Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,15.5,2.8,-1.5,33.0,211.12,31.67
2016,1,1,8,0,373.0,31.0,3.1,-1.0,66.0,416.92,340.33
2016,1,1,8,15,468.5,39.0,3.05,-0.5,106.0,520.36,443.97
2016,1,1,8,30,564.0,47.0,3.0,0.0,146.0,627.32,536.94
2016,1,1,8,45,623.5,52.5,2.95,0.0,187.0,699.54,598.38
2016,1,1,9,0,683.0,58.0,2.9,0.0,228.0,771.32,656.64
2016,1,1,9,15,720.5,62.0,2.75,0.5,266.0,810.21,685.02
2016,1,1,9,30,758.0,66.0,2.6,1.0,304.0,856.24,717.49
2016,1,1,9,45,789.0,67.5,2.5,2.0,339.0,889.98,738.37
2016,1,1,10,0,820.0,69.0,2.4,3.0,374.0,920.31,755.98
2016,1,1,10,15,837.0,71.0,2.3,3.5,402.0,934.1,762.28
2016,1,1,10,30,854.0,73.0,2.2,4.0,430.0,944.19,765.9
2016,1,1,10,45,864.5,75.0,2.1,4.5,451.5,944.24,762.3
2016,1,1,11,0,875.0,77.0,2.0,5.0,473.0,940.5,756.17
2016,1,1,11,15,882.0,78.0,1.9,5.0,487.0,928.44,745.61
2016,1,1,11,30,889.0,79.0,1.8,5.0,501.0,912.66,732.63
2016,1,1,11,45,891.0,79.5,1.75,5.5,508.0,888.26,713.02
2016,1,1,12,0,893.0,80.0,1.7,6.0,515.0,860.51,691.26
2016,1,1,12,15,892.5,80.0,1.65,6.0,514.0,826.93,666.63
2016,1,1,12,30,892.0,80.0,1.6,6.0,513.0,790.41,639.9
2016,1,1,12,45,889.5,79.0,1.55,6.5,504.5,748.54,608.07
2016,1,1,13,0,887.0,78.0,1.5,7.0,496.0,704.27,573.01
2016,1,1,13,15,879.0,77.0,1.45,7.0,480.0,654.31,533.28
2016,1,1,13,30,871.0,76.0,1.4,7.0,464.0,602.85,491.46
2016,1,1,13,45,856.5,75.0,1.4,7.0,440.0,546.68,445.18
2016,1,1,14,0,842.0,74.0,1.4,7.0,416.0,490.18,397.19
2016,1,1,14,15,823.0,71.5,1.3,6.5,386.5,430.23,345.22
2016,1,1,14,30,804.0,69.0,1.2,6.0,357.0,371.08,292.36
2016,1,1,14,45,774.5,66.5,1.2,6.0,322.0,309.74,236.54
2016,1,1,15,0,745.0,64.0,1.2,6.0,287.0,250.97,182.41
2016,1,1,15,15,703.0,59.5,1.1,5.0,247.5,190.94,129.12
2016,1,1,15,30,661.0,55.0,1.0,4.0,208.0,133.51,81.21
2016,1,1,15,45,593.5,49.5,0.95,3.5,166.5,80.19,44.61
2016,1,1,16,0,526.0,44.0,0.9,3.0,125.0,36.78,28.02
2016,1,1,16,15,418.0,35.0,0.95,2.5,86.5,29.15,20.44
2016,1,1,16,30,310.0,26.0,1.0,2.0,48.0,21.63,10.37
2016,1,1,16,45,155.0,13.0,1.05,1.5,24.0,10.23,0.0
2016,1,1,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,2,7,45,126.0,15.5,1.8,-0.5,27.0,154.17,18.68
2016,1,2,8,0,252.0,31.0,2.0,0.0,54.0,312.57,254.85
2016,1,2,8,15,308.0,44.0,2.0,0.5,87.0,381.01,326.33
2016,1,2,8,30,364.0,57.0,2.0,1.0,120.0,453.79,391.56
2016,1,2,8,45,400.5,67.5,2.05,1.5,153.5,505.7,436.68
2016,1,2,9,0,437.0,78.0,2.1,2.0,187.0,557.64,479.86
2016,1,2,9,15,458.0,88.5,2.0,2.5,218.5,594.05,508.09
2016,1,2,9,30,479.0,99.0,1.9,3.0,250.0,628.93,533.97
2016,1,2,9,45,508.0,103.5,1.85,3.5,279.0,661.56,557.46
2016,1,2,10,0,537.0,108.0,1.8,4.0,308.0,701.03,585.56
2016,1,2,10,15,382.5,143.5,1.65,4.5,291.0,582.54,488.7
2016,1,2,10,30,228.0,179.0,1.5,5.0,274.0,450.33,378.59
2016,1,2,10,45,227.5,189.5,1.4,5.5,288.5,433.86,364.97
2016,1,2,11,0,227.0,200.0,1.3,6.0,303.0,438.33,366.8
2016,1,2,11,15,179.5,208.0,1.2,6.5,290.5,395.73,329.79
2016,1,2,11,30,132.0,216.0,1.1,7.0,278.0,354.49,294.22
2016,1,2,11,45,159.5,218.5,1.05,8.0,295.0,373.13,308.62
2016,1,2,12,0,187.0,221.0,1.0,9.0,312.0,389.83,320.72
2016,1,2,12,15,226.0,216.5,1.05,9.0,327.0,405.35,333.65
2016,1,2,12,30,265.0,212.0,1.1,9.0,342.0,434.57,356.84
2016,1,2,12,45,204.5,213.0,1.2,9.5,312.0,361.05,297.05
2016,1,2,13,0,144.0,214.0,1.3,10.0,282.0,308.76,253.92
2016,1,2,13,15,97.5,200.5,1.25,10.0,246.0,242.61,199.6
2016,1,2,13,30,51.0,187.0,1.2,10.0,210.0,195.25,160.1
2016,1,2,13,45,42.5,175.0,1.2,10.5,193.5,174.78,142.9
2016,1,2,14,0,34.0,163.0,1.2,11.0,177.0,155.61,126.68
2016,1,2,14,15,72.5,158.0,1.0,10.5,185.0,164.04,133.55
2016,1,2,14,30,111.0,153.0,0.8,10.0,193.0,174.36,141.12
2016,1,2,14,45,105.0,139.0,0.65,10.0,174.0,151.01,120.72
2016,1,2,15,0,99.0,125.0,0.5,10.0,155.0,128.66,101.25
2016,1,2,15,15,92.5,109.0,0.6,9.0,134.0,105.64,81.75
2016,1,2,15,30,86.0,93.0,0.7,8.0,113.0,83.83,63.42
2016,1,2,15,45,74.5,76.0,0.8,7.5,91.0,62.21,45.94
2016,1,2,16,0,63.0,59.0,0.9,7.0,69.0,42.7,32.93
2016,1,2,16,15,40.0,42.5,0.95,6.0,48.0,31.27,22.06
2016,1,2,16,30,17.0,26.0,1.0,5.0,27.0,19.54,9.12
2016,1,2,16,45,8.5,13.0,1.1,4.5,13.5,10.23,0.0
2016,1,2,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,3,7,45,47.0,16.5,1.0,2.0,20.5,75.68,5.04
2016,1,3,8,0,94.0,33.0,1.0,3.0,41.0,157.59,125.4
2016,1,3,8,15,120.5,50.0,1.0,3.0,66.5,205.46,173.88
2016,1,3,8,30,147.0,67.0,1.0,3.0,92.0,252.76,217.22
2016,1,3,8,45,162.5,83.5,1.0,3.5,118.0,288.81,248.95
2016,1,3,9,0,178.0,100.0,1.0,4.0,144.0,324.44,279.18
2016,1,3,9,15,186.5,115.5,1.1,4.0,168.5,351.18,301.73
2016,1,3,9,30,195.0,131.0,1.2,4.0,193.0,356.23,306.33
2016,1,3,9,45,203.0,143.5,1.3,4.5,214.0,375.87,321.92
2016,1,3,10,0,211.0,156.0,1.4,5.0,235.0,394.91,336.61
2016,1,3,10,15,105.5,114.5,1.55,5.0,154.0,230.49,197.46
2016,1,3,10,30,0.0,73.0,1.7,5.0,73.0,56.03,43.59
2016,1,3,10,45,180.5,126.5,1.85,5.5,208.5,329.69,283.48
2016,1,3,11,0,361.0,180.0,2.0,6.0,344.0,559.55,469.92
2016,1,3,11,15,213.0,193.5,2.15,6.0,291.0,408.15,343.82
2016,1,3,11,30,65.0,207.0,2.3,6.0,238.0,263.94,221.39
2016,1,3,11,45,171.5,209.5,2.5,6.5,293.0,372.76,314.39
2016,1,3,12,0,278.0,212.0,2.7,7.0,348.0,474.14,397.46
2016,1,3,12,15,232.5,216.5,2.8,7.0,330.5,410.8,344.85
2016,1,3,12,30,187.0,221.0,2.9,7.0,313.0,368.7,309.53
2016,1,3,12,45,292.0,202.0,3.05,7.0,342.5,428.34,360.19
2016,1,3,13,0,397.0,183.0,3.2,7.0,372.0,462.65,389.04
2016,1,3,13,15,413.0,173.5,3.15,7.0,364.5,454.62,381.25
2016,1,3,13,30,429.0,164.0,3.1,7.0,357.0,429.57,359.74
2016,1,3,13,45,496.5,141.5,3.05,7.5,354.0,417.47,347.87
2016,1,3,14,0,564.0,119.0,3.0,8.0,351.0,403.41,333.02
2016,1,3,14,15,494.5,121.5,2.8,8.0,314.5,335.09,273.96
2016,1,3,14,30,425.0,124.0,2.6,8.0,278.0,279.03,225.0
2016,1,3,14,45,397.5,117.0,2.4,8.0,250.0,234.94,185.25
2016,1,3,15,0,370.0,110.0,2.2,8.0,222.0,193.75,148.01
2016,1,3,15,15,347.0,97.5,2.0,7.5,191.5,152.1,111.16
2016,1,3,15,30,324.0,85.0,1.8,7.0,161.0,113.34,78.37
2016,1,3,15,45,285.0,71.0,1.65,6.5,129.0,75.37,50.11
2016,1,3,16,0,246.0,57.0,1.5,6.0,97.0,42.5,32.89
2016,1,3,16,15,189.5,42.5,1.55,5.5,67.5,31.76,22.59
2016,1,3,16,30,133.0,28.0,1.6,5.0,38.0,21.09,10.71
2016,1,3,16,45,66.5,14.0,1.65,4.5,19.0,11.02,0.0
2016,1,3,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,2.15,5.5,7.0,5.3,0.0
2016,1,4,8,0,0.0,14.0,2.3,6.0,14.0,10.64,2.98
2016,1,4,8,15,0.0,22.5,2.4,6.0,22.5,17.13,9.1
2016,1,4,8,30,0.0,31.0,2.5,6.0,31.0,23.65,15.04
2016,1,4,8,45,0.0,40.0,2.7,6.5,40.0,30.56,21.24
2016,1,4,9,0,0.0,49.0,2.9,7.0,49.0,37.49,27.39
2016,1,4,9,15,0.0,57.5,2.95,7.5,57.5,44.05,33.12
2016,1,4,9,30,0.0,66.0,3.0,8.0,66.0,51.07,39.17
2016,1,4,9,45,0.0,73.0,3.1,8.5,73.0,56.92,44.14
2016,1,4,10,0,0.0,80.0,3.2,9.0,80.0,62.81,49.08
2016,1,4,10,15,52.0,132.0,3.3,9.5,153.5,181.13,152.42
2016,1,4,10,30,104.0,184.0,3.4,10.0,227.0,295.19,248.5
2016,1,4,10,45,255.5,178.0,3.55,10.5,292.0,467.46,391.97
2016,1,4,11,0,407.0,172.0,3.7,11.0,357.0,614.81,509.72
2016,1,4,11,15,443.5,170.0,3.8,11.0,377.5,633.97,524.07
2016,1,4,11,30,480.0,168.0,3.9,11.0,398.0,649.77,536.5
2016,1,4,11,45,452.0,177.0,4.0,11.5,396.5,618.07,509.73
2016,1,4,12,0,424.0,186.0,4.1,12.0,395.0,585.76,482.72
2016,1,4,12,15,247.5,200.5,4.05,12.0,322.5,422.89,350.06
2016,1,4,12,30,71.0,215.0,4.0,12.0,250.0,257.22,211.61
2016,1,4,12,45,43.0,195.5,4.0,12.0,217.0,210.5,172.73
2016,1,4,13,0,15.0,176.0,4.0,12.0,184.0,155.8,126.65
2016,1,4,13,15,7.5,140.5,3.8,12.0,144.5,117.55,94.55
2016,1,4,13,30,0.0,105.0,3.6,12.0,105.0,82.06,64.53
2016,1,4,13,45,39.0,141.0,3.4,12.0,157.5,140.68,114.55
2016,1,4,14,0,78.0,177.0,3.2,12.0,210.0,190.01,155.56
2016,1,4,14,15,39.0,143.5,2.8,11.5,160.0,136.72,110.89
2016,1,4,14,30,0.0,110.0,2.4,11.0,110.0,85.85,68.37
2016,1,4,14,45,0.0,99.0,2.0,10.5,99.0,76.73,60.82
2016,1,4,15,0,0.0,88.0,1.6,10.0,88.0,67.76,53.27
2016,1,4,15,15,0.0,76.0,1.55,9.5,76.0,58.18,45.09
2016,1,4,15,30,0.0,64.0,1.5,9.0,64.0,48.76,36.92
2016,1,4,15,45,0.0,51.5,1.45,9.0,51.5,39.14,28.4
2016,1,4,16,0,0.0,39.0,1.4,9.0,39.0,29.74,21.12
2016,1,4,16,15,0.0,27.0,1.45,8.5,27.0,20.61,12.55
2016,1,4,16,30,0.0,15.0,1.5,8.0,15.0,11.41,3.31
2016,1,4,16,45,0.0,7.5,1.55,8.0,7.5,5.9,0.0
2016,1,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,2.3,6.5,12.0,9.13,0.0
2016,1,5,8,0,0.0,24.0,2.3,7.0,24.0,18.34,9.18
2016,1,5,8,15,0.0,38.5,2.35,7.5,38.5,33.6,23.09
2016,1,5,8,30,0.0,53.0,2.4,8.0,53.0,47.85,35.83
2016,1,5,8,45,0.0,68.0,2.45,8.5,68.0,62.25,48.57
2016,1,5,9,0,0.0,83.0,2.5,9.0,83.0,76.32,60.85
2016,1,5,9,15,0.5,97.0,2.65,9.0,97.0,89.39,72.24
2016,1,5,9,30,1.0,111.0,2.8,9.0,111.0,102.45,83.47
2016,1,5,9,45,4.0,122.5,2.95,9.5,124.0,114.88,94.02
2016,1,5,10,0,7.0,134.0,3.1,10.0,137.0,127.47,104.56
2016,1,5,10,15,3.5,91.0,3.25,10.0,92.5,75.92,60.2
2016,1,5,10,30,0.0,48.0,3.4,10.0,48.0,36.72,26.21
2016,1,5,10,45,0.0,41.0,3.6,10.0,41.0,31.34,21.53
2016,1,5,11,0,0.0,34.0,3.8,10.0,34.0,25.98,16.86
2016,1,5,11,15,0.0,72.0,3.85,10.0,72.0,55.27,42.08
2016,1,5,11,30,0.0,110.0,3.9,10.0,110.0,87.48,69.55
2016,1,5,11,45,0.0,106.5,4.0,10.0,106.5,84.05,66.57
2016,1,5,12,0,0.0,103.0,4.1,10.0,103.0,80.78,63.76
2016,1,5,12,15,0.0,122.5,4.1,9.5,122.5,97.79,78.38
2016,1,5,12,30,0.0,142.0,4.1,9.0,142.0,115.07,93.23
2016,1,5,12,45,0.0,96.0,4.15,9.0,96.0,74.57,58.7
2016,1,5,13,0,0.0,50.0,4.2,9.0,50.0,38.29,27.54
2016,1,5,13,15,0.0,71.5,4.1,9.0,71.5,54.89,41.91
2016,1,5,13,30,0.0,93.0,4.0,9.0,93.0,72.06,56.75
2016,1,5,13,45,0.0,90.0,3.9,9.0,90.0,69.62,54.71
2016,1,5,14,0,0.0,87.0,3.8,9.0,87.0,67.2,52.71
2016,1,5,14,15,143.0,116.5,3.6,8.5,169.0,164.53,135.52
2016,1,5,14,30,286.0,146.0,3.4,8.0,251.0,240.74,196.46
2016,1,5,14,45,270.5,135.0,3.25,8.0,227.0,205.77,164.65
2016,1,5,15,0,255.0,124.0,3.1,8.0,203.0,172.58,134.64
2016,1,5,15,15,241.5,109.0,2.85,7.5,176.0,138.44,104.32
2016,1,5,15,30,228.0,94.0,2.6,7.0,149.0,106.23,76.68
2016,1,5,15,45,204.0,78.0,2.35,7.0,120.5,74.53,51.98
2016,1,5,16,0,180.0,62.0,2.1,7.0,92.0,46.25,36.19
2016,1,5,16,15,139.0,46.0,2.0,6.5,65.0,33.94,24.54
2016,1,5,16,30,98.0,30.0,1.9,6.0,38.0,22.44,12.43
2016,1,5,16,45,49.0,15.0,1.8,5.5,19.0,11.8,0.0
2016,1,5,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,5.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,7,45,23.0,18.5,3.35,7.0,21.0,49.49,0.72
2016,1,6,8,0,46.0,37.0,3.2,7.0,42.0,109.82,84.43
2016,1,6,8,15,92.5,56.0,3.2,7.0,70.5,176.86,147.81
2016,1,6,8,30,139.0,75.0,3.2,7.0,99.0,243.72,208.31
2016,1,6,8,45,188.0,90.0,3.25,7.5,131.5,324.0,278.26
2016,1,6,9,0,237.0,105.0,3.3,8.0,164.0,388.53,333.55
2016,1,6,9,15,262.5,119.0,3.3,8.0,194.0,429.57,368.01
2016,1,6,9,30,288.0,133.0,3.3,8.0,224.0,470.22,401.37
2016,1,6,9,45,326.5,136.0,3.35,8.0,250.0,506.61,431.39
2016,1,6,10,0,365.0,139.0,3.4,8.0,276.0,565.88,478.59
2016,1,6,10,15,187.0,145.0,3.4,8.0,215.5,349.65,298.03
2016,1,6,10,30,9.0,151.0,3.4,8.0,155.0,142.08,117.2
2016,1,6,10,45,4.5,129.5,3.4,8.0,131.5,112.68,92.06
2016,1,6,11,0,0.0,108.0,3.4,8.0,108.0,86.51,69.33
2016,1,6,11,15,0.0,76.0,3.35,8.0,76.0,58.37,45.05
2016,1,6,11,30,0.0,44.0,3.3,8.0,44.0,33.67,23.66
2016,1,6,11,45,32.5,129.5,3.25,8.0,145.5,144.13,119.8
2016,1,6,12,0,65.0,215.0,3.2,8.0,247.0,262.72,219.74
2016,1,6,12,15,32.5,149.0,3.2,8.0,165.0,159.75,132.36
2016,1,6,12,30,0.0,83.0,3.2,8.0,83.0,63.81,49.6
2016,1,6,12,45,7.5,130.0,3.2,8.0,133.5,109.37,88.99
2016,1,6,13,0,15.0,177.0,3.2,8.0,184.0,156.6,129.24
2016,1,6,13,15,110.5,189.5,3.1,8.0,240.0,252.61,211.59
2016,1,6,13,30,206.0,202.0,3.0,8.0,296.0,313.22,262.15
2016,1,6,13,45,105.0,173.0,2.95,8.0,220.5,216.72,180.39
2016,1,6,14,0,4.0,144.0,2.9,8.0,145.0,116.8,95.37
2016,1,6,14,15,34.5,149.0,2.7,7.5,161.5,139.73,115.26
2016,1,6,14,30,65.0,154.0,2.5,7.0,178.0,152.25,125.48
2016,1,6,14,45,63.5,141.5,2.35,7.0,163.0,135.49,110.65
2016,1,6,15,0,62.0,129.0,2.2,7.0,148.0,119.1,96.1
2016,1,6,15,15,55.0,113.0,2.05,6.5,128.0,99.23,78.94
2016,1,6,15,30,48.0,97.0,1.9,6.0,108.0,80.6,62.96
2016,1,6,15,45,41.5,79.5,1.75,6.0,88.0,62.23,47.39
2016,1,6,16,0,35.0,62.0,1.6,6.0,68.0,45.25,35.49
2016,1,6,16,15,17.5,45.0,1.55,5.5,48.0,33.04,23.91
2016,1,6,16,30,0.0,28.0,1.5,5.0,28.0,20.93,11.56
2016,1,6,16,45,0.0,14.0,1.45,5.0,14.0,10.69,0.0
2016,1,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,7,45,103.5,19.0,1.1,3.5,28.5,143.45,14.96
2016,1,7,8,0,207.0,38.0,1.2,4.0,57.0,285.64,228.36
2016,1,7,8,15,302.0,49.5,1.15,4.5,94.0,384.83,322.93
2016,1,7,8,30,397.0,61.0,1.1,5.0,131.0,489.85,411.42
2016,1,7,8,45,478.0,66.5,1.05,5.5,171.5,580.07,483.67
2016,1,7,9,0,559.0,72.0,1.0,6.0,212.0,671.75,553.34
2016,1,7,9,15,279.5,83.0,0.8,6.5,153.0,414.96,349.42
2016,1,7,9,30,0.0,94.0,0.6,7.0,94.0,80.79,64.34
2016,1,7,9,45,0.0,107.0,0.45,7.5,107.0,92.54,75.08
2016,1,7,10,0,0.0,120.0,0.3,8.0,120.0,104.27,84.75
2016,1,7,10,15,413.0,96.5,0.35,8.0,271.5,552.37,457.43
2016,1,7,10,30,826.0,73.0,0.4,8.0,423.0,921.61,715.81
2016,1,7,10,45,836.0,75.0,0.45,8.5,444.5,922.15,708.25
2016,1,7,11,0,846.0,77.0,0.5,9.0,466.0,918.99,705.09
2016,1,7,11,15,853.0,78.0,0.6,9.0,480.5,908.07,699.23
2016,1,7,11,30,860.0,79.0,0.7,9.0,495.0,893.52,691.05
2016,1,7,11,45,862.5,80.0,0.85,9.0,502.0,871.43,678.61
2016,1,7,12,0,865.0,81.0,1.0,9.0,509.0,846.02,663.63
2016,1,7,12,15,864.5,81.0,1.1,9.0,509.0,813.77,642.73
2016,1,7,12,30,864.0,81.0,1.2,9.0,509.0,778.64,619.52
2016,1,7,12,45,862.0,80.0,1.3,9.0,501.5,738.54,592.32
2016,1,7,13,0,860.0,79.0,1.4,9.0,494.0,696.03,561.88
2016,1,7,13,15,852.5,78.0,1.45,9.0,478.5,647.77,524.73
2016,1,7,13,30,845.0,77.0,1.5,9.0,463.0,597.99,485.33
2016,1,7,13,45,831.0,76.0,1.6,9.0,440.5,543.4,441.22
2016,1,7,14,0,817.0,75.0,1.7,9.0,418.0,488.43,395.24
2016,1,7,14,15,799.0,73.0,1.6,8.5,389.5,430.63,345.38
2016,1,7,14,30,781.0,71.0,1.5,8.0,361.0,373.47,294.59
2016,1,7,14,45,758.5,67.0,1.4,8.0,327.5,313.94,240.28
2016,1,7,15,0,736.0,63.0,1.3,8.0,294.0,256.2,186.96
2016,1,7,15,15,698.0,59.0,1.15,7.5,256.0,197.43,134.33
2016,1,7,15,30,660.0,55.0,1.0,7.0,218.0,142.84,88.12
2016,1,7,15,45,606.5,49.5,0.85,7.0,178.0,87.69,48.24
2016,1,7,16,0,553.0,44.0,0.7,7.0,138.0,41.21,31.73
2016,1,7,16,15,458.0,36.0,0.7,6.5,99.0,30.04,21.23
2016,1,7,16,30,363.0,28.0,0.7,6.0,60.0,23.32,13.76
2016,1,7,16,45,181.5,14.0,0.75,5.5,30.0,11.39,0.0
2016,1,7,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,8,7,45,8.5,16.0,0.95,1.0,16.5,22.42,0.0
2016,1,8,8,0,17.0,32.0,1.0,1.0,33.0,55.41,40.92
2016,1,8,8,15,32.0,49.0,0.95,1.0,53.5,90.25,74.38
2016,1,8,8,30,47.0,66.0,0.9,1.0,74.0,123.69,105.38
2016,1,8,8,45,56.5,83.0,0.9,1.5,95.0,151.62,130.63
2016,1,8,9,0,66.0,100.0,0.9,2.0,116.0,179.25,155.02
2016,1,8,9,15,71.0,116.0,0.8,2.0,136.0,200.67,173.5
2016,1,8,9,30,76.0,132.0,0.7,2.0,156.0,221.92,191.37
2016,1,8,9,45,76.5,145.5,0.6,2.5,172.0,234.71,201.19
2016,1,8,10,0,77.0,159.0,0.5,3.0,188.0,247.43,210.73
2016,1,8,10,15,38.5,147.0,0.4,3.5,161.5,187.03,157.63
2016,1,8,10,30,0.0,135.0,0.3,4.0,135.0,115.67,95.07
2016,1,8,10,45,54.0,170.0,0.25,5.0,195.0,222.13,186.61
2016,1,8,11,0,108.0,205.0,0.2,6.0,255.0,312.7,259.75
2016,1,8,11,15,147.5,212.0,0.2,6.5,282.5,371.68,305.59
2016,1,8,11,30,187.0,219.0,0.2,7.0,310.0,407.66,333.03
2016,1,8,11,45,129.5,219.0,0.2,7.5,282.5,348.0,283.57
2016,1,8,12,0,72.0,219.0,0.2,8.0,255.0,273.04,222.58
2016,1,8,12,15,47.0,205.0,0.25,8.0,229.0,231.49,189.19
2016,1,8,12,30,22.0,191.0,0.3,8.0,203.0,178.13,145.35
2016,1,8,12,45,181.5,195.0,0.4,8.5,284.0,326.17,269.17
2016,1,8,13,0,341.0,199.0,0.5,9.0,365.0,444.02,361.61
2016,1,8,13,15,239.5,202.5,0.55,9.0,317.5,362.39,295.12
2016,1,8,13,30,138.0,206.0,0.6,9.0,270.0,277.33,226.74
2016,1,8,13,45,323.0,170.5,0.7,9.0,310.0,343.66,281.54
2016,1,8,14,0,508.0,135.0,0.8,9.0,350.0,390.58,316.7
2016,1,8,14,15,436.5,137.0,0.75,9.0,313.0,328.57,264.33
2016,1,8,14,30,365.0,139.0,0.7,9.0,276.0,273.41,218.1
2016,1,8,14,45,341.0,130.5,0.65,9.0,249.5,225.85,177.06
2016,1,8,15,0,317.0,122.0,0.6,9.0,223.0,188.43,144.11
2016,1,8,15,15,301.5,108.0,0.6,8.5,194.0,150.98,111.4
2016,1,8,15,30,286.0,94.0,0.6,8.0,165.0,115.61,81.45
2016,1,8,15,45,254.0,79.5,0.65,7.5,134.0,80.74,55.07
2016,1,8,16,0,222.0,65.0,0.7,7.0,103.0,50.12,39.8
2016,1,8,16,15,177.5,49.0,0.75,6.5,74.0,36.27,26.83
2016,1,8,16,30,133.0,33.0,0.8,6.0,45.0,24.73,15.16
2016,1,8,16,45,66.5,16.5,0.85,6.0,22.5,12.62,0.0
2016,1,8,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,9,7,45,194.0,14.0,3.15,3.5,32.0,213.62,32.72
2016,1,9,8,0,388.0,28.0,3.3,4.0,64.0,425.49,342.12
2016,1,9,8,15,478.5,35.5,3.3,4.0,103.5,523.57,440.5
2016,1,9,8,30,569.0,43.0,3.3,4.0,143.0,625.69,529.51
2016,1,9,8,45,623.0,48.0,3.35,4.5,183.5,683.75,578.58
2016,1,9,9,0,677.0,53.0,3.4,5.0,224.0,751.14,632.47
2016,1,9,9,15,379.0,93.0,3.35,5.0,191.5,525.08,451.67
2016,1,9,9,30,81.0,133.0,3.3,5.0,159.0,228.11,195.97
2016,1,9,9,45,80.0,146.0,3.3,5.5,174.0,238.65,205.01
2016,1,9,10,0,79.0,159.0,3.3,6.0,189.0,249.15,213.05
2016,1,9,10,15,86.5,172.0,3.2,6.0,207.5,267.8,228.54
2016,1,9,10,30,94.0,185.0,3.1,6.0,226.0,286.15,243.59
2016,1,9,10,45,127.0,196.5,3.05,6.0,254.0,347.56,295.03
2016,1,9,11,0,160.0,208.0,3.0,6.0,282.0,386.29,327.07
2016,1,9,11,15,117.0,211.0,2.9,6.0,266.0,342.24,288.67
2016,1,9,11,30,74.0,214.0,2.8,6.0,250.0,279.89,235.45
2016,1,9,11,45,114.5,221.5,2.7,6.5,278.0,337.88,283.9
2016,1,9,12,0,155.0,229.0,2.6,7.0,306.0,373.09,312.56
2016,1,9,12,15,130.0,227.5,2.45,7.0,292.0,341.65,285.6
2016,1,9,12,30,105.0,226.0,2.3,7.0,278.0,295.36,246.88
2016,1,9,12,45,116.5,223.5,2.2,7.0,280.5,309.45,258.49
2016,1,9,13,0,128.0,221.0,2.1,7.0,283.0,305.98,255.49
2016,1,9,13,15,132.0,214.5,2.0,7.0,277.0,292.31,243.99
2016,1,9,13,30,136.0,208.0,1.9,7.0,271.0,278.24,232.06
2016,1,9,13,45,81.0,187.0,1.85,7.0,224.0,207.07,172.17
2016,1,9,14,0,26.0,166.0,1.8,7.0,177.0,146.53,120.9
2016,1,9,14,15,33.0,158.5,1.75,7.0,172.0,147.57,121.88
2016,1,9,14,30,40.0,151.0,1.7,7.0,167.0,140.2,115.38
2016,1,9,14,45,35.5,138.5,1.7,7.0,151.5,124.09,101.49
2016,1,9,15,0,31.0,126.0,1.7,7.0,136.0,108.75,88.25
2016,1,9,15,15,26.0,110.5,1.65,6.5,118.0,91.73,73.7
2016,1,9,15,30,21.0,95.0,1.6,6.0,100.0,75.71,59.98
2016,1,9,15,45,12.5,78.5,1.55,6.0,81.5,59.34,46.0
2016,1,9,16,0,4.0,62.0,1.5,6.0,63.0,45.49,34.03
2016,1,9,16,15,2.0,44.5,1.45,6.0,45.0,32.94,23.94
2016,1,9,16,30,0.0,27.0,1.4,6.0,27.0,20.42,11.7
2016,1,9,16,45,0.0,13.5,1.4,6.0,13.5,10.29,0.0
2016,1,9,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,180.5,15.5,1.75,4.5,32.5,205.39,36.06
2016,1,10,8,0,361.0,31.0,2.0,5.0,65.0,405.21,323.77
2016,1,10,8,15,454.0,39.5,1.95,5.0,105.0,506.92,422.09
2016,1,10,8,30,547.0,48.0,1.9,5.0,145.0,612.42,511.43
2016,1,10,8,45,611.5,52.5,1.9,5.5,186.5,688.33,572.57
2016,1,10,9,0,676.0,57.0,1.9,6.0,228.0,755.03,623.73
2016,1,10,9,15,713.0,61.0,1.85,6.5,267.0,803.84,658.7
2016,1,10,9,30,750.0,65.0,1.8,7.0,306.0,850.22,690.39
2016,1,10,9,45,508.0,111.0,1.8,7.5,282.0,673.63,556.16
2016,1,10,10,0,266.0,157.0,1.8,8.0,258.0,471.84,394.85
2016,1,10,10,15,268.5,169.0,1.7,8.5,278.0,484.19,404.12
2016,1,10,10,30,271.0,181.0,1.6,9.0,298.0,495.26,410.64
2016,1,10,10,45,278.0,189.0,1.55,9.5,313.5,504.06,415.77
2016,1,10,11,0,285.0,197.0,1.5,10.0,329.0,511.52,419.83
2016,1,10,11,15,589.5,135.0,1.4,10.0,419.5,740.91,596.68
2016,1,10,11,30,894.0,73.0,1.3,10.0,510.0,909.91,712.57
2016,1,10,11,45,900.5,72.5,1.25,10.5,518.5,889.39,693.55
2016,1,10,12,0,907.0,72.0,1.2,11.0,527.0,865.33,674.86
2016,1,10,12,15,601.5,144.0,1.15,11.0,446.0,678.02,539.95
2016,1,10,12,30,296.0,216.0,1.1,11.0,365.0,465.73,376.24
2016,1,10,12,45,295.5,213.0,1.1,11.0,359.5,445.55,362.04
2016,1,10,13,0,295.0,210.0,1.1,11.0,354.0,424.67,345.46
2016,1,10,13,15,394.0,183.5,1.1,11.0,370.5,443.37,360.96
2016,1,10,13,30,493.0,157.0,1.1,11.0,387.0,466.69,378.41
2016,1,10,13,45,487.5,150.5,1.15,11.0,369.0,427.44,346.16
2016,1,10,14,0,482.0,144.0,1.2,11.0,351.0,387.87,313.3
2016,1,10,14,15,658.5,102.5,1.15,11.0,365.0,401.68,320.01
2016,1,10,14,30,835.0,61.0,1.1,11.0,379.0,388.42,301.81
2016,1,10,14,45,811.0,58.5,1.1,11.0,344.5,326.78,246.46
2016,1,10,15,0,787.0,56.0,1.1,11.0,310.0,266.96,192.13
2016,1,10,15,15,752.5,52.5,1.0,10.0,271.0,206.18,138.28
2016,1,10,15,30,718.0,49.0,0.9,9.0,232.0,149.08,90.04
2016,1,10,15,45,665.0,44.5,0.85,8.5,191.0,93.53,50.07
2016,1,10,16,0,612.0,40.0,0.8,8.0,150.0,44.45,27.49
2016,1,10,16,15,525.0,33.5,0.85,7.5,109.5,30.78,21.93
2016,1,10,16,30,438.0,27.0,0.9,7.0,69.0,24.72,15.47
2016,1,10,16,45,219.0,13.5,1.0,6.5,34.5,12.0,0.0
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,7,45,42.5,16.5,1.0,4.5,20.5,71.68,11.08
2016,1,11,8,0,85.0,33.0,1.0,5.0,41.0,148.16,117.68
2016,1,11,8,15,109.0,50.5,1.1,5.0,66.0,194.73,163.78
2016,1,11,8,30,133.0,68.0,1.2,5.0,91.0,240.45,205.52
2016,1,11,8,45,147.5,84.5,1.35,5.5,117.0,256.08,220.53
2016,1,11,9,0,162.0,101.0,1.5,6.0,143.0,289.87,249.72
2016,1,11,9,15,169.5,117.5,1.45,6.5,167.0,316.52,271.45
2016,1,11,9,30,177.0,134.0,1.4,7.0,191.0,342.49,291.96
2016,1,11,9,45,183.5,148.0,1.4,7.5,212.5,362.89,307.56
2016,1,11,10,0,190.0,162.0,1.4,8.0,234.0,382.63,322.31
2016,1,11,10,15,302.5,159.0,1.45,8.0,284.0,503.76,421.05
2016,1,11,10,30,415.0,156.0,1.5,8.0,334.0,625.42,515.62
2016,1,11,10,45,292.5,182.5,1.55,8.5,311.0,509.65,421.07
2016,1,11,11,0,170.0,209.0,1.6,9.0,288.0,396.85,328.51
2016,1,11,11,15,259.0,205.0,1.65,9.5,330.0,487.18,401.74
2016,1,11,11,30,348.0,201.0,1.7,10.0,372.0,551.87,452.16
2016,1,11,11,45,378.0,198.0,1.75,10.5,386.5,560.84,458.04
2016,1,11,12,0,408.0,195.0,1.8,11.0,401.0,586.19,476.28
2016,1,11,12,15,344.0,207.5,1.8,11.0,381.0,511.17,417.05
2016,1,11,12,30,280.0,220.0,1.8,11.0,361.0,458.03,374.37
2016,1,11,12,45,249.5,220.0,1.85,11.5,344.5,419.54,343.03
2016,1,11,13,0,219.0,220.0,1.9,12.0,328.0,368.04,301.29
2016,1,11,13,15,270.0,206.5,1.9,12.0,335.5,387.12,316.85
2016,1,11,13,30,321.0,193.0,1.9,12.0,343.0,386.54,316.08
2016,1,11,13,45,236.0,191.5,1.9,12.0,299.5,317.77,259.53
2016,1,11,14,0,151.0,190.0,1.9,12.0,256.0,247.61,201.87
2016,1,11,14,15,162.5,177.0,1.8,11.5,243.5,229.13,186.4
2016,1,11,14,30,174.0,164.0,1.7,11.0,231.0,209.54,169.31
2016,1,11,14,45,473.0,110.0,1.6,11.0,269.5,259.35,201.85
2016,1,11,15,0,772.0,56.0,1.5,11.0,308.0,264.26,191.45
2016,1,11,15,15,738.0,53.0,1.35,10.5,269.5,204.87,137.97
2016,1,11,15,30,704.0,50.0,1.2,10.0,231.0,149.07,90.46
2016,1,11,15,45,655.5,45.0,1.05,9.5,191.0,94.19,50.61
2016,1,11,16,0,607.0,40.0,0.9,9.0,151.0,45.23,27.51
2016,1,11,16,15,522.0,33.5,0.95,8.5,110.5,30.75,21.85
2016,1,11,16,30,437.0,27.0,1.0,8.0,70.0,24.69,15.53
