Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,218.5,13.5,1.05,7.5,35.0,11.99,0.0
2016,1,11,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,7,45,217.0,13.5,1.75,3.5,34.5,231.95,56.02
2016,1,12,8,0,434.0,27.0,1.9,4.0,69.0,450.62,361.03
2016,1,12,8,15,521.5,34.0,1.75,4.5,109.5,549.02,455.14
2016,1,12,8,30,609.0,41.0,1.6,5.0,150.0,650.04,538.44
2016,1,12,8,45,662.0,45.5,1.5,5.5,191.5,717.51,591.26
2016,1,12,9,0,715.0,50.0,1.4,6.0,233.0,784.05,640.17
2016,1,12,9,15,749.0,53.5,1.35,6.0,271.5,829.56,672.76
2016,1,12,9,30,783.0,57.0,1.3,6.0,310.0,872.68,702.36
2016,1,12,9,45,631.0,90.0,1.3,6.5,308.0,777.3,630.57
2016,1,12,10,0,479.0,123.0,1.3,7.0,306.0,658.68,541.31
2016,1,12,10,15,489.0,131.5,1.4,7.5,330.5,674.48,553.65
2016,1,12,10,30,499.0,140.0,1.5,8.0,355.0,687.91,562.61
2016,1,12,10,45,464.5,156.5,1.6,8.5,364.5,665.66,544.02
2016,1,12,11,0,430.0,173.0,1.7,9.0,374.0,641.4,523.75
2016,1,12,11,15,501.5,160.5,1.75,9.5,402.5,681.2,554.19
2016,1,12,11,30,573.0,148.0,1.8,10.0,431.0,715.93,579.22
2016,1,12,11,45,517.5,166.5,1.85,10.5,425.0,669.14,541.79
2016,1,12,12,0,462.0,185.0,1.9,11.0,419.0,622.1,504.2
2016,1,12,12,15,461.5,185.0,1.9,11.0,419.0,601.34,488.26
2016,1,12,12,30,461.0,185.0,1.9,11.0,419.0,578.93,470.71
2016,1,12,12,45,429.0,189.0,1.9,11.0,404.5,535.64,436.48
2016,1,12,13,0,397.0,193.0,1.9,11.0,390.0,478.5,391.56
2016,1,12,13,15,293.5,202.0,1.8,11.0,345.0,398.11,326.17
2016,1,12,13,30,190.0,211.0,1.7,11.0,300.0,313.87,257.27
2016,1,12,13,45,261.0,192.0,1.6,11.5,309.0,332.29,271.62
2016,1,12,14,0,332.0,173.0,1.5,12.0,318.0,331.34,268.93
2016,1,12,14,15,408.5,148.5,1.25,11.5,314.5,329.42,264.85
2016,1,12,14,30,485.0,124.0,1.0,11.0,311.0,309.11,244.43
2016,1,12,14,45,465.0,116.0,0.8,11.0,282.5,262.68,203.1
2016,1,12,15,0,445.0,108.0,0.6,11.0,254.0,218.23,163.35
2016,1,12,15,15,426.5,96.5,0.7,10.5,222.5,173.41,124.3
2016,1,12,15,30,408.0,85.0,0.8,10.0,191.0,130.86,88.3
2016,1,12,15,45,372.0,73.5,0.9,9.5,157.5,89.24,57.1
2016,1,12,16,0,336.0,62.0,1.0,9.0,124.0,52.25,35.9
2016,1,12,16,15,286.5,48.0,1.0,9.0,91.0,36.24,26.71
2016,1,12,16,30,237.0,34.0,1.0,9.0,58.0,25.89,16.62
2016,1,12,16,45,118.5,17.0,1.05,9.0,29.0,13.0,0.75
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,13,7,45,177.5,16.0,3.4,8.5,33.0,204.47,54.6
2016,1,13,8,0,355.0,32.0,3.6,9.0,66.0,400.69,320.05
2016,1,13,8,15,450.0,40.0,3.75,9.0,106.0,503.83,418.85
2016,1,13,8,30,545.0,48.0,3.9,9.0,146.0,610.68,510.69
2016,1,13,8,45,597.0,54.0,4.05,9.5,186.5,677.17,566.01
2016,1,13,9,0,649.0,60.0,4.2,10.0,227.0,743.24,618.82
2016,1,13,9,15,687.5,64.5,4.45,10.0,266.0,793.14,659.03
2016,1,13,9,30,726.0,69.0,4.7,10.0,305.0,833.03,690.61
2016,1,13,9,45,729.5,77.5,4.95,10.5,336.5,857.91,708.82
2016,1,13,10,0,733.0,86.0,5.2,11.0,368.0,871.38,718.06
2016,1,13,10,15,612.0,114.5,5.35,11.0,362.0,783.3,650.04
2016,1,13,10,30,491.0,143.0,5.5,11.0,356.0,684.28,572.57
2016,1,13,10,45,448.5,161.0,5.65,11.5,363.0,656.06,548.11
2016,1,13,11,0,406.0,179.0,5.8,12.0,370.0,625.94,521.59
2016,1,13,11,15,216.5,187.0,5.85,12.0,289.0,425.92,356.26
2016,1,13,11,30,27.0,195.0,5.9,12.0,208.0,194.71,159.77
2016,1,13,11,45,16.5,183.5,6.0,12.0,191.5,171.12,139.81
2016,1,13,12,0,6.0,172.0,6.1,12.0,175.0,149.07,120.9
2016,1,13,12,15,7.0,174.0,6.1,11.5,178.0,150.67,122.48
2016,1,13,12,30,8.0,176.0,6.1,11.0,181.0,152.25,124.06
2016,1,13,12,45,4.0,138.5,6.1,11.0,141.0,114.03,91.75
2016,1,13,13,0,0.0,101.0,6.1,11.0,101.0,78.59,61.63
2016,1,13,13,15,0.0,76.5,6.0,10.5,76.5,58.77,44.88
2016,1,13,13,30,0.0,52.0,5.9,10.0,52.0,39.83,28.75
2016,1,13,13,45,49.0,121.5,5.8,10.0,143.0,128.48,105.31
2016,1,13,14,0,98.0,191.0,5.7,10.0,234.0,213.13,176.69
2016,1,13,14,15,222.0,169.5,5.45,10.0,258.5,257.35,212.49
2016,1,13,14,30,346.0,148.0,5.2,10.0,283.0,269.32,218.98
2016,1,13,14,45,327.5,139.5,4.95,10.0,258.0,231.81,184.89
2016,1,13,15,0,309.0,131.0,4.7,10.0,233.0,196.21,152.55
2016,1,13,15,15,295.5,116.0,4.15,9.5,204.5,158.49,118.83
2016,1,13,15,30,282.0,101.0,3.6,9.0,176.0,122.66,87.84
2016,1,13,15,45,427.5,74.5,3.1,8.5,166.0,95.25,60.37
2016,1,13,16,0,573.0,48.0,2.6,8.0,156.0,49.81,30.87
2016,1,13,16,15,482.5,41.0,2.35,7.5,115.5,34.12,25.0
2016,1,13,16,30,392.0,34.0,2.1,7.0,75.0,28.3,18.96
2016,1,13,16,45,196.0,17.0,1.85,6.5,37.5,13.79,2.26
2016,1,13,17,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,7,45,72.5,17.0,1.2,4.5,24.0,97.63,27.64
2016,1,14,8,0,145.0,34.0,1.3,5.0,48.0,222.24,179.53
2016,1,14,8,15,176.0,51.0,1.4,5.0,76.5,253.93,215.3
2016,1,14,8,30,207.0,68.0,1.5,5.0,105.0,306.8,263.48
2016,1,14,8,45,230.0,83.0,1.65,5.5,134.5,348.7,300.29
2016,1,14,9,0,253.0,98.0,1.8,6.0,164.0,390.58,335.81
2016,1,14,9,15,262.5,113.5,1.8,6.5,191.0,419.83,359.11
2016,1,14,9,30,272.0,129.0,1.8,7.0,218.0,448.0,380.8
2016,1,14,9,45,280.5,142.0,1.85,7.5,242.0,470.34,397.47
2016,1,14,10,0,289.0,155.0,1.9,8.0,266.0,491.48,412.87
2016,1,14,10,15,226.0,173.5,1.95,8.0,264.5,448.76,376.0
2016,1,14,10,30,163.0,192.0,2.0,8.0,263.0,382.95,320.97
2016,1,14,10,45,103.5,193.5,2.05,8.5,239.5,298.73,250.07
2016,1,14,11,0,44.0,195.0,2.1,9.0,216.0,238.01,197.38
2016,1,14,11,15,75.0,210.0,2.15,9.0,247.0,280.5,233.44
2016,1,14,11,30,106.0,225.0,2.2,9.0,278.0,321.3,267.25
2016,1,14,11,45,104.5,229.0,2.25,9.0,282.0,318.02,264.06
2016,1,14,12,0,103.0,233.0,2.3,9.0,286.0,314.68,261.06
2016,1,14,12,15,91.0,230.5,2.3,9.0,277.5,295.17,244.62
2016,1,14,12,30,79.0,228.0,2.3,9.0,269.0,276.65,229.05
2016,1,14,12,45,74.0,223.5,2.3,9.0,261.5,262.17,217.0
2016,1,14,13,0,69.0,219.0,2.3,9.0,254.0,248.26,205.4
2016,1,14,13,15,87.5,216.0,2.15,9.0,259.0,251.79,208.51
2016,1,14,13,30,106.0,213.0,2.0,9.0,264.0,253.51,209.86
2016,1,14,13,45,53.0,134.5,1.95,9.0,160.0,142.41,116.78
2016,1,14,14,0,0.0,56.0,1.9,9.0,56.0,42.89,31.59
2016,1,14,14,15,0.0,81.5,1.75,8.5,81.5,62.71,48.96
2016,1,14,14,30,0.0,107.0,1.6,8.0,107.0,83.13,66.77
2016,1,14,14,45,0.0,96.5,1.5,8.0,96.5,74.56,59.44
2016,1,14,15,0,0.0,86.0,1.4,8.0,86.0,66.12,52.23
2016,1,14,15,15,0.0,75.5,1.45,7.5,75.5,57.82,45.16
2016,1,14,15,30,0.0,65.0,1.5,7.0,65.0,49.64,38.08
2016,1,14,15,45,0.0,53.0,1.6,7.0,53.0,40.48,29.96
2016,1,14,16,0,0.0,41.0,1.7,7.0,41.0,31.35,21.79
2016,1,14,16,15,0.0,30.5,2.0,7.0,30.5,23.28,15.37
2016,1,14,16,30,0.0,20.0,2.3,7.0,20.0,15.23,7.67
2016,1,14,16,45,0.0,11.5,2.65,7.5,11.5,8.74,0.0
2016,1,14,17,0,0.0,3.0,3.0,8.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,3.2,8.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,7,45,197.0,15.5,0.45,5.5,34.5,220.44,76.47
2016,1,15,8,0,394.0,31.0,0.4,6.0,69.0,433.21,341.94
2016,1,15,8,15,484.0,38.5,0.5,6.0,109.5,532.09,432.04
2016,1,15,8,30,574.0,46.0,0.6,6.0,150.0,634.54,515.92
2016,1,15,8,45,626.5,51.0,0.75,6.5,191.5,700.64,568.55
2016,1,15,9,0,679.0,56.0,0.9,7.0,233.0,758.19,612.83
2016,1,15,9,15,714.5,60.0,1.0,7.0,271.5,805.93,648.67
2016,1,15,9,30,750.0,64.0,1.1,7.0,310.0,851.31,681.77
2016,1,15,9,45,761.5,69.5,1.2,7.5,342.5,872.34,695.59
2016,1,15,10,0,773.0,75.0,1.3,8.0,375.0,890.12,707.07
2016,1,15,10,15,791.0,77.5,1.3,8.0,404.0,907.15,717.64
2016,1,15,10,30,809.0,80.0,1.3,8.0,433.0,920.59,725.66
2016,1,15,10,45,821.0,81.5,1.3,8.5,455.5,923.27,724.96
2016,1,15,11,0,833.0,83.0,1.3,9.0,478.0,922.21,721.95
2016,1,15,11,15,840.5,84.0,1.25,9.0,493.5,912.55,713.68
2016,1,15,11,30,848.0,85.0,1.2,9.0,509.0,899.23,703.15
2016,1,15,11,45,650.0,138.0,1.2,9.5,466.0,765.8,607.49
2016,1,15,12,0,452.0,191.0,1.2,10.0,423.0,621.87,499.22
2016,1,15,12,15,469.0,187.0,1.15,10.0,428.5,611.6,492.43
2016,1,15,12,30,486.0,183.0,1.1,10.0,434.0,598.54,482.02
2016,1,15,12,45,341.5,206.0,1.05,10.0,381.0,473.84,384.42
2016,1,15,13,0,197.0,229.0,1.0,10.0,328.0,362.64,295.58
2016,1,15,13,15,365.5,191.5,0.9,10.0,369.0,435.53,355.13
2016,1,15,13,30,534.0,154.0,0.8,10.0,410.0,492.61,398.14
2016,1,15,13,45,521.5,151.0,0.75,10.0,392.0,450.73,363.11
2016,1,15,14,0,509.0,148.0,0.7,10.0,374.0,408.98,328.48
2016,1,15,14,15,651.0,109.5,0.65,10.0,379.5,410.18,325.62
2016,1,15,14,30,793.0,71.0,0.6,10.0,385.0,388.58,301.94
2016,1,15,14,45,776.0,66.5,0.6,10.0,352.0,329.25,249.21
2016,1,15,15,0,759.0,62.0,0.6,10.0,319.0,271.03,196.68
2016,1,15,15,15,724.5,58.5,0.6,9.5,280.5,211.38,143.98
2016,1,15,15,30,690.0,55.0,0.6,9.0,242.0,155.42,96.47
2016,1,15,15,45,643.5,49.5,0.6,9.0,201.5,100.63,55.89
2016,1,15,16,0,597.0,44.0,0.6,9.0,161.0,51.56,30.99
2016,1,15,16,15,515.5,37.5,0.65,8.5,120.5,31.47,22.66
2016,1,15,16,30,434.0,31.0,0.7,8.0,80.0,25.93,17.08
2016,1,15,16,45,291.5,21.0,0.8,7.5,47.5,17.36,6.2
2016,1,15,17,0,149.0,11.0,0.9,7.0,15.0,8.65,0.0
2016,1,15,17,15,74.5,5.5,0.9,7.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,7,45,147.5,18.0,3.25,7.5,32.5,178.5,67.97
2016,1,16,8,0,295.0,36.0,3.3,8.0,65.0,351.71,284.95
2016,1,16,8,15,386.5,45.5,3.25,8.0,104.0,453.16,379.79
2016,1,16,8,30,478.0,55.0,3.2,8.0,143.0,557.9,469.49
2016,1,16,8,45,546.5,60.0,3.2,8.5,184.5,638.27,535.28
2016,1,16,9,0,615.0,65.0,3.2,9.0,226.0,718.4,597.94
2016,1,16,9,15,373.0,103.0,3.15,9.0,205.0,533.52,451.6
2016,1,16,9,30,131.0,141.0,3.1,9.0,184.0,307.13,260.59
2016,1,16,9,45,135.5,154.5,3.1,9.5,203.5,324.3,274.78
2016,1,16,10,0,140.0,168.0,3.1,10.0,223.0,341.1,287.55
2016,1,16,10,15,70.0,141.5,3.05,10.5,169.0,209.16,175.26
2016,1,16,10,30,0.0,115.0,3.0,11.0,115.0,94.26,75.11
2016,1,16,10,45,0.0,119.0,3.0,11.5,119.0,97.11,77.38
2016,1,16,11,0,0.0,123.0,3.0,12.0,123.0,100.07,79.62
2016,1,16,11,15,0.0,115.0,3.0,12.0,115.0,91.96,72.68
2016,1,16,11,30,0.0,107.0,3.0,12.0,107.0,84.38,66.23
2016,1,16,11,45,0.0,109.0,3.0,12.5,109.0,85.9,67.34
2016,1,16,12,0,0.0,111.0,3.0,13.0,111.0,87.44,68.47
2016,1,16,12,15,58.5,174.0,2.9,13.0,204.5,206.26,169.19
2016,1,16,12,30,117.0,237.0,2.8,13.0,298.0,332.81,272.43
2016,1,16,12,45,58.5,161.5,2.75,13.0,192.0,186.11,151.78
2016,1,16,13,0,0.0,86.0,2.7,13.0,86.0,66.15,50.51
2016,1,16,13,15,0.0,83.5,2.55,13.0,83.5,64.2,49.01
2016,1,16,13,30,0.0,81.0,2.4,13.0,81.0,62.26,47.42
2016,1,16,13,45,132.5,135.5,2.3,13.5,194.5,197.19,161.44
2016,1,16,14,0,265.0,190.0,2.2,14.0,308.0,315.21,255.64
2016,1,16,14,15,157.0,177.0,2.0,13.5,245.5,227.3,183.46
2016,1,16,14,30,49.0,164.0,1.8,13.0,183.0,154.74,124.53
2016,1,16,14,45,45.0,150.5,1.65,13.0,167.0,137.15,109.84
2016,1,16,15,0,41.0,137.0,1.5,13.0,151.0,120.33,95.6
2016,1,16,15,15,333.5,101.5,1.4,12.5,194.5,160.09,117.05
2016,1,16,15,30,626.0,66.0,1.3,12.0,238.0,153.81,97.4
2016,1,16,15,45,565.0,61.0,1.2,11.5,197.0,101.37,59.02
2016,1,16,16,0,504.0,56.0,1.1,11.0,156.0,56.48,35.83
2016,1,16,16,15,420.0,47.5,1.1,10.5,116.5,38.9,29.07
2016,1,16,16,30,336.0,39.0,1.1,10.0,77.0,32.1,22.34
2016,1,16,16,45,168.0,27.0,1.15,10.0,46.0,20.47,8.98
2016,1,16,17,0,0.0,15.0,1.2,10.0,15.0,11.8,0.0
2016,1,16,17,15,0.0,7.5,1.2,9.5,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.0,2.65,10.0,13.0,9.89,0.0
2016,1,17,8,0,0.0,26.0,2.8,10.0,26.0,19.94,10.68
2016,1,17,8,15,0.0,40.5,2.75,10.0,40.5,34.8,24.0
2016,1,17,8,30,0.0,55.0,2.7,10.0,55.0,48.73,36.41
2016,1,17,8,45,0.0,70.5,2.7,10.5,70.5,63.55,49.39
2016,1,17,9,0,0.0,86.0,2.7,11.0,86.0,78.04,61.91
2016,1,17,9,15,0.0,100.0,2.7,11.0,100.0,90.46,72.57
2016,1,17,9,30,0.0,114.0,2.7,11.0,114.0,102.86,83.1
2016,1,17,9,45,0.0,79.0,2.75,11.5,79.0,62.18,48.05
2016,1,17,10,0,0.0,44.0,2.8,12.0,44.0,33.63,23.4
2016,1,17,10,15,0.0,83.5,2.8,12.0,83.5,64.99,50.22
2016,1,17,10,30,0.0,123.0,2.8,12.0,123.0,102.12,81.61
2016,1,17,10,45,0.0,104.5,2.85,12.0,104.5,83.28,65.51
2016,1,17,11,0,0.0,86.0,2.9,12.0,86.0,66.34,51.08
2016,1,17,11,15,0.0,96.0,2.9,12.0,96.0,74.88,58.27
2016,1,17,11,30,0.0,106.0,2.9,12.0,106.0,83.46,65.45
2016,1,17,11,45,11.0,152.5,2.9,12.0,158.5,135.35,109.4
2016,1,17,12,0,22.0,199.0,2.9,12.0,211.0,188.77,153.92
2016,1,17,12,15,29.0,205.5,2.8,12.0,221.0,215.62,175.99
2016,1,17,12,30,36.0,212.0,2.7,12.0,231.0,224.72,183.47
2016,1,17,12,45,28.5,203.0,2.65,12.0,218.0,205.9,167.75
2016,1,17,13,0,21.0,194.0,2.6,12.0,205.0,175.45,142.52
2016,1,17,13,15,17.0,185.5,2.5,12.0,194.5,163.23,132.38
2016,1,17,13,30,13.0,177.0,2.4,12.0,184.0,151.63,122.74
2016,1,17,13,45,6.5,154.5,2.35,12.0,158.0,127.06,102.27
2016,1,17,14,0,0.0,132.0,2.3,12.0,132.0,103.97,82.99
2016,1,17,14,15,0.0,93.0,2.2,11.5,93.0,71.88,56.09
2016,1,17,14,30,0.0,54.0,2.1,11.0,54.0,41.34,30.13
2016,1,17,14,45,0.0,49.0,2.05,11.0,49.0,37.48,26.88
2016,1,17,15,0,0.0,44.0,2.0,11.0,44.0,33.62,23.59
2016,1,17,15,15,0.0,39.0,1.9,10.5,39.0,29.77,20.33
2016,1,17,15,30,0.0,34.0,1.8,10.0,34.0,25.93,17.03
2016,1,17,15,45,0.0,28.0,1.75,10.0,28.0,21.32,12.97
2016,1,17,16,0,0.0,22.0,1.7,10.0,22.0,16.73,8.89
2016,1,17,16,15,0.0,16.5,1.7,10.0,16.5,12.53,5.6
2016,1,17,16,30,0.0,11.0,1.7,10.0,11.0,8.34,1.66
2016,1,17,16,45,0.0,6.5,1.75,10.0,6.5,4.92,0.0
2016,1,17,17,0,0.0,2.0,1.8,10.0,2.0,1.57,0.0
2016,1,17,17,15,0.0,1.0,1.85,10.0,1.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,7,45,220.5,14.5,0.6,8.5,37.0,239.02,109.45
2016,1,18,8,0,441.0,29.0,0.7,9.0,74.0,458.23,361.43
2016,1,18,8,15,528.5,36.0,0.75,9.5,116.0,557.69,448.77
2016,1,18,8,30,616.0,43.0,0.8,10.0,158.0,659.58,529.65
2016,1,18,8,45,674.0,47.0,0.9,10.5,201.5,731.9,585.17
2016,1,18,9,0,732.0,51.0,1.0,11.0,245.0,803.39,637.6
2016,1,18,9,15,766.0,54.0,1.05,11.5,285.0,849.04,668.83
2016,1,18,9,30,800.0,57.0,1.1,12.0,325.0,892.25,697.41
2016,1,18,9,45,820.5,60.0,1.2,12.5,360.0,919.39,714.93
2016,1,18,10,0,841.0,63.0,1.3,13.0,395.0,943.25,730.02
2016,1,18,10,15,856.0,65.0,1.4,13.0,424.0,945.39,731.5
2016,1,18,10,30,871.0,67.0,1.5,13.0,453.0,955.22,738.51
2016,1,18,10,45,878.0,69.0,1.65,13.5,475.5,953.57,736.98
2016,1,18,11,0,885.0,71.0,1.8,14.0,498.0,948.23,733.04
2016,1,18,11,15,890.5,72.0,1.95,14.0,513.0,936.45,726.04
2016,1,18,11,30,896.0,73.0,2.1,14.0,528.0,921.02,716.55
2016,1,18,11,45,587.0,151.5,2.25,14.0,452.0,726.56,578.64
2016,1,18,12,0,278.0,230.0,2.4,14.0,376.0,498.55,402.35
2016,1,18,12,15,185.5,233.5,2.35,14.0,331.0,393.43,319.52
2016,1,18,12,30,93.0,237.0,2.3,14.0,286.0,296.71,240.71
2016,1,18,12,45,46.5,151.0,2.25,14.0,175.5,166.73,134.86
2016,1,18,13,0,0.0,65.0,2.2,14.0,65.0,49.88,36.61
2016,1,18,13,15,0.0,47.0,2.1,14.0,47.0,35.99,24.98
2016,1,18,13,30,0.0,29.0,2.0,14.0,29.0,22.16,13.26
2016,1,18,13,45,0.0,80.0,1.9,14.0,80.0,61.47,46.65
2016,1,18,14,0,0.0,131.0,1.8,14.0,131.0,103.07,81.65
2016,1,18,14,15,0.0,104.5,1.65,13.5,104.5,81.13,63.43
2016,1,18,14,30,0.0,78.0,1.5,13.0,78.0,59.93,45.72
2016,1,18,14,45,0.0,71.5,1.35,13.0,71.5,54.87,41.52
2016,1,18,15,0,0.0,65.0,1.2,13.0,65.0,49.83,37.29
2016,1,18,15,15,0.0,57.0,1.1,12.5,57.0,43.65,32.11
2016,1,18,15,30,0.0,49.0,1.0,12.0,49.0,37.48,26.87
2016,1,18,15,45,0.0,41.0,0.9,12.0,41.0,31.32,21.51
2016,1,18,16,0,0.0,33.0,0.8,12.0,33.0,25.17,16.1
2016,1,18,16,15,0.0,25.0,0.8,11.5,25.0,19.04,11.39
2016,1,18,16,30,0.0,17.0,0.8,11.0,17.0,12.92,5.69
2016,1,18,16,45,0.0,10.0,0.85,10.5,10.0,7.58,0.2
2016,1,18,17,0,0.0,3.0,0.9,10.0,3.0,2.36,0.0
2016,1,18,17,15,0.0,1.5,0.9,10.0,1.5,1.18,0.0
2016,1,18,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.25,10.0,3.5,2.64,0.0
2016,1,19,8,0,0.0,7.0,5.4,10.0,7.0,5.3,0.0
2016,1,19,8,15,0.0,11.0,5.35,10.0,11.0,8.34,1.46
2016,1,19,8,30,0.0,15.0,5.3,10.0,15.0,11.39,4.2
2016,1,19,8,45,0.0,19.0,5.3,10.5,19.0,14.44,6.9
2016,1,19,9,0,0.0,23.0,5.3,11.0,23.0,17.5,9.57
2016,1,19,9,15,0.0,27.5,5.3,11.0,27.5,20.95,12.58
2016,1,19,9,30,0.0,32.0,5.3,11.0,32.0,24.4,15.56
2016,1,19,9,45,0.0,19.5,5.3,11.5,19.5,14.85,7.22
2016,1,19,10,0,0.0,7.0,5.3,12.0,7.0,5.32,0.0
2016,1,19,10,15,21.0,95.0,5.4,12.0,104.0,106.22,86.46
2016,1,19,10,30,42.0,183.0,5.5,12.0,201.0,229.55,190.58
2016,1,19,10,45,34.0,186.0,5.65,12.5,201.5,220.31,181.73
2016,1,19,11,0,26.0,189.0,5.8,13.0,202.0,191.8,157.16
2016,1,19,11,15,178.5,202.0,5.95,13.0,293.5,386.98,323.03
2016,1,19,11,30,331.0,215.0,6.1,13.0,385.0,555.09,461.05
2016,1,19,11,45,165.5,169.0,6.25,13.0,254.0,321.42,268.28
2016,1,19,12,0,0.0,123.0,6.4,13.0,123.0,97.86,77.13
2016,1,19,12,15,0.0,81.5,6.25,13.0,81.5,62.67,47.57
2016,1,19,12,30,0.0,40.0,6.1,13.0,40.0,30.62,20.43
2016,1,19,12,45,0.0,64.0,5.95,13.0,64.0,49.12,36.14
2016,1,19,13,0,0.0,88.0,5.8,13.0,88.0,67.75,51.94
2016,1,19,13,15,0.0,85.5,5.65,13.0,85.5,65.76,50.29
2016,1,19,13,30,0.0,83.0,5.5,13.0,83.0,63.81,48.7
2016,1,19,13,45,0.0,91.0,5.35,13.0,91.0,70.24,54.21
2016,1,19,14,0,0.0,99.0,5.2,13.0,99.0,76.71,59.78
2016,1,19,14,15,0.0,93.0,4.95,12.5,93.0,71.84,55.86
2016,1,19,14,30,0.0,87.0,4.7,12.0,87.0,67.04,51.98
2016,1,19,14,45,0.0,79.0,4.5,12.0,79.0,60.72,46.67
2016,1,19,15,0,0.0,71.0,4.3,12.0,71.0,54.48,41.4
2016,1,19,15,15,0.0,63.0,3.9,11.5,63.0,48.29,36.21
2016,1,19,15,30,0.0,55.0,3.5,11.0,55.0,42.12,30.95
2016,1,19,15,45,0.0,46.0,3.15,11.0,46.0,35.18,24.9
2016,1,19,16,0,0.0,37.0,2.8,11.0,37.0,28.25,18.8
2016,1,19,16,15,0.0,28.0,2.55,10.5,28.0,21.34,13.5
2016,1,19,16,30,0.0,19.0,2.3,10.0,19.0,14.45,7.08
2016,1,19,16,45,0.0,11.5,2.05,9.5,11.5,8.73,1.28
2016,1,19,17,0,0.0,4.0,1.8,9.0,4.0,3.15,0.0
2016,1,19,17,15,0.0,2.0,1.65,9.0,2.0,1.57,0.0
2016,1,19,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,7,45,42.0,19.0,1.05,6.5,23.5,64.49,30.98
2016,1,20,8,0,84.0,38.0,1.1,7.0,47.0,154.18,124.61
2016,1,20,8,15,102.0,56.0,1.15,7.5,72.0,177.54,148.88
2016,1,20,8,30,120.0,74.0,1.2,8.0,97.0,217.3,184.46
2016,1,20,8,45,133.5,91.5,1.25,8.5,122.5,251.56,214.16
2016,1,20,9,0,147.0,109.0,1.3,9.0,148.0,285.5,242.64
2016,1,20,9,15,153.5,125.0,1.2,9.0,172.0,309.85,262.38
2016,1,20,9,30,160.0,141.0,1.1,9.0,196.0,333.7,281.17
2016,1,20,9,45,109.0,153.0,1.05,9.5,192.5,294.38,246.1
2016,1,20,10,0,58.0,165.0,1.0,10.0,189.0,232.96,193.26
2016,1,20,10,15,344.0,140.0,1.0,10.5,293.5,545.31,448.84
2016,1,20,10,30,630.0,115.0,1.0,11.0,398.0,800.08,633.44
2016,1,20,10,45,751.0,96.0,1.05,11.5,450.0,884.64,687.54
2016,1,20,11,0,872.0,77.0,1.1,12.0,502.0,956.83,734.12
2016,1,20,11,15,878.5,77.5,1.1,12.0,517.5,945.25,724.43
2016,1,20,11,30,885.0,78.0,1.1,12.0,533.0,919.52,706.54
2016,1,20,11,45,890.5,78.0,1.1,12.5,542.0,899.47,691.53
2016,1,20,12,0,896.0,78.0,1.1,13.0,551.0,875.89,674.17
2016,1,20,12,15,895.5,78.0,1.0,13.0,551.5,843.85,650.78
2016,1,20,12,30,895.0,78.0,0.9,13.0,552.0,808.8,625.48
2016,1,20,12,45,751.5,112.5,0.85,13.0,507.5,712.31,557.38
2016,1,20,13,0,608.0,147.0,0.8,13.0,463.0,609.09,480.39
2016,1,20,13,15,750.5,108.0,0.7,13.0,487.5,632.01,497.64
2016,1,20,13,30,893.0,69.0,0.6,13.0,512.0,631.86,495.44
2016,1,20,13,45,884.0,67.5,0.5,13.5,490.5,577.91,451.11
2016,1,20,14,0,875.0,66.0,0.4,14.0,469.0,522.9,405.67
2016,1,20,14,15,719.0,92.5,0.3,13.5,410.0,429.61,332.56
2016,1,20,14,30,563.0,119.0,0.2,13.0,351.0,346.15,266.77
2016,1,20,14,45,517.0,115.5,0.15,13.0,315.0,284.85,216.1
2016,1,20,15,0,471.0,112.0,0.1,13.0,279.0,233.47,172.67
2016,1,20,15,15,453.0,102.0,0.15,12.5,248.0,187.97,133.71
2016,1,20,15,30,435.0,92.0,0.2,12.0,217.0,144.59,97.41
2016,1,20,15,45,408.0,80.0,0.3,12.0,183.0,101.11,64.36
2016,1,20,16,0,381.0,68.0,0.4,12.0,149.0,61.21,40.63
2016,1,20,16,15,338.5,55.0,0.45,11.5,114.5,41.57,31.51
2016,1,20,16,30,296.0,42.0,0.5,11.0,80.0,32.0,22.53
2016,1,20,16,45,148.0,31.0,0.6,10.5,50.0,23.32,13.22
2016,1,20,17,0,0.0,20.0,0.7,10.0,20.0,14.67,0.0
2016,1,20,17,15,0.0,10.0,0.7,9.5,10.0,7.87,0.0
2016,1,20,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,21,7,45,195.5,16.5,2.35,6.5,38.0,224.46,128.12
2016,1,21,8,0,391.0,33.0,2.6,7.0,76.0,432.58,353.52
2016,1,21,8,15,477.5,41.0,2.55,7.5,116.5,529.61,441.14
2016,1,21,8,30,564.0,49.0,2.5,8.0,157.0,630.08,524.46
2016,1,21,8,45,624.0,53.0,2.5,8.5,200.0,702.2,581.84
2016,1,21,9,0,684.0,57.0,2.5,9.0,243.0,766.43,630.46
2016,1,21,9,15,719.0,61.0,2.55,9.5,282.5,814.25,665.08
2016,1,21,9,30,754.0,65.0,2.6,10.0,322.0,859.75,696.81
2016,1,21,9,45,403.5,115.5,2.65,11.0,254.5,579.59,481.15
2016,1,21,10,0,53.0,166.0,2.7,12.0,187.0,228.92,189.01
2016,1,21,10,15,72.5,182.0,2.75,12.5,213.5,263.56,218.5
2016,1,21,10,30,92.0,198.0,2.8,13.0,240.0,297.68,246.0
2016,1,21,10,45,154.5,208.5,2.9,13.5,283.0,387.24,318.87
2016,1,21,11,0,217.0,219.0,3.0,14.0,326.0,452.8,371.02
2016,1,21,11,15,546.0,147.5,2.9,14.0,427.5,712.73,576.44
2016,1,21,11,30,875.0,76.0,2.8,14.0,529.0,908.95,716.28
2016,1,21,11,45,871.0,79.0,2.75,14.5,536.0,884.47,694.86
2016,1,21,12,0,867.0,82.0,2.7,15.0,543.0,866.31,680.21
2016,1,21,12,15,641.0,145.5,2.55,15.0,487.0,722.6,575.06
2016,1,21,12,30,415.0,209.0,2.4,15.0,431.0,572.44,458.41
2016,1,21,12,45,449.5,198.0,2.25,15.0,435.5,565.45,453.64
2016,1,21,13,0,484.0,187.0,2.1,15.0,440.0,554.35,444.49
2016,1,21,13,15,515.0,173.0,1.8,14.5,435.5,533.77,427.98
2016,1,21,13,30,546.0,159.0,1.5,14.0,431.0,509.19,407.84
2016,1,21,13,45,494.5,163.5,1.2,14.0,402.0,451.42,360.36
2016,1,21,14,0,443.0,168.0,0.9,14.0,373.0,397.4,315.68
2016,1,21,14,15,335.5,173.0,0.85,13.5,323.0,313.75,249.45
2016,1,21,14,30,228.0,178.0,0.8,13.0,273.0,251.74,200.02
2016,1,21,14,45,117.5,153.0,0.8,13.0,202.0,169.08,133.92
2016,1,21,15,0,7.0,128.0,0.8,13.0,131.0,100.61,79.83
2016,1,21,15,15,3.5,114.5,0.85,12.5,116.0,88.13,69.82
2016,1,21,15,30,0.0,101.0,0.9,12.0,101.0,76.25,60.06
2016,1,21,15,45,0.0,85.5,0.95,12.0,85.5,63.88,49.46
2016,1,21,16,0,0.0,70.0,1.0,12.0,70.0,51.78,38.94
2016,1,21,16,15,0.0,53.5,1.05,11.5,53.5,39.75,29.91
2016,1,21,16,30,0.0,37.0,1.1,11.0,37.0,27.89,18.95
2016,1,21,16,45,0.0,23.5,1.15,11.0,23.5,17.94,9.07
2016,1,21,17,0,0.0,10.0,1.2,11.0,10.0,7.6,0.0
2016,1,21,17,15,0.0,5.0,1.2,10.5,5.0,3.93,0.0
2016,1,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
