Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,45,532.0,31.5,1.1,5.5,104.0,29.08,20.44
2016,2,1,17,0,435.0,24.0,1.1,5.0,60.0,22.04,12.33
2016,2,1,17,15,217.5,12.0,1.15,4.5,30.0,9.44,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,7,15,64.0,9.5,1.6,3.0,12.5,55.75,0.0
2016,2,2,7,30,128.0,19.0,1.7,3.0,25.0,156.45,0.0
2016,2,2,7,45,252.5,32.5,1.85,3.5,61.5,304.16,244.42
2016,2,2,8,0,377.0,46.0,2.0,4.0,98.0,434.38,366.58
2016,2,2,8,15,457.5,55.0,2.05,4.0,141.5,529.78,449.69
2016,2,2,8,30,538.0,64.0,2.1,4.0,185.0,627.45,530.78
2016,2,2,8,45,420.0,91.5,2.15,4.0,198.0,557.16,475.81
2016,2,2,9,0,302.0,119.0,2.2,4.0,211.0,463.68,399.2
2016,2,2,9,15,330.5,129.0,2.2,4.0,243.0,504.02,432.85
2016,2,2,9,30,359.0,139.0,2.2,4.0,275.0,544.19,464.65
2016,2,2,9,45,569.0,114.5,2.25,4.5,353.5,755.35,629.25
2016,2,2,10,0,779.0,90.0,2.3,5.0,432.0,927.35,752.99
2016,2,2,10,15,391.5,127.0,2.2,5.0,299.0,578.12,484.4
2016,2,2,10,30,4.0,164.0,2.1,5.0,166.0,144.78,119.08
2016,2,2,10,45,56.5,203.5,2.05,5.5,233.5,257.53,216.65
2016,2,2,11,0,109.0,243.0,2.0,6.0,301.0,351.87,294.42
2016,2,2,11,15,271.5,230.5,1.9,6.0,381.0,529.4,439.24
2016,2,2,11,30,434.0,218.0,1.8,6.0,461.0,676.82,553.18
2016,2,2,11,45,650.0,160.0,1.7,6.0,531.0,803.41,648.12
2016,2,2,12,0,866.0,102.0,1.6,6.0,601.0,900.74,715.11
2016,2,2,12,15,867.0,102.5,1.4,6.0,603.0,870.35,689.44
2016,2,2,12,30,868.0,103.0,1.2,6.0,605.0,836.75,663.15
2016,2,2,12,45,883.0,96.0,1.0,6.5,602.0,802.76,635.5
2016,2,2,13,0,898.0,89.0,0.8,7.0,599.0,758.0,600.22
2016,2,2,13,15,892.5,88.0,0.9,7.0,585.0,715.47,570.15
2016,2,2,13,30,887.0,87.0,1.0,7.0,571.0,664.18,532.03
2016,2,2,13,45,877.5,85.5,1.15,7.5,549.5,608.32,488.59
2016,2,2,14,0,868.0,84.0,1.3,8.0,528.0,551.39,442.53
2016,2,2,14,15,854.0,82.5,1.45,8.0,499.0,491.55,393.04
2016,2,2,14,30,840.0,81.0,1.6,8.0,470.0,431.68,341.45
2016,2,2,14,45,822.0,78.0,1.75,8.0,435.5,369.27,286.01
2016,2,2,15,0,804.0,75.0,1.9,8.0,401.0,307.93,230.03
2016,2,2,15,15,776.0,71.5,1.85,7.5,361.0,245.22,173.15
2016,2,2,15,30,748.0,68.0,1.8,7.0,321.0,185.38,120.57
2016,2,2,15,45,692.5,66.0,1.75,6.5,275.5,123.85,73.22
2016,2,2,16,0,637.0,64.0,1.7,6.0,230.0,71.83,44.85
2016,2,2,16,15,573.5,57.5,1.65,5.5,185.5,47.29,37.89
2016,2,2,16,30,510.0,51.0,1.6,5.0,141.0,42.1,32.89
2016,2,2,16,45,407.0,41.0,1.55,4.5,99.0,33.85,24.86
2016,2,2,17,0,304.0,31.0,1.5,4.0,57.0,25.66,15.76
2016,2,2,17,15,152.0,15.5,1.5,3.5,28.5,12.63,0.0
2016,2,2,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,3,7,15,114.5,9.0,0.5,0.0,14.5,93.45,0.0
2016,2,3,7,30,229.0,18.0,0.5,0.0,29.0,238.27,14.87
2016,2,3,7,45,349.5,29.0,0.55,0.5,67.5,381.45,306.56
2016,2,3,8,0,470.0,40.0,0.6,1.0,106.0,509.5,423.63
2016,2,3,8,15,544.0,47.0,0.75,1.5,150.5,598.09,498.65
2016,2,3,8,30,618.0,54.0,0.9,2.0,195.0,688.92,571.68
2016,2,3,8,45,662.0,59.5,1.05,2.5,239.0,750.57,619.46
2016,2,3,9,0,706.0,65.0,1.2,3.0,283.0,803.59,659.13
2016,2,3,9,15,738.5,68.5,1.3,3.5,324.5,849.78,691.78
2016,2,3,9,30,771.0,72.0,1.4,4.0,366.0,893.44,721.73
2016,2,3,9,45,787.5,77.0,1.5,5.0,402.0,920.16,737.66
2016,2,3,10,0,804.0,82.0,1.6,6.0,438.0,943.51,751.12
2016,2,3,10,15,820.5,84.0,1.65,6.5,469.0,959.55,759.95
2016,2,3,10,30,837.0,86.0,1.7,7.0,500.0,971.84,766.28
2016,2,3,10,45,850.5,87.0,1.75,7.5,525.0,976.02,767.11
2016,2,3,11,0,864.0,88.0,1.8,8.0,550.0,976.24,765.45
2016,2,3,11,15,872.0,89.0,1.75,8.5,568.0,967.15,756.17
2016,2,3,11,30,880.0,90.0,1.7,9.0,586.0,954.15,744.52
2016,2,3,11,45,884.0,90.5,1.7,9.5,596.0,933.01,728.19
2016,2,3,12,0,888.0,91.0,1.7,10.0,606.0,908.22,709.57
2016,2,3,12,15,890.0,91.5,1.65,10.0,608.5,878.16,688.05
2016,2,3,12,30,892.0,92.0,1.6,10.0,611.0,844.75,664.28
2016,2,3,12,45,506.5,179.5,1.6,10.0,474.0,595.61,479.07
2016,2,3,13,0,121.0,267.0,1.6,10.0,337.0,344.26,279.0
2016,2,3,13,15,119.5,260.5,1.5,10.0,328.0,326.59,265.98
2016,2,3,13,30,118.0,254.0,1.4,10.0,319.0,309.01,251.62
2016,2,3,13,45,91.5,239.0,1.35,10.0,288.0,258.3,210.43
2016,2,3,14,0,65.0,224.0,1.3,10.0,257.0,223.02,181.57
2016,2,3,14,15,160.5,212.5,1.2,10.0,289.0,259.45,210.89
2016,2,3,14,30,256.0,201.0,1.1,10.0,321.0,282.67,227.27
2016,2,3,14,45,265.0,184.5,1.0,10.0,300.5,251.63,199.78
2016,2,3,15,0,274.0,168.0,0.9,10.0,280.0,219.73,171.33
2016,2,3,15,15,257.5,154.5,0.85,9.5,252.0,183.42,140.27
2016,2,3,15,30,241.0,141.0,0.8,9.0,224.0,149.28,111.63
2016,2,3,15,45,228.0,123.0,0.75,8.5,193.0,114.63,84.03
2016,2,3,16,0,215.0,105.0,0.7,8.0,162.0,82.14,61.71
2016,2,3,16,15,192.0,87.0,0.75,7.5,130.5,62.1,51.04
2016,2,3,16,30,169.0,69.0,0.8,7.0,99.0,49.93,39.75
2016,2,3,16,45,132.0,50.5,0.85,7.0,70.0,37.05,27.54
2016,2,3,17,0,95.0,32.0,0.9,7.0,41.0,23.91,14.42
2016,2,3,17,15,47.5,16.0,0.9,6.5,20.5,12.19,0.0
2016,2,3,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,16.0,2.3,1.5,16.0,12.59,0.0
2016,2,4,7,30,0.0,32.0,2.5,2.0,32.0,51.23,6.52
2016,2,4,7,45,255.0,35.0,2.75,2.5,72.0,309.28,255.03
2016,2,4,8,0,510.0,38.0,3.0,3.0,112.0,541.64,458.54
2016,2,4,8,15,582.0,44.5,2.95,3.5,157.0,619.31,525.64
2016,2,4,8,30,654.0,51.0,2.9,4.0,202.0,709.67,599.25
2016,2,4,8,45,697.5,56.0,2.9,4.5,247.0,771.97,647.49
2016,2,4,9,0,741.0,61.0,2.9,5.0,292.0,833.01,692.55
2016,2,4,9,15,771.5,64.5,2.85,5.0,334.0,877.61,724.39
2016,2,4,9,30,802.0,68.0,2.8,5.0,376.0,919.62,753.43
2016,2,4,9,45,815.5,73.0,2.8,5.5,412.0,943.66,767.72
2016,2,4,10,0,829.0,78.0,2.8,6.0,448.0,964.21,779.39
2016,2,4,10,15,844.5,80.0,2.7,6.0,479.5,979.22,787.46
2016,2,4,10,30,860.0,82.0,2.6,6.0,511.0,990.44,792.84
2016,2,4,10,45,870.0,83.5,2.55,6.5,535.5,991.62,790.29
2016,2,4,11,0,880.0,85.0,2.5,7.0,560.0,988.84,785.24
2016,2,4,11,15,735.0,128.0,2.45,7.5,533.5,889.75,711.73
2016,2,4,11,30,590.0,171.0,2.4,8.0,507.0,771.71,624.11
2016,2,4,11,45,590.0,175.5,2.35,8.5,515.5,757.23,612.39
2016,2,4,12,0,590.0,180.0,2.3,9.0,524.0,740.18,597.55
2016,2,4,12,15,750.0,133.0,2.2,9.0,572.0,811.36,649.95
2016,2,4,12,30,910.0,86.0,2.1,9.0,620.0,844.81,672.57
2016,2,4,12,45,908.0,85.5,2.05,9.5,613.5,804.22,641.4
2016,2,4,13,0,906.0,85.0,2.0,10.0,607.0,760.92,609.02
2016,2,4,13,15,900.5,84.0,2.0,10.0,593.0,712.17,572.47
2016,2,4,13,30,895.0,83.0,2.0,10.0,579.0,661.45,532.72
2016,2,4,13,45,776.0,107.0,2.05,10.0,525.5,571.62,461.62
2016,2,4,14,0,657.0,131.0,2.1,10.0,472.0,486.67,393.24
2016,2,4,14,15,644.5,126.0,2.05,10.0,445.5,434.3,349.01
2016,2,4,14,30,632.0,121.0,2.0,10.0,419.0,382.28,303.69
2016,2,4,14,45,602.0,118.5,2.0,10.0,386.0,326.79,254.92
2016,2,4,15,0,572.0,116.0,2.0,10.0,353.0,274.12,207.92
2016,2,4,15,15,547.0,110.0,1.7,9.5,318.5,222.88,162.23
2016,2,4,15,30,522.0,104.0,1.4,9.0,284.0,170.77,117.31
2016,2,4,15,45,501.0,92.0,1.15,9.0,246.5,121.57,78.46
2016,2,4,16,0,480.0,80.0,0.9,9.0,209.0,78.17,52.92
2016,2,4,16,15,436.0,69.5,0.9,8.0,170.0,52.53,42.32
2016,2,4,16,30,392.0,59.0,0.9,7.0,131.0,44.8,35.17
2016,2,4,16,45,331.0,45.0,0.95,6.5,94.0,36.59,27.26
2016,2,4,17,0,270.0,31.0,1.0,6.0,57.0,25.4,16.01
2016,2,4,17,15,135.0,15.5,1.0,5.5,28.5,12.52,0.0
2016,2,4,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,10.5,0.95,1.5,16.5,92.38,0.0
2016,2,5,7,30,223.0,21.0,1.1,2.0,33.0,239.78,82.84
2016,2,5,7,45,345.5,32.0,1.25,3.0,72.5,381.23,311.02
2016,2,5,8,0,468.0,43.0,1.4,4.0,112.0,511.53,427.42
2016,2,5,8,15,542.5,50.5,1.5,4.5,157.5,601.69,503.32
2016,2,5,8,30,617.0,58.0,1.6,5.0,203.0,693.97,577.0
2016,2,5,8,45,667.0,63.0,1.7,5.5,248.5,760.88,627.99
2016,2,5,9,0,717.0,68.0,1.8,6.0,294.0,827.11,676.44
2016,2,5,9,15,749.5,72.0,1.9,6.5,336.5,866.02,703.21
2016,2,5,9,30,782.0,76.0,2.0,7.0,379.0,910.61,733.59
2016,2,5,9,45,807.5,78.0,2.1,8.0,417.5,942.75,753.0
2016,2,5,10,0,833.0,80.0,2.2,9.0,456.0,971.49,769.77
2016,2,5,10,15,849.5,82.5,2.2,9.5,488.0,988.18,778.16
2016,2,5,10,30,866.0,85.0,2.2,10.0,520.0,1001.01,784.01
2016,2,5,10,45,877.5,86.0,2.2,10.5,545.5,1002.97,782.5
2016,2,5,11,0,889.0,87.0,2.2,11.0,571.0,1000.91,778.51
2016,2,5,11,15,896.0,88.0,2.15,11.0,588.5,990.44,769.79
2016,2,5,11,30,903.0,89.0,2.1,11.0,606.0,964.86,750.92
2016,2,5,11,45,905.5,90.5,2.1,11.5,616.0,943.45,734.49
2016,2,5,12,0,908.0,92.0,2.1,12.0,626.0,918.42,715.64
2016,2,5,12,15,908.0,92.0,1.95,12.0,627.5,886.05,691.51
2016,2,5,12,30,908.0,92.0,1.8,12.0,629.0,850.5,665.27
2016,2,5,12,45,802.5,117.5,1.7,12.5,588.5,765.24,603.0
2016,2,5,13,0,697.0,143.0,1.6,13.0,548.0,679.78,537.84
2016,2,5,13,15,648.5,153.5,1.55,13.0,523.5,619.43,491.96
2016,2,5,13,30,600.0,164.0,1.5,13.0,499.0,560.88,446.43
2016,2,5,13,45,735.5,125.5,1.45,13.0,520.5,567.8,450.76
2016,2,5,14,0,871.0,87.0,1.4,13.0,542.0,557.23,439.59
2016,2,5,14,15,858.0,84.5,1.5,13.0,513.5,496.45,389.59
2016,2,5,14,30,845.0,82.0,1.6,13.0,485.0,435.57,338.0
2016,2,5,14,45,834.5,77.5,1.75,13.0,451.0,373.89,284.04
2016,2,5,15,0,824.0,73.0,1.9,13.0,417.0,312.43,228.72
2016,2,5,15,15,799.0,70.0,1.7,12.0,377.0,249.43,172.61
2016,2,5,15,30,774.0,67.0,1.5,11.0,337.0,188.88,120.32
2016,2,5,15,45,739.5,62.5,1.35,10.5,293.5,128.84,74.31
2016,2,5,16,0,705.0,58.0,1.2,10.0,250.0,73.06,44.02
2016,2,5,16,15,648.0,52.5,1.2,9.0,204.0,47.74,37.84
2016,2,5,16,30,591.0,47.0,1.2,8.0,158.0,39.42,30.2
2016,2,5,16,45,487.0,39.0,1.2,7.5,113.5,32.55,23.58
2016,2,5,17,0,383.0,31.0,1.2,7.0,69.0,25.82,16.51
2016,2,5,17,15,191.5,15.5,1.2,6.5,34.5,12.61,0.0
2016,2,5,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,7,15,138.5,10.0,1.6,2.5,18.0,112.36,0.0
2016,2,6,7,30,277.0,20.0,1.8,3.0,36.0,283.96,127.42
2016,2,6,7,45,396.5,30.0,2.05,4.0,76.5,421.4,345.27
2016,2,6,8,0,516.0,40.0,2.3,5.0,117.0,549.63,460.15
2016,2,6,8,15,586.0,46.0,2.2,5.5,163.0,634.66,531.41
2016,2,6,8,30,656.0,52.0,2.1,6.0,209.0,713.59,593.61
2016,2,6,8,45,704.0,56.0,2.05,6.5,254.5,779.07,642.37
2016,2,6,9,0,752.0,60.0,2.0,7.0,300.0,843.38,687.78
2016,2,6,9,15,781.5,63.0,1.95,7.5,342.0,886.53,715.84
2016,2,6,9,30,811.0,66.0,1.9,8.0,384.0,927.06,741.14
2016,2,6,9,45,827.0,70.0,1.9,9.0,420.5,952.45,754.31
2016,2,6,10,0,843.0,74.0,1.9,10.0,457.0,974.37,764.93
2016,2,6,10,15,857.5,75.5,1.85,10.0,488.5,987.75,771.68
2016,2,6,10,30,872.0,77.0,1.8,10.0,520.0,985.29,767.67
2016,2,6,10,45,883.0,78.5,1.8,10.5,544.5,987.56,766.59
2016,2,6,11,0,894.0,80.0,1.8,11.0,569.0,985.92,762.95
2016,2,6,11,15,900.0,80.5,1.95,11.0,586.5,974.25,756.08
2016,2,6,11,30,906.0,81.0,2.1,11.0,604.0,958.77,746.65
2016,2,6,11,45,913.0,80.0,2.3,11.5,614.0,938.59,733.12
2016,2,6,12,0,920.0,79.0,2.5,12.0,624.0,914.62,716.8
2016,2,6,12,15,920.5,79.0,2.55,12.0,626.0,882.56,694.61
2016,2,6,12,30,921.0,79.0,2.6,12.0,628.0,847.22,670.07
2016,2,6,12,45,710.0,145.0,2.65,12.5,565.5,727.3,581.23
2016,2,6,13,0,499.0,211.0,2.7,13.0,503.0,594.23,477.24
2016,2,6,13,15,699.0,145.5,2.7,13.0,544.5,646.58,519.56
2016,2,6,13,30,899.0,80.0,2.7,13.0,586.0,661.88,531.33
2016,2,6,13,45,890.5,79.0,2.7,13.0,564.5,607.4,487.0
2016,2,6,14,0,882.0,78.0,2.7,13.0,543.0,551.68,440.92
2016,2,6,14,15,869.5,76.0,2.55,13.0,514.5,492.12,390.02
2016,2,6,14,30,857.0,74.0,2.4,13.0,486.0,433.1,338.14
2016,2,6,14,45,842.0,71.0,2.3,13.0,451.5,370.62,282.35
2016,2,6,15,0,827.0,68.0,2.2,13.0,417.0,308.83,226.09
2016,2,6,15,15,802.0,65.5,1.9,12.5,377.5,246.13,169.63
2016,2,6,15,30,777.0,63.0,1.6,12.0,338.0,185.87,117.26
2016,2,6,15,45,745.0,58.5,1.35,11.5,294.5,125.9,71.32
2016,2,6,16,0,713.0,54.0,1.1,11.0,251.0,69.84,41.03
2016,2,6,16,15,657.5,49.0,1.1,10.0,205.0,44.89,35.14
2016,2,6,16,30,602.0,44.0,1.1,9.0,159.0,40.28,30.88
2016,2,6,16,45,514.0,36.5,1.1,8.5,115.5,33.32,24.22
2016,2,6,17,0,426.0,29.0,1.1,8.0,72.0,24.3,15.31
2016,2,6,17,15,213.0,14.5,1.1,7.5,36.0,11.81,0.0
2016,2,6,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,7,7,15,178.0,9.5,2.45,4.5,20.5,141.79,0.0
2016,2,7,7,30,356.0,19.0,2.8,5.0,41.0,338.68,178.85
2016,2,7,7,45,474.0,27.0,3.15,6.0,83.5,471.82,386.28
2016,2,7,8,0,592.0,35.0,3.5,7.0,126.0,599.83,500.56
2016,2,7,8,15,657.0,40.0,3.55,7.5,172.5,682.43,570.7
2016,2,7,8,30,722.0,45.0,3.6,8.0,219.0,766.08,637.68
2016,2,7,8,45,765.0,48.0,3.7,8.5,265.5,826.37,683.7
2016,2,7,9,0,808.0,51.0,3.8,9.0,312.0,874.57,718.68
2016,2,7,9,15,835.5,53.5,3.7,9.5,354.5,915.25,745.61
2016,2,7,9,30,863.0,56.0,3.6,10.0,397.0,953.43,769.75
2016,2,7,9,45,875.5,60.5,3.55,10.5,434.5,976.5,782.68
2016,2,7,10,0,888.0,65.0,3.5,11.0,472.0,995.92,792.87
2016,2,7,10,15,902.0,66.5,3.45,11.5,504.0,1008.87,798.41
2016,2,7,10,30,916.0,68.0,3.4,12.0,536.0,1017.97,801.35
2016,2,7,10,45,926.0,69.0,3.35,12.5,561.0,1018.44,798.36
2016,2,7,11,0,936.0,70.0,3.3,13.0,586.0,1014.86,792.83
2016,2,7,11,15,942.0,70.5,3.3,13.0,604.0,1002.68,783.41
2016,2,7,11,30,948.0,71.0,3.3,13.0,622.0,986.52,771.46
2016,2,7,11,45,951.0,71.5,3.35,13.5,631.5,963.64,753.95
2016,2,7,12,0,954.0,72.0,3.4,14.0,641.0,936.99,733.97
2016,2,7,12,15,954.5,72.0,3.4,14.0,642.5,903.93,710.53
2016,2,7,12,30,955.0,72.0,3.4,14.0,644.0,867.47,684.69
2016,2,7,12,45,953.5,71.0,3.4,14.5,638.0,825.1,653.27
2016,2,7,13,0,952.0,70.0,3.4,15.0,632.0,779.83,619.7
2016,2,7,13,15,947.0,69.5,3.3,15.0,617.5,730.03,582.51
2016,2,7,13,30,942.0,69.0,3.2,15.0,603.0,678.03,541.25
2016,2,7,13,45,933.5,68.0,3.15,15.5,581.0,621.52,494.81
2016,2,7,14,0,925.0,67.0,3.1,16.0,559.0,563.68,446.24
2016,2,7,14,15,913.0,65.5,2.9,16.0,530.0,502.63,394.32
2016,2,7,14,30,901.0,64.0,2.7,16.0,501.0,441.18,340.66
2016,2,7,14,45,884.0,62.5,2.55,16.0,465.5,377.84,284.33
2016,2,7,15,0,867.0,61.0,2.4,16.0,430.0,315.24,227.63
2016,2,7,15,15,843.5,58.5,2.05,15.5,389.5,251.25,170.33
2016,2,7,15,30,820.0,56.0,1.7,15.0,349.0,186.81,114.83
2016,2,7,15,45,785.0,53.0,1.35,14.5,304.5,125.16,68.25
2016,2,7,16,0,750.0,50.0,1.0,14.0,260.0,67.7,38.14
2016,2,7,16,15,698.0,45.5,1.05,13.0,214.0,42.42,32.5
2016,2,7,16,30,646.0,41.0,1.1,12.0,168.0,38.08,28.56
2016,2,7,16,45,557.0,34.5,1.15,11.5,122.5,31.83,22.64
2016,2,7,17,0,468.0,28.0,1.2,11.0,77.0,25.7,16.42
2016,2,7,17,15,234.0,14.0,1.2,10.5,38.5,12.47,0.4
2016,2,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,7,15,151.0,11.0,1.35,7.0,20.5,122.62,0.0
2016,2,8,7,30,302.0,22.0,1.4,8.0,41.0,310.03,180.88
2016,2,8,7,45,420.0,31.5,1.5,9.0,83.5,442.67,357.39
2016,2,8,8,0,538.0,41.0,1.6,10.0,126.0,570.19,465.84
2016,2,8,8,15,607.5,47.0,1.7,10.5,172.5,646.62,528.64
2016,2,8,8,30,677.0,53.0,1.8,11.0,219.0,735.12,597.1
2016,2,8,8,45,719.0,57.5,1.95,11.5,265.0,796.13,642.41
2016,2,8,9,0,761.0,62.0,2.1,12.0,311.0,855.73,685.0
2016,2,8,9,15,791.0,65.5,2.1,12.5,353.5,900.33,713.95
2016,2,8,9,30,821.0,69.0,2.1,13.0,396.0,942.26,740.21
2016,2,8,9,45,846.5,70.0,2.1,13.5,435.0,973.25,758.25
2016,2,8,10,0,872.0,71.0,2.1,14.0,474.0,988.79,765.5
2016,2,8,10,15,886.0,73.0,2.1,14.5,506.0,1002.3,771.53
2016,2,8,10,30,900.0,75.0,2.1,15.0,538.0,1012.01,775.06
2016,2,8,10,45,908.5,76.5,2.15,15.5,563.0,1011.62,772.58
2016,2,8,11,0,917.0,78.0,2.2,16.0,588.0,1007.27,767.71
2016,2,8,11,15,923.0,79.0,2.2,16.0,606.0,995.86,759.15
2016,2,8,11,30,929.0,80.0,2.2,16.0,624.0,980.51,748.18
2016,2,8,11,45,932.0,80.5,2.2,16.5,633.5,957.88,731.08
2016,2,8,12,0,935.0,81.0,2.2,17.0,643.0,931.55,711.69
2016,2,8,12,15,935.5,81.0,2.15,17.0,645.0,898.88,688.9
2016,2,8,12,30,936.0,81.0,2.1,17.0,647.0,862.88,663.88
2016,2,8,12,45,941.5,78.0,2.05,17.0,642.0,824.23,637.0
2016,2,8,13,0,947.0,75.0,2.0,17.0,637.0,782.22,607.67
2016,2,8,13,15,942.0,74.0,1.9,17.0,623.0,731.94,570.99
2016,2,8,13,30,937.0,73.0,1.8,17.0,609.0,679.5,530.56
2016,2,8,13,45,928.0,72.5,1.75,17.5,587.0,623.31,485.77
2016,2,8,14,0,919.0,72.0,1.7,18.0,565.0,565.83,438.89
2016,2,8,14,15,907.5,70.5,1.55,17.5,536.0,505.16,389.37
2016,2,8,14,30,896.0,69.0,1.4,17.0,507.0,444.04,337.88
2016,2,8,14,45,878.0,67.5,1.3,17.0,471.5,380.44,282.61
2016,2,8,15,0,860.0,66.0,1.2,17.0,436.0,317.68,226.97
2016,2,8,15,15,836.5,63.5,1.1,16.5,395.5,252.07,169.55
2016,2,8,15,30,813.0,61.0,1.0,16.0,355.0,189.79,116.67
2016,2,8,15,45,777.5,57.5,0.9,15.5,310.0,127.92,70.48
2016,2,8,16,0,742.0,54.0,0.8,15.0,265.0,70.37,40.53
2016,2,8,16,15,689.0,49.0,0.85,14.5,218.5,45.21,34.79
2016,2,8,16,30,636.0,44.0,0.9,14.0,172.0,40.54,30.53
2016,2,8,16,45,548.0,37.0,1.0,13.5,126.0,33.94,24.34
2016,2,8,17,0,460.0,30.0,1.1,13.0,80.0,27.45,17.88
2016,2,8,17,15,230.0,15.0,1.1,12.5,40.0,12.24,1.33
2016,2,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,7,15,168.0,11.0,1.55,6.5,22.5,135.48,0.0
2016,2,9,7,30,336.0,22.0,1.7,7.0,45.0,339.36,216.37
2016,2,9,7,45,451.0,31.0,1.9,8.0,88.0,467.71,380.73
2016,2,9,8,0,566.0,40.0,2.1,9.0,131.0,583.11,480.41
2016,2,9,8,15,633.5,46.0,2.2,9.5,179.0,669.39,551.3
2016,2,9,8,30,701.0,52.0,2.3,10.0,227.0,756.63,619.11
2016,2,9,8,45,743.0,56.0,2.4,11.0,273.5,817.49,662.86
2016,2,9,9,0,785.0,60.0,2.5,12.0,320.0,876.87,703.59
2016,2,9,9,15,813.5,63.5,2.5,12.0,363.0,920.35,733.12
2016,2,9,9,30,842.0,67.0,2.5,12.0,406.0,961.07,760.04
2016,2,9,9,45,864.0,69.0,2.5,12.5,445.0,990.07,776.82
2016,2,9,10,0,886.0,71.0,2.5,13.0,484.0,1003.5,782.68
2016,2,9,10,15,900.0,72.5,2.45,13.5,516.5,1016.36,787.76
2016,2,9,10,30,914.0,74.0,2.4,14.0,549.0,1025.37,790.26
2016,2,9,10,45,815.5,101.0,2.35,14.5,540.0,962.53,743.83
2016,2,9,11,0,717.0,128.0,2.3,15.0,531.0,891.4,692.25
2016,2,9,11,15,832.0,102.5,2.15,15.5,583.5,949.16,729.27
2016,2,9,11,30,947.0,77.0,2.0,16.0,636.0,994.42,755.45
2016,2,9,11,45,734.5,144.0,1.9,16.5,582.0,867.28,665.4
2016,2,9,12,0,522.0,211.0,1.8,17.0,528.0,714.27,554.33
2016,2,9,12,15,486.0,225.0,1.65,17.0,520.5,674.96,524.97
2016,2,9,12,30,450.0,239.0,1.5,17.0,513.0,635.41,494.29
2016,2,9,12,45,699.0,158.0,1.4,17.5,579.0,732.68,566.2
2016,2,9,13,0,948.0,77.0,1.3,18.0,645.0,785.59,601.69
2016,2,9,13,15,942.5,76.5,1.2,18.0,630.5,735.35,564.47
2016,2,9,13,30,937.0,76.0,1.1,18.0,616.0,682.97,524.77
2016,2,9,13,45,925.5,76.0,1.0,18.5,593.0,625.69,479.67
2016,2,9,14,0,914.0,76.0,0.9,19.0,570.0,567.36,432.81
2016,2,9,14,15,823.5,88.5,0.9,18.5,516.0,484.63,369.38
2016,2,9,14,30,733.0,101.0,0.9,18.0,462.0,406.14,307.76
2016,2,9,14,45,544.0,135.0,0.9,18.0,392.5,314.96,236.62
2016,2,9,15,0,355.0,169.0,0.9,18.0,323.0,243.09,181.78
2016,2,9,15,15,412.0,142.5,0.9,17.0,305.5,212.27,153.4
2016,2,9,15,30,469.0,116.0,0.9,16.0,288.0,170.12,115.6
2016,2,9,15,45,439.0,106.5,0.9,15.5,251.5,124.74,81.62
2016,2,9,16,0,409.0,97.0,0.9,15.0,215.0,83.23,57.65
2016,2,9,16,15,375.5,83.5,0.95,14.0,177.0,61.36,49.2
2016,2,9,16,30,342.0,70.0,1.0,13.0,139.0,51.97,40.83
2016,2,9,16,45,292.5,54.0,1.05,12.5,102.5,40.51,30.28
2016,2,9,17,0,243.0,38.0,1.1,12.0,66.0,28.82,19.26
2016,2,9,17,15,121.5,19.0,1.1,11.5,33.0,14.49,3.62
2016,2,9,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,10,7,15,1.0,12.0,1.0,7.5,12.0,10.2,0.0
2016,2,10,7,30,2.0,24.0,1.0,8.0,24.0,23.94,11.02
2016,2,10,7,45,27.0,42.5,1.0,8.5,47.0,75.83,59.17
2016,2,10,8,0,52.0,61.0,1.0,9.0,70.0,118.98,98.19
2016,2,10,8,15,63.0,81.0,1.05,9.0,95.0,152.47,128.01
2016,2,10,8,30,74.0,101.0,1.1,9.0,120.0,185.44,156.77
2016,2,10,8,45,82.0,119.5,1.2,9.5,144.0,212.88,179.85
2016,2,10,9,0,90.0,138.0,1.3,10.0,168.0,240.25,202.3
2016,2,10,9,15,76.0,154.0,1.3,10.5,181.5,242.03,202.24
2016,2,10,9,30,62.0,170.0,1.3,11.0,195.0,243.31,201.74
2016,2,10,9,45,173.5,184.5,1.35,11.5,264.0,390.87,323.43
2016,2,10,10,0,285.0,199.0,1.4,12.0,333.0,540.76,439.8
2016,2,10,10,15,477.5,164.0,1.4,12.5,406.5,711.45,568.14
2016,2,10,10,30,670.0,129.0,1.4,13.0,480.0,868.78,676.34
2016,2,10,10,45,783.0,107.0,1.4,13.5,536.0,937.75,719.2
2016,2,10,11,0,896.0,85.0,1.4,14.0,592.0,996.75,755.46
2016,2,10,11,15,902.5,86.0,1.4,14.0,609.5,986.01,746.61
2016,2,10,11,30,909.0,87.0,1.4,14.0,627.0,971.38,736.31
2016,2,10,11,45,771.0,131.0,1.4,14.5,594.5,886.55,677.49
2016,2,10,12,0,633.0,175.0,1.4,15.0,562.0,783.55,605.63
2016,2,10,12,15,617.0,181.0,1.4,15.0,559.0,749.58,581.86
2016,2,10,12,30,601.0,187.0,1.4,15.0,556.0,706.74,550.95
2016,2,10,12,45,758.5,136.5,1.45,15.0,597.5,757.29,589.63
2016,2,10,13,0,916.0,86.0,1.5,15.0,639.0,772.22,600.77
2016,2,10,13,15,911.0,85.5,1.55,15.0,625.0,723.54,565.56
2016,2,10,13,30,906.0,85.0,1.6,15.0,611.0,672.76,527.51
2016,2,10,13,45,900.5,82.5,1.7,15.5,589.5,617.82,484.59
2016,2,10,14,0,895.0,80.0,1.8,16.0,568.0,561.36,439.07
2016,2,10,14,15,883.0,78.5,1.8,16.0,539.5,501.48,389.71
2016,2,10,14,30,871.0,77.0,1.8,16.0,511.0,441.94,338.96
2016,2,10,14,45,797.0,82.0,1.8,16.0,457.5,364.74,274.15
2016,2,10,15,0,723.0,87.0,1.8,16.0,404.0,292.84,213.11
2016,2,10,15,15,610.5,100.0,1.6,15.5,351.0,228.19,160.05
2016,2,10,15,30,498.0,113.0,1.4,15.0,298.0,172.4,116.86
2016,2,10,15,45,467.5,104.0,1.2,14.5,260.5,125.55,81.55
2016,2,10,16,0,437.0,95.0,1.0,14.0,223.0,82.61,56.99
2016,2,10,16,15,402.5,82.0,1.0,13.0,184.5,60.63,48.77
2016,2,10,16,30,368.0,69.0,1.0,12.0,146.0,51.52,40.63
2016,2,10,16,45,315.0,54.0,1.05,11.5,108.0,40.68,30.61
2016,2,10,17,0,262.0,39.0,1.1,11.0,70.0,29.64,20.17
2016,2,10,17,15,131.0,25.0,1.1,10.5,40.5,18.9,7.47
2016,2,10,17,30,0.0,11.0,1.1,10.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,56.5,13.0,0.75,7.5,17.5,52.91,0.0
2016,2,11,7,30,113.0,26.0,0.8,8.0,35.0,168.24,117.86
2016,2,11,7,45,154.5,44.0,0.85,9.0,65.0,215.85,177.75
2016,2,11,8,0,196.0,62.0,0.9,10.0,95.0,278.52,233.47
2016,2,11,8,15,220.5,80.0,0.9,10.5,128.0,327.22,275.11
2016,2,11,8,30,245.0,98.0,0.9,11.0,161.0,376.12,315.13
2016,2,11,8,45,260.5,114.5,0.95,11.5,193.0,414.12,344.97
2016,2,11,9,0,276.0,131.0,1.0,12.0,225.0,451.63,373.45
2016,2,11,9,15,378.5,132.5,1.0,12.5,278.5,577.74,470.08
2016,2,11,9,30,481.0,134.0,1.0,13.0,332.0,683.38,546.16
2016,2,11,9,45,624.0,110.0,1.0,13.5,391.5,809.53,632.58
2016,2,11,10,0,767.0,86.0,1.0,14.0,451.0,916.21,701.44
2016,2,11,10,15,594.5,144.5,1.0,14.0,438.5,816.13,630.11
2016,2,11,10,30,422.0,203.0,1.0,14.0,426.0,694.65,542.09
2016,2,11,10,45,521.0,182.5,1.0,14.5,470.5,762.04,591.51
2016,2,11,11,0,620.0,162.0,1.0,15.0,515.0,834.64,639.4
2016,2,11,11,15,465.5,214.5,1.05,15.0,484.0,719.16,555.59
2016,2,11,11,30,311.0,267.0,1.1,15.0,453.0,595.0,464.11
2016,2,11,11,45,306.5,273.5,1.15,15.0,459.5,584.37,457.25
2016,2,11,12,0,302.0,280.0,1.2,15.0,466.0,572.51,448.35
2016,2,11,12,15,339.5,271.5,1.2,15.0,481.0,579.4,453.97
2016,2,11,12,30,377.0,263.0,1.2,15.0,496.0,582.82,456.76
2016,2,11,12,45,390.0,257.0,1.3,15.0,496.0,565.94,444.81
2016,2,11,13,0,403.0,251.0,1.4,15.0,496.0,546.94,431.17
2016,2,11,13,15,366.0,253.0,1.4,15.0,472.0,499.15,394.4
2016,2,11,13,30,329.0,255.0,1.4,15.0,448.0,453.65,359.14
2016,2,11,13,45,425.5,220.5,1.45,15.5,460.5,466.75,368.68
2016,2,11,14,0,522.0,186.0,1.5,16.0,473.0,458.33,360.37
2016,2,11,14,15,578.0,158.5,1.4,15.5,461.5,425.57,332.9
2016,2,11,14,30,634.0,131.0,1.3,15.0,450.0,391.36,302.68
2016,2,11,14,45,644.0,118.0,1.25,15.0,422.5,340.45,258.07
2016,2,11,15,0,654.0,105.0,1.2,15.0,395.0,287.78,210.97
2016,2,11,15,15,658.0,100.0,1.1,14.5,369.0,238.74,166.78
2016,2,11,15,30,662.0,95.0,1.0,14.0,343.0,188.74,123.22
2016,2,11,15,45,622.0,89.0,0.9,14.0,299.5,132.74,81.33
2016,2,11,16,0,582.0,83.0,0.8,14.0,256.0,81.89,53.93
2016,2,11,16,15,524.0,74.5,0.85,13.5,210.5,59.5,47.68
2016,2,11,16,30,466.0,66.0,0.9,13.0,165.0,53.2,41.98
2016,2,11,16,45,380.0,54.5,0.95,13.0,121.5,44.19,33.56
2016,2,11,17,0,294.0,43.0,1.0,13.0,78.0,32.66,22.69
2016,2,11,17,15,147.0,27.5,1.0,12.5,45.0,20.77,9.47
2016,2,11,17,30,0.0,12.0,1.0,12.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
