Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,45,971.0,83.5,4.15,15.0,727.5,854.97,674.04
2016,2,22,13,0,968.0,84.0,4.2,15.0,721.0,808.24,640.85
2016,2,22,13,15,964.0,83.5,4.15,15.0,706.5,757.08,602.49
2016,2,22,13,30,960.0,83.0,4.1,15.0,692.0,703.54,560.2
2016,2,22,13,45,953.5,81.5,4.1,15.0,669.5,645.43,513.5
2016,2,22,14,0,947.0,80.0,4.1,15.0,647.0,585.74,464.17
2016,2,22,14,15,938.0,79.0,3.95,15.0,617.5,523.98,411.4
2016,2,22,14,30,929.0,78.0,3.8,15.0,588.0,461.41,356.43
2016,2,22,14,45,914.5,76.0,3.65,15.0,551.5,395.48,297.47
2016,2,22,15,0,900.0,74.0,3.5,15.0,515.0,329.97,237.91
2016,2,22,15,15,838.5,71.5,3.15,14.5,455.5,251.66,170.34
2016,2,22,15,30,777.0,69.0,2.8,14.0,396.0,182.27,112.99
2016,2,22,15,45,742.5,68.0,2.45,13.5,352.5,124.12,70.79
2016,2,22,16,0,708.0,67.0,2.1,13.0,309.0,70.18,46.83
2016,2,22,16,15,667.0,62.5,1.95,12.0,263.0,51.49,40.86
2016,2,22,16,30,626.0,58.0,1.8,11.0,217.0,47.9,37.76
2016,2,22,16,45,550.0,52.5,1.7,10.0,170.5,43.26,33.53
2016,2,22,17,0,474.0,47.0,1.6,9.0,124.0,38.78,29.22
2016,2,22,17,15,373.0,35.0,1.6,8.5,82.0,28.92,19.68
2016,2,22,17,30,272.0,23.0,1.6,8.0,40.0,19.03,6.44
2016,2,22,17,45,136.0,11.5,1.6,8.0,20.0,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,1.4,3.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,1.5,4.0,16.0,12.59,0.0
2016,2,23,7,15,200.0,27.5,1.6,4.5,52.5,231.8,168.43
2016,2,23,7,30,400.0,39.0,1.7,5.0,89.0,419.82,350.36
2016,2,23,7,45,483.5,47.0,1.8,5.5,134.5,515.68,434.09
2016,2,23,8,0,567.0,55.0,1.9,6.0,180.0,615.71,516.56
2016,2,23,8,15,615.0,61.5,1.75,6.0,226.5,684.77,570.17
2016,2,23,8,30,663.0,68.0,1.6,6.0,273.0,754.19,621.05
2016,2,23,8,45,710.0,67.0,1.45,6.5,318.0,805.49,654.67
2016,2,23,9,0,757.0,66.0,1.3,7.0,363.0,863.05,691.05
2016,2,23,9,15,824.0,69.5,1.3,7.5,426.0,944.82,744.82
2016,2,23,9,30,891.0,73.0,1.3,8.0,489.0,1012.74,786.93
2016,2,23,9,45,909.0,75.0,1.35,9.0,529.0,1037.86,798.96
2016,2,23,10,0,927.0,77.0,1.4,10.0,569.0,1059.29,809.04
2016,2,23,10,15,939.0,78.5,1.4,10.5,602.0,1069.99,812.62
2016,2,23,10,30,951.0,80.0,1.4,11.0,635.0,1076.57,813.78
2016,2,23,10,45,959.0,81.0,1.45,12.0,661.0,1074.25,808.83
2016,2,23,11,0,967.0,82.0,1.5,13.0,687.0,1067.67,801.42
2016,2,23,11,15,972.0,83.0,1.45,13.0,705.0,1053.88,790.69
2016,2,23,11,30,977.0,84.0,1.4,13.0,723.0,1035.88,777.52
2016,2,23,11,45,978.5,85.0,1.35,13.5,733.0,1010.49,758.31
2016,2,23,12,0,980.0,86.0,1.3,14.0,743.0,981.19,736.81
2016,2,23,12,15,980.0,86.0,1.25,14.5,744.5,945.7,711.41
2016,2,23,12,30,980.0,86.0,1.2,15.0,746.0,906.68,683.82
2016,2,23,12,45,974.0,87.5,1.15,15.5,738.0,861.21,651.94
2016,2,23,13,0,968.0,89.0,1.1,16.0,730.0,812.99,618.19
2016,2,23,13,15,963.0,88.0,1.1,16.0,715.0,760.46,581.69
2016,2,23,13,30,958.0,87.0,1.1,16.0,700.0,705.67,541.55
2016,2,23,13,45,948.0,87.0,1.1,16.0,676.0,646.91,497.25
2016,2,23,14,0,938.0,87.0,1.1,16.0,652.0,586.87,450.5
2016,2,23,14,15,927.5,85.0,1.05,16.0,621.5,523.79,399.48
2016,2,23,14,30,917.0,83.0,1.0,16.0,591.0,460.12,346.29
2016,2,23,14,45,900.5,81.5,0.95,16.0,554.0,394.47,290.02
2016,2,23,15,0,884.0,80.0,0.9,16.0,517.0,327.88,231.86
2016,2,23,15,15,862.5,77.0,0.85,15.5,474.0,260.68,173.73
2016,2,23,15,30,841.0,74.0,0.8,15.0,431.0,195.52,119.54
2016,2,23,15,45,810.5,70.5,0.8,14.5,383.5,131.43,73.81
2016,2,23,16,0,780.0,67.0,0.8,14.0,336.0,71.11,47.3
2016,2,23,16,15,735.0,62.0,0.85,13.5,286.0,56.22,44.84
2016,2,23,16,30,690.0,57.0,0.9,13.0,236.0,51.8,40.96
2016,2,23,16,45,614.5,51.0,1.0,12.5,185.0,42.64,32.67
2016,2,23,17,0,539.0,45.0,1.1,12.0,134.0,37.58,27.84
2016,2,23,17,15,417.5,34.5,1.1,11.5,89.0,28.69,19.32
2016,2,23,17,30,296.0,24.0,1.1,11.0,44.0,19.91,7.92
2016,2,23,17,45,148.0,12.0,1.1,11.0,22.0,9.44,0.0
2016,2,23,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,24,6,45,64.0,6.5,0.3,6.5,8.5,0.0,0.0
2016,2,24,7,0,128.0,13.0,0.3,7.0,17.0,102.18,0.0
2016,2,24,7,15,270.0,26.0,0.35,7.0,54.5,287.52,213.29
2016,2,24,7,30,412.0,39.0,0.4,7.0,92.0,429.74,350.61
2016,2,24,7,45,497.5,47.5,0.45,7.5,140.0,528.2,432.31
2016,2,24,8,0,583.0,56.0,0.5,8.0,188.0,631.19,512.59
2016,2,24,8,15,636.5,62.5,0.55,8.5,237.0,705.82,567.6
2016,2,24,8,30,690.0,69.0,0.6,9.0,286.0,781.04,620.49
2016,2,24,8,45,731.0,72.5,0.7,9.5,334.0,832.8,655.54
2016,2,24,9,0,772.0,76.0,0.8,10.0,382.0,891.07,694.31
2016,2,24,9,15,797.0,79.0,0.85,10.5,426.0,930.62,718.29
2016,2,24,9,30,822.0,82.0,0.9,11.0,470.0,967.21,740.09
2016,2,24,9,45,845.0,83.0,0.95,12.0,509.5,995.92,755.03
2016,2,24,10,0,868.0,84.0,1.0,13.0,549.0,1021.03,767.56
2016,2,24,10,15,880.5,86.0,0.95,13.5,581.5,1020.08,762.46
2016,2,24,10,30,893.0,88.0,0.9,14.0,614.0,1027.91,763.61
2016,2,24,10,45,903.0,89.0,0.85,14.5,639.5,1027.95,759.75
2016,2,24,11,0,913.0,90.0,0.8,15.0,665.0,1023.92,753.6
2016,2,24,11,15,918.0,91.0,0.75,15.0,683.0,1010.87,743.35
2016,2,24,11,30,923.0,92.0,0.7,15.0,701.0,993.84,730.89
2016,2,24,11,45,925.0,93.0,0.65,15.5,710.5,970.08,713.03
2016,2,24,12,0,927.0,94.0,0.6,16.0,720.0,942.59,693.05
2016,2,24,12,15,927.5,94.0,0.65,16.0,721.5,909.09,672.72
2016,2,24,12,30,928.0,94.0,0.7,16.0,723.0,872.22,650.06
2016,2,24,12,45,923.5,94.5,0.8,16.5,715.5,828.74,622.44
2016,2,24,13,0,919.0,95.0,0.9,17.0,708.0,782.6,592.57
2016,2,24,13,15,914.0,94.0,1.0,17.0,693.5,732.2,558.58
2016,2,24,13,30,909.0,93.0,1.1,17.0,679.0,679.68,521.16
2016,2,24,13,45,902.0,91.5,1.2,17.0,656.5,623.65,479.67
2016,2,24,14,0,895.0,90.0,1.3,17.0,634.0,566.19,435.39
2016,2,24,14,15,884.0,88.5,1.35,16.5,604.5,505.68,387.41
2016,2,24,14,30,873.0,87.0,1.4,16.0,575.0,445.01,337.27
2016,2,24,14,45,857.0,84.5,1.45,16.0,538.5,380.24,281.64
2016,2,24,15,0,841.0,82.0,1.5,16.0,502.0,316.27,225.37
2016,2,24,15,15,819.0,79.5,1.4,15.5,460.0,252.05,169.24
2016,2,24,15,30,797.0,77.0,1.3,15.0,418.0,189.96,117.31
2016,2,24,15,45,765.5,73.0,1.25,15.0,372.0,128.18,73.04
2016,2,24,16,0,734.0,69.0,1.2,15.0,326.0,70.36,47.67
2016,2,24,16,15,689.5,64.0,1.15,14.0,277.0,57.21,45.62
2016,2,24,16,30,645.0,59.0,1.1,13.0,228.0,48.82,38.3
2016,2,24,16,45,576.5,52.0,1.05,12.5,179.5,43.05,33.06
2016,2,24,17,0,508.0,45.0,1.0,12.0,131.0,37.32,27.66
2016,2,24,17,15,395.0,34.5,1.0,11.5,87.5,28.54,19.28
2016,2,24,17,30,282.0,24.0,1.0,11.0,44.0,19.82,8.67
2016,2,24,17,45,141.0,12.0,1.05,10.5,22.0,9.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,25,6,45,63.0,7.0,0.7,7.5,9.5,0.0,0.0
2016,2,25,7,0,126.0,14.0,0.7,8.0,19.0,101.57,0.0
2016,2,25,7,15,262.0,27.5,0.8,8.5,56.5,285.47,217.63
2016,2,25,7,30,398.0,41.0,0.9,9.0,94.0,420.66,344.97
2016,2,25,7,45,475.0,51.0,1.0,9.5,140.5,513.48,423.09
2016,2,25,8,0,552.0,61.0,1.1,10.0,187.0,610.32,500.12
2016,2,25,8,15,605.5,67.5,1.1,10.5,236.0,684.31,555.12
2016,2,25,8,30,659.0,74.0,1.1,11.0,285.0,758.81,607.75
2016,2,25,8,45,689.5,81.0,1.1,11.5,331.0,811.73,642.59
2016,2,25,9,0,720.0,88.0,1.1,12.0,377.0,862.97,675.17
2016,2,25,9,15,746.0,92.0,1.15,12.5,420.0,903.57,700.27
2016,2,25,9,30,772.0,96.0,1.2,13.0,463.0,933.91,718.06
2016,2,25,9,45,791.5,99.0,1.3,14.0,501.5,961.35,733.32
2016,2,25,10,0,811.0,102.0,1.4,15.0,540.0,985.25,746.1
2016,2,25,10,15,679.5,148.0,1.35,15.0,529.5,909.89,692.94
2016,2,25,10,30,548.0,194.0,1.3,15.0,519.0,810.71,623.71
2016,2,25,10,45,707.5,149.5,1.3,15.5,587.5,923.0,699.59
2016,2,25,11,0,867.0,105.0,1.3,16.0,656.0,1008.83,752.46
2016,2,25,11,15,718.5,162.0,1.25,16.0,627.0,916.83,689.04
2016,2,25,11,30,570.0,219.0,1.2,16.0,598.0,805.69,612.44
2016,2,25,11,45,572.5,222.0,1.2,16.5,607.0,790.79,601.7
2016,2,25,12,0,575.0,225.0,1.2,17.0,616.0,773.17,587.94
2016,2,25,12,15,734.5,165.0,1.15,17.0,665.5,833.33,630.64
2016,2,25,12,30,894.0,105.0,1.1,17.0,715.0,855.33,644.0
2016,2,25,12,45,901.0,100.5,1.05,17.5,711.0,816.86,616.04
2016,2,25,13,0,908.0,96.0,1.0,18.0,707.0,774.99,586.55
2016,2,25,13,15,904.0,95.5,0.95,18.0,692.5,726.2,551.54
2016,2,25,13,30,900.0,95.0,0.9,18.0,678.0,675.21,513.71
2016,2,25,13,45,893.0,93.5,0.85,18.5,656.0,619.55,470.66
2016,2,25,14,0,886.0,92.0,0.8,19.0,634.0,562.49,425.48
2016,2,25,14,15,875.5,90.5,0.75,18.5,605.0,503.98,379.36
2016,2,25,14,30,865.0,89.0,0.7,18.0,576.0,442.59,329.39
2016,2,25,14,45,846.0,88.0,0.65,18.0,539.5,378.49,275.31
2016,2,25,15,0,827.0,87.0,0.6,18.0,503.0,315.51,221.05
2016,2,25,15,15,806.0,84.0,0.55,17.5,461.5,251.85,166.76
2016,2,25,15,30,785.0,81.0,0.5,17.0,420.0,190.23,116.37
2016,2,25,15,45,750.5,77.5,0.5,17.0,374.0,129.29,73.85
2016,2,25,16,0,716.0,74.0,0.5,17.0,328.0,67.86,45.97
2016,2,25,16,15,672.0,68.5,0.55,16.5,279.5,55.88,43.98
2016,2,25,16,30,628.0,63.0,0.6,16.0,231.0,51.62,40.32
2016,2,25,16,45,562.0,55.5,0.7,15.5,182.5,45.6,34.92
2016,2,25,17,0,496.0,48.0,0.8,15.0,134.0,39.61,29.35
2016,2,25,17,15,385.5,37.0,0.85,14.5,90.0,30.51,20.79
2016,2,25,17,30,275.0,26.0,0.9,14.0,46.0,21.45,10.35
2016,2,25,17,45,137.5,13.0,0.95,13.5,23.0,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.95,8.5,10.5,8.26,0.0
2016,2,26,7,0,0.0,21.0,0.9,9.0,21.0,24.07,0.0
2016,2,26,7,15,194.5,32.5,1.1,9.5,59.5,238.83,185.64
2016,2,26,7,30,389.0,44.0,1.3,10.0,98.0,416.46,343.31
2016,2,26,7,45,465.0,54.0,1.5,10.5,144.5,508.54,421.07
2016,2,26,8,0,541.0,64.0,1.7,11.0,191.0,604.35,498.34
2016,2,26,8,15,335.5,100.5,1.75,11.0,185.0,473.26,395.36
2016,2,26,8,30,130.0,137.0,1.8,11.0,179.0,294.32,246.68
2016,2,26,8,45,142.0,156.0,1.85,11.5,208.5,327.64,274.1
2016,2,26,9,0,154.0,175.0,1.9,12.0,238.0,360.85,299.79
2016,2,26,9,15,110.0,190.5,2.0,12.5,238.0,332.88,274.33
2016,2,26,9,30,66.0,206.0,2.1,13.0,238.0,280.29,229.46
2016,2,26,9,45,216.0,214.5,2.25,13.5,330.5,461.42,377.32
2016,2,26,10,0,366.0,223.0,2.4,14.0,423.0,645.24,518.2
2016,2,26,10,15,384.5,233.5,2.4,14.5,454.0,671.38,534.21
2016,2,26,10,30,403.0,244.0,2.4,15.0,485.0,695.49,549.76
2016,2,26,10,45,450.0,239.0,2.45,15.5,518.5,751.86,589.22
2016,2,26,11,0,497.0,234.0,2.5,16.0,552.0,782.14,609.72
2016,2,26,11,15,459.5,256.0,2.5,16.0,556.0,754.46,587.56
2016,2,26,11,30,422.0,278.0,2.5,16.0,560.0,704.9,550.65
2016,2,26,11,45,492.5,255.0,2.55,16.0,589.0,750.13,584.61
2016,2,26,12,0,563.0,232.0,2.6,16.0,618.0,769.05,599.15
2016,2,26,12,15,723.5,172.5,2.65,16.0,669.5,830.97,645.85
2016,2,26,12,30,884.0,113.0,2.7,16.0,721.0,864.31,669.18
2016,2,26,12,45,745.5,163.5,2.8,16.5,672.5,771.05,601.01
2016,2,26,13,0,607.0,214.0,2.9,17.0,624.0,670.64,525.0
2016,2,26,13,15,745.5,159.0,2.95,16.5,652.5,686.82,539.51
2016,2,26,13,30,884.0,104.0,3.0,16.0,681.0,677.82,533.76
2016,2,26,13,45,749.0,143.0,3.15,16.0,620.5,585.63,461.74
2016,2,26,14,0,614.0,182.0,3.3,16.0,560.0,500.74,394.6
2016,2,26,14,15,728.0,139.5,3.35,15.5,567.5,476.87,373.62
2016,2,26,14,30,842.0,97.0,3.4,15.0,575.0,439.32,338.97
2016,2,26,14,45,828.5,93.5,3.5,15.0,539.0,376.15,283.03
2016,2,26,15,0,815.0,90.0,3.6,15.0,503.0,313.55,226.64
2016,2,26,15,15,792.0,86.5,3.55,14.5,461.0,249.72,170.11
2016,2,26,15,30,769.0,83.0,3.5,14.0,419.0,188.22,118.22
2016,2,26,15,45,745.0,77.0,3.5,14.0,374.0,127.25,74.04
2016,2,26,16,0,721.0,71.0,3.5,14.0,329.0,69.34,56.25
2016,2,26,16,15,677.0,66.0,3.25,13.0,280.5,54.09,43.0
2016,2,26,16,30,633.0,61.0,3.0,12.0,232.0,50.14,39.63
2016,2,26,16,45,571.5,53.5,2.8,11.5,184.0,44.11,34.15
2016,2,26,17,0,510.0,46.0,2.6,11.0,136.0,38.07,28.48
2016,2,26,17,15,398.0,36.0,2.4,10.5,92.5,29.71,20.5
2016,2,26,17,30,286.0,26.0,2.2,10.0,49.0,21.44,11.09
2016,2,26,17,45,143.0,13.0,2.0,10.0,24.5,10.23,0.0
2016,2,26,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,1.15,6.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,1.2,7.0,26.0,34.82,0.0
2016,2,27,7,15,240.5,32.5,1.3,7.5,67.0,272.44,217.34
2016,2,27,7,30,481.0,39.0,1.4,8.0,108.0,485.64,401.45
2016,2,27,7,45,560.5,46.0,1.55,8.5,157.0,579.49,479.68
2016,2,27,8,0,640.0,53.0,1.7,9.0,206.0,669.53,551.56
2016,2,27,8,15,688.5,58.0,1.65,9.5,256.0,740.28,603.65
2016,2,27,8,30,737.0,63.0,1.6,10.0,306.0,810.79,652.78
2016,2,27,8,45,769.5,67.0,1.55,10.5,353.5,863.82,687.05
2016,2,27,9,0,802.0,71.0,1.5,11.0,401.0,914.89,718.7
2016,2,27,9,15,824.5,74.0,1.5,11.5,445.0,952.23,740.6
2016,2,27,9,30,847.0,77.0,1.5,12.0,489.0,986.5,760.1
2016,2,27,9,45,863.5,79.5,1.5,12.5,527.5,1010.61,772.53
2016,2,27,10,0,880.0,82.0,1.5,13.0,566.0,1018.31,774.12
2016,2,27,10,15,892.0,83.5,1.5,13.0,598.5,1028.85,779.38
2016,2,27,10,30,904.0,85.0,1.5,13.0,631.0,1035.44,782.15
2016,2,27,10,45,912.0,86.5,1.5,13.5,656.5,1033.91,778.36
2016,2,27,11,0,920.0,88.0,1.5,14.0,682.0,1028.27,772.2
2016,2,27,11,15,925.5,89.0,1.5,14.0,699.5,1015.46,763.0
2016,2,27,11,30,931.0,90.0,1.5,14.0,717.0,998.61,751.4
2016,2,27,11,45,665.5,193.0,1.5,14.5,644.5,854.59,652.93
2016,2,27,12,0,400.0,296.0,1.5,15.0,572.0,667.96,516.19
2016,2,27,12,15,669.0,193.5,1.55,15.0,656.0,804.13,619.9
2016,2,27,12,30,938.0,91.0,1.6,15.0,740.0,875.93,669.46
2016,2,27,12,45,775.5,152.5,1.7,15.0,685.5,782.82,604.61
2016,2,27,13,0,613.0,214.0,1.8,15.0,631.0,679.86,529.09
2016,2,27,13,15,597.0,213.0,1.75,15.0,612.5,626.87,490.01
2016,2,27,13,30,581.0,212.0,1.7,15.0,594.0,579.19,453.51
2016,2,27,13,45,516.0,227.5,1.7,15.0,558.5,517.12,405.34
2016,2,27,14,0,451.0,243.0,1.7,15.0,523.0,459.65,360.1
2016,2,27,14,15,660.0,167.5,1.7,15.0,555.5,467.6,363.28
2016,2,27,14,30,869.0,92.0,1.7,15.0,588.0,444.85,339.0
2016,2,27,14,45,860.0,87.5,1.75,15.0,553.0,380.76,283.03
2016,2,27,15,0,851.0,83.0,1.8,15.0,518.0,316.69,226.03
2016,2,27,15,15,830.0,80.0,1.65,14.5,476.0,251.52,168.75
2016,2,27,15,30,809.0,77.0,1.5,14.0,434.0,188.36,115.9
2016,2,27,15,45,786.5,72.0,1.35,13.5,388.5,125.78,71.37
2016,2,27,16,0,764.0,67.0,1.2,13.0,343.0,66.0,53.45
2016,2,27,16,15,722.5,62.0,1.15,12.5,293.5,56.0,44.81
2016,2,27,16,30,681.0,57.0,1.1,12.0,244.0,51.63,41.0
2016,2,27,16,45,623.0,50.0,1.05,11.5,195.0,45.41,35.37
2016,2,27,17,0,565.0,43.0,1.0,11.0,146.0,36.09,26.78
2016,2,27,17,15,455.5,34.5,1.05,10.5,100.0,28.78,19.78
2016,2,27,17,30,346.0,26.0,1.1,10.0,54.0,21.62,11.67
2016,2,27,17,45,173.0,13.0,1.15,9.5,27.0,10.23,0.0
2016,2,27,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,6.5,5.5,4.33,0.0
2016,2,28,7,0,0.0,11.0,1.7,7.0,11.0,8.36,0.0
2016,2,28,7,15,0.0,28.5,1.9,7.5,28.5,24.03,14.14
2016,2,28,7,30,0.0,46.0,2.1,8.0,46.0,41.58,30.1
2016,2,28,7,45,1.5,66.0,2.3,8.5,66.5,62.64,48.83
2016,2,28,8,0,3.0,86.0,2.5,9.0,87.0,82.87,66.62
2016,2,28,8,15,8.5,104.5,2.45,9.0,107.5,104.4,85.53
2016,2,28,8,30,14.0,123.0,2.4,9.0,128.0,126.06,104.25
2016,2,28,8,45,18.5,140.5,2.4,9.5,148.0,145.7,120.69
2016,2,28,9,0,23.0,158.0,2.4,10.0,168.0,165.47,136.96
2016,2,28,9,15,149.5,183.5,2.4,10.5,256.5,361.03,302.06
2016,2,28,9,30,276.0,209.0,2.4,11.0,345.0,542.09,445.75
2016,2,28,9,45,206.0,232.5,2.4,11.5,338.5,472.56,386.61
2016,2,28,10,0,136.0,256.0,2.4,12.0,332.0,424.93,345.51
2016,2,28,10,15,143.0,272.0,2.4,12.0,355.5,445.38,360.99
2016,2,28,10,30,150.0,288.0,2.4,12.0,379.0,464.9,375.3
2016,2,28,10,45,220.0,293.5,2.4,12.5,433.5,534.28,429.1
2016,2,28,11,0,290.0,299.0,2.4,13.0,488.0,624.95,496.61
2016,2,28,11,15,380.0,281.0,2.45,13.0,535.0,681.14,539.55
2016,2,28,11,30,470.0,263.0,2.5,13.0,582.0,754.71,594.06
2016,2,28,11,45,530.0,245.5,2.55,13.5,609.5,774.15,607.47
2016,2,28,12,0,590.0,228.0,2.6,14.0,637.0,787.97,617.11
2016,2,28,12,15,582.5,231.0,2.6,14.0,636.0,758.35,594.81
2016,2,28,12,30,575.0,234.0,2.6,14.0,635.0,726.81,571.31
2016,2,28,12,45,498.5,261.0,2.6,14.0,606.0,662.08,521.83
2016,2,28,13,0,422.0,288.0,2.6,14.0,577.0,587.05,464.6
2016,2,28,13,15,289.5,304.5,2.55,14.0,501.0,484.61,384.8
2016,2,28,13,30,157.0,321.0,2.5,14.0,425.0,381.85,303.79
2016,2,28,13,45,306.5,281.5,2.45,14.0,476.5,430.34,342.69
2016,2,28,14,0,456.0,242.0,2.4,14.0,528.0,460.58,364.59
2016,2,28,14,15,432.5,235.5,2.35,14.0,496.5,410.42,323.24
2016,2,28,14,30,409.0,229.0,2.3,14.0,465.0,356.64,278.88
2016,2,28,14,45,475.5,195.5,2.25,14.0,453.5,327.54,251.52
2016,2,28,15,0,542.0,162.0,2.2,14.0,442.0,284.69,211.44
2016,2,28,15,15,451.0,166.5,2.0,13.5,386.5,227.16,164.98
2016,2,28,15,30,360.0,171.0,1.8,13.0,331.0,179.58,129.12
2016,2,28,15,45,305.5,158.5,1.6,13.0,284.5,137.04,99.03
2016,2,28,16,0,251.0,146.0,1.4,13.0,238.0,101.69,84.93
2016,2,28,16,15,228.0,129.0,1.3,12.5,203.5,89.18,74.26
2016,2,28,16,30,205.0,112.0,1.2,12.0,169.0,78.26,64.74
2016,2,28,16,45,182.5,91.5,1.15,11.5,135.0,64.91,52.81
2016,2,28,17,0,160.0,71.0,1.1,11.0,101.0,51.19,40.26
2016,2,28,17,15,119.5,51.0,1.1,10.5,69.5,37.3,27.33
2016,2,28,17,30,79.0,31.0,1.1,10.0,38.0,23.12,13.23
2016,2,28,17,45,39.5,15.5,1.15,10.0,19.0,12.2,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,45,111.5,10.0,1.65,5.5,16.0,83.26,0.0
2016,2,29,7,0,223.0,20.0,1.8,6.0,32.0,221.41,104.55
2016,2,29,7,15,354.0,31.0,1.85,6.5,74.5,358.88,294.86
2016,2,29,7,30,485.0,42.0,1.9,7.0,117.0,492.57,412.16
2016,2,29,7,45,570.5,48.0,2.0,7.5,167.5,590.56,493.84
2016,2,29,8,0,656.0,54.0,2.1,8.0,218.0,685.72,569.17
2016,2,29,8,15,703.5,59.0,2.05,8.5,268.5,755.92,620.8
2016,2,29,8,30,751.0,64.0,2.0,9.0,319.0,825.85,669.71
2016,2,29,8,45,787.0,67.0,2.0,10.0,368.0,881.21,705.17
2016,2,29,9,0,823.0,70.0,2.0,11.0,417.0,934.67,738.02
2016,2,29,9,15,844.5,73.0,2.0,11.5,461.0,971.23,759.5
2016,2,29,9,30,866.0,76.0,2.0,12.0,505.0,1004.62,778.58
2016,2,29,9,45,877.0,79.5,2.05,13.0,543.0,1011.91,778.95
2016,2,29,10,0,888.0,83.0,2.1,14.0,581.0,1027.72,785.51
2016,2,29,10,15,899.0,85.0,2.05,14.0,613.0,1037.71,789.73
2016,2,29,10,30,910.0,87.0,2.0,14.0,645.0,1043.68,791.47
2016,2,29,10,45,913.0,90.5,1.95,14.5,669.5,1039.25,785.05
2016,2,29,11,0,916.0,94.0,1.9,15.0,694.0,1030.71,776.25
2016,2,29,11,15,921.0,94.5,1.95,15.0,711.0,1016.6,766.85
2016,2,29,11,30,926.0,95.0,2.0,15.0,728.0,998.49,754.95
2016,2,29,11,45,934.5,92.5,2.1,15.5,739.0,976.32,739.66
2016,2,29,12,0,943.0,90.0,2.2,16.0,750.0,950.13,721.69
2016,2,29,12,15,944.0,90.0,2.25,16.0,751.5,916.18,699.25
2016,2,29,12,30,945.0,90.0,2.3,16.0,753.0,878.77,674.34
2016,2,29,12,45,948.5,87.0,2.35,16.5,747.5,836.88,644.92
2016,2,29,13,0,952.0,84.0,2.4,17.0,742.0,791.7,613.03
2016,2,29,13,15,948.0,83.5,2.3,17.0,727.0,740.74,575.35
2016,2,29,13,30,944.0,83.0,2.2,17.0,712.0,687.46,534.24
2016,2,29,13,45,665.0,174.0,2.15,17.0,610.0,560.4,436.13
2016,2,29,14,0,386.0,265.0,2.1,17.0,508.0,432.61,337.39
2016,2,29,14,15,647.5,172.0,1.95,17.0,557.5,462.24,356.94
2016,2,29,14,30,909.0,79.0,1.8,17.0,607.0,446.27,336.65
2016,2,29,14,45,888.5,79.5,1.65,17.0,569.0,381.25,279.67
2016,2,29,15,0,868.0,80.0,1.5,17.0,531.0,315.17,221.41
2016,2,29,15,15,848.0,77.0,1.35,16.5,488.5,249.11,164.0
2016,2,29,15,30,828.0,74.0,1.2,16.0,446.0,184.95,111.14
2016,2,29,15,45,794.5,72.0,1.05,16.0,398.5,122.57,68.5
2016,2,29,16,0,761.0,70.0,0.9,16.0,351.0,64.35,51.31
2016,2,29,16,15,719.5,65.5,0.85,15.5,301.5,58.67,46.61
2016,2,29,16,30,678.0,61.0,0.8,15.0,252.0,50.59,39.58
2016,2,29,16,45,607.0,55.0,0.8,14.5,201.0,45.51,35.07
2016,2,29,17,0,536.0,49.0,0.8,14.0,150.0,40.53,30.46
2016,2,29,17,15,430.0,39.5,0.75,13.5,104.5,32.61,23.02
2016,2,29,17,30,324.0,30.0,0.7,13.0,59.0,24.78,14.94
2016,2,29,17,45,162.0,15.0,0.7,13.0,29.5,12.19,0.0
2016,2,29,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,1,6,45,137.5,10.5,1.4,8.0,18.5,101.25,0.0
2016,3,1,7,0,275.0,21.0,1.4,9.0,37.0,262.7,149.77
2016,3,1,7,15,403.0,31.0,1.7,9.5,81.0,396.24,322.45
2016,3,1,7,30,531.0,41.0,2.0,10.0,125.0,528.43,436.69
2016,3,1,7,45,607.5,47.5,2.3,10.5,176.5,613.46,507.81
2016,3,1,8,0,684.0,54.0,2.6,11.0,228.0,710.73,584.91
2016,3,1,8,15,729.0,59.0,2.65,11.5,279.0,779.46,635.6
2016,3,1,8,30,774.0,64.0,2.7,12.0,330.0,847.7,683.79
2016,3,1,8,45,594.0,108.0,2.8,13.0,329.5,752.84,609.82
2016,3,1,9,0,414.0,152.0,2.9,14.0,329.0,629.65,513.16
2016,3,1,9,15,648.5,113.0,3.0,14.0,423.0,832.66,665.91
2016,3,1,9,30,883.0,74.0,3.1,14.0,517.0,1006.88,787.18
2016,3,1,9,45,736.0,120.5,3.25,14.5,508.5,939.03,735.73
2016,3,1,10,0,589.0,167.0,3.4,15.0,500.0,840.51,663.93
2016,3,1,10,15,631.0,165.0,3.45,15.0,539.5,878.25,690.76
2016,3,1,10,30,673.0,163.0,3.5,15.0,579.0,912.17,713.68
2016,3,1,10,45,814.5,121.5,3.6,15.5,645.0,989.21,765.66
2016,3,1,11,0,956.0,80.0,3.7,16.0,711.0,1053.49,807.55
2016,3,1,11,15,960.5,81.0,3.7,16.0,729.0,1038.97,796.17
2016,3,1,11,30,965.0,82.0,3.7,16.0,747.0,1020.29,782.81
2016,3,1,11,45,968.5,82.0,3.75,16.5,756.5,995.43,764.25
2016,3,1,12,0,972.0,82.0,3.8,17.0,766.0,966.6,743.11
2016,3,1,12,15,972.5,82.0,3.8,17.0,767.5,931.33,718.63
2016,3,1,12,30,973.0,82.0,3.8,17.0,769.0,892.52,691.64
2016,3,1,12,45,971.0,82.0,3.8,17.0,762.5,848.39,660.76
2016,3,1,13,0,969.0,82.0,3.8,17.0,756.0,801.25,627.54
2016,3,1,13,15,965.0,81.5,3.8,16.5,741.0,749.45,590.22
2016,3,1,13,30,961.0,81.0,3.8,16.0,726.0,695.28,549.0
2016,3,1,13,45,956.0,79.5,3.8,16.0,703.0,637.45,502.72
2016,3,1,14,0,951.0,78.0,3.8,16.0,680.0,577.87,453.67
2016,3,1,14,15,941.0,76.5,3.8,15.5,649.5,514.48,400.85
2016,3,1,14,30,931.0,75.0,3.8,15.0,619.0,450.44,345.6
2016,3,1,14,45,918.0,73.0,3.8,15.0,582.0,384.56,286.66
2016,3,1,15,0,905.0,71.0,3.8,15.0,545.0,318.97,227.02
2016,3,1,15,15,885.5,69.0,3.65,14.5,502.0,252.53,167.76
2016,3,1,15,30,866.0,67.0,3.5,14.0,459.0,187.73,113.34
2016,3,1,15,45,841.0,63.5,3.4,14.0,411.5,123.22,68.55
2016,3,1,16,0,816.0,60.0,3.3,14.0,364.0,56.33,44.66
2016,3,1,16,15,776.5,56.0,2.9,13.0,313.5,52.05,41.17
2016,3,1,16,30,737.0,52.0,2.5,12.0,263.0,48.26,37.97
2016,3,1,16,45,677.5,47.0,2.2,11.5,211.5,43.45,33.64
2016,3,1,17,0,618.0,42.0,1.9,11.0,160.0,38.7,29.2
2016,3,1,17,15,516.5,34.0,1.8,10.5,112.5,31.14,22.05
2016,3,1,17,30,415.0,26.0,1.7,10.0,65.0,23.71,14.43
2016,3,1,17,45,207.5,13.0,1.65,9.5,32.5,10.59,0.0
2016,3,1,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,6,45,145.0,10.5,1.0,8.5,20.0,106.35,0.0
2016,3,2,7,0,290.0,21.0,1.1,9.0,40.0,276.15,177.17
2016,3,2,7,15,411.5,30.5,1.25,9.5,83.5,401.7,327.04
2016,3,2,7,30,533.0,40.0,1.4,10.0,127.0,528.45,434.68
2016,3,2,7,45,600.0,46.5,1.55,11.0,176.5,606.21,497.57
2016,3,2,8,0,667.0,53.0,1.7,12.0,226.0,694.65,565.04
2016,3,2,8,15,480.5,93.0,1.65,12.5,230.5,593.55,486.62
2016,3,2,8,30,294.0,133.0,1.6,13.0,235.0,457.79,378.22
2016,3,2,8,45,551.5,102.0,1.55,13.5,328.0,704.9,568.02
2016,3,2,9,0,809.0,71.0,1.5,14.0,421.0,922.29,716.76
2016,3,2,9,15,831.0,74.0,1.45,14.5,464.5,959.06,734.89
2016,3,2,9,30,853.0,77.0,1.4,15.0,508.0,992.73,752.77
2016,3,2,9,45,866.0,80.0,1.35,15.5,546.0,1001.16,753.74
2016,3,2,10,0,879.0,83.0,1.3,16.0,584.0,1018.26,760.79
2016,3,2,10,15,890.5,85.0,1.35,16.0,616.5,1028.69,766.66
2016,3,2,10,30,902.0,87.0,1.4,16.0,649.0,1035.11,770.19
2016,3,2,10,45,908.0,89.0,1.5,16.5,674.0,1031.87,767.09
2016,3,2,11,0,914.0,91.0,1.6,17.0,699.0,1024.54,761.55
2016,3,2,11,15,919.5,92.0,1.75,17.0,716.5,1011.46,754.55
2016,3,2,11,30,925.0,93.0,1.9,17.0,734.0,994.34,744.86
2016,3,2,11,45,926.5,94.5,2.05,17.5,743.5,970.05,728.95
2016,3,2,12,0,928.0,96.0,2.2,18.0,753.0,942.0,710.45
2016,3,2,12,15,928.5,96.0,2.35,18.0,755.0,907.88,688.97
2016,3,2,12,30,929.0,96.0,2.5,18.0,757.0,870.37,664.88
2016,3,2,12,45,727.0,174.0,2.65,18.0,688.0,761.99,588.58
2016,3,2,13,0,525.0,252.0,2.8,18.0,619.0,640.36,497.88
2016,3,2,13,15,505.5,259.0,2.9,17.5,606.5,600.6,469.31
2016,3,2,13,30,486.0,266.0,3.0,17.0,594.0,560.75,439.46
2016,3,2,13,45,478.0,254.5,3.1,17.0,568.5,512.73,402.28
2016,3,2,14,0,470.0,243.0,3.2,17.0,543.0,464.77,364.27
2016,3,2,14,15,481.5,227.0,3.3,16.5,522.0,422.57,330.24
2016,3,2,14,30,493.0,211.0,3.4,16.0,501.0,378.61,293.52
2016,3,2,14,45,547.5,179.5,3.5,16.0,483.5,335.9,255.08
2016,3,2,15,0,602.0,148.0,3.6,16.0,466.0,290.21,212.6
2016,3,2,15,15,457.5,166.5,3.65,15.5,397.0,224.58,161.61
2016,3,2,15,30,313.0,185.0,3.7,15.0,328.0,178.75,129.9
2016,3,2,15,45,383.0,153.5,3.8,14.5,310.5,136.66,96.14
2016,3,2,16,0,453.0,122.0,3.9,14.0,293.0,86.4,71.25
2016,3,2,16,15,396.5,116.5,3.8,13.5,251.5,82.59,68.21
2016,3,2,16,30,340.0,111.0,3.7,13.0,210.0,78.8,65.05
2016,3,2,16,45,313.0,92.0,3.65,12.5,169.5,66.39,54.0
2016,3,2,17,0,286.0,73.0,3.6,12.0,129.0,53.54,42.32
2016,3,2,17,15,216.5,55.5,3.4,11.5,90.5,41.05,30.71
2016,3,2,17,30,147.0,38.0,3.2,11.0,52.0,28.3,18.38
2016,3,2,17,45,73.5,19.0,3.05,11.0,26.0,14.42,0.0
2016,3,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,9.5,10.5,8.26,0.0
2016,3,3,7,0,0.0,21.0,0.9,10.0,21.0,16.47,6.01
2016,3,3,7,15,18.5,41.0,0.95,10.0,44.0,60.88,46.22
2016,3,3,7,30,37.0,61.0,1.0,10.0,67.0,98.99,80.5
2016,3,3,7,45,48.5,82.0,1.1,10.5,93.0,132.69,110.18
2016,3,3,8,0,60.0,103.0,1.2,11.0,119.0,166.17,138.99
2016,3,3,8,15,67.5,124.0,1.15,11.0,145.0,196.0,164.07
2016,3,3,8,30,75.0,145.0,1.1,11.0,171.0,225.7,188.43
2016,3,3,8,45,222.5,155.0,1.1,11.5,248.5,419.07,347.47
2016,3,3,9,0,370.0,165.0,1.1,12.0,326.0,577.23,469.1
2016,3,3,9,15,207.0,188.0,1.0,12.0,280.0,420.28,341.96
2016,3,3,9,30,44.0,211.0,0.9,12.0,234.0,257.38,208.02
2016,3,3,9,45,43.5,225.5,0.85,12.5,249.5,269.31,217.3
2016,3,3,10,0,43.0,240.0,0.8,13.0,265.0,281.09,225.36
2016,3,3,10,15,68.0,266.0,0.7,13.0,307.5,332.31,265.24
2016,3,3,10,30,93.0,292.0,0.6,13.0,350.0,382.61,303.08
2016,3,3,10,45,166.0,305.5,0.55,13.5,414.5,489.29,382.82
2016,3,3,11,0,239.0,319.0,0.5,14.0,479.0,568.82,439.32
2016,3,3,11,15,139.0,307.0,0.7,14.0,400.5,448.19,349.18
2016,3,3,11,30,39.0,295.0,0.9,14.0,322.0,310.25,243.58
2016,3,3,11,45,40.0,298.0,1.15,14.0,326.0,309.51,244.34
2016,3,3,12,0,41.0,301.0,1.4,14.0,330.0,308.58,243.99
2016,3,3,12,15,77.5,325.0,1.6,14.0,380.0,358.61,283.97
2016,3,3,12,30,114.0,349.0,1.8,14.0,430.0,404.94,320.32
2016,3,3,12,45,82.5,330.0,2.0,14.0,389.0,352.93,279.67
2016,3,3,13,0,51.0,311.0,2.2,14.0,348.0,304.45,241.68
2016,3,3,13,15,51.5,304.5,1.95,14.0,341.0,292.7,232.38
2016,3,3,13,30,52.0,298.0,1.7,14.0,334.0,280.94,222.9
2016,3,3,13,45,35.0,266.5,1.45,14.0,291.0,237.97,188.64
2016,3,3,14,0,18.0,235.0,1.2,14.0,248.0,192.3,152.22
2016,3,3,14,15,11.5,209.0,1.1,14.0,217.0,166.65,131.84
2016,3,3,14,30,5.0,183.0,1.0,14.0,186.0,142.34,112.42
2016,3,3,14,45,4.5,176.5,0.95,14.0,179.5,135.95,107.47
2016,3,3,15,0,4.0,170.0,0.9,14.0,173.0,129.57,102.49
2016,3,3,15,15,26.0,179.5,0.8,14.0,192.5,138.75,109.33
2016,3,3,15,30,48.0,189.0,0.7,14.0,212.0,142.71,111.75
2016,3,3,15,45,27.5,161.5,0.6,14.0,174.0,116.5,91.59
2016,3,3,16,0,7.0,134.0,0.5,14.0,136.0,96.77,80.07
2016,3,3,16,15,3.5,116.0,0.5,13.5,117.0,84.21,69.46
2016,3,3,16,30,0.0,98.0,0.5,13.0,98.0,71.54,58.52
2016,3,3,16,45,0.0,79.0,0.55,13.0,79.0,58.17,46.6
2016,3,3,17,0,0.0,60.0,0.6,13.0,60.0,44.66,34.34
2016,3,3,17,15,0.0,42.5,0.65,12.5,42.5,32.0,22.73
2016,3,3,17,30,0.0,25.0,0.7,12.0,25.0,19.09,10.68
2016,3,3,17,45,0.0,12.5,0.75,12.0,12.5,9.51,0.0
2016,3,3,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
