Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,45,28.0,12.5,0.95,10.5,15.0,28.79,0.0
2016,3,4,7,0,56.0,25.0,1.0,11.0,30.0,93.69,64.91
2016,3,4,7,15,94.5,45.0,1.1,11.0,59.0,155.01,126.19
2016,3,4,7,30,133.0,65.0,1.2,11.0,88.0,214.21,179.15
2016,3,4,7,45,150.0,86.0,1.3,11.5,120.0,240.63,202.9
2016,3,4,8,0,167.0,107.0,1.4,12.0,152.0,283.58,238.96
2016,3,4,8,15,181.5,127.0,1.5,12.5,185.0,322.76,270.65
2016,3,4,8,30,196.0,147.0,1.6,13.0,218.0,361.86,301.34
2016,3,4,8,45,137.0,167.5,1.75,13.5,220.5,330.13,272.62
2016,3,4,9,0,78.0,188.0,1.9,14.0,223.0,272.92,223.65
2016,3,4,9,15,79.5,207.5,2.05,14.0,246.0,293.78,240.08
2016,3,4,9,30,81.0,227.0,2.2,14.0,269.0,314.24,255.73
2016,3,4,9,45,46.0,212.5,2.35,14.5,236.5,255.36,206.39
2016,3,4,10,0,11.0,198.0,2.5,15.0,204.0,179.62,143.28
2016,3,4,10,15,12.0,208.0,2.6,15.0,215.0,188.36,150.28
2016,3,4,10,30,13.0,218.0,2.7,15.0,226.0,197.1,157.08
2016,3,4,10,45,19.0,239.5,2.85,15.5,252.0,221.9,176.66
2016,3,4,11,0,25.0,261.0,3.0,16.0,278.0,246.32,195.7
2016,3,4,11,15,12.5,204.5,2.9,15.5,213.0,179.37,141.82
2016,3,4,11,30,0.0,148.0,2.8,15.0,148.0,117.25,91.21
2016,3,4,11,45,0.0,111.0,2.7,15.0,111.0,86.36,65.96
2016,3,4,12,0,0.0,74.0,2.6,15.0,74.0,57.07,41.83
2016,3,4,12,15,0.0,99.5,2.6,15.0,99.5,77.02,58.3
2016,3,4,12,30,0.0,125.0,2.6,15.0,125.0,97.48,75.08
2016,3,4,12,45,0.0,74.5,2.6,15.0,74.5,57.46,42.15
2016,3,4,13,0,0.0,24.0,2.6,15.0,24.0,18.43,9.76
2016,3,4,13,15,0.0,23.5,2.7,14.5,23.5,18.04,9.48
2016,3,4,13,30,0.0,23.0,2.8,14.0,23.0,17.65,9.19
2016,3,4,13,45,0.0,18.5,2.9,14.0,18.5,14.18,6.29
2016,3,4,14,0,0.0,14.0,3.0,14.0,14.0,10.72,3.39
2016,3,4,14,15,0.0,68.5,2.95,13.5,68.5,52.69,38.78
2016,3,4,14,30,0.0,123.0,2.9,13.0,123.0,94.61,74.0
2016,3,4,14,45,0.0,66.0,2.9,13.0,66.0,50.7,37.31
2016,3,4,15,0,0.0,9.0,2.9,13.0,9.0,6.87,0.2
2016,3,4,15,15,0.0,70.5,2.55,13.0,70.5,54.13,40.5
2016,3,4,15,30,0.0,132.0,2.2,13.0,132.0,98.97,78.43
2016,3,4,15,45,0.0,90.0,1.85,13.0,90.0,68.58,52.95
2016,3,4,16,0,0.0,48.0,1.5,13.0,48.0,36.71,27.34
2016,3,4,16,15,0.0,41.5,1.35,12.5,41.5,31.7,23.0
2016,3,4,16,30,0.0,35.0,1.2,12.0,35.0,26.7,18.57
2016,3,4,16,45,0.0,28.0,1.05,12.0,28.0,21.32,13.7
2016,3,4,17,0,0.0,21.0,0.9,12.0,21.0,15.97,8.77
2016,3,4,17,15,0.0,15.0,1.0,11.5,15.0,11.39,4.52
2016,3,4,17,30,0.0,9.0,1.1,11.0,9.0,6.82,0.23
2016,3,4,17,45,0.0,4.5,1.2,11.0,4.5,3.4,0.0
2016,3,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,12.0,1.0,0.76,0.0
2016,3,5,7,30,0.0,2.0,3.4,12.0,2.0,1.51,0.0
2016,3,5,7,45,0.0,2.5,3.55,12.5,2.5,1.89,0.0
2016,3,5,8,0,0.0,3.0,3.7,13.0,3.0,2.27,0.0
2016,3,5,8,15,0.0,4.0,3.85,13.0,4.0,3.04,0.0
2016,3,5,8,30,0.0,5.0,4.0,13.0,5.0,3.8,0.0
2016,3,5,8,45,0.0,74.5,4.2,13.0,74.5,57.19,43.41
2016,3,5,9,0,0.0,144.0,4.4,13.0,144.0,123.19,99.02
2016,3,5,9,15,60.0,190.0,4.5,13.0,221.5,250.76,207.2
2016,3,5,9,30,120.0,236.0,4.6,13.0,299.0,387.88,319.41
2016,3,5,9,45,60.0,166.0,4.7,13.5,197.5,216.09,177.18
2016,3,5,10,0,0.0,96.0,4.8,14.0,96.0,74.26,56.76
2016,3,5,10,15,2.0,137.0,4.9,14.0,138.0,111.53,87.8
2016,3,5,10,30,4.0,178.0,5.0,14.0,180.0,149.88,119.3
2016,3,5,10,45,13.0,217.0,5.15,14.5,225.5,194.0,155.25
2016,3,5,11,0,22.0,256.0,5.3,15.0,271.0,238.11,190.68
2016,3,5,11,15,12.0,207.5,5.4,15.5,216.0,181.4,143.97
2016,3,5,11,30,2.0,159.0,5.5,16.0,161.0,128.45,100.26
2016,3,5,11,45,1.0,115.0,5.6,16.5,116.0,90.55,69.08
2016,3,5,12,0,0.0,71.0,5.7,17.0,71.0,54.75,39.57
2016,3,5,12,15,0.0,108.5,5.6,16.5,108.5,84.25,63.88
2016,3,5,12,30,0.0,146.0,5.5,16.0,146.0,114.55,88.8
2016,3,5,12,45,25.0,230.5,5.4,16.0,248.5,215.26,171.09
2016,3,5,13,0,50.0,315.0,5.3,16.0,351.0,306.2,243.8
2016,3,5,13,15,51.0,307.5,5.2,15.5,344.0,293.91,234.29
2016,3,5,13,30,52.0,300.0,5.1,15.0,337.0,281.61,224.91
2016,3,5,13,45,26.0,206.5,5.05,15.0,225.0,182.19,144.77
2016,3,5,14,0,0.0,113.0,5.0,15.0,113.0,87.25,67.01
2016,3,5,14,15,0.0,94.0,5.4,14.5,94.0,72.47,55.05
2016,3,5,14,30,0.0,75.0,5.8,14.0,75.0,57.7,42.92
2016,3,5,14,45,0.0,51.5,6.2,14.0,51.5,39.51,27.73
2016,3,5,15,0,0.0,28.0,6.6,14.0,28.0,21.42,12.51
2016,3,5,15,15,0.0,23.5,6.95,13.5,23.5,17.95,9.64
2016,3,5,15,30,0.0,19.0,7.3,13.0,19.0,14.49,6.75
2016,3,5,15,45,0.0,41.5,7.65,13.0,41.5,31.73,21.55
2016,3,5,16,0,0.0,64.0,8.0,13.0,64.0,49.06,38.33
2016,3,5,16,15,0.0,55.5,8.05,12.5,55.5,42.49,32.61
2016,3,5,16,30,0.0,47.0,8.1,12.0,47.0,35.93,26.82
2016,3,5,16,45,0.0,38.0,8.15,12.0,38.0,29.0,20.55
2016,3,5,17,0,0.0,29.0,8.2,12.0,29.0,22.1,14.22
2016,3,5,17,15,0.0,20.5,8.15,12.0,20.5,15.59,8.2
2016,3,5,17,30,0.0,12.0,8.1,12.0,12.0,9.1,2.17
2016,3,5,17,45,0.0,6.0,8.05,12.0,6.0,4.54,0.0
2016,3,5,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,6,45,88.5,17.5,1.65,7.5,24.5,73.72,0.0
2016,3,6,7,0,177.0,35.0,1.7,8.0,49.0,220.38,170.9
2016,3,6,7,15,295.0,48.5,1.95,8.5,93.5,331.65,277.6
2016,3,6,7,30,413.0,62.0,2.2,9.0,138.0,454.33,383.34
2016,3,6,7,45,494.0,70.5,2.5,9.5,188.5,552.81,464.86
2016,3,6,8,0,575.0,79.0,2.8,10.0,239.0,653.07,544.46
2016,3,6,8,15,624.5,85.5,2.9,10.0,290.0,724.67,599.12
2016,3,6,8,30,674.0,92.0,3.0,10.0,341.0,796.2,652.07
2016,3,6,8,45,713.5,95.0,3.2,10.5,390.0,853.07,692.07
2016,3,6,9,0,753.0,98.0,3.4,11.0,439.0,908.24,730.05
2016,3,6,9,15,777.0,102.0,3.5,11.0,483.0,947.03,756.25
2016,3,6,9,30,801.0,106.0,3.6,11.0,527.0,975.34,774.88
2016,3,6,9,45,477.0,191.5,3.7,11.0,447.0,744.25,602.46
2016,3,6,10,0,153.0,277.0,3.8,11.0,367.0,460.15,375.07
2016,3,6,10,15,508.0,196.0,3.85,11.0,518.5,774.58,627.2
2016,3,6,10,30,863.0,115.0,3.9,11.0,670.0,1040.61,818.04
2016,3,6,10,45,866.5,119.0,4.0,11.5,694.0,1036.63,810.89
2016,3,6,11,0,870.0,123.0,4.1,12.0,718.0,1028.56,803.44
2016,3,6,11,15,541.0,236.0,4.1,12.0,609.0,807.14,641.41
2016,3,6,11,30,212.0,349.0,4.1,12.0,500.0,551.28,441.35
2016,3,6,11,45,549.0,238.0,4.15,12.0,636.0,778.3,622.16
2016,3,6,12,0,886.0,127.0,4.2,12.0,772.0,945.2,744.86
2016,3,6,12,15,665.5,212.5,4.3,12.0,697.5,812.04,645.99
2016,3,6,12,30,445.0,298.0,4.4,12.0,623.0,672.99,538.17
2016,3,6,12,45,330.5,325.0,4.5,12.0,565.0,568.83,457.24
2016,3,6,13,0,216.0,352.0,4.6,12.0,507.0,473.99,381.71
2016,3,6,13,15,214.0,345.5,4.6,12.0,497.0,449.92,362.78
2016,3,6,13,30,212.0,339.0,4.6,12.0,487.0,425.59,343.19
2016,3,6,13,45,125.5,306.5,4.7,12.0,393.5,330.95,267.07
2016,3,6,14,0,39.0,274.0,4.8,12.0,300.0,239.65,193.08
2016,3,6,14,15,62.5,275.5,4.8,11.5,314.5,245.59,198.35
2016,3,6,14,30,86.0,277.0,4.8,11.0,329.0,248.07,200.21
2016,3,6,14,45,54.5,242.5,4.8,11.0,275.0,202.45,163.06
2016,3,6,15,0,23.0,208.0,4.8,11.0,221.0,161.89,130.39
2016,3,6,15,15,11.5,169.5,4.7,10.5,176.0,128.97,103.72
2016,3,6,15,30,0.0,131.0,4.6,10.0,131.0,98.29,78.73
2016,3,6,15,45,0.0,119.5,4.5,10.0,119.5,89.2,71.23
2016,3,6,16,0,0.0,108.0,4.4,10.0,108.0,80.25,66.83
2016,3,6,16,15,0.0,93.0,4.2,9.5,93.0,69.5,57.46
2016,3,6,16,30,0.0,78.0,4.0,9.0,78.0,58.65,47.84
2016,3,6,16,45,0.0,62.5,3.85,9.0,62.5,47.37,37.58
2016,3,6,17,0,0.0,47.0,3.7,9.0,47.0,35.98,27.07
2016,3,6,17,15,0.0,33.5,3.7,8.5,33.5,25.58,17.42
2016,3,6,17,30,0.0,20.0,3.7,8.0,20.0,15.23,7.71
2016,3,6,17,45,0.0,10.0,3.75,8.0,10.0,7.59,0.0
2016,3,6,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,6,45,23.5,15.0,2.2,5.5,17.5,36.88,0.0
2016,3,7,7,0,47.0,30.0,2.3,6.0,35.0,80.46,61.14
2016,3,7,7,15,71.5,51.0,2.4,6.0,62.5,128.25,106.76
2016,3,7,7,30,96.0,72.0,2.5,6.0,90.0,175.29,149.75
2016,3,7,7,45,110.5,93.5,2.7,6.0,120.5,215.09,185.38
2016,3,7,8,0,125.0,115.0,2.9,6.0,151.0,254.84,220.07
2016,3,7,8,15,134.0,136.5,3.05,6.0,181.0,289.57,249.46
2016,3,7,8,30,143.0,158.0,3.2,6.0,211.0,323.95,277.93
2016,3,7,8,45,138.0,179.5,3.35,6.5,236.5,344.31,293.21
2016,3,7,9,0,133.0,201.0,3.5,7.0,262.0,363.58,307.36
2016,3,7,9,15,67.0,180.5,3.55,7.0,211.5,244.51,205.8
2016,3,7,9,30,1.0,160.0,3.6,7.0,161.0,134.83,110.22
2016,3,7,9,45,0.5,146.0,3.65,7.5,146.5,119.45,96.84
2016,3,7,10,0,0.0,132.0,3.7,8.0,132.0,105.39,84.54
2016,3,7,10,15,2.5,158.5,3.75,8.0,160.5,131.12,106.18
2016,3,7,10,30,5.0,185.0,3.8,8.0,189.0,156.96,127.7
2016,3,7,10,45,13.0,221.0,3.85,8.5,230.0,197.19,160.93
2016,3,7,11,0,21.0,257.0,3.9,9.0,271.0,237.31,193.55
2016,3,7,11,15,19.0,256.5,3.95,9.0,270.0,232.68,189.39
2016,3,7,11,30,17.0,256.0,4.0,9.0,269.0,228.29,185.56
2016,3,7,11,45,24.0,277.0,4.05,9.0,294.5,251.92,204.95
2016,3,7,12,0,31.0,298.0,4.1,9.0,320.0,294.27,239.28
2016,3,7,12,15,53.0,321.5,4.1,8.5,360.0,331.42,270.1
2016,3,7,12,30,75.0,345.0,4.1,8.0,400.0,366.01,298.66
2016,3,7,12,45,105.0,350.5,4.2,8.0,427.0,386.8,315.95
2016,3,7,13,0,135.0,356.0,4.3,8.0,454.0,417.75,341.05
2016,3,7,13,15,83.5,319.5,4.3,8.0,380.0,325.45,266.01
2016,3,7,13,30,32.0,283.0,4.3,8.0,306.0,253.47,206.84
2016,3,7,13,45,21.0,248.5,4.3,8.5,263.5,206.44,167.99
2016,3,7,14,0,10.0,214.0,4.3,9.0,221.0,171.08,138.59
2016,3,7,14,15,5.0,121.0,4.2,9.0,124.5,95.56,75.64
2016,3,7,14,30,0.0,28.0,4.1,9.0,28.0,21.45,12.78
2016,3,7,14,45,0.0,37.5,4.0,9.0,37.5,28.74,19.1
2016,3,7,15,0,0.0,47.0,3.9,9.0,47.0,36.03,25.43
2016,3,7,15,15,0.0,98.5,3.65,9.0,99.0,75.47,59.37
2016,3,7,15,30,0.0,150.0,3.4,9.0,151.0,111.46,90.21
2016,3,7,15,45,177.5,148.5,3.15,9.0,219.5,117.66,89.8
2016,3,7,16,0,355.0,147.0,2.9,9.0,288.0,102.31,86.77
2016,3,7,16,15,464.5,117.0,2.4,8.5,276.0,83.7,70.44
2016,3,7,16,30,574.0,87.0,1.9,8.0,264.0,68.36,56.83
2016,3,7,16,45,527.0,75.5,1.45,7.5,215.5,60.09,49.42
2016,3,7,17,0,480.0,64.0,1.0,7.0,167.0,51.61,41.6
2016,3,7,17,15,381.0,52.5,1.0,6.5,120.0,42.53,32.99
2016,3,7,17,30,282.0,41.0,1.0,6.0,73.0,31.17,22.01
2016,3,7,17,45,141.0,20.5,1.05,6.0,36.5,15.65,4.93
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,45,183.5,15.0,1.2,3.0,32.0,171.49,4.35
2016,3,8,7,0,367.0,30.0,1.3,4.0,64.0,350.6,284.74
2016,3,8,7,15,472.0,39.0,1.2,4.5,112.0,458.34,384.19
2016,3,8,7,30,577.0,48.0,1.1,5.0,160.0,574.43,479.62
2016,3,8,7,45,630.0,56.0,1.05,5.5,211.0,651.46,539.4
2016,3,8,8,0,683.0,64.0,1.0,6.0,262.0,730.14,596.87
2016,3,8,8,15,699.0,66.5,0.95,6.5,301.5,761.88,616.84
2016,3,8,8,30,715.0,69.0,0.9,7.0,341.0,798.54,639.7
2016,3,8,8,45,750.0,80.5,0.9,8.0,398.0,862.67,680.51
2016,3,8,9,0,785.0,92.0,0.9,9.0,455.0,924.6,717.83
2016,3,8,9,15,805.5,95.5,1.05,9.0,498.5,960.0,741.74
2016,3,8,9,30,826.0,99.0,1.2,9.0,542.0,992.15,763.74
2016,3,8,9,45,643.0,163.0,1.35,9.5,522.5,890.42,693.12
2016,3,8,10,0,460.0,227.0,1.5,10.0,503.0,763.36,601.14
2016,3,8,10,15,669.5,166.5,1.65,10.0,591.5,916.81,714.26
2016,3,8,10,30,879.0,106.0,1.8,10.0,680.0,1045.29,800.68
2016,3,8,10,45,889.5,105.5,1.95,10.0,704.5,1029.44,789.35
2016,3,8,11,0,900.0,105.0,2.1,10.0,729.0,1023.24,786.4
2016,3,8,11,15,533.5,231.0,2.1,10.0,603.5,792.99,622.97
2016,3,8,11,30,167.0,357.0,2.1,10.0,478.0,515.11,409.43
2016,3,8,11,45,140.5,359.0,2.15,10.0,461.5,482.07,385.13
2016,3,8,12,0,114.0,361.0,2.2,10.0,445.0,430.55,344.97
2016,3,8,12,15,131.5,364.0,2.15,10.0,461.0,457.63,366.04
2016,3,8,12,30,149.0,367.0,2.1,10.0,477.0,463.29,370.27
2016,3,8,12,45,80.5,300.0,2.05,10.0,359.5,320.15,257.58
2016,3,8,13,0,12.0,233.0,2.0,10.0,242.0,193.78,155.32
2016,3,8,13,15,13.5,237.5,2.1,10.0,247.5,196.91,158.36
2016,3,8,13,30,15.0,242.0,2.2,10.0,253.0,199.7,160.76
2016,3,8,13,45,98.0,281.0,2.35,10.0,347.0,283.97,229.83
2016,3,8,14,0,181.0,320.0,2.5,10.0,441.0,355.78,286.46
2016,3,8,14,15,123.5,296.5,2.5,9.5,377.5,294.24,237.05
2016,3,8,14,30,66.0,273.0,2.5,9.0,314.0,236.24,190.89
2016,3,8,14,45,100.0,263.0,2.5,9.0,320.5,231.63,186.24
2016,3,8,15,0,134.0,253.0,2.5,9.0,327.0,223.78,178.08
2016,3,8,15,15,88.5,224.0,2.2,8.5,271.5,180.27,143.61
2016,3,8,15,30,43.0,195.0,1.9,8.0,216.0,144.96,116.58
2016,3,8,15,45,48.0,178.5,1.65,8.0,200.0,127.68,102.73
2016,3,8,16,0,53.0,162.0,1.4,8.0,184.0,111.23,94.88
2016,3,8,16,15,47.5,142.0,1.25,7.5,159.5,98.46,83.89
2016,3,8,16,30,42.0,122.0,1.1,7.0,135.0,85.43,72.47
2016,3,8,16,45,34.0,101.0,0.95,7.0,110.0,71.57,59.92
2016,3,8,17,0,26.0,80.0,0.8,7.0,85.0,57.45,46.92
2016,3,8,17,15,13.0,59.5,0.8,6.5,62.0,43.63,34.03
2016,3,8,17,30,0.0,39.0,0.8,6.0,39.0,29.0,20.18
2016,3,8,17,45,0.0,19.5,0.85,6.0,19.5,14.89,5.06
2016,3,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,9,6,45,166.5,15.5,1.75,6.5,32.0,162.48,44.16
2016,3,9,7,0,333.0,31.0,1.9,7.0,64.0,326.74,266.53
2016,3,9,7,15,434.5,40.5,1.95,7.0,110.5,431.08,362.63
2016,3,9,7,30,536.0,50.0,2.0,7.0,157.0,543.53,457.84
2016,3,9,7,45,588.5,58.0,2.15,7.5,206.0,618.6,518.75
2016,3,9,8,0,641.0,66.0,2.3,8.0,255.0,695.38,578.22
2016,3,9,8,15,320.5,69.0,2.35,8.0,163.5,408.84,349.04
2016,3,9,8,30,0.0,72.0,2.4,8.0,72.0,55.25,42.39
2016,3,9,8,45,19.5,129.5,2.45,8.5,138.5,128.28,106.09
2016,3,9,9,0,39.0,187.0,2.5,9.0,205.0,227.72,189.58
2016,3,9,9,15,24.5,186.0,2.5,9.5,198.0,187.0,154.03
2016,3,9,9,30,10.0,185.0,2.5,10.0,191.0,168.32,137.2
2016,3,9,9,45,196.0,217.5,2.5,10.5,336.5,434.59,359.12
2016,3,9,10,0,382.0,250.0,2.5,11.0,482.0,684.64,551.31
2016,3,9,10,15,248.5,281.5,2.55,11.5,435.5,579.05,464.27
2016,3,9,10,30,115.0,313.0,2.6,12.0,389.0,423.44,340.29
2016,3,9,10,45,139.5,327.5,2.65,12.5,423.0,481.8,385.36
2016,3,9,11,0,164.0,342.0,2.7,13.0,457.0,514.18,409.14
2016,3,9,11,15,130.0,346.0,2.7,13.0,438.5,476.38,378.57
2016,3,9,11,30,96.0,350.0,2.7,13.0,420.0,417.68,332.42
2016,3,9,11,45,62.5,324.0,2.75,13.5,370.0,352.7,280.64
2016,3,9,12,0,29.0,298.0,2.8,14.0,320.0,291.35,231.21
2016,3,9,12,15,37.0,311.0,2.8,14.0,338.5,306.31,243.3
2016,3,9,12,30,45.0,324.0,2.8,14.0,357.0,320.09,254.15
2016,3,9,12,45,25.5,259.0,2.8,14.5,278.0,239.93,190.16
2016,3,9,13,0,6.0,194.0,2.8,15.0,199.0,157.18,123.43
2016,3,9,13,15,14.5,232.0,2.8,15.0,243.0,192.92,152.56
2016,3,9,13,30,23.0,270.0,2.8,15.0,287.0,227.22,180.04
2016,3,9,13,45,18.5,250.5,2.8,15.5,263.5,206.24,162.94
2016,3,9,14,0,14.0,231.0,2.8,16.0,240.0,186.16,146.72
2016,3,9,14,15,77.0,261.5,2.75,15.5,309.5,240.02,189.96
2016,3,9,14,30,140.0,292.0,2.7,15.0,379.0,282.81,222.82
2016,3,9,14,45,147.0,274.0,2.65,15.0,360.5,256.97,201.08
2016,3,9,15,0,154.0,256.0,2.6,15.0,342.0,230.57,178.81
2016,3,9,15,15,102.0,228.0,2.4,15.0,283.5,185.28,143.66
2016,3,9,15,30,50.0,200.0,2.2,15.0,225.0,148.83,116.45
2016,3,9,15,45,25.0,144.0,2.0,15.0,156.5,105.2,82.2
2016,3,9,16,0,0.0,88.0,1.8,15.0,88.0,66.81,53.62
2016,3,9,16,15,0.0,76.0,1.6,14.5,76.0,57.98,46.11
2016,3,9,16,30,0.0,64.0,1.4,14.0,64.0,49.07,38.38
2016,3,9,16,45,0.0,52.5,1.25,13.5,52.5,40.19,30.52
2016,3,9,17,0,0.0,41.0,1.1,13.0,41.0,31.33,22.54
2016,3,9,17,15,0.0,30.0,1.1,12.5,30.0,22.88,14.8
2016,3,9,17,30,0.0,19.0,1.1,12.0,19.0,14.45,7.01
2016,3,9,17,45,0.0,10.5,1.1,11.5,10.5,7.97,0.23
2016,3,9,18,0,0.0,2.0,1.1,11.0,2.0,1.57,0.0
2016,3,9,18,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.5,2.2,9.0,15.5,11.82,0.0
2016,3,10,7,0,0.0,31.0,2.4,10.0,31.0,26.03,15.94
2016,3,10,7,15,5.5,51.5,2.55,10.5,53.0,51.42,38.52
2016,3,10,7,30,11.0,72.0,2.7,11.0,75.0,75.8,60.11
2016,3,10,7,45,18.5,92.5,2.85,11.5,98.0,101.5,82.62
2016,3,10,8,0,26.0,113.0,3.0,12.0,121.0,142.1,117.31
2016,3,10,8,15,31.5,133.0,3.25,12.5,144.0,167.44,138.42
2016,3,10,8,30,37.0,153.0,3.5,13.0,167.0,192.78,159.16
2016,3,10,8,45,308.0,142.5,3.8,13.5,286.5,480.2,401.3
2016,3,10,9,0,579.0,132.0,4.1,14.0,406.0,775.43,629.47
2016,3,10,9,15,417.0,187.0,4.25,14.0,394.0,673.84,547.26
2016,3,10,9,30,255.0,242.0,4.4,14.0,382.0,551.85,448.54
2016,3,10,9,45,342.0,241.5,4.55,14.5,442.5,636.77,515.2
2016,3,10,10,0,429.0,241.0,4.7,15.0,503.0,745.45,596.57
2016,3,10,10,15,324.5,278.5,4.75,15.0,483.0,652.34,522.31
2016,3,10,10,30,220.0,316.0,4.8,15.0,463.0,556.84,446.12
2016,3,10,10,45,555.0,211.0,4.85,15.5,597.5,819.22,651.17
2016,3,10,11,0,890.0,106.0,4.9,16.0,732.0,1012.89,787.97
2016,3,10,11,15,458.5,198.0,4.8,16.0,521.0,683.2,543.65
2016,3,10,11,30,27.0,290.0,4.7,16.0,310.0,289.28,228.64
2016,3,10,11,45,27.5,292.5,4.65,16.0,313.0,288.21,228.45
2016,3,10,12,0,28.0,295.0,4.6,16.0,316.0,286.98,227.33
2016,3,10,12,15,171.0,323.5,4.5,16.0,451.5,449.9,358.32
2016,3,10,12,30,314.0,352.0,4.4,16.0,587.0,597.7,472.04
2016,3,10,12,45,218.5,357.0,4.35,16.0,519.5,492.78,389.67
2016,3,10,13,0,123.0,362.0,4.3,16.0,452.0,411.74,325.43
2016,3,10,13,15,91.0,341.0,4.1,15.5,407.0,347.51,275.53
2016,3,10,13,30,59.0,320.0,3.9,15.0,362.0,300.35,238.49
2016,3,10,13,45,31.5,249.0,3.7,15.0,271.0,218.83,173.58
2016,3,10,14,0,4.0,178.0,3.5,15.0,180.0,139.69,109.73
2016,3,10,14,15,2.0,107.0,3.25,15.0,108.0,83.4,63.82
2016,3,10,14,30,0.0,36.0,3.0,15.0,36.0,27.61,17.54
2016,3,10,14,45,0.0,40.0,2.75,15.0,40.0,30.67,20.18
2016,3,10,15,0,0.0,44.0,2.5,15.0,44.0,33.72,22.82
2016,3,10,15,15,0.0,34.5,2.25,14.5,34.5,26.4,16.75
2016,3,10,15,30,0.0,25.0,2.0,14.0,25.0,19.09,10.64
2016,3,10,15,45,0.0,19.0,1.75,14.0,19.0,14.49,6.76
2016,3,10,16,0,0.0,13.0,1.5,14.0,13.0,9.9,3.23
2016,3,10,16,15,0.0,11.0,1.3,13.5,11.0,8.36,1.89
2016,3,10,16,30,0.0,9.0,1.1,13.0,9.0,6.83,0.54
2016,3,10,16,45,0.0,7.5,0.95,13.0,7.5,5.69,0.0
2016,3,10,17,0,0.0,6.0,0.8,13.0,6.0,4.55,0.0
2016,3,10,17,15,0.0,4.0,0.9,12.5,4.0,3.03,0.0
2016,3,10,17,30,0.0,2.0,1.0,12.0,2.0,1.51,0.0
2016,3,10,17,45,0.0,1.0,1.1,11.5,1.0,0.75,0.0
2016,3,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.5,3.9,9.0,6.5,4.92,0.0
2016,3,11,7,0,0.0,13.0,4.1,9.0,13.0,9.87,2.61
2016,3,11,7,15,0.0,21.5,4.25,9.0,21.5,16.35,8.46
2016,3,11,7,30,0.0,30.0,4.4,9.0,30.0,22.86,14.29
2016,3,11,7,45,0.0,39.0,4.6,9.0,39.0,29.77,20.42
2016,3,11,8,0,0.0,48.0,4.8,9.0,48.0,36.7,26.48
2016,3,11,8,15,0.0,57.5,4.7,9.0,57.5,44.03,32.82
2016,3,11,8,30,0.0,67.0,4.6,9.0,67.0,51.38,39.09
2016,3,11,8,45,0.0,77.0,4.55,9.0,77.0,59.14,45.66
2016,3,11,9,0,0.0,87.0,4.5,9.0,87.0,67.2,52.43
2016,3,11,9,15,0.0,82.0,4.6,9.0,82.0,63.05,48.7
2016,3,11,9,30,0.0,77.0,4.7,9.0,77.0,59.2,45.27
2016,3,11,9,45,0.0,59.5,4.8,9.0,59.5,45.7,33.6
2016,3,11,10,0,0.0,42.0,4.9,9.0,42.0,32.22,22.0
2016,3,11,10,15,0.0,60.0,5.0,9.0,60.0,46.14,33.82
2016,3,11,10,30,0.0,78.0,5.1,9.0,78.0,60.11,45.61
2016,3,11,10,45,9.5,168.5,5.25,9.5,175.5,145.18,117.33
2016,3,11,11,0,19.0,259.0,5.4,10.0,273.0,235.76,191.9
2016,3,11,11,15,9.5,145.0,5.5,10.0,152.0,123.87,98.98
2016,3,11,11,30,0.0,31.0,5.6,10.0,31.0,23.84,14.56
2016,3,11,11,45,1.0,92.0,5.75,10.5,93.0,72.02,55.14
2016,3,11,12,0,2.0,153.0,5.9,11.0,155.0,122.37,96.96
2016,3,11,12,15,11.5,216.5,5.85,11.0,225.5,183.14,147.37
2016,3,11,12,30,21.0,280.0,5.8,11.0,296.0,243.74,197.0
2016,3,11,12,45,16.5,258.0,5.75,11.0,270.5,219.26,176.85
2016,3,11,13,0,12.0,236.0,5.7,11.0,245.0,195.79,157.6
2016,3,11,13,15,83.5,294.5,5.7,11.0,354.5,301.24,244.97
2016,3,11,13,30,155.0,353.0,5.7,11.0,464.0,397.22,322.29
2016,3,11,13,45,77.5,244.0,5.7,11.0,299.5,240.54,194.98
2016,3,11,14,0,0.0,135.0,5.7,11.0,135.0,104.26,82.14
2016,3,11,14,15,126.5,212.5,5.8,10.5,291.5,228.95,185.45
2016,3,11,14,30,253.0,290.0,5.9,10.0,448.0,328.06,263.84
2016,3,11,14,45,126.5,171.5,6.0,10.0,250.5,175.41,139.37
2016,3,11,15,0,0.0,53.0,6.1,10.0,53.0,40.66,29.19
2016,3,11,15,15,11.0,119.0,5.95,9.5,124.5,92.72,73.4
2016,3,11,15,30,22.0,185.0,5.8,9.0,196.0,137.88,111.65
2016,3,11,15,45,45.5,178.0,5.65,8.5,197.5,126.88,102.37
2016,3,11,16,0,69.0,171.0,5.5,8.0,199.0,116.79,100.11
2016,3,11,16,15,63.5,150.0,5.2,7.5,173.5,103.53,88.62
2016,3,11,16,30,58.0,129.0,4.9,7.0,148.0,89.99,76.7
2016,3,11,16,45,47.0,107.5,4.6,7.0,121.0,75.84,63.88
2016,3,11,17,0,36.0,86.0,4.3,7.0,94.0,61.45,50.6
2016,3,11,17,15,206.0,63.5,4.1,6.5,91.5,46.73,36.89
2016,3,11,17,30,376.0,41.0,3.9,6.0,89.0,33.68,24.49
2016,3,11,17,45,210.5,27.0,3.75,6.0,51.5,20.65,10.85
2016,3,11,18,0,45.0,13.0,3.6,6.0,14.0,10.23,0.0
2016,3,11,18,15,22.5,6.5,3.55,6.0,7.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,12,6,45,40.0,22.0,2.6,5.5,26.5,59.96,34.97
2016,3,12,7,0,80.0,44.0,2.9,6.0,53.0,124.83,102.23
2016,3,12,7,15,122.5,65.5,3.05,6.0,87.5,186.28,158.89
2016,3,12,7,30,165.0,87.0,3.2,6.0,122.0,266.21,229.89
2016,3,12,7,45,194.0,108.0,3.4,6.5,160.0,320.52,277.02
2016,3,12,8,0,223.0,129.0,3.6,7.0,198.0,375.92,323.64
2016,3,12,8,15,257.0,143.0,3.7,7.0,236.0,426.96,366.18
2016,3,12,8,30,291.0,157.0,3.8,7.0,274.0,479.3,408.81
2016,3,12,8,45,481.0,133.5,3.95,7.5,354.0,661.54,556.61
2016,3,12,9,0,671.0,110.0,4.1,8.0,434.0,840.4,691.28
2016,3,12,9,15,581.5,152.0,4.2,8.0,451.0,806.9,663.38
2016,3,12,9,30,492.0,194.0,4.3,8.0,468.0,758.78,624.55
2016,3,12,9,45,265.0,225.0,4.4,8.5,374.0,536.55,444.74
2016,3,12,10,0,38.0,256.0,4.5,9.0,280.0,287.16,235.7
2016,3,12,10,15,53.0,280.5,4.45,9.0,315.5,325.74,267.66
2016,3,12,10,30,68.0,305.0,4.4,9.0,351.0,363.52,297.94
2016,3,12,10,45,41.5,274.5,4.35,9.5,303.0,298.31,243.39
2016,3,12,11,0,15.0,244.0,4.3,10.0,255.0,217.49,176.1
2016,3,12,11,15,14.0,242.5,4.35,10.0,253.0,213.46,172.74
2016,3,12,11,30,13.0,241.0,4.4,10.0,251.0,209.6,169.41
2016,3,12,11,45,11.0,230.5,4.5,10.0,239.5,197.06,159.01
2016,3,12,12,0,9.0,220.0,4.6,10.0,228.0,184.96,148.99
2016,3,12,12,15,18.5,260.0,4.7,10.0,275.0,226.22,183.02
2016,3,12,12,30,28.0,300.0,4.8,10.0,322.0,282.07,228.47
2016,3,12,12,45,167.5,325.5,4.9,10.0,450.5,422.73,344.56
2016,3,12,13,0,307.0,351.0,5.0,10.0,579.0,546.06,443.01
2016,3,12,13,15,154.5,255.5,4.95,10.0,370.5,326.22,266.32
2016,3,12,13,30,2.0,160.0,4.9,10.0,162.0,125.66,99.93
2016,3,12,13,45,2.0,164.5,4.85,10.5,166.5,128.68,102.54
2016,3,12,14,0,2.0,169.0,4.8,11.0,171.0,131.58,104.88
2016,3,12,14,15,5.5,187.0,4.65,11.0,191.0,146.21,117.14
2016,3,12,14,30,9.0,205.0,4.5,11.0,211.0,159.8,128.48
2016,3,12,14,45,15.5,209.5,4.4,11.0,219.0,163.23,131.32
2016,3,12,15,0,22.0,214.0,4.3,11.0,227.0,165.27,132.91
2016,3,12,15,15,27.0,204.5,4.2,10.5,219.0,155.9,125.3
2016,3,12,15,30,32.0,195.0,4.1,10.0,211.0,142.85,114.7
2016,3,12,15,45,16.0,158.5,4.0,10.0,166.5,116.22,93.53
2016,3,12,16,0,0.0,122.0,3.9,10.0,122.0,89.87,75.29
2016,3,12,16,15,0.0,106.0,3.8,9.5,106.0,78.52,65.49
2016,3,12,16,30,0.0,90.0,3.7,9.0,90.0,67.08,55.44
2016,3,12,16,45,0.0,74.0,3.65,9.0,74.0,55.53,45.01
2016,3,12,17,0,0.0,58.0,3.6,9.0,58.0,43.89,34.34
2016,3,12,17,15,0.0,42.5,3.6,9.0,42.5,32.48,23.74
2016,3,12,17,30,0.0,27.0,3.6,9.0,27.0,20.6,12.65
2016,3,12,17,45,0.0,15.5,3.6,9.0,15.5,11.79,3.87
2016,3,12,18,0,0.0,4.0,3.6,9.0,4.0,3.15,0.0
2016,3,12,18,15,0.0,2.0,3.6,9.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.5,3.0,9.5,3.5,2.64,0.0
2016,3,13,7,0,0.0,7.0,3.1,10.0,7.0,5.3,0.0
2016,3,13,7,15,0.0,12.0,3.1,10.0,12.0,9.1,2.2
2016,3,13,7,30,0.0,17.0,3.1,10.0,17.0,12.91,5.6
2016,3,13,7,45,0.0,22.5,3.15,10.0,22.5,17.12,9.32
2016,3,13,8,0,0.0,28.0,3.2,10.0,28.0,21.33,13.0
2016,3,13,8,15,0.0,33.5,3.25,10.0,33.5,25.56,16.64
2016,3,13,8,30,0.0,39.0,3.3,10.0,39.0,29.8,20.25
2016,3,13,8,45,0.0,68.0,3.4,10.0,68.0,52.17,39.47
2016,3,13,9,0,0.0,97.0,3.5,10.0,97.0,75.9,59.61
2016,3,13,9,15,0.0,98.0,3.6,10.0,98.0,76.33,59.78
2016,3,13,9,30,0.0,99.0,3.7,10.0,99.0,76.92,60.1
2016,3,13,9,45,0.0,94.0,3.85,10.0,94.0,72.55,56.24
2016,3,13,10,0,0.0,89.0,4.0,10.0,89.0,68.59,52.76
2016,3,13,10,15,2.0,136.0,4.05,10.0,137.5,110.03,87.6
2016,3,13,10,30,4.0,183.0,4.1,10.0,186.0,153.05,123.28
2016,3,13,10,45,6.0,197.0,4.15,10.5,201.5,166.75,134.19
2016,3,13,11,0,8.0,211.0,4.2,11.0,217.0,180.27,144.93
2016,3,13,11,15,16.0,248.5,4.3,11.0,260.5,220.59,177.97
2016,3,13,11,30,24.0,286.0,4.4,11.0,304.0,260.47,210.31
2016,3,13,11,45,20.5,277.5,4.55,11.0,293.0,247.21,199.31
2016,3,13,12,0,17.0,269.0,4.7,11.0,282.0,234.45,188.85
2016,3,13,12,15,18.0,272.0,4.85,11.0,286.0,235.96,190.12
2016,3,13,12,30,19.0,275.0,5.0,11.0,290.0,237.28,191.24
2016,3,13,12,45,26.5,292.0,5.15,11.0,312.5,268.71,216.91
2016,3,13,13,0,34.0,309.0,5.3,11.0,335.0,284.71,229.99
2016,3,13,13,15,17.0,224.0,5.15,11.0,237.0,187.52,150.73
2016,3,13,13,30,0.0,139.0,5.0,11.0,139.0,107.84,84.85
2016,3,13,13,45,10.0,195.5,4.9,11.0,202.5,157.44,126.21
2016,3,13,14,0,20.0,252.0,4.8,11.0,266.0,204.92,165.26
2016,3,13,14,15,10.0,159.0,4.7,11.0,166.0,126.8,100.93
2016,3,13,14,30,0.0,66.0,4.6,11.0,66.0,50.77,37.45
2016,3,13,14,45,0.0,78.0,4.5,11.0,78.0,60.03,45.42
2016,3,13,15,0,0.0,90.0,4.4,11.0,90.0,69.31,53.4
2016,3,13,15,15,0.0,95.5,4.25,11.0,95.5,73.31,56.94
2016,3,13,15,30,0.0,101.0,4.1,11.0,101.0,77.07,60.31
2016,3,13,15,45,22.5,134.5,3.95,11.0,144.0,98.79,78.3
2016,3,13,16,0,45.0,168.0,3.8,11.0,187.0,115.05,97.32
2016,3,13,16,15,39.0,147.5,3.65,10.5,162.5,102.06,86.22
2016,3,13,16,30,33.0,127.0,3.5,10.0,138.0,88.81,74.72
2016,3,13,16,45,24.5,106.0,3.4,10.0,113.5,74.99,62.37
2016,3,13,17,0,16.0,85.0,3.3,10.0,89.0,61.76,50.33
2016,3,13,17,15,8.0,64.0,3.25,10.0,66.0,46.95,36.65
2016,3,13,17,30,0.0,43.0,3.2,10.0,43.0,32.02,22.72
2016,3,13,17,45,0.0,25.5,3.2,10.0,25.5,19.3,10.15
2016,3,13,18,0,0.0,8.0,3.2,10.0,8.0,6.29,0.0
2016,3,13,18,15,0.0,4.0,3.05,10.0,4.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,6.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,6.0,12.0,9.44,0.0
2016,3,14,6,45,114.0,29.5,2.35,6.5,44.0,139.34,101.24
2016,3,14,7,0,228.0,47.0,2.5,7.0,76.0,266.71,223.63
2016,3,14,7,15,301.5,63.0,2.55,7.0,120.0,351.58,300.45
2016,3,14,7,30,375.0,79.0,2.6,7.0,164.0,442.32,379.32
2016,3,14,7,45,426.0,92.5,2.7,7.5,211.5,515.18,439.62
2016,3,14,8,0,477.0,106.0,2.8,8.0,259.0,590.29,498.87
2016,3,14,8,15,545.5,103.0,2.85,8.0,305.5,671.21,561.22
