Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,30,614.0,100.0,2.9,8.0,352.0,747.49,618.03
2016,3,14,8,45,642.5,106.5,2.95,8.5,397.5,796.27,651.53
2016,3,14,9,0,671.0,113.0,3.0,9.0,443.0,843.23,683.17
2016,3,14,9,15,604.5,147.5,2.95,9.0,465.0,824.58,666.7
2016,3,14,9,30,538.0,182.0,2.9,9.0,487.0,790.37,639.38
2016,3,14,9,45,460.0,222.5,2.9,9.5,495.5,756.75,609.4
2016,3,14,10,0,382.0,263.0,2.9,10.0,504.0,695.24,559.34
2016,3,14,10,15,419.5,264.5,2.85,10.0,541.5,752.96,601.49
2016,3,14,10,30,457.0,266.0,2.8,10.0,579.0,785.54,624.26
2016,3,14,10,45,504.0,259.0,2.8,10.5,614.5,815.73,644.84
2016,3,14,11,0,551.0,252.0,2.8,11.0,650.0,842.12,662.47
2016,3,14,11,15,556.5,258.0,2.75,11.0,668.0,837.41,657.6
2016,3,14,11,30,562.0,264.0,2.7,11.0,686.0,829.61,650.86
2016,3,14,11,45,359.0,323.0,2.7,11.5,594.0,660.26,521.52
2016,3,14,12,0,156.0,382.0,2.7,12.0,502.0,502.15,397.45
2016,3,14,12,15,233.0,372.0,2.65,12.0,551.0,545.61,432.86
2016,3,14,12,30,310.0,362.0,2.6,12.0,600.0,598.99,473.48
2016,3,14,12,45,283.0,364.0,2.6,12.0,579.5,558.97,442.16
2016,3,14,13,0,256.0,366.0,2.6,12.0,559.0,520.13,412.13
2016,3,14,13,15,144.5,331.5,2.65,12.0,440.0,383.62,305.98
2016,3,14,13,30,33.0,297.0,2.7,12.0,321.0,262.71,209.67
2016,3,14,13,45,32.0,288.0,2.75,12.0,311.0,249.36,199.47
2016,3,14,14,0,31.0,279.0,2.8,12.0,301.0,236.24,189.07
2016,3,14,14,15,129.5,289.0,2.85,12.0,372.5,287.09,229.31
2016,3,14,14,30,228.0,299.0,2.9,12.0,444.0,318.3,251.64
2016,3,14,14,45,293.5,268.5,2.95,12.0,444.5,299.25,233.03
2016,3,14,15,0,359.0,238.0,3.0,12.0,445.0,269.25,204.46
2016,3,14,15,15,300.0,228.5,2.95,11.5,392.5,221.14,166.22
2016,3,14,15,30,241.0,219.0,2.9,11.0,340.0,180.51,136.13
2016,3,14,15,45,472.5,159.0,2.9,11.0,367.5,133.26,94.69
2016,3,14,16,0,704.0,99.0,2.9,11.0,395.0,76.44,62.98
2016,3,14,16,15,663.0,93.0,2.7,10.5,344.5,72.45,59.78
2016,3,14,16,30,622.0,87.0,2.5,10.0,294.0,68.44,56.44
2016,3,14,16,45,562.0,79.0,2.35,9.5,242.0,62.65,51.37
2016,3,14,17,0,502.0,71.0,2.2,9.0,190.0,56.85,46.12
2016,3,14,17,15,411.5,60.0,2.25,8.5,141.5,48.35,38.19
2016,3,14,17,30,321.0,49.0,2.3,8.0,93.0,37.14,27.56
2016,3,14,17,45,193.0,32.5,2.35,7.5,55.5,24.59,14.93
2016,3,14,18,0,65.0,16.0,2.4,7.0,18.0,12.19,0.0
2016,3,14,18,15,32.5,8.0,2.45,6.5,9.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,6,15,36.0,6.5,1.25,3.5,7.5,0.0,0.0
2016,3,15,6,30,72.0,13.0,1.4,4.0,15.0,55.73,0.0
2016,3,15,6,45,223.0,27.0,1.55,4.5,52.5,230.02,176.94
2016,3,15,7,0,374.0,41.0,1.7,5.0,90.0,366.69,309.26
2016,3,15,7,15,464.5,50.5,1.7,5.5,139.0,465.65,395.33
2016,3,15,7,30,555.0,60.0,1.7,6.0,188.0,570.84,481.46
2016,3,15,7,45,620.0,65.0,1.7,6.5,240.5,653.59,545.52
2016,3,15,8,0,685.0,70.0,1.7,7.0,293.0,738.45,608.01
2016,3,15,8,15,722.5,75.0,1.75,7.5,344.5,793.2,645.93
2016,3,15,8,30,760.0,80.0,1.8,8.0,396.0,853.77,687.07
2016,3,15,8,45,790.5,82.5,1.9,9.0,444.5,902.93,718.11
2016,3,15,9,0,821.0,85.0,2.0,10.0,493.0,949.75,746.88
2016,3,15,9,15,840.0,87.5,2.05,10.5,537.0,982.3,766.02
2016,3,15,9,30,859.0,90.0,2.1,11.0,581.0,1011.5,782.86
2016,3,15,9,45,875.0,91.5,2.2,11.5,620.0,1019.67,786.01
2016,3,15,10,0,891.0,93.0,2.3,12.0,659.0,1036.96,795.73
2016,3,15,10,15,901.0,94.5,2.35,12.0,690.5,1044.16,799.49
2016,3,15,10,30,911.0,96.0,2.4,12.0,722.0,1047.28,800.79
2016,3,15,10,45,919.5,96.5,2.5,12.5,747.0,1043.57,796.83
2016,3,15,11,0,928.0,97.0,2.6,13.0,772.0,1035.68,790.25
2016,3,15,11,15,932.5,98.0,2.65,13.0,789.0,1020.24,779.65
2016,3,15,11,30,937.0,99.0,2.7,13.0,806.0,1000.72,766.47
2016,3,15,11,45,940.5,99.0,2.75,13.5,815.0,975.21,747.88
2016,3,15,12,0,944.0,99.0,2.8,14.0,824.0,945.83,726.76
2016,3,15,12,15,944.5,99.0,2.8,14.0,825.0,910.14,702.21
2016,3,15,12,30,945.0,99.0,2.8,14.0,826.0,871.03,675.22
2016,3,15,12,45,948.0,96.0,2.8,14.5,819.5,827.67,643.89
2016,3,15,13,0,951.0,93.0,2.8,15.0,813.0,781.09,609.85
2016,3,15,13,15,947.5,92.0,2.75,15.0,797.5,728.96,570.06
2016,3,15,13,30,944.0,91.0,2.7,15.0,782.0,674.52,527.59
2016,3,15,13,45,938.0,90.0,2.7,15.0,758.5,616.61,481.48
2016,3,15,14,0,932.0,89.0,2.7,15.0,735.0,557.14,432.68
2016,3,15,14,15,923.5,87.5,2.65,14.5,704.0,494.82,380.62
2016,3,15,14,30,915.0,86.0,2.6,14.0,673.0,431.76,326.14
2016,3,15,14,45,902.5,84.5,2.55,14.0,635.5,366.93,268.26
2016,3,15,15,0,890.0,83.0,2.5,14.0,598.0,302.38,210.08
2016,3,15,15,15,873.0,80.5,2.35,14.0,554.5,236.75,152.56
2016,3,15,15,30,856.0,78.0,2.2,14.0,511.0,167.49,97.45
2016,3,15,15,45,833.5,74.5,2.05,14.0,463.5,103.2,59.36
2016,3,15,16,0,811.0,71.0,1.9,14.0,416.0,63.94,51.22
2016,3,15,16,15,777.5,67.0,1.7,13.0,364.5,60.49,48.57
2016,3,15,16,30,744.0,63.0,1.5,12.0,313.0,57.02,45.79
2016,3,15,16,45,695.0,57.5,1.35,11.5,260.5,52.14,41.55
2016,3,15,17,0,646.0,52.0,1.2,11.0,208.0,47.24,37.16
2016,3,15,17,15,565.5,45.0,1.2,10.0,157.0,37.62,28.37
2016,3,15,17,30,485.0,38.0,1.2,9.0,106.0,31.72,22.7
2016,3,15,17,45,337.5,27.0,1.25,8.5,64.5,22.32,13.2
2016,3,15,18,0,190.0,16.0,1.3,8.0,23.0,13.1,0.0
2016,3,15,18,15,95.0,8.0,1.3,7.5,11.5,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,16,6,15,70.5,7.0,1.45,4.0,9.0,5.51,0.0
2016,3,16,6,30,141.0,14.0,1.7,5.0,18.0,100.15,0.0
2016,3,16,6,45,293.0,26.0,1.95,6.0,58.0,276.65,217.71
2016,3,16,7,0,445.0,38.0,2.2,7.0,98.0,415.24,348.41
2016,3,16,7,15,531.5,46.5,2.3,7.5,149.0,512.48,432.29
2016,3,16,7,30,618.0,55.0,2.4,8.0,200.0,615.67,516.51
2016,3,16,7,45,671.5,60.5,2.5,8.5,253.0,684.82,570.2
2016,3,16,8,0,725.0,66.0,2.6,9.0,306.0,762.41,627.96
2016,3,16,8,15,760.5,70.5,2.7,9.5,358.0,822.54,670.41
2016,3,16,8,30,796.0,75.0,2.8,10.0,410.0,881.43,710.74
2016,3,16,8,45,821.5,78.0,2.9,10.5,458.5,926.97,740.44
2016,3,16,9,0,847.0,81.0,3.0,11.0,507.0,969.93,767.88
2016,3,16,9,15,865.0,83.5,2.95,11.5,551.5,1001.76,785.8
2016,3,16,9,30,883.0,86.0,2.9,12.0,596.0,1017.42,792.38
2016,3,16,9,45,896.5,88.0,2.9,12.5,634.5,1036.66,802.11
2016,3,16,10,0,910.0,90.0,2.9,13.0,673.0,1052.02,809.21
2016,3,16,10,15,919.5,91.5,2.85,13.5,704.5,1058.65,810.01
2016,3,16,10,30,929.0,93.0,2.8,14.0,736.0,1061.11,808.24
2016,3,16,10,45,936.0,94.0,2.8,14.5,760.5,1056.24,802.31
2016,3,16,11,0,943.0,95.0,2.8,15.0,785.0,1047.14,793.82
2016,3,16,11,15,946.5,96.0,2.8,15.0,801.5,1030.4,781.9
2016,3,16,11,30,950.0,97.0,2.8,15.0,818.0,1009.56,767.43
2016,3,16,11,45,952.5,97.0,2.8,15.5,826.5,982.73,747.62
2016,3,16,12,0,955.0,97.0,2.8,16.0,835.0,952.06,725.35
2016,3,16,12,15,954.5,97.0,2.8,16.0,835.0,915.1,700.18
2016,3,16,12,30,954.0,97.0,2.8,16.0,835.0,874.77,672.6
2016,3,16,12,45,956.5,94.0,2.85,16.5,828.0,830.62,641.32
2016,3,16,13,0,959.0,91.0,2.9,17.0,821.0,783.26,607.26
2016,3,16,13,15,954.5,90.0,2.9,17.0,804.5,730.06,567.19
2016,3,16,13,30,950.0,89.0,2.9,17.0,788.0,674.65,524.42
2016,3,16,13,45,944.0,88.0,2.9,17.0,764.0,616.42,478.25
2016,3,16,14,0,938.0,87.0,2.9,17.0,740.0,556.62,429.37
2016,3,16,14,15,929.0,85.5,2.85,17.0,708.5,493.74,376.4
2016,3,16,14,30,920.0,84.0,2.8,17.0,677.0,430.19,321.26
2016,3,16,14,45,907.5,82.0,2.75,17.0,639.5,364.7,263.33
2016,3,16,15,0,895.0,80.0,2.7,17.0,602.0,299.51,205.17
2016,3,16,15,15,878.0,77.5,2.5,16.5,558.5,233.66,148.35
2016,3,16,15,30,861.0,75.0,2.3,16.0,515.0,169.22,98.08
2016,3,16,15,45,837.5,72.0,2.15,16.0,466.5,99.78,56.69
2016,3,16,16,0,814.0,69.0,2.0,16.0,418.0,62.53,49.56
2016,3,16,16,15,781.5,65.5,1.75,15.5,367.0,59.42,47.13
2016,3,16,16,30,749.0,62.0,1.5,15.0,316.0,56.31,44.59
2016,3,16,16,45,700.5,57.0,1.25,14.5,263.5,51.8,40.74
2016,3,16,17,0,652.0,52.0,1.0,14.0,211.0,47.29,36.76
2016,3,16,17,15,573.5,44.5,1.05,13.0,160.0,40.44,30.55
2016,3,16,17,30,495.0,37.0,1.1,12.0,109.0,30.96,21.77
2016,3,16,17,45,355.0,26.5,1.15,11.5,67.0,21.95,12.86
2016,3,16,18,0,215.0,16.0,1.2,11.0,25.0,13.12,0.0
2016,3,16,18,15,107.5,8.0,1.2,10.5,12.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,100.0,7.5,1.2,7.5,11.0,64.28,0.0
2016,3,17,6,30,200.0,15.0,1.3,8.0,22.0,169.58,0.0
2016,3,17,6,45,347.5,26.0,1.45,8.5,64.0,313.3,247.83
2016,3,17,7,0,495.0,37.0,1.6,9.0,106.0,450.24,372.92
2016,3,17,7,15,576.5,44.0,1.75,9.5,157.5,536.82,446.51
2016,3,17,7,30,658.0,51.0,1.9,10.0,209.0,636.45,526.31
2016,3,17,7,45,708.0,56.5,2.05,10.5,262.5,711.16,583.21
2016,3,17,8,0,758.0,62.0,2.2,11.0,316.0,786.62,638.29
2016,3,17,8,15,791.5,66.0,2.2,11.5,368.5,845.05,677.62
2016,3,17,8,30,825.0,70.0,2.2,12.0,421.0,902.09,714.67
2016,3,17,8,45,848.0,73.0,2.25,13.0,470.0,945.72,740.4
2016,3,17,9,0,871.0,76.0,2.3,14.0,519.0,974.74,755.58
2016,3,17,9,15,888.5,78.5,2.25,14.5,563.0,1006.01,772.49
2016,3,17,9,30,906.0,81.0,2.2,15.0,607.0,1033.84,786.8
2016,3,17,9,45,918.0,83.0,2.15,15.5,646.0,1051.71,794.39
2016,3,17,10,0,930.0,85.0,2.1,16.0,685.0,1065.61,799.5
2016,3,17,10,15,939.0,86.5,2.05,16.5,716.5,1071.69,799.62
2016,3,17,10,30,948.0,88.0,2.0,17.0,748.0,1073.54,797.23
2016,3,17,10,45,954.0,89.0,2.0,17.5,773.0,1067.48,790.68
2016,3,17,11,0,960.0,90.0,2.0,18.0,798.0,1057.13,781.65
2016,3,17,11,15,964.0,91.0,1.95,18.0,814.5,1040.56,769.6
2016,3,17,11,30,968.0,92.0,1.9,18.0,831.0,1019.81,755.07
2016,3,17,11,45,969.5,92.5,1.9,18.0,839.5,992.12,736.82
2016,3,17,12,0,971.0,93.0,1.9,18.0,848.0,960.55,716.12
2016,3,17,12,15,971.0,93.0,1.85,18.0,848.0,923.47,691.16
2016,3,17,12,30,971.0,93.0,1.8,18.0,848.0,882.91,663.86
2016,3,17,12,45,970.0,92.0,1.8,18.5,840.0,837.3,632.36
2016,3,17,13,0,969.0,91.0,1.8,19.0,832.0,788.7,598.29
2016,3,17,13,15,964.5,90.0,1.75,19.0,815.5,734.97,558.76
2016,3,17,13,30,960.0,89.0,1.7,19.0,799.0,679.0,516.6
2016,3,17,13,45,954.0,88.0,1.7,19.0,775.0,620.18,471.43
2016,3,17,14,0,948.0,87.0,1.7,19.0,751.0,559.79,423.49
2016,3,17,14,15,939.0,85.5,1.65,19.0,719.5,496.31,371.34
2016,3,17,14,30,930.0,84.0,1.6,19.0,688.0,432.14,316.95
2016,3,17,14,45,917.5,82.0,1.55,19.0,649.5,366.02,259.74
2016,3,17,15,0,905.0,80.0,1.5,19.0,611.0,300.21,202.19
2016,3,17,15,15,888.0,78.0,1.4,18.5,567.0,234.1,146.27
2016,3,17,15,30,871.0,76.0,1.3,18.0,523.0,169.39,96.86
2016,3,17,15,45,848.5,73.0,1.25,18.0,474.5,99.29,56.25
2016,3,17,16,0,826.0,70.0,1.2,18.0,426.0,63.47,49.95
2016,3,17,16,15,793.0,66.0,1.1,17.5,374.5,59.99,47.22
2016,3,17,16,30,760.0,62.0,1.0,17.0,323.0,56.47,44.36
2016,3,17,16,45,713.0,57.0,0.95,16.5,269.5,51.95,40.54
2016,3,17,17,0,666.0,52.0,0.9,16.0,216.0,47.43,36.58
2016,3,17,17,15,588.5,45.0,0.9,15.5,164.5,40.98,30.72
2016,3,17,17,30,511.0,38.0,0.9,15.0,113.0,31.85,22.3
2016,3,17,17,45,374.0,27.0,0.95,14.5,70.0,22.43,13.2
2016,3,17,18,0,237.0,16.0,1.0,14.0,27.0,13.15,0.0
2016,3,17,18,15,118.5,8.0,0.95,13.5,13.5,6.29,0.0
2016,3,17,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,18,6,15,99.0,8.5,2.0,6.5,12.5,64.47,0.0
2016,3,18,6,30,198.0,17.0,2.3,7.0,25.0,172.73,8.32
2016,3,18,6,45,339.5,28.5,2.6,8.0,67.5,310.54,250.65
2016,3,18,7,0,481.0,40.0,2.9,9.0,110.0,443.58,371.68
2016,3,18,7,15,562.5,47.5,2.85,9.5,161.5,537.3,451.38
2016,3,18,7,30,644.0,55.0,2.8,10.0,213.0,636.3,530.82
2016,3,18,7,45,693.5,60.5,2.75,10.5,266.5,703.48,581.53
2016,3,18,8,0,743.0,66.0,2.7,11.0,320.0,778.06,635.36
2016,3,18,8,15,777.0,70.0,2.7,11.0,372.0,836.54,676.52
2016,3,18,8,30,811.0,74.0,2.7,11.0,424.0,893.64,715.57
2016,3,18,8,45,833.5,78.0,2.7,11.5,472.5,937.72,743.04
2016,3,18,9,0,856.0,82.0,2.7,12.0,521.0,979.06,768.1
2016,3,18,9,15,873.5,84.5,2.7,12.0,565.5,997.93,778.63
2016,3,18,9,30,891.0,87.0,2.7,12.0,610.0,1025.4,795.36
2016,3,18,9,45,902.0,90.0,2.75,12.5,648.0,1043.18,804.41
2016,3,18,10,0,913.0,93.0,2.8,13.0,686.0,1056.98,810.94
2016,3,18,10,15,923.0,94.5,2.8,13.5,718.5,1063.87,812.44
2016,3,18,10,30,933.0,96.0,2.8,14.0,751.0,1066.58,811.37
2016,3,18,10,45,938.5,97.5,2.8,14.5,775.5,1060.5,804.63
2016,3,18,11,0,944.0,99.0,2.8,15.0,800.0,1050.18,795.36
2016,3,18,11,15,948.5,100.0,2.8,15.0,816.5,1034.13,783.94
2016,3,18,11,30,953.0,101.0,2.8,15.0,833.0,1013.93,769.93
2016,3,18,11,45,952.5,103.0,2.85,15.0,841.5,986.11,751.33
2016,3,18,12,0,952.0,105.0,2.9,15.0,850.0,954.53,730.21
2016,3,18,12,15,952.0,105.0,2.9,15.0,850.0,917.8,705.08
2016,3,18,12,30,952.0,105.0,2.9,15.0,850.0,877.66,677.51
2016,3,18,12,45,943.5,108.0,2.9,15.5,840.5,830.63,643.71
2016,3,18,13,0,935.0,111.0,2.9,16.0,831.0,781.16,606.9
2016,3,18,13,15,930.5,110.0,2.9,16.0,814.5,728.66,567.24
2016,3,18,13,30,926.0,109.0,2.9,16.0,798.0,674.02,524.93
2016,3,18,13,45,918.5,108.0,2.95,16.0,773.5,615.79,478.85
2016,3,18,14,0,911.0,107.0,3.0,16.0,749.0,556.22,430.2
2016,3,18,14,15,901.5,105.0,3.05,15.5,717.0,493.88,378.48
2016,3,18,14,30,892.0,103.0,3.1,15.0,685.0,430.98,324.44
2016,3,18,14,45,882.5,99.0,3.15,15.0,647.5,364.26,265.33
2016,3,18,15,0,873.0,95.0,3.2,15.0,610.0,298.48,206.42
2016,3,18,15,15,855.0,92.0,3.2,14.5,566.0,232.27,149.3
2016,3,18,15,30,837.0,89.0,3.2,14.0,522.0,167.79,99.15
2016,3,18,15,45,745.5,93.5,3.2,14.0,452.5,106.83,66.88
2016,3,18,16,0,654.0,98.0,3.2,14.0,383.0,74.52,60.51
2016,3,18,16,15,604.0,98.0,3.0,13.0,336.5,74.72,61.16
2016,3,18,16,30,554.0,98.0,2.8,12.0,290.0,75.25,62.04
2016,3,18,16,45,516.5,86.0,2.6,11.5,242.0,67.09,54.94
2016,3,18,17,0,479.0,74.0,2.4,11.0,194.0,58.65,47.41
2016,3,18,17,15,414.5,61.5,2.3,10.0,148.0,49.28,38.9
2016,3,18,17,30,350.0,49.0,2.2,9.0,102.0,39.72,29.94
2016,3,18,17,45,175.0,37.0,2.15,8.5,63.5,27.76,18.3
2016,3,18,18,0,0.0,25.0,2.1,8.0,25.0,18.16,0.0
2016,3,18,18,15,0.0,12.5,2.1,7.5,12.5,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,1.5,7.5,11.0,8.65,0.0
2016,3,19,6,30,0.0,22.0,1.7,8.0,22.0,21.59,1.28
2016,3,19,6,45,126.5,37.0,1.95,8.5,56.0,156.09,125.55
2016,3,19,7,0,253.0,52.0,2.2,9.0,90.0,287.55,242.36
2016,3,19,7,15,297.0,69.0,2.25,9.0,131.0,352.71,300.22
2016,3,19,7,30,341.0,86.0,2.3,9.0,172.0,420.64,358.3
2016,3,19,7,45,378.5,99.5,2.35,9.5,214.5,480.65,407.06
2016,3,19,8,0,416.0,113.0,2.4,10.0,257.0,541.99,454.99
2016,3,19,8,15,320.5,148.0,2.4,10.5,269.5,485.61,405.94
2016,3,19,8,30,225.0,183.0,2.4,11.0,282.0,444.11,368.37
2016,3,19,8,45,521.0,133.5,2.45,11.5,394.5,696.18,568.11
2016,3,19,9,0,817.0,84.0,2.5,12.0,507.0,942.41,742.7
2016,3,19,9,15,834.5,87.0,2.5,12.5,550.5,973.7,758.47
2016,3,19,9,30,852.0,90.0,2.5,13.0,594.0,1001.62,773.99
2016,3,19,9,45,865.0,92.0,2.5,13.5,631.0,1007.0,774.11
2016,3,19,10,0,878.0,94.0,2.5,14.0,668.0,1021.48,780.82
2016,3,19,10,15,887.0,95.5,2.5,14.5,699.0,1027.37,781.74
2016,3,19,10,30,896.0,97.0,2.5,15.0,730.0,1029.22,780.21
2016,3,19,10,45,899.0,100.0,2.5,15.5,753.0,1022.64,773.26
2016,3,19,11,0,902.0,103.0,2.5,16.0,776.0,1011.99,763.88
2016,3,19,11,15,906.0,104.0,2.5,16.0,792.0,996.14,752.66
2016,3,19,11,30,910.0,105.0,2.5,16.0,808.0,976.33,738.95
2016,3,19,11,45,909.5,106.5,2.55,16.0,815.5,949.04,720.78
2016,3,19,12,0,909.0,108.0,2.6,16.0,823.0,918.19,700.21
2016,3,19,12,15,461.5,181.5,2.65,16.0,544.5,594.36,466.59
2016,3,19,12,30,14.0,255.0,2.7,16.0,266.0,215.01,167.83
2016,3,19,12,45,83.5,321.0,2.75,16.0,386.0,334.92,264.31
2016,3,19,13,0,153.0,387.0,2.8,16.0,506.0,446.55,350.0
2016,3,19,13,15,118.5,371.0,2.8,15.5,462.5,395.4,310.41
2016,3,19,13,30,84.0,355.0,2.8,15.0,419.0,339.35,267.41
2016,3,19,13,45,86.0,343.0,2.8,15.0,406.5,321.17,253.35
2016,3,19,14,0,88.0,331.0,2.8,15.0,394.0,302.87,238.9
2016,3,19,14,15,481.0,214.0,2.8,15.0,532.5,390.07,303.63
2016,3,19,14,30,874.0,97.0,2.8,15.0,671.0,417.58,314.12
2016,3,19,14,45,865.5,93.5,2.8,15.0,634.5,354.82,257.76
2016,3,19,15,0,857.0,90.0,2.8,15.0,598.0,288.55,198.59
2016,3,19,15,15,841.0,87.0,2.85,14.5,555.5,223.89,142.88
2016,3,19,15,30,825.0,84.0,2.9,14.0,513.0,160.72,93.96
2016,3,19,15,45,731.5,93.5,2.95,14.0,448.0,98.76,61.18
2016,3,19,16,0,638.0,103.0,3.0,14.0,383.0,77.56,63.18
2016,3,19,16,15,600.5,98.5,2.85,13.5,337.0,74.92,61.2
2016,3,19,16,30,563.0,94.0,2.7,13.0,291.0,72.32,59.18
2016,3,19,16,45,541.0,80.5,2.6,12.5,245.0,63.15,51.2
2016,3,19,17,0,519.0,67.0,2.5,12.0,199.0,53.57,42.69
2016,3,19,17,15,458.0,56.0,2.4,11.5,152.5,45.21,35.04
2016,3,19,17,30,397.0,45.0,2.3,11.0,106.0,36.69,27.04
2016,3,19,17,45,198.5,37.0,2.2,10.5,67.5,27.88,18.35
2016,3,19,18,0,0.0,29.0,2.1,10.0,29.0,20.7,2.61
2016,3,19,18,15,0.0,14.5,2.1,9.5,14.5,11.41,0.0
2016,3,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,8.5,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,1.2,9.0,14.0,10.66,0.0
2016,3,20,6,45,0.0,32.5,1.35,9.5,32.5,27.87,17.57
2016,3,20,7,0,0.0,51.0,1.5,10.0,51.0,45.66,33.52
2016,3,20,7,15,7.5,71.5,1.65,10.5,73.5,70.85,55.85
2016,3,20,7,30,15.0,92.0,1.8,11.0,96.0,95.94,77.81
2016,3,20,7,45,21.0,112.5,2.0,11.5,119.0,119.9,98.33
2016,3,20,8,0,27.0,133.0,2.2,12.0,142.0,159.81,131.83
2016,3,20,8,15,78.5,162.0,2.25,12.5,195.0,239.07,198.88
2016,3,20,8,30,130.0,191.0,2.3,13.0,248.0,341.43,282.17
2016,3,20,8,45,225.0,204.0,2.4,13.5,316.0,446.89,366.85
2016,3,20,9,0,320.0,217.0,2.5,14.0,384.0,579.31,468.54
2016,3,20,9,15,584.0,154.5,2.65,14.0,490.5,808.36,641.74
2016,3,20,9,30,848.0,92.0,2.8,14.0,597.0,999.29,773.94
2016,3,20,9,45,858.5,95.0,2.95,14.5,634.0,1003.09,772.76
2016,3,20,10,0,869.0,98.0,3.1,15.0,671.0,1016.04,779.87
2016,3,20,10,15,673.0,184.5,3.3,15.0,640.5,930.37,720.63
2016,3,20,10,30,477.0,271.0,3.5,15.0,610.0,805.11,628.46
2016,3,20,10,45,271.0,308.0,3.7,15.5,502.0,604.95,476.74
2016,3,20,11,0,65.0,345.0,3.9,16.0,394.0,385.65,303.94
2016,3,20,11,15,33.0,247.5,4.1,16.0,273.0,251.56,199.08
2016,3,20,11,30,1.0,150.0,4.3,16.0,152.0,119.24,92.11
2016,3,20,11,45,0.5,135.5,4.55,16.5,136.5,106.68,81.83
2016,3,20,12,0,0.0,121.0,4.8,17.0,121.0,94.37,71.67
2016,3,20,12,15,4.0,162.5,4.9,16.5,166.0,131.17,101.8
2016,3,20,12,30,8.0,204.0,5.0,16.0,211.0,167.73,131.6
2016,3,20,12,45,19.0,259.0,5.15,16.0,274.0,220.22,173.91
2016,3,20,13,0,30.0,314.0,5.3,16.0,337.0,282.63,223.63
2016,3,20,13,15,19.0,260.5,5.3,15.5,275.0,217.2,171.75
2016,3,20,13,30,8.0,207.0,5.3,15.0,213.0,165.94,130.77
2016,3,20,13,45,4.0,135.0,5.35,15.0,138.0,106.6,82.56
2016,3,20,14,0,0.0,63.0,5.4,15.0,63.0,48.54,34.77
2016,3,20,14,15,0.0,85.5,5.3,14.5,85.5,65.95,49.41
2016,3,20,14,30,0.0,108.0,5.2,14.0,108.0,83.16,63.91
2016,3,20,14,45,0.0,67.0,5.15,14.0,67.0,51.54,37.67
2016,3,20,15,0,0.0,26.0,5.1,14.0,26.0,19.91,11.17
2016,3,20,15,15,0.0,24.5,4.85,13.5,24.5,18.74,10.26
2016,3,20,15,30,0.0,23.0,4.6,13.0,23.0,17.58,9.34
2016,3,20,15,45,0.0,17.5,4.45,13.0,17.5,13.35,5.77
2016,3,20,16,0,0.0,12.0,4.3,13.0,12.0,9.14,2.54
2016,3,20,16,15,0.0,10.5,4.0,12.5,10.5,7.99,1.54
2016,3,20,16,30,0.0,9.0,3.7,12.0,9.0,6.84,0.53
2016,3,20,16,45,0.0,7.5,3.45,12.0,7.5,5.69,0.0
2016,3,20,17,0,0.0,6.0,3.2,12.0,6.0,4.55,0.0
2016,3,20,17,15,0.0,4.5,2.95,11.5,4.5,3.41,0.0
2016,3,20,17,30,0.0,3.0,2.7,11.0,3.0,2.27,0.0
2016,3,20,17,45,0.0,1.5,2.5,11.0,1.5,1.13,0.0
2016,3,20,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.4,7.5,8.0,6.29,0.0
2016,3,21,6,30,0.0,16.0,1.5,8.0,16.0,12.2,1.59
2016,3,21,6,45,7.0,36.0,1.65,8.5,37.5,36.95,25.61
2016,3,21,7,0,14.0,56.0,1.8,9.0,59.0,61.97,48.17
2016,3,21,7,15,26.0,78.0,2.0,9.0,84.5,103.86,85.28
2016,3,21,7,30,38.0,100.0,2.2,9.0,110.0,137.28,114.74
2016,3,21,7,45,48.0,121.0,2.4,9.5,136.5,167.79,140.89
2016,3,21,8,0,58.0,142.0,2.6,10.0,163.0,198.57,166.69
2016,3,21,8,15,220.0,153.5,2.8,10.0,249.0,398.29,336.31
2016,3,21,8,30,382.0,165.0,3.0,10.0,335.0,591.14,491.47
2016,3,21,8,45,359.5,190.5,3.2,10.5,364.5,582.53,481.27
2016,3,21,9,0,337.0,216.0,3.4,11.0,394.0,593.9,487.29
2016,3,21,9,15,310.0,241.5,3.6,11.0,416.0,597.86,488.25
2016,3,21,9,30,283.0,267.0,3.8,11.0,438.0,599.09,487.18
2016,3,21,9,45,409.0,246.5,4.05,11.5,509.5,724.88,584.44
2016,3,21,10,0,535.0,226.0,4.3,12.0,581.0,828.63,662.68
2016,3,21,10,15,389.0,285.0,4.45,12.0,549.0,714.08,572.66
2016,3,21,10,30,243.0,344.0,4.6,12.0,517.0,599.29,481.47
2016,3,21,10,45,124.0,261.5,4.85,12.0,350.5,384.29,312.08
2016,3,21,11,0,5.0,179.0,5.1,12.0,184.0,148.22,117.64
2016,3,21,11,15,2.5,118.0,5.25,12.0,120.5,94.54,73.42
2016,3,21,11,30,0.0,57.0,5.4,12.0,57.0,43.99,31.24
2016,3,21,11,45,6.5,154.0,5.6,12.5,159.5,127.25,100.39
2016,3,21,12,0,13.0,251.0,5.8,13.0,262.0,213.56,170.58
2016,3,21,12,15,13.0,251.0,5.85,13.0,262.0,212.06,169.22
2016,3,21,12,30,13.0,251.0,5.9,13.0,262.0,210.51,167.96
2016,3,21,12,45,6.5,155.0,6.0,13.0,160.5,126.05,99.03
2016,3,21,13,0,0.0,59.0,6.1,13.0,59.0,45.54,32.38
2016,3,21,13,15,0.0,58.0,5.95,13.0,58.0,44.74,31.77
2016,3,21,13,30,0.0,57.0,5.8,13.0,57.0,43.95,31.14
2016,3,21,13,45,0.0,69.0,5.65,13.0,69.0,53.22,38.93
2016,3,21,14,0,0.0,81.0,5.5,13.0,81.0,62.5,46.73
2016,3,21,14,15,0.0,80.0,5.4,12.5,80.0,61.69,46.22
2016,3,21,14,30,0.0,79.0,5.3,12.0,79.0,60.87,45.73
2016,3,21,14,45,0.0,77.5,5.25,12.0,77.5,59.67,44.83
2016,3,21,15,0,0.0,76.0,5.2,12.0,76.0,58.47,43.93
2016,3,21,15,15,0.0,49.0,5.0,11.5,49.0,37.58,26.41
2016,3,21,15,30,0.0,22.0,4.8,11.0,22.0,16.81,8.78
2016,3,21,15,45,0.0,19.5,4.65,11.0,19.5,14.88,7.17
2016,3,21,16,0,0.0,17.0,4.5,11.0,17.0,12.96,6.04
2016,3,21,16,15,0.0,14.5,4.3,10.5,14.5,11.04,4.36
2016,3,21,16,30,0.0,12.0,4.1,10.0,12.0,9.12,2.66
2016,3,21,16,45,205.5,53.5,3.9,10.0,107.0,38.92,29.82
2016,3,21,17,0,411.0,95.0,3.7,10.0,202.0,69.35,57.3
2016,3,21,17,15,330.0,80.5,3.4,9.5,154.0,58.99,47.78
2016,3,21,17,30,249.0,66.0,3.1,9.0,106.0,48.53,37.92
2016,3,21,17,45,180.0,45.5,2.85,8.5,68.5,33.61,23.71
2016,3,21,18,0,111.0,25.0,2.6,8.0,31.0,18.82,5.17
2016,3,21,18,15,55.5,12.5,2.45,7.5,15.5,9.83,0.0
2016,3,21,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,6,15,124.0,11.5,1.4,4.5,19.5,81.37,0.0
2016,3,22,6,30,248.0,23.0,1.6,5.0,39.0,220.23,144.43
2016,3,22,6,45,381.0,34.0,1.85,6.0,84.5,344.09,286.45
2016,3,22,7,0,514.0,45.0,2.1,7.0,130.0,472.92,399.02
2016,3,22,7,15,589.0,52.0,2.25,7.5,182.5,562.59,474.16
2016,3,22,7,30,664.0,59.0,2.4,8.0,235.0,656.66,549.11
2016,3,22,7,45,711.5,64.0,2.55,8.5,289.0,722.29,598.78
2016,3,22,8,0,759.0,69.0,2.7,9.0,343.0,794.82,651.82
2016,3,22,8,15,791.0,73.0,2.7,9.0,395.5,851.66,691.59
2016,3,22,8,30,823.0,77.0,2.7,9.0,448.0,906.92,729.25
2016,3,22,8,45,608.5,141.5,2.7,9.5,432.0,799.18,646.36
2016,3,22,9,0,394.0,206.0,2.7,10.0,416.0,637.09,519.68
2016,3,22,9,15,649.0,146.0,2.7,10.0,525.0,862.94,690.46
2016,3,22,9,30,904.0,86.0,2.7,10.0,634.0,1034.06,807.55
2016,3,22,9,45,614.0,192.0,2.75,10.5,574.5,882.33,696.38
2016,3,22,10,0,324.0,298.0,2.8,11.0,515.0,667.49,531.52
2016,3,22,10,15,321.5,314.0,2.75,11.0,537.5,676.59,538.21
2016,3,22,10,30,319.0,330.0,2.7,11.0,560.0,683.7,541.85
2016,3,22,10,45,386.5,317.5,2.7,11.5,604.5,728.02,574.37
2016,3,22,11,0,454.0,305.0,2.7,12.0,649.0,790.73,618.7
2016,3,22,11,15,279.5,345.0,2.7,12.0,558.5,628.15,494.81
2016,3,22,11,30,105.0,385.0,2.7,12.0,468.0,450.12,356.47
2016,3,22,11,45,142.0,394.0,2.75,12.0,507.0,504.14,399.17
2016,3,22,12,0,179.0,403.0,2.8,12.0,546.0,533.92,422.09
2016,3,22,12,15,250.5,390.5,2.85,12.0,590.5,585.27,461.9
2016,3,22,12,30,322.0,378.0,2.9,12.0,635.0,612.59,483.28
2016,3,22,12,45,193.5,371.5,3.0,12.5,525.5,474.36,375.86
2016,3,22,13,0,65.0,365.0,3.1,13.0,416.0,350.43,277.71
2016,3,22,13,15,306.0,318.5,3.15,13.0,551.5,481.9,383.6
2016,3,22,13,30,547.0,272.0,3.2,13.0,687.0,575.6,455.05
2016,3,22,13,45,747.0,181.0,3.3,13.0,728.5,578.59,455.83
2016,3,22,14,0,947.0,90.0,3.4,13.0,770.0,552.07,431.84
2016,3,22,14,15,938.0,88.5,3.4,12.5,738.0,488.56,377.69
2016,3,22,14,30,929.0,87.0,3.4,12.0,706.0,424.39,321.32
2016,3,22,14,45,651.0,168.0,3.45,12.0,590.5,334.27,249.82
2016,3,22,15,0,373.0,249.0,3.5,12.0,475.0,270.78,204.07
2016,3,22,15,15,190.0,212.0,3.3,12.0,326.5,185.09,140.73
2016,3,22,15,30,7.0,175.0,3.1,12.0,178.0,129.18,103.13
2016,3,22,15,45,125.5,181.0,2.95,12.0,237.5,127.51,99.96
2016,3,22,16,0,244.0,187.0,2.8,12.0,297.0,123.04,103.63
2016,3,22,16,15,154.0,165.5,2.55,11.5,232.0,112.34,94.72
2016,3,22,16,30,64.0,144.0,2.3,11.0,167.0,99.91,84.15
2016,3,22,16,45,56.5,122.5,2.05,10.5,141.0,85.93,72.0
2016,3,22,17,0,49.0,101.0,1.8,10.0,115.0,71.69,59.35
2016,3,22,17,15,286.5,71.5,1.8,9.5,121.5,52.47,41.94
2016,3,22,17,30,524.0,42.0,1.8,9.0,128.0,35.06,25.92
2016,3,22,17,45,395.5,32.0,1.8,8.5,83.0,26.53,17.64
2016,3,22,18,0,267.0,22.0,1.8,8.0,38.0,18.16,5.88
2016,3,22,18,15,133.5,11.0,1.85,7.5,19.0,8.65,0.0
2016,3,22,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,23,6,15,55.0,12.0,2.05,3.5,16.0,41.52,0.0
2016,3,23,6,30,110.0,24.0,2.3,4.0,32.0,132.14,92.14
2016,3,23,6,45,165.0,43.0,2.55,4.5,65.5,187.17,157.26
2016,3,23,7,0,220.0,62.0,2.8,5.0,99.0,257.12,221.71
2016,3,23,7,15,252.0,81.0,2.9,5.5,138.0,312.91,271.59
2016,3,23,7,30,284.0,100.0,3.0,6.0,177.0,370.27,320.92
2016,3,23,7,45,307.5,117.0,3.1,7.0,216.5,418.87,360.46
2016,3,23,8,0,331.0,134.0,3.2,8.0,256.0,467.98,398.97
2016,3,23,8,15,395.5,143.5,3.2,8.5,309.5,568.62,478.36
2016,3,23,8,30,460.0,153.0,3.2,9.0,363.0,649.71,540.01
2016,3,23,8,45,596.5,130.5,3.2,9.5,433.0,775.08,633.28
2016,3,23,9,0,733.0,108.0,3.2,10.0,503.0,892.54,715.93
2016,3,23,9,15,813.0,100.5,3.2,10.5,571.0,965.73,764.09
2016,3,23,9,30,893.0,93.0,3.2,11.0,639.0,1030.5,805.54
2016,3,23,9,45,906.5,95.0,3.2,11.5,677.5,1049.08,814.44
2016,3,23,10,0,920.0,97.0,3.2,12.0,716.0,1063.71,821.13
2016,3,23,10,15,928.5,98.5,3.2,12.5,747.5,1068.55,821.3
2016,3,23,10,30,937.0,100.0,3.2,13.0,779.0,1069.18,818.89
2016,3,23,10,45,944.5,100.5,3.2,13.5,803.5,1063.42,812.38
2016,3,23,11,0,952.0,101.0,3.2,14.0,828.0,1053.39,803.24
2016,3,23,11,15,955.5,101.5,3.1,14.0,844.5,1035.22,789.4
2016,3,23,11,30,959.0,102.0,3.0,14.0,861.0,1012.95,773.0
2016,3,23,11,45,961.0,102.5,2.95,14.5,869.0,985.29,752.13
2016,3,23,12,0,963.0,103.0,2.9,15.0,877.0,953.78,728.8
2016,3,23,12,15,962.5,103.0,2.85,15.0,876.5,915.95,702.56
2016,3,23,12,30,962.0,103.0,2.8,15.0,876.0,874.75,673.95
2016,3,23,12,45,954.5,105.5,2.8,15.0,866.0,827.38,641.21
2016,3,23,13,0,947.0,108.0,2.8,15.0,856.0,777.51,604.92
2016,3,23,13,15,942.5,107.0,2.75,15.0,839.0,724.31,564.3
2016,3,23,13,30,938.0,106.0,2.7,15.0,822.0,668.97,521.04
2016,3,23,13,45,928.0,106.5,2.65,15.5,796.0,609.95,472.87
2016,3,23,14,0,918.0,107.0,2.6,16.0,770.0,549.8,422.6
2016,3,23,14,15,908.5,105.0,2.5,15.5,738.0,487.06,370.25
2016,3,23,14,30,899.0,103.0,2.4,15.0,706.0,423.78,315.75
2016,3,23,14,45,883.5,101.5,2.35,15.0,667.0,356.4,256.47
2016,3,23,15,0,868.0,100.0,2.3,15.0,628.0,291.09,198.61
2016,3,23,15,15,783.0,108.5,2.2,15.0,559.0,222.05,142.82
2016,3,23,15,30,698.0,117.0,2.1,15.0,490.0,157.38,96.7
2016,3,23,15,45,742.0,101.5,2.05,15.0,465.5,97.54,62.9
2016,3,23,16,0,786.0,86.0,2.0,15.0,441.0,74.24,59.94
2016,3,23,16,15,752.0,81.5,1.8,14.0,389.0,70.82,57.39
2016,3,23,16,30,718.0,77.0,1.6,13.0,337.0,62.18,50.12
2016,3,23,16,45,665.0,71.5,1.4,12.5,283.0,57.91,46.52
2016,3,23,17,0,612.0,66.0,1.2,12.0,229.0,53.67,42.82
2016,3,23,17,15,535.0,57.5,1.2,11.0,177.5,46.91,36.75
2016,3,23,17,30,458.0,49.0,1.2,10.0,126.0,40.18,30.45
2016,3,23,17,45,329.5,37.0,1.3,9.5,82.0,30.3,20.94
2016,3,23,18,0,201.0,25.0,1.4,9.0,38.0,19.11,7.34
2016,3,23,18,15,100.5,12.5,1.45,8.5,19.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,6,15,109.5,13.0,1.35,5.5,21.5,74.08,0.0
2016,3,24,6,30,219.0,26.0,1.6,6.0,43.0,209.96,155.41
2016,3,24,6,45,330.5,39.0,1.85,7.0,86.5,314.46,263.0
2016,3,24,7,0,442.0,52.0,2.1,8.0,130.0,427.66,362.16
2016,3,24,7,15,515.0,61.0,2.05,8.5,181.0,515.59,435.17
2016,3,24,7,30,588.0,70.0,2.0,9.0,232.0,607.78,507.56
2016,3,24,7,45,629.0,78.0,2.0,9.5,284.0,674.78,557.24
2016,3,24,8,0,670.0,86.0,2.0,10.0,336.0,742.17,605.22
2016,3,24,8,15,704.5,92.0,2.05,10.5,387.0,800.87,645.43
2016,3,24,8,30,739.0,98.0,2.1,11.0,438.0,858.47,683.75
2016,3,24,8,45,746.5,109.0,2.15,12.0,483.5,894.57,704.63
2016,3,24,9,0,754.0,120.0,2.2,13.0,529.0,927.41,723.04
2016,3,24,9,15,774.0,123.5,2.2,13.5,572.0,960.28,742.04
2016,3,24,9,30,794.0,127.0,2.2,14.0,615.0,981.78,753.1
2016,3,24,9,45,810.0,129.0,2.2,14.5,653.0,1002.51,763.77
2016,3,24,10,0,826.0,131.0,2.2,15.0,691.0,1019.44,771.9
2016,3,24,10,15,836.5,133.5,2.15,15.0,722.5,1027.33,774.98
2016,3,24,10,30,847.0,136.0,2.1,15.0,754.0,1031.15,775.58
2016,3,24,10,45,857.0,136.5,2.1,15.5,778.5,1028.18,771.11
2016,3,24,11,0,867.0,137.0,2.1,16.0,803.0,1021.02,764.14
2016,3,24,11,15,872.0,138.0,2.1,16.0,819.5,1005.37,753.21
2016,3,24,11,30,877.0,139.0,2.1,16.0,836.0,985.71,739.83
2016,3,24,11,45,869.5,145.5,2.1,16.5,842.0,956.27,718.7
2016,3,24,12,0,862.0,152.0,2.1,17.0,848.0,923.47,695.48
2016,3,24,12,15,862.0,152.0,2.1,17.0,848.0,887.71,671.57
2016,3,24,12,30,862.0,152.0,2.1,17.0,848.0,848.78,645.4
