Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,45,885.5,137.0,2.15,17.0,845.5,810.78,619.42
2016,3,24,13,0,909.0,122.0,2.2,17.0,843.0,761.02,584.27
2016,3,24,13,15,904.5,121.0,2.2,17.0,826.0,709.41,545.77
2016,3,24,13,30,900.0,120.0,2.2,17.0,809.0,655.77,504.69
2016,3,24,13,45,894.5,118.0,2.25,17.0,785.0,598.95,460.23
2016,3,24,14,0,889.0,116.0,2.3,17.0,761.0,540.7,413.1
2016,3,24,14,15,879.0,114.0,2.3,17.0,729.5,479.68,362.09
2016,3,24,14,30,869.0,112.0,2.3,17.0,698.0,416.64,308.0
2016,3,24,14,45,852.0,111.0,2.3,17.0,659.0,352.17,251.76
2016,3,24,15,0,835.0,110.0,2.3,17.0,620.0,288.75,196.23
2016,3,24,15,15,816.5,107.0,2.15,16.5,576.5,224.92,142.72
2016,3,24,15,30,798.0,104.0,2.0,16.0,533.0,162.97,97.07
2016,3,24,15,45,761.5,103.5,1.95,16.0,483.0,97.91,63.51
2016,3,24,16,0,725.0,103.0,1.9,16.0,433.0,78.82,63.67
2016,3,24,16,15,690.0,96.5,1.8,15.5,381.5,74.67,60.41
2016,3,24,16,30,655.0,90.0,1.7,15.0,330.0,70.43,56.98
2016,3,24,16,45,622.5,79.5,1.6,14.5,279.5,63.17,50.8
2016,3,24,17,0,590.0,69.0,1.5,14.0,229.0,55.65,44.23
2016,3,24,17,15,517.5,59.5,1.6,13.0,177.5,48.27,37.66
2016,3,24,17,30,445.0,50.0,1.7,12.0,126.0,40.85,30.8
2016,3,24,17,45,347.0,36.5,1.8,11.5,83.0,29.92,20.48
2016,3,24,18,0,249.0,23.0,1.9,11.0,40.0,18.88,7.79
2016,3,24,18,15,124.5,11.5,2.15,10.5,20.0,9.05,0.0
2016,3,24,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,133.5,14.0,0.95,6.0,24.5,88.85,0.0
2016,3,25,6,30,267.0,28.0,1.0,6.0,49.0,244.88,187.3
2016,3,25,6,45,364.0,41.0,1.1,6.5,93.5,339.38,283.22
2016,3,25,7,0,461.0,54.0,1.2,7.0,138.0,443.61,373.82
2016,3,25,7,15,531.5,62.5,1.35,7.0,189.5,529.92,445.79
2016,3,25,7,30,602.0,71.0,1.5,7.0,241.0,620.1,517.66
2016,3,25,7,45,470.5,104.5,1.7,7.5,253.5,562.04,471.47
2016,3,25,8,0,339.0,138.0,1.9,8.0,266.0,478.55,402.92
2016,3,25,8,15,552.0,115.0,1.95,9.0,357.0,686.96,565.4
2016,3,25,8,30,765.0,92.0,2.0,10.0,448.0,868.38,693.41
2016,3,25,8,45,800.5,91.5,2.05,11.0,498.0,918.22,722.5
2016,3,25,9,0,836.0,91.0,2.1,12.0,548.0,965.63,750.65
2016,3,25,9,15,852.5,93.5,2.1,12.5,591.5,995.0,766.75
2016,3,25,9,30,869.0,96.0,2.1,13.0,635.0,1020.87,780.56
2016,3,25,9,45,884.0,97.0,2.15,14.0,673.5,1026.38,779.94
2016,3,25,10,0,899.0,98.0,2.2,15.0,712.0,1041.15,785.86
2016,3,25,10,15,908.0,99.5,2.2,15.0,743.5,1046.37,787.76
2016,3,25,10,30,917.0,101.0,2.2,15.0,775.0,1047.46,787.22
2016,3,25,10,45,920.0,104.5,2.25,15.5,798.0,1040.55,780.78
2016,3,25,11,0,923.0,108.0,2.3,16.0,821.0,1029.46,771.83
2016,3,25,11,15,927.5,109.0,2.3,16.0,837.5,1013.06,760.41
2016,3,25,11,30,932.0,110.0,2.3,16.0,854.0,992.61,746.47
2016,3,25,11,45,934.5,110.0,2.35,16.5,862.5,965.37,727.25
2016,3,25,12,0,937.0,110.0,2.4,17.0,871.0,934.37,705.6
2016,3,25,12,15,937.0,110.0,2.4,17.0,870.5,897.64,680.89
2016,3,25,12,30,937.0,110.0,2.4,17.0,870.0,857.6,653.82
2016,3,25,12,45,945.5,103.5,2.45,17.0,864.0,814.84,625.08
2016,3,25,13,0,954.0,97.0,2.5,17.0,858.0,768.49,592.13
2016,3,25,13,15,950.0,96.0,2.5,17.0,841.0,715.44,552.24
2016,3,25,13,30,946.0,95.0,2.5,17.0,824.0,660.19,509.62
2016,3,25,13,45,941.5,93.0,2.5,17.5,800.0,601.84,462.49
2016,3,25,14,0,937.0,91.0,2.5,18.0,776.0,541.84,412.73
2016,3,25,14,15,928.5,89.5,2.45,17.5,744.0,479.15,360.68
2016,3,25,14,30,920.0,88.0,2.4,17.0,712.0,415.76,306.29
2016,3,25,14,45,908.0,86.0,2.4,17.0,673.5,350.49,248.73
2016,3,25,15,0,896.0,84.0,2.4,17.0,635.0,285.52,191.26
2016,3,25,15,15,880.0,81.5,2.35,17.0,590.5,220.03,135.84
2016,3,25,15,30,864.0,79.0,2.3,17.0,546.0,155.88,88.67
2016,3,25,15,45,839.5,77.0,2.25,17.0,497.0,86.64,53.72
2016,3,25,16,0,815.0,75.0,2.2,17.0,448.0,66.79,52.97
2016,3,25,16,15,784.0,71.0,2.05,16.0,396.5,63.49,50.49
2016,3,25,16,30,753.0,67.0,1.9,15.0,345.0,60.14,47.9
2016,3,25,16,45,705.0,62.5,1.8,14.5,291.0,56.13,44.55
2016,3,25,17,0,657.0,58.0,1.7,14.0,237.0,52.15,41.12
2016,3,25,17,15,586.5,51.0,1.7,13.0,185.5,42.31,32.36
2016,3,25,17,30,516.0,44.0,1.7,12.0,134.0,36.53,27.0
2016,3,25,17,45,398.0,33.5,1.75,11.5,88.5,27.69,18.6
2016,3,25,18,0,280.0,23.0,1.8,11.0,43.0,18.95,8.41
2016,3,25,18,15,140.0,11.5,1.85,10.5,21.5,9.05,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,6,15,176.5,12.5,2.5,6.5,27.5,112.73,0.0
2016,3,26,6,30,353.0,25.0,2.7,7.0,55.0,295.79,232.64
2016,3,26,6,45,459.5,34.0,2.95,8.0,102.0,396.15,332.73
2016,3,26,7,0,566.0,43.0,3.2,9.0,149.0,500.63,423.08
2016,3,26,7,15,629.0,49.0,3.25,9.5,201.0,582.52,490.82
2016,3,26,7,30,692.0,55.0,3.3,10.0,253.0,667.32,557.41
2016,3,26,7,45,732.0,59.5,3.4,10.5,306.0,732.76,606.28
2016,3,26,8,0,772.0,64.0,3.5,11.0,359.0,798.14,653.32
2016,3,26,8,15,800.5,67.5,3.55,11.5,410.0,851.01,689.33
2016,3,26,8,30,829.0,71.0,3.6,12.0,461.0,902.14,723.2
2016,3,26,8,45,847.5,74.5,3.7,13.0,508.5,930.02,738.59
2016,3,26,9,0,866.0,78.0,3.8,14.0,556.0,965.94,759.65
2016,3,26,9,15,881.0,80.0,3.75,14.0,599.0,993.28,776.21
2016,3,26,9,30,896.0,82.0,3.7,14.0,642.0,1017.12,790.33
2016,3,26,9,45,904.0,85.0,3.7,14.5,678.5,1031.31,796.69
2016,3,26,10,0,912.0,88.0,3.7,15.0,715.0,1041.48,800.48
2016,3,26,10,15,920.0,89.5,3.65,15.5,745.5,1045.77,800.04
2016,3,26,10,30,928.0,91.0,3.6,16.0,776.0,1045.9,796.98
2016,3,26,10,45,935.5,91.0,3.6,16.5,799.5,1039.62,790.2
2016,3,26,11,0,943.0,91.0,3.6,17.0,823.0,1029.13,780.81
2016,3,26,11,15,946.0,91.5,3.5,17.0,838.5,1010.66,766.93
2016,3,26,11,30,949.0,92.0,3.4,17.0,854.0,988.16,750.52
2016,3,26,11,45,952.0,91.0,3.35,17.5,861.5,960.15,729.48
2016,3,26,12,0,955.0,90.0,3.3,18.0,869.0,928.35,706.0
2016,3,26,12,15,954.0,90.5,3.15,18.0,868.5,891.01,679.45
2016,3,26,12,30,953.0,91.0,3.0,18.0,868.0,850.35,650.62
2016,3,26,12,45,939.0,97.0,2.95,18.0,856.0,801.97,616.92
2016,3,26,13,0,925.0,103.0,2.9,18.0,844.0,751.54,579.86
2016,3,26,13,15,920.5,102.5,2.8,18.0,827.0,699.91,540.28
2016,3,26,13,30,916.0,102.0,2.7,18.0,810.0,646.19,498.19
2016,3,26,13,45,673.0,201.5,2.65,18.5,713.5,546.79,419.64
2016,3,26,14,0,430.0,301.0,2.6,19.0,617.0,455.46,348.25
2016,3,26,14,15,646.5,203.5,2.6,18.5,655.5,444.9,336.7
2016,3,26,14,30,863.0,106.0,2.6,18.0,694.0,405.45,298.53
2016,3,26,14,45,680.5,161.5,2.6,18.0,609.0,331.0,239.08
2016,3,26,15,0,498.0,217.0,2.6,18.0,524.0,274.17,196.38
2016,3,26,15,15,576.0,175.5,2.55,17.5,507.0,220.87,149.3
2016,3,26,15,30,654.0,134.0,2.5,17.0,490.0,159.07,99.8
2016,3,26,15,45,617.0,129.5,2.45,17.0,441.5,105.92,73.83
2016,3,26,16,0,580.0,125.0,2.4,17.0,393.0,90.82,73.79
2016,3,26,16,15,466.5,129.5,2.35,16.5,329.0,90.75,74.14
2016,3,26,16,30,353.0,134.0,2.3,16.0,265.0,92.45,76.0
2016,3,26,16,45,476.0,99.5,2.3,15.5,247.5,72.82,59.07
2016,3,26,17,0,599.0,65.0,2.3,15.0,230.0,52.66,41.38
2016,3,26,17,15,527.5,57.0,2.45,14.0,180.0,46.33,35.8
2016,3,26,17,30,456.0,49.0,2.6,13.0,130.0,40.03,29.99
2016,3,26,17,45,338.5,37.5,2.8,12.5,86.0,30.61,21.1
2016,3,26,18,0,221.0,26.0,3.0,12.0,42.0,21.25,10.55
2016,3,26,18,15,110.5,13.0,3.15,11.5,21.0,10.23,0.0
2016,3,26,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,6,15,162.0,14.0,2.55,7.5,29.0,133.94,0.0
2016,3,27,6,30,324.0,28.0,2.7,8.0,58.0,280.49,223.39
2016,3,27,6,45,429.0,38.5,2.9,8.5,104.5,380.75,320.01
2016,3,27,7,0,534.0,49.0,3.1,9.0,151.0,490.93,415.57
2016,3,27,7,15,600.5,55.5,3.1,9.5,204.0,574.06,483.89
2016,3,27,7,30,667.0,62.0,3.1,10.0,257.0,660.75,551.57
2016,3,27,7,45,702.0,69.5,3.1,10.5,309.5,718.95,594.24
2016,3,27,8,0,737.0,77.0,3.1,11.0,362.0,782.64,639.47
2016,3,27,8,15,768.5,81.0,3.2,11.0,414.0,838.06,678.85
2016,3,27,8,30,800.0,85.0,3.3,11.0,466.0,891.87,716.3
2016,3,27,8,45,761.0,101.5,3.4,11.5,493.0,890.14,711.66
2016,3,27,9,0,722.0,118.0,3.5,12.0,520.0,890.62,709.23
2016,3,27,9,15,798.5,108.5,3.6,12.0,585.0,956.97,755.53
2016,3,27,9,30,875.0,99.0,3.7,12.0,650.0,1028.42,804.2
2016,3,27,9,45,887.5,101.0,3.85,12.5,688.0,1032.25,804.06
2016,3,27,10,0,900.0,103.0,4.0,13.0,726.0,1045.36,811.14
2016,3,27,10,15,909.0,105.0,4.05,13.0,757.5,1050.87,813.79
2016,3,27,10,30,918.0,107.0,4.1,13.0,789.0,1052.2,813.8
2016,3,27,10,45,924.0,108.5,4.2,13.5,813.0,1045.79,807.48
2016,3,27,11,0,930.0,110.0,4.3,14.0,837.0,1035.18,798.56
2016,3,27,11,15,934.0,111.0,4.3,14.0,853.0,1017.95,786.02
2016,3,27,11,30,938.0,112.0,4.3,14.0,869.0,996.68,770.85
2016,3,27,11,45,939.5,113.0,4.35,14.5,877.0,969.17,750.44
2016,3,27,12,0,941.0,114.0,4.4,15.0,885.0,937.91,727.48
2016,3,27,12,15,941.0,114.0,4.4,15.0,885.0,900.84,701.4
2016,3,27,12,30,941.0,114.0,4.4,15.0,885.0,860.46,672.88
2016,3,27,12,45,940.0,113.0,4.4,15.0,876.5,815.28,640.73
2016,3,27,13,0,939.0,112.0,4.4,15.0,868.0,767.25,604.21
2016,3,27,13,15,935.5,111.5,4.4,15.0,851.5,715.37,563.7
2016,3,27,13,30,932.0,111.0,4.4,15.0,835.0,661.26,520.43
2016,3,27,13,45,923.5,110.5,4.45,15.0,810.0,602.44,472.5
2016,3,27,14,0,915.0,110.0,4.5,15.0,785.0,542.41,422.1
2016,3,27,14,15,755.0,162.5,4.5,14.5,703.5,457.61,353.08
2016,3,27,14,30,595.0,215.0,4.5,14.0,622.0,383.75,293.21
2016,3,27,14,45,570.5,207.5,4.55,14.0,581.0,326.84,244.05
2016,3,27,15,0,546.0,200.0,4.6,14.0,540.0,272.55,197.21
2016,3,27,15,15,506.0,197.5,4.55,13.5,495.0,221.68,155.92
2016,3,27,15,30,466.0,195.0,4.5,13.0,450.0,175.59,122.95
2016,3,27,15,45,385.0,191.0,4.5,12.5,389.5,135.81,104.12
2016,3,27,16,0,304.0,187.0,4.5,12.0,329.0,124.18,104.63
2016,3,27,16,15,275.5,168.0,4.35,11.5,285.0,113.05,95.35
2016,3,27,16,30,247.0,149.0,4.2,11.0,241.0,101.56,85.63
2016,3,27,16,45,216.0,131.5,4.1,10.5,203.0,90.57,76.17
2016,3,27,17,0,185.0,114.0,4.0,10.0,165.0,79.28,66.23
2016,3,27,17,15,158.5,91.5,3.95,9.5,129.0,65.33,53.62
2016,3,27,17,30,132.0,69.0,3.9,9.0,93.0,49.68,39.19
2016,3,27,17,45,86.5,48.5,3.85,9.0,62.0,35.65,25.92
2016,3,27,18,0,41.0,28.0,3.8,9.0,31.0,21.06,10.99
2016,3,27,18,15,20.5,14.0,3.75,8.5,15.5,11.02,0.0
2016,3,27,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,6,15,200.0,14.0,3.5,4.5,33.5,157.56,13.9
2016,3,28,6,30,400.0,28.0,3.7,5.0,67.0,328.38,268.36
2016,3,28,6,45,513.0,36.0,3.95,5.5,117.5,428.07,365.33
2016,3,28,7,0,626.0,44.0,4.2,6.0,168.0,545.54,467.49
2016,3,28,7,15,686.5,49.5,4.4,6.5,222.5,627.32,536.15
2016,3,28,7,30,747.0,55.0,4.6,7.0,277.0,711.6,603.76
2016,3,28,7,45,789.0,58.5,4.8,7.5,332.5,779.28,655.71
2016,3,28,8,0,831.0,62.0,5.0,8.0,388.0,846.82,705.93
2016,3,28,8,15,857.5,65.0,5.05,8.0,440.5,888.43,735.51
2016,3,28,8,30,884.0,68.0,5.1,8.0,493.0,937.8,770.58
2016,3,28,8,45,904.0,70.5,5.15,8.5,542.5,977.87,796.66
2016,3,28,9,0,924.0,73.0,5.2,9.0,592.0,1014.92,820.26
2016,3,28,9,15,937.5,75.0,5.2,9.0,636.0,1041.48,837.17
2016,3,28,9,30,951.0,77.0,5.2,9.0,680.0,1064.27,851.42
2016,3,28,9,45,960.5,78.5,5.25,9.5,717.5,1078.38,858.36
2016,3,28,10,0,970.0,80.0,5.3,10.0,755.0,1088.29,862.5
2016,3,28,10,15,977.0,81.0,5.3,10.0,786.0,1090.77,862.71
2016,3,28,10,30,984.0,82.0,5.3,10.0,817.0,1088.87,860.05
2016,3,28,10,45,987.5,83.5,5.35,10.5,840.5,1079.64,851.23
2016,3,28,11,0,991.0,85.0,5.4,11.0,864.0,1066.04,839.53
2016,3,28,11,15,994.0,85.5,5.45,11.0,879.5,1046.54,825.4
2016,3,28,11,30,997.0,86.0,5.5,11.0,895.0,1022.83,808.37
2016,3,28,11,45,733.5,210.0,5.55,11.0,808.0,897.32,716.85
2016,3,28,12,0,470.0,334.0,5.6,11.0,721.0,747.06,598.12
2016,3,28,12,15,732.0,211.5,5.55,11.0,814.0,834.12,669.58
2016,3,28,12,30,994.0,89.0,5.5,11.0,907.0,876.76,702.41
2016,3,28,12,45,756.0,200.5,5.45,11.0,819.0,767.79,616.81
2016,3,28,13,0,518.0,312.0,5.4,11.0,731.0,649.59,521.54
2016,3,28,13,15,271.5,307.0,5.3,11.0,526.5,442.21,357.13
2016,3,28,13,30,25.0,302.0,5.2,11.0,322.0,249.52,200.27
2016,3,28,13,45,312.5,272.5,5.1,11.0,505.0,394.01,317.95
2016,3,28,14,0,600.0,243.0,5.0,11.0,688.0,491.21,390.9
2016,3,28,14,15,563.5,241.5,4.85,11.0,645.0,431.55,339.65
2016,3,28,14,30,527.0,240.0,4.7,11.0,602.0,375.26,291.15
2016,3,28,14,45,263.5,177.5,4.6,11.0,358.5,211.67,162.73
2016,3,28,15,0,0.0,115.0,4.5,11.0,115.0,88.04,68.83
2016,3,28,15,15,378.0,110.0,4.3,11.0,318.5,140.7,96.23
2016,3,28,15,30,756.0,105.0,4.1,11.0,522.0,151.79,92.88
2016,3,28,15,45,791.5,91.5,3.95,11.0,493.5,89.48,61.63
2016,3,28,16,0,827.0,78.0,3.8,11.0,465.0,69.13,56.3
2016,3,28,16,15,796.5,74.0,3.4,10.5,412.5,65.88,53.72
2016,3,28,16,30,766.0,70.0,3.0,10.0,360.0,62.59,51.05
2016,3,28,16,45,725.0,64.5,2.7,9.5,306.0,57.94,47.08
2016,3,28,17,0,684.0,59.0,2.4,9.0,252.0,53.24,42.95
2016,3,28,17,15,616.5,52.5,2.3,8.5,199.0,43.72,34.28
2016,3,28,17,30,549.0,46.0,2.2,8.0,146.0,38.31,29.15
2016,3,28,17,45,436.0,36.0,2.1,7.5,99.0,29.87,21.03
2016,3,28,18,0,323.0,26.0,2.0,7.0,52.0,21.52,11.85
2016,3,28,18,15,161.5,13.0,2.05,6.5,26.0,10.23,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,6,15,210.5,14.0,2.0,3.5,35.0,164.94,53.31
2016,3,29,6,30,421.0,28.0,2.4,4.0,70.0,333.49,275.27
2016,3,29,6,45,525.0,35.5,2.8,5.0,120.5,435.73,371.27
2016,3,29,7,0,629.0,43.0,3.2,6.0,171.0,546.36,466.0
2016,3,29,7,15,688.0,48.5,3.35,6.5,225.5,626.86,532.26
2016,3,29,7,30,747.0,54.0,3.5,7.0,280.0,709.82,597.35
2016,3,29,7,45,787.0,58.0,3.65,7.5,335.0,776.32,646.99
2016,3,29,8,0,827.0,62.0,3.8,8.0,390.0,842.59,694.8
2016,3,29,8,15,853.5,65.0,3.7,8.5,442.5,883.99,721.29
2016,3,29,8,30,880.0,68.0,3.6,9.0,495.0,933.19,752.88
2016,3,29,8,45,899.0,70.5,3.55,9.5,544.0,972.11,776.53
2016,3,29,9,0,918.0,73.0,3.5,10.0,593.0,1008.0,797.67
2016,3,29,9,15,932.0,75.0,3.35,10.5,637.0,1034.9,811.39
2016,3,29,9,30,946.0,77.0,3.2,11.0,681.0,1058.04,822.35
2016,3,29,9,45,956.0,79.0,3.05,11.5,719.5,1073.15,827.71
2016,3,29,10,0,966.0,81.0,2.9,12.0,758.0,1084.07,830.26
2016,3,29,10,15,973.5,82.0,2.85,12.0,789.0,1086.95,830.13
2016,3,29,10,30,981.0,83.0,2.8,12.0,820.0,1085.47,827.33
2016,3,29,10,45,985.5,84.5,2.75,12.5,843.5,1077.16,818.66
2016,3,29,11,0,990.0,86.0,2.7,13.0,867.0,1064.45,807.33
2016,3,29,11,15,993.0,86.5,2.65,13.0,883.0,1044.88,793.12
2016,3,29,11,30,996.0,87.0,2.6,13.0,899.0,1021.09,776.28
2016,3,29,11,45,996.0,88.0,2.6,13.0,906.0,991.0,755.82
2016,3,29,12,0,996.0,89.0,2.6,13.0,913.0,957.04,732.76
2016,3,29,12,15,995.5,89.0,2.6,13.0,912.0,917.98,706.15
2016,3,29,12,30,995.0,89.0,2.6,13.0,911.0,875.46,677.01
2016,3,29,12,45,720.0,212.5,2.6,13.5,804.0,749.51,582.81
2016,3,29,13,0,445.0,336.0,2.6,14.0,697.0,616.36,480.01
2016,3,29,13,15,711.0,213.0,2.55,14.0,776.5,660.81,515.72
2016,3,29,13,30,977.0,90.0,2.5,14.0,856.0,665.81,518.82
2016,3,29,13,45,968.0,90.0,2.5,14.0,829.5,605.11,469.67
2016,3,29,14,0,959.0,90.0,2.5,14.0,803.0,543.16,418.39
2016,3,29,14,15,541.0,210.5,2.45,13.5,609.5,397.42,306.45
2016,3,29,14,30,123.0,331.0,2.4,13.0,416.0,288.75,226.58
2016,3,29,14,45,123.0,312.5,2.4,13.0,393.5,261.33,204.5
2016,3,29,15,0,123.0,294.0,2.4,13.0,371.0,234.25,182.34
2016,3,29,15,15,312.5,240.0,2.3,13.0,418.0,215.15,158.58
2016,3,29,15,30,502.0,186.0,2.2,13.0,465.0,170.87,117.55
2016,3,29,15,45,464.0,176.5,2.15,13.0,416.5,123.73,93.96
2016,3,29,16,0,426.0,167.0,2.1,13.0,368.0,111.61,93.03
2016,3,29,16,15,491.0,134.5,1.9,12.5,341.0,94.13,78.18
2016,3,29,16,30,556.0,102.0,1.7,12.0,314.0,77.1,63.52
2016,3,29,16,45,515.5,93.0,1.55,11.5,267.0,71.34,58.68
2016,3,29,17,0,475.0,84.0,1.4,11.0,220.0,62.75,51.16
2016,3,29,17,15,513.5,64.5,1.4,10.0,184.0,51.89,41.47
2016,3,29,17,30,552.0,45.0,1.4,9.0,148.0,37.53,28.36
2016,3,29,17,45,435.5,36.0,1.45,8.0,100.5,29.84,21.03
2016,3,29,18,0,319.0,27.0,1.5,7.0,53.0,22.32,12.8
2016,3,29,18,15,159.5,13.5,1.6,6.5,26.5,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,30,6,15,150.5,18.0,2.05,5.5,34.0,137.56,64.35
2016,3,30,6,30,301.0,36.0,2.3,6.0,68.0,272.97,225.02
2016,3,30,6,45,401.5,47.0,2.6,7.0,115.5,370.64,314.53
2016,3,30,7,0,502.0,58.0,2.9,8.0,163.0,477.08,406.53
2016,3,30,7,15,567.0,66.0,2.95,8.0,215.5,559.9,475.21
2016,3,30,7,30,632.0,74.0,3.0,8.0,268.0,646.03,543.62
2016,3,30,7,45,679.5,79.0,3.05,8.5,322.0,715.98,595.74
2016,3,30,8,0,727.0,84.0,3.1,9.0,376.0,786.48,646.46
2016,3,30,8,15,757.5,88.0,3.05,9.5,427.5,834.22,678.03
2016,3,30,8,30,788.0,92.0,3.0,10.0,479.0,886.58,712.24
2016,3,30,8,45,813.5,94.5,3.0,10.5,527.5,930.22,739.68
2016,3,30,9,0,839.0,97.0,3.0,11.0,576.0,971.16,764.79
2016,3,30,9,15,855.5,99.5,3.0,11.5,619.5,1000.08,781.17
2016,3,30,9,30,872.0,102.0,3.0,12.0,663.0,1025.44,795.1
2016,3,30,9,45,885.5,103.0,3.05,12.5,701.0,1028.69,794.34
2016,3,30,10,0,899.0,104.0,3.1,13.0,739.0,1041.38,800.44
2016,3,30,10,15,908.0,106.0,3.1,13.0,769.5,1046.6,802.51
2016,3,30,10,30,917.0,108.0,3.1,13.0,800.0,1047.66,802.0
2016,3,30,10,45,923.0,109.0,3.1,13.5,823.5,1040.45,794.61
2016,3,30,11,0,929.0,110.0,3.1,14.0,847.0,1029.08,784.67
2016,3,30,11,15,932.5,110.5,3.05,14.0,862.5,1010.67,771.17
2016,3,30,11,30,936.0,111.0,3.0,14.0,878.0,988.27,755.14
2016,3,30,11,45,937.5,111.5,3.0,14.5,885.5,960.15,734.38
2016,3,30,12,0,939.0,112.0,3.0,15.0,893.0,928.34,711.19
2016,3,30,12,15,939.0,112.0,3.0,15.0,892.0,891.25,685.69
2016,3,30,12,30,939.0,112.0,3.0,15.0,891.0,850.86,657.79
2016,3,30,12,45,940.0,109.5,3.0,15.0,883.0,805.86,626.44
2016,3,30,13,0,941.0,107.0,3.0,15.0,875.0,757.9,590.49
2016,3,30,13,15,697.0,212.5,3.0,15.0,775.0,649.31,506.08
2016,3,30,13,30,453.0,318.0,3.0,15.0,675.0,541.49,422.2
2016,3,30,13,45,687.5,210.0,3.0,15.0,733.0,553.27,430.56
2016,3,30,14,0,922.0,102.0,3.0,15.0,791.0,533.04,410.82
2016,3,30,14,15,913.0,100.5,3.0,15.0,758.5,470.9,357.42
2016,3,30,14,30,904.0,99.0,3.0,15.0,726.0,408.17,302.23
2016,3,30,14,45,892.0,96.5,3.05,15.0,687.5,343.5,244.59
2016,3,30,15,0,880.0,94.0,3.1,15.0,649.0,279.18,187.41
2016,3,30,15,15,863.0,91.5,3.15,14.5,604.5,209.4,129.19
2016,3,30,15,30,846.0,89.0,3.2,14.0,560.0,145.53,83.69
2016,3,30,15,45,823.5,85.5,3.3,14.0,511.0,82.66,57.27
2016,3,30,16,0,801.0,82.0,3.4,14.0,462.0,71.41,57.62
2016,3,30,16,15,770.0,77.5,3.45,13.5,409.5,67.93,54.87
2016,3,30,16,30,739.0,73.0,3.5,13.0,357.0,64.39,52.02
2016,3,30,16,45,694.0,68.0,3.6,12.5,303.5,60.2,48.52
2016,3,30,17,0,649.0,63.0,3.7,12.0,250.0,51.67,41.02
2016,3,30,17,15,581.5,56.0,3.8,11.0,198.0,45.99,35.98
2016,3,30,17,30,514.0,49.0,3.9,10.0,146.0,40.35,30.76
2016,3,30,17,45,400.0,39.0,4.0,9.5,99.5,32.04,22.83
2016,3,30,18,0,286.0,29.0,4.1,9.0,53.0,23.84,14.13
2016,3,30,18,15,143.0,14.5,4.1,8.5,26.5,11.41,0.0
2016,3,30,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,31,6,15,159.0,19.0,2.3,7.0,36.5,145.58,83.17
2016,3,31,6,30,318.0,38.0,2.5,7.0,73.0,285.47,235.97
2016,3,31,6,45,411.5,49.5,2.7,7.5,120.5,379.89,322.22
2016,3,31,7,0,505.0,61.0,2.9,8.0,168.0,482.28,410.98
2016,3,31,7,15,568.5,69.0,2.9,8.0,221.0,564.17,478.55
2016,3,31,7,30,632.0,77.0,2.9,8.0,274.0,649.14,545.58
2016,3,31,7,45,679.5,81.5,2.95,8.5,328.0,718.48,597.02
2016,3,31,8,0,727.0,86.0,3.0,9.0,382.0,788.29,647.03
2016,3,31,8,15,757.5,90.5,3.0,9.5,433.5,836.37,679.05
2016,3,31,8,30,788.0,95.0,3.0,10.0,485.0,889.25,713.91
2016,3,31,8,45,818.0,95.0,3.0,10.5,534.5,934.21,742.25
2016,3,31,9,0,848.0,95.0,3.0,11.0,584.0,976.52,768.28
2016,3,31,9,15,863.5,98.0,3.0,11.5,627.0,1005.06,784.34
2016,3,31,9,30,879.0,101.0,3.0,12.0,670.0,1016.77,788.81
2016,3,31,9,45,895.5,100.5,3.0,12.5,708.5,1034.6,797.78
2016,3,31,10,0,912.0,100.0,3.0,13.0,747.0,1048.59,804.13
2016,3,31,10,15,920.0,101.5,3.0,13.0,777.5,1052.19,805.07
2016,3,31,10,30,928.0,103.0,3.0,13.0,808.0,1051.61,803.47
2016,3,31,10,45,935.0,103.0,3.05,13.5,831.5,1044.2,796.46
2016,3,31,11,0,942.0,103.0,3.1,14.0,855.0,1032.6,786.84
2016,3,31,11,15,945.5,103.5,3.2,14.0,870.5,1013.99,774.53
2016,3,31,11,30,949.0,104.0,3.3,14.0,886.0,991.34,759.53
2016,3,31,11,45,951.5,104.0,3.4,14.5,893.0,963.34,739.47
2016,3,31,12,0,954.0,104.0,3.5,15.0,900.0,931.56,716.8
2016,3,31,12,15,953.5,103.5,3.6,15.0,899.0,893.15,690.75
2016,3,31,12,30,953.0,103.0,3.7,15.0,898.0,851.47,662.17
2016,3,31,12,45,957.5,99.0,3.8,15.5,890.0,807.2,630.28
2016,3,31,13,0,962.0,95.0,3.9,16.0,882.0,759.64,593.78
2016,3,31,13,15,958.0,94.0,4.0,16.0,865.0,706.14,552.64
2016,3,31,13,30,954.0,93.0,4.1,16.0,848.0,650.45,508.61
2016,3,31,13,45,946.5,92.5,4.2,16.0,822.5,591.36,460.57
2016,3,31,14,0,939.0,92.0,4.3,16.0,797.0,530.93,410.0
2016,3,31,14,15,931.0,91.0,4.4,15.5,765.0,468.81,357.06
2016,3,31,14,30,923.0,90.0,4.5,15.0,733.0,405.96,301.7
2016,3,31,14,45,909.5,89.0,4.6,15.0,694.0,341.01,243.11
2016,3,31,15,0,896.0,88.0,4.7,15.0,655.0,276.53,185.27
2016,3,31,15,15,880.5,85.5,4.75,14.5,611.0,211.39,130.42
2016,3,31,15,30,865.0,83.0,4.8,14.0,567.0,147.55,85.22
2016,3,31,15,45,842.5,80.5,4.85,14.0,518.0,77.94,63.09
2016,3,31,16,0,820.0,78.0,4.9,14.0,469.0,68.93,55.43
2016,3,31,16,15,791.0,74.0,4.85,13.0,417.5,65.73,53.02
2016,3,31,16,30,762.0,70.0,4.8,12.0,366.0,62.48,50.51
2016,3,31,16,45,721.0,65.0,4.8,11.5,312.5,58.23,46.94
2016,3,31,17,0,680.0,60.0,4.8,11.0,259.0,53.95,43.23
2016,3,31,17,15,616.0,53.5,4.6,10.5,206.0,44.44,34.65
2016,3,31,17,30,552.0,47.0,4.4,10.0,153.0,39.07,29.63
2016,3,31,17,45,442.0,38.0,4.25,9.5,105.5,31.45,22.35
2016,3,31,18,0,332.0,29.0,4.1,9.0,58.0,23.98,14.46
2016,3,31,18,15,166.0,14.5,3.95,8.5,29.0,11.79,0.0
2016,3,31,18,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,6,15,189.0,17.5,2.5,7.5,39.5,162.34,104.85
2016,4,1,6,30,378.0,35.0,2.7,8.0,79.0,320.82,265.69
2016,4,1,6,45,469.5,44.5,2.95,8.5,127.5,413.97,350.33
2016,4,1,7,0,561.0,54.0,3.2,9.0,176.0,514.87,436.76
2016,4,1,7,15,619.5,60.5,3.25,9.0,229.0,592.79,500.62
2016,4,1,7,30,678.0,67.0,3.3,9.0,282.0,673.43,563.95
2016,4,1,7,45,716.5,72.0,3.35,9.5,335.0,731.82,606.65
2016,4,1,8,0,755.0,77.0,3.4,10.0,388.0,795.62,652.07
2016,4,1,8,15,782.5,81.0,3.4,10.5,439.0,847.32,686.83
2016,4,1,8,30,810.0,85.0,3.4,11.0,490.0,897.16,719.44
2016,4,1,8,45,830.0,88.0,3.4,11.5,537.5,936.26,743.64
2016,4,1,9,0,850.0,91.0,3.4,12.0,585.0,972.45,765.5
2016,4,1,9,15,865.0,93.5,3.4,12.0,628.0,987.19,773.51
2016,4,1,9,30,880.0,96.0,3.4,12.0,671.0,1010.67,787.94
2016,4,1,9,45,890.5,98.5,3.45,12.5,707.5,1025.87,795.52
2016,4,1,10,0,901.0,101.0,3.5,13.0,744.0,1037.12,800.55
2016,4,1,10,15,909.0,102.5,3.5,13.0,774.5,1040.66,801.54
2016,4,1,10,30,917.0,104.0,3.5,13.0,805.0,1040.08,799.95
2016,4,1,10,45,922.5,105.5,3.5,13.5,828.0,1032.83,792.53
2016,4,1,11,0,928.0,107.0,3.5,14.0,851.0,1021.42,782.51
2016,4,1,11,15,931.5,107.5,3.45,14.0,866.0,1002.95,768.92
2016,4,1,11,30,935.0,108.0,3.4,14.0,881.0,980.51,752.77
2016,4,1,11,45,936.5,108.5,3.4,14.5,888.5,952.37,731.81
2016,4,1,12,0,938.0,109.0,3.4,15.0,896.0,920.55,708.42
2016,4,1,12,15,937.5,109.0,3.35,15.0,895.0,883.06,682.08
2016,4,1,12,30,937.0,109.0,3.3,15.0,894.0,842.33,653.42
2016,4,1,12,45,940.0,105.5,3.3,15.0,886.0,798.0,622.29
2016,4,1,13,0,943.0,102.0,3.3,15.0,878.0,750.57,586.41
2016,4,1,13,15,939.0,101.5,3.3,15.0,861.0,698.3,545.97
2016,4,1,13,30,935.0,101.0,3.3,15.0,844.0,643.89,502.8
2016,4,1,13,45,929.5,99.5,3.35,15.0,819.0,585.94,455.79
2016,4,1,14,0,924.0,98.0,3.4,15.0,794.0,526.51,406.05
2016,4,1,14,15,915.5,96.5,3.45,15.0,762.5,464.6,352.75
2016,4,1,14,30,907.0,95.0,3.5,15.0,731.0,402.05,297.4
2016,4,1,14,45,896.0,93.0,3.55,15.0,692.5,338.03,239.96
2016,4,1,15,0,885.0,91.0,3.6,15.0,654.0,274.22,183.04
2016,4,1,15,15,869.5,88.5,3.65,14.5,610.0,209.8,129.28
2016,4,1,15,30,854.0,86.0,3.7,14.0,566.0,140.32,79.92
2016,4,1,15,45,833.5,82.5,3.75,14.0,518.0,77.21,62.42
2016,4,1,16,0,813.0,79.0,3.8,14.0,470.0,69.47,55.89
2016,4,1,16,15,784.0,75.0,3.75,13.5,418.0,66.32,53.42
2016,4,1,16,30,755.0,71.0,3.7,13.0,366.0,63.1,50.86
2016,4,1,16,45,714.0,66.0,3.65,12.5,313.0,58.89,47.34
2016,4,1,17,0,673.0,61.0,3.6,12.0,260.0,54.65,43.69
2016,4,1,17,15,610.0,54.5,3.4,11.0,207.5,45.12,35.21
2016,4,1,17,30,547.0,48.0,3.2,10.0,155.0,39.79,30.31
2016,4,1,17,45,443.5,38.5,3.05,9.5,107.5,31.84,22.75
2016,4,1,18,0,340.0,29.0,2.9,9.0,60.0,23.98,14.66
2016,4,1,18,15,170.0,14.5,2.85,8.5,30.0,11.77,0.0
2016,4,1,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,2,5,45,40.5,5.0,1.25,5.5,5.5,0.0,0.0
2016,4,2,6,0,81.0,10.0,1.3,6.0,11.0,50.86,0.0
2016,4,2,6,15,234.0,23.0,1.45,6.5,47.0,198.24,138.73
2016,4,2,6,30,387.0,36.0,1.6,7.0,83.0,327.32,271.56
2016,4,2,6,45,476.0,45.5,1.8,7.5,132.0,419.23,353.99
2016,4,2,7,0,565.0,55.0,2.0,8.0,181.0,518.57,438.0
2016,4,2,7,15,623.0,61.5,1.9,8.5,234.0,596.22,498.83
2016,4,2,7,30,681.0,68.0,1.8,9.0,287.0,676.52,558.39
2016,4,2,7,45,719.0,73.5,1.7,9.5,340.5,735.12,598.65
2016,4,2,8,0,757.0,79.0,1.6,10.0,394.0,799.08,641.11
2016,4,2,8,15,785.0,83.0,1.5,10.5,445.5,851.22,673.29
2016,4,2,8,30,813.0,87.0,1.4,11.0,497.0,901.5,703.06
2016,4,2,8,45,827.5,92.5,1.35,11.5,544.0,938.32,723.41
2016,4,2,9,0,842.0,98.0,1.3,12.0,591.0,971.98,741.37
2016,4,2,9,15,857.5,100.5,1.25,12.5,634.0,999.63,755.04
2016,4,2,9,30,873.0,103.0,1.2,13.0,677.0,1023.69,766.26
2016,4,2,9,45,873.0,111.0,1.2,13.5,711.5,1034.77,770.04
2016,4,2,10,0,873.0,119.0,1.2,14.0,746.0,1041.58,771.38
2016,4,2,10,15,881.5,121.0,1.2,14.5,776.5,1031.4,762.03
2016,4,2,10,30,890.0,123.0,1.2,15.0,807.0,1031.6,759.81
2016,4,2,10,45,887.0,130.0,1.2,15.5,828.0,1021.4,750.95
2016,4,2,11,0,884.0,137.0,1.2,16.0,849.0,1022.11,749.4
2016,4,2,11,15,887.5,138.0,1.25,16.0,864.0,989.4,728.7
2016,4,2,11,30,891.0,139.0,1.3,16.0,879.0,967.83,715.59
2016,4,2,11,45,888.5,142.0,1.4,16.5,885.0,938.97,696.97
2016,4,2,12,0,886.0,145.0,1.5,17.0,891.0,919.58,684.53
2016,4,2,12,15,885.5,144.5,1.6,17.0,889.5,881.73,660.83
2016,4,2,12,30,885.0,144.0,1.7,17.0,888.0,840.75,634.81
2016,4,2,12,45,897.0,134.5,1.8,17.5,882.0,789.23,598.89
2016,4,2,13,0,909.0,125.0,1.9,18.0,876.0,744.64,566.47
2016,4,2,13,15,904.5,124.0,1.95,18.0,858.5,692.88,528.29
2016,4,2,13,30,900.0,123.0,2.0,18.0,841.0,639.15,487.48
2016,4,2,13,45,719.5,197.0,2.15,18.0,760.0,553.88,422.17
2016,4,2,14,0,539.0,271.0,2.3,18.0,679.0,473.82,360.67
2016,4,2,14,15,558.0,250.0,2.35,18.0,657.0,426.52,321.98
2016,4,2,14,30,577.0,229.0,2.4,18.0,635.0,376.7,279.77
2016,4,2,14,45,603.5,204.5,2.5,18.0,609.0,326.23,235.76
2016,4,2,15,0,630.0,180.0,2.6,18.0,583.0,270.04,186.84
2016,4,2,15,15,601.0,173.5,2.6,17.5,536.5,214.08,142.47
2016,4,2,15,30,572.0,167.0,2.6,17.0,490.0,160.01,105.42
2016,4,2,15,45,636.0,132.5,2.65,17.0,463.5,97.12,78.77
2016,4,2,16,0,700.0,98.0,2.7,17.0,437.0,74.39,59.46
2016,4,2,16,15,645.0,98.0,2.6,16.0,383.5,74.27,59.82
2016,4,2,16,30,590.0,98.0,2.5,15.0,330.0,74.44,60.42
2016,4,2,16,45,583.0,89.0,2.45,14.5,291.0,69.04,55.94
2016,4,2,17,0,576.0,80.0,2.4,14.0,252.0,63.33,51.07
2016,4,2,17,15,509.0,70.5,2.3,13.0,200.5,56.3,44.93
2016,4,2,17,30,442.0,61.0,2.2,12.0,149.0,49.2,38.49
2016,4,2,17,45,332.5,48.5,2.15,11.5,103.0,36.91,27.07
2016,4,2,18,0,223.0,36.0,2.1,11.0,57.0,27.25,17.44
2016,4,2,18,15,111.5,18.0,2.2,10.5,28.5,13.69,0.0
2016,4,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,4,3,6,0,0.0,13.0,2.0,6.0,13.0,10.23,0.0
2016,4,3,6,15,182.0,26.5,2.1,6.5,49.5,170.84,125.15
2016,4,3,6,30,364.0,40.0,2.2,7.0,86.0,316.49,264.37
2016,4,3,6,45,460.5,49.5,2.3,7.5,136.0,412.86,350.27
2016,4,3,7,0,557.0,59.0,2.4,8.0,186.0,517.09,438.49
2016,4,3,7,15,615.0,66.0,2.35,8.5,239.5,595.16,500.23
2016,4,3,7,30,673.0,73.0,2.3,9.0,293.0,675.81,560.95
2016,4,3,7,45,714.5,78.0,2.3,9.5,347.0,741.66,608.02
2016,4,3,8,0,756.0,83.0,2.3,10.0,401.0,802.14,649.45
2016,4,3,8,15,784.0,87.0,2.3,10.5,452.5,854.23,683.52
2016,4,3,8,30,812.0,91.0,2.3,11.0,504.0,904.42,715.42
2016,4,3,8,45,833.0,94.0,2.3,11.5,552.0,944.36,739.45
2016,4,3,9,0,854.0,97.0,2.3,12.0,600.0,981.37,761.16
2016,4,3,9,15,869.0,99.5,2.3,12.5,643.5,1008.57,775.93
2016,4,3,9,30,884.0,102.0,2.3,13.0,687.0,1018.92,779.35
2016,4,3,9,45,894.5,104.5,2.35,13.5,724.0,1033.83,786.76
2016,4,3,10,0,905.0,107.0,2.4,14.0,761.0,1044.77,791.56
2016,4,3,10,15,913.5,108.5,2.4,14.0,791.5,1048.51,792.62
2016,4,3,10,30,922.0,110.0,2.4,14.0,822.0,1048.08,791.17
2016,4,3,10,45,926.0,112.0,2.45,14.5,845.0,1039.53,783.64
2016,4,3,11,0,930.0,114.0,2.5,15.0,868.0,1026.82,773.6
2016,4,3,11,15,934.0,115.0,2.55,15.0,883.5,1009.0,761.74
2016,4,3,11,30,938.0,116.0,2.6,15.0,899.0,987.14,747.27
2016,4,3,11,45,746.0,219.5,2.65,15.5,845.5,905.78,690.38
2016,4,3,12,0,554.0,323.0,2.7,16.0,792.0,799.17,610.66
2016,4,3,12,15,745.0,221.5,2.75,16.0,851.0,841.6,645.3
2016,4,3,12,30,936.0,120.0,2.8,16.0,910.0,847.05,651.24
2016,4,3,12,45,694.5,230.0,2.9,16.5,813.0,735.28,566.62
2016,4,3,13,0,453.0,340.0,3.0,17.0,716.0,616.37,475.58
2016,4,3,13,15,514.5,312.5,3.05,17.0,731.5,602.25,465.66
2016,4,3,13,30,576.0,285.0,3.1,17.0,747.0,581.13,448.98
2016,4,3,13,45,734.5,204.0,3.2,17.0,774.5,565.16,435.45
2016,4,3,14,0,893.0,123.0,3.3,17.0,802.0,526.92,402.52
2016,4,3,14,15,883.5,121.0,3.35,16.5,769.5,465.61,350.93
2016,4,3,14,30,874.0,119.0,3.4,16.0,737.0,402.65,296.53
2016,4,3,14,45,858.0,118.0,3.5,16.0,697.5,338.49,239.84
2016,4,3,15,0,842.0,117.0,3.6,16.0,658.0,275.31,184.41
2016,4,3,15,15,825.0,113.5,3.6,15.5,614.0,211.44,131.98
2016,4,3,15,30,808.0,110.0,3.6,15.0,570.0,149.32,89.5
2016,4,3,15,45,787.0,105.0,3.6,14.5,521.5,88.05,71.7
