Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,16,0,766.0,100.0,3.6,14.0,473.0,77.02,62.48
2016,4,3,16,15,734.5,95.0,3.45,13.5,421.0,73.86,60.06
2016,4,3,16,30,703.0,90.0,3.3,13.0,369.0,70.65,57.53
2016,4,3,16,45,661.5,83.0,3.2,12.5,315.5,65.79,53.48
2016,4,3,17,0,620.0,76.0,3.1,12.0,262.0,60.84,49.24
2016,4,3,17,15,554.0,67.5,2.95,11.0,209.5,54.39,43.59
2016,4,3,17,30,488.0,59.0,2.8,10.0,157.0,47.93,37.68
2016,4,3,17,45,387.5,47.0,2.7,9.5,110.0,38.34,28.62
2016,4,3,18,0,287.0,35.0,2.6,9.0,63.0,28.72,19.0
2016,4,3,18,15,143.5,17.5,2.6,8.5,31.5,13.41,0.0
2016,4,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.5,1.95,6.5,7.5,0.0,0.0
2016,4,4,6,0,0.0,15.0,2.1,7.0,15.0,11.8,0.0
2016,4,4,6,15,197.5,27.5,2.2,7.5,53.0,182.73,138.18
2016,4,4,6,30,395.0,40.0,2.3,8.0,91.0,336.08,280.49
2016,4,4,6,45,487.5,49.0,2.4,9.0,142.0,430.46,363.41
2016,4,4,7,0,580.0,58.0,2.5,10.0,193.0,532.26,447.85
2016,4,4,7,15,638.0,64.5,2.4,10.5,247.0,610.51,508.75
2016,4,4,7,30,696.0,71.0,2.3,11.0,301.0,691.29,568.47
2016,4,4,7,45,736.5,75.5,2.25,11.5,355.5,751.11,610.0
2016,4,4,8,0,777.0,80.0,2.2,12.0,410.0,816.47,654.08
2016,4,4,8,15,804.0,84.0,2.25,12.5,462.0,868.08,687.63
2016,4,4,8,30,831.0,88.0,2.3,13.0,514.0,917.68,719.13
2016,4,4,8,45,850.0,91.0,2.4,13.5,562.0,955.96,742.71
2016,4,4,9,0,869.0,94.0,2.5,14.0,610.0,991.19,764.05
2016,4,4,9,15,883.0,96.5,2.55,14.5,653.0,1004.79,770.04
2016,4,4,9,30,897.0,99.0,2.6,15.0,696.0,1027.09,782.24
2016,4,4,9,45,906.0,102.0,2.7,15.5,733.0,1041.09,789.35
2016,4,4,10,0,915.0,105.0,2.8,16.0,770.0,1051.03,793.93
2016,4,4,10,15,922.5,106.5,2.75,16.0,800.0,1053.67,793.77
2016,4,4,10,30,930.0,108.0,2.7,16.0,830.0,1052.13,791.07
2016,4,4,10,45,933.0,110.5,2.7,16.5,852.5,1042.98,782.59
2016,4,4,11,0,936.0,113.0,2.7,17.0,875.0,1029.66,771.6
2016,4,4,11,15,939.0,114.0,2.7,17.0,890.0,1010.72,758.52
2016,4,4,11,30,942.0,115.0,2.7,17.0,905.0,987.79,742.92
2016,4,4,11,45,941.5,116.5,2.7,17.5,911.0,958.3,721.63
2016,4,4,12,0,941.0,118.0,2.7,18.0,917.0,925.21,698.02
2016,4,4,12,15,940.5,117.5,2.65,18.0,916.0,886.86,671.76
2016,4,4,12,30,940.0,117.0,2.6,18.0,915.0,845.3,643.22
2016,4,4,12,45,944.0,113.0,2.6,18.0,906.5,800.96,612.43
2016,4,4,13,0,948.0,109.0,2.6,18.0,898.0,753.46,577.36
2016,4,4,13,15,943.5,108.0,2.6,18.0,880.5,700.06,537.03
2016,4,4,13,30,939.0,107.0,2.6,18.0,863.0,644.6,494.03
2016,4,4,13,45,931.5,106.5,2.6,18.5,837.0,586.12,446.58
2016,4,4,14,0,924.0,106.0,2.6,19.0,811.0,526.36,396.79
2016,4,4,14,15,914.5,104.5,2.7,18.5,778.0,463.99,345.17
2016,4,4,14,30,905.0,103.0,2.8,18.0,745.0,401.12,291.36
2016,4,4,14,45,890.5,101.0,2.95,18.0,705.5,336.23,234.51
2016,4,4,15,0,876.0,99.0,3.1,18.0,666.0,272.0,178.61
2016,4,4,15,15,859.5,96.5,3.15,17.5,621.0,202.59,122.28
2016,4,4,15,30,843.0,94.0,3.2,17.0,576.0,139.27,79.78
2016,4,4,15,45,817.5,91.5,3.25,17.0,526.0,77.75,62.09
2016,4,4,16,0,792.0,89.0,3.3,17.0,476.0,76.04,60.88
2016,4,4,16,15,761.5,84.5,3.05,16.5,424.0,72.77,58.37
2016,4,4,16,30,731.0,80.0,2.8,16.0,372.0,69.43,55.76
2016,4,4,16,45,684.5,75.5,2.55,15.5,318.5,60.71,48.35
2016,4,4,17,0,638.0,71.0,2.3,15.0,265.0,57.31,45.53
2016,4,4,17,15,572.0,63.5,2.05,14.0,212.0,51.47,40.48
2016,4,4,17,30,506.0,56.0,1.8,13.0,159.0,45.65,35.22
2016,4,4,17,45,401.0,45.5,1.55,12.0,112.0,37.15,27.32
2016,4,4,18,0,296.0,35.0,1.3,11.0,65.0,28.7,18.97
2016,4,4,18,15,148.0,17.5,1.3,10.5,32.5,14.16,0.0
2016,4,4,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,45,74.5,7.0,2.15,6.5,9.5,5.51,0.0
2016,4,5,6,0,149.0,14.0,2.2,7.0,19.0,89.97,0.0
2016,4,5,6,15,302.5,26.0,2.35,7.5,59.5,245.24,190.79
2016,4,5,6,30,456.0,38.0,2.5,8.0,100.0,372.42,311.28
2016,4,5,6,45,538.0,46.5,2.65,8.5,151.5,461.59,390.55
2016,4,5,7,0,620.0,55.0,2.8,9.0,203.0,557.21,470.37
2016,4,5,7,15,674.5,61.0,2.85,9.5,257.5,628.22,526.21
2016,4,5,7,30,729.0,67.0,2.9,10.0,312.0,707.26,585.74
2016,4,5,7,45,770.5,70.0,3.0,11.0,367.5,772.84,631.77
2016,4,5,8,0,812.0,73.0,3.1,12.0,423.0,838.07,675.95
2016,4,5,8,15,837.0,76.5,3.15,12.5,475.0,888.02,708.62
2016,4,5,8,30,862.0,80.0,3.2,13.0,527.0,935.8,739.16
2016,4,5,8,45,881.5,82.5,3.25,13.5,575.5,962.99,754.68
2016,4,5,9,0,901.0,85.0,3.3,14.0,624.0,998.16,775.84
2016,4,5,9,15,914.5,87.0,3.4,14.5,667.0,1023.45,790.34
2016,4,5,9,30,928.0,89.0,3.5,15.0,710.0,1045.03,802.38
2016,4,5,9,45,937.5,91.0,3.65,15.5,747.0,1058.65,809.49
2016,4,5,10,0,947.0,93.0,3.8,16.0,784.0,1068.13,813.96
2016,4,5,10,15,954.0,94.0,3.9,16.5,814.5,1069.74,812.88
2016,4,5,10,30,961.0,95.0,4.0,17.0,845.0,1067.07,809.13
2016,4,5,10,45,966.0,96.0,4.1,17.5,867.5,1058.11,801.31
2016,4,5,11,0,971.0,97.0,4.2,18.0,890.0,1044.86,790.79
2016,4,5,11,15,973.5,97.5,4.2,18.0,905.0,1024.48,776.43
2016,4,5,11,30,976.0,98.0,4.2,18.0,920.0,1000.02,759.43
2016,4,5,11,45,978.0,98.0,4.2,18.5,927.0,970.64,737.72
2016,4,5,12,0,980.0,98.0,4.2,19.0,934.0,937.42,713.49
2016,4,5,12,15,979.5,97.5,4.1,19.0,932.5,898.0,685.81
2016,4,5,12,30,979.0,97.0,4.0,19.0,931.0,855.23,655.76
2016,4,5,12,45,976.5,96.5,3.9,19.5,921.0,807.85,621.07
2016,4,5,13,0,974.0,96.0,3.8,20.0,911.0,757.68,581.9
2016,4,5,13,15,970.0,95.5,3.65,20.0,893.0,703.98,540.3
2016,4,5,13,30,966.0,95.0,3.5,20.0,875.0,648.08,496.05
2016,4,5,13,45,959.5,94.0,3.4,20.0,849.0,588.49,448.0
2016,4,5,14,0,953.0,93.0,3.3,20.0,823.0,527.47,397.42
2016,4,5,14,15,944.0,91.5,3.15,20.0,790.0,463.87,343.29
2016,4,5,14,30,935.0,90.0,3.0,20.0,757.0,399.67,287.36
2016,4,5,14,45,923.0,88.5,2.95,20.0,717.5,334.3,229.93
2016,4,5,15,0,911.0,87.0,2.9,20.0,678.0,269.25,173.4
2016,4,5,15,15,895.5,84.5,2.75,19.5,633.0,203.52,120.44
2016,4,5,15,30,880.0,82.0,2.6,19.0,588.0,139.11,78.16
2016,4,5,15,45,858.5,79.5,2.5,19.0,538.5,78.02,61.79
2016,4,5,16,0,837.0,77.0,2.4,19.0,489.0,68.5,53.87
2016,4,5,16,15,809.0,73.0,2.15,18.5,436.0,65.28,51.4
2016,4,5,16,30,781.0,69.0,1.9,18.0,383.0,62.0,48.83
2016,4,5,16,45,739.5,65.0,1.65,17.5,329.0,58.45,45.97
2016,4,5,17,0,698.0,61.0,1.4,17.0,275.0,54.91,43.05
2016,4,5,17,15,637.5,54.5,1.35,16.0,221.5,49.15,38.1
2016,4,5,17,30,577.0,48.0,1.3,15.0,168.0,39.99,29.95
2016,4,5,17,45,476.0,39.5,1.3,14.5,119.0,32.77,23.24
2016,4,5,18,0,375.0,31.0,1.3,14.0,70.0,25.67,16.25
2016,4,5,18,15,187.5,15.5,1.3,13.5,35.0,12.56,0.0
2016,4,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,6,5,45,70.5,7.5,1.2,9.5,10.0,39.57,0.0
2016,4,6,6,0,141.0,15.0,1.2,10.0,20.0,112.72,0.0
2016,4,6,6,15,286.0,27.5,1.35,11.0,60.5,236.75,184.13
2016,4,6,6,30,431.0,40.0,1.5,12.0,101.0,358.37,294.35
2016,4,6,6,45,518.0,48.5,1.65,13.5,152.0,449.83,371.71
2016,4,6,7,0,605.0,57.0,1.8,15.0,203.0,548.15,449.62
2016,4,6,7,15,659.0,63.0,1.9,15.5,257.5,623.45,506.74
2016,4,6,7,30,713.0,69.0,2.0,16.0,312.0,695.87,559.31
2016,4,6,7,45,751.0,73.0,2.15,16.5,366.0,759.06,603.52
2016,4,6,8,0,789.0,77.0,2.3,17.0,420.0,821.75,646.13
2016,4,6,8,15,815.0,81.0,2.35,17.5,472.0,872.51,678.43
2016,4,6,8,30,841.0,85.0,2.4,18.0,524.0,921.2,708.68
2016,4,6,8,45,861.0,87.5,2.5,18.5,572.5,959.81,732.01
2016,4,6,9,0,881.0,90.0,2.6,19.0,621.0,983.3,745.0
2016,4,6,9,15,895.0,92.5,2.65,19.0,664.5,1009.25,760.73
2016,4,6,9,30,909.0,95.0,2.7,19.0,708.0,1031.53,774.04
2016,4,6,9,45,919.5,97.0,2.75,19.5,745.0,1045.86,780.71
2016,4,6,10,0,930.0,99.0,2.8,20.0,782.0,1056.13,784.89
2016,4,6,10,15,937.5,100.5,2.75,20.5,812.5,1058.67,783.17
2016,4,6,10,30,945.0,102.0,2.7,21.0,843.0,1056.96,778.93
2016,4,6,10,45,949.0,103.5,2.7,21.5,865.5,1047.53,770.41
2016,4,6,11,0,953.0,105.0,2.7,22.0,888.0,1033.9,759.42
2016,4,6,11,15,956.0,106.0,2.65,22.0,903.0,1014.64,745.93
2016,4,6,11,30,959.0,107.0,2.6,22.0,918.0,991.33,729.95
2016,4,6,11,45,959.0,108.0,2.55,22.5,924.0,961.4,708.37
2016,4,6,12,0,959.0,109.0,2.5,23.0,930.0,927.8,684.53
2016,4,6,12,15,958.0,109.0,2.5,23.0,928.5,888.95,658.98
2016,4,6,12,30,957.0,109.0,2.5,23.0,927.0,846.87,631.13
2016,4,6,12,45,952.5,109.5,2.5,23.0,916.0,799.62,598.95
2016,4,6,13,0,948.0,110.0,2.5,23.0,905.0,749.81,562.86
2016,4,6,13,15,943.5,109.0,2.45,23.0,887.0,696.41,523.06
2016,4,6,13,30,939.0,108.0,2.4,23.0,869.0,640.96,480.7
2016,4,6,13,45,931.5,107.0,2.4,23.5,843.0,582.12,433.95
2016,4,6,14,0,924.0,106.0,2.4,24.0,817.0,522.03,384.92
2016,4,6,14,15,915.0,104.5,2.35,24.0,784.0,459.95,333.56
2016,4,6,14,30,906.0,103.0,2.3,24.0,751.0,397.33,280.41
2016,4,6,14,45,893.0,101.0,2.25,24.0,712.0,332.93,225.23
2016,4,6,15,0,880.0,99.0,2.2,24.0,673.0,269.01,171.07
2016,4,6,15,15,646.0,161.0,2.1,23.5,567.0,205.61,130.44
2016,4,6,15,30,412.0,223.0,2.0,23.0,461.0,174.08,120.31
2016,4,6,15,45,323.5,217.5,1.9,23.0,394.5,140.67,113.01
2016,4,6,16,0,235.0,212.0,1.8,23.0,328.0,136.19,109.72
2016,4,6,16,15,340.0,172.0,1.65,22.5,320.0,116.53,93.82
2016,4,6,16,30,445.0,132.0,1.5,22.0,312.0,92.13,73.68
2016,4,6,16,45,411.5,119.5,1.35,21.5,268.0,84.43,67.49
2016,4,6,17,0,378.0,107.0,1.2,21.0,224.0,76.48,60.92
2016,4,6,17,15,342.0,90.0,1.2,20.0,180.5,65.26,51.44
2016,4,6,17,30,306.0,73.0,1.2,19.0,137.0,53.68,41.36
2016,4,6,17,45,248.0,55.0,1.2,18.5,97.5,40.91,29.87
2016,4,6,18,0,190.0,37.0,1.2,18.0,58.0,27.85,17.84
2016,4,6,18,15,95.0,18.5,1.2,18.0,29.0,14.04,1.55
2016,4,6,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,2.4,10.5,7.5,5.9,0.0
2016,4,7,6,0,0.0,15.0,2.5,11.0,15.0,11.45,0.0
2016,4,7,6,15,46.0,34.5,2.75,11.5,41.0,75.4,56.11
2016,4,7,6,30,92.0,54.0,3.0,12.0,67.0,128.52,104.57
2016,4,7,6,45,118.0,76.0,3.3,12.5,100.0,175.0,145.92
2016,4,7,7,0,144.0,98.0,3.6,13.0,133.0,222.66,187.39
2016,4,7,7,15,167.5,118.0,3.8,13.5,168.5,266.97,224.91
2016,4,7,7,30,191.0,138.0,4.0,14.0,204.0,312.57,262.48
2016,4,7,7,45,95.5,134.5,4.2,14.5,167.5,228.08,189.36
2016,4,7,8,0,0.0,131.0,4.4,15.0,131.0,108.78,86.12
2016,4,7,8,15,68.5,183.5,4.4,15.0,219.5,240.02,197.01
2016,4,7,8,30,137.0,236.0,4.4,15.0,308.0,384.59,314.33
2016,4,7,8,45,274.5,237.0,4.4,15.5,398.0,538.54,436.65
2016,4,7,9,0,412.0,238.0,4.4,16.0,488.0,697.77,557.44
2016,4,7,9,15,413.0,257.5,4.35,16.0,523.0,722.28,572.67
2016,4,7,9,30,414.0,277.0,4.3,16.0,558.0,722.05,570.89
2016,4,7,9,45,421.5,289.0,4.3,16.0,588.0,762.67,598.82
2016,4,7,10,0,429.0,301.0,4.3,16.0,618.0,778.57,608.88
2016,4,7,10,15,445.0,307.0,4.25,16.0,647.0,794.43,619.11
2016,4,7,10,30,461.0,313.0,4.2,16.0,676.0,807.51,627.48
2016,4,7,10,45,477.0,319.5,4.2,16.5,704.0,818.06,633.07
2016,4,7,11,0,493.0,326.0,4.2,17.0,732.0,825.4,636.4
2016,4,7,11,15,493.5,334.0,4.2,17.0,747.0,816.22,628.93
2016,4,7,11,30,494.0,342.0,4.2,17.0,762.0,804.23,619.62
2016,4,7,11,45,504.0,336.0,4.2,17.0,767.0,785.5,605.96
2016,4,7,12,0,514.0,330.0,4.2,17.0,772.0,763.95,590.25
2016,4,7,12,15,485.5,343.0,4.15,17.0,760.0,724.64,560.47
2016,4,7,12,30,457.0,356.0,4.1,17.0,748.0,684.87,530.27
2016,4,7,12,45,660.0,253.0,4.1,17.0,812.5,720.64,559.57
2016,4,7,13,0,863.0,150.0,4.1,17.0,877.0,730.53,568.27
2016,4,7,13,15,639.0,248.5,4.1,16.5,781.0,624.57,486.26
2016,4,7,13,30,415.0,347.0,4.1,16.0,685.0,527.18,410.71
2016,4,7,13,45,622.5,247.5,4.1,16.0,737.0,531.08,412.64
2016,4,7,14,0,830.0,148.0,4.1,16.0,789.0,509.91,391.9
2016,4,7,14,15,590.0,233.0,4.1,15.5,679.5,420.09,321.04
2016,4,7,14,30,350.0,318.0,4.1,15.0,570.0,350.39,268.3
2016,4,7,14,45,373.0,293.5,4.1,15.0,549.0,310.88,233.97
2016,4,7,15,0,396.0,269.0,4.1,15.0,528.0,268.92,197.49
2016,4,7,15,15,323.5,263.5,4.05,14.5,466.0,221.48,162.54
2016,4,7,15,30,251.0,258.0,4.0,14.0,404.0,183.01,137.91
2016,4,7,15,45,159.0,234.0,4.0,14.0,324.0,151.26,126.44
2016,4,7,16,0,67.0,210.0,4.0,14.0,244.0,140.85,117.93
2016,4,7,16,15,86.0,190.5,3.85,13.5,229.0,129.23,108.46
2016,4,7,16,30,105.0,171.0,3.7,13.0,214.0,114.48,96.11
2016,4,7,16,45,92.5,149.5,3.55,13.0,183.5,103.39,86.63
2016,4,7,17,0,80.0,128.0,3.4,13.0,153.0,89.28,74.32
2016,4,7,17,15,66.5,104.5,3.2,12.5,123.0,73.83,60.69
2016,4,7,17,30,53.0,81.0,3.0,12.0,93.0,58.11,46.54
2016,4,7,17,45,34.0,59.0,2.9,12.0,66.0,42.99,32.58
2016,4,7,18,0,15.0,37.0,2.8,12.0,39.0,27.64,18.24
2016,4,7,18,15,7.5,18.5,2.75,11.5,19.5,14.29,2.8
2016,4,7,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.3,9.5,4.5,3.54,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,6.83,0.0
2016,4,8,6,15,0.0,23.5,1.65,10.0,23.5,17.93,9.13
2016,4,8,6,30,0.0,38.0,1.9,10.0,38.0,29.6,19.72
2016,4,8,6,45,0.0,56.0,2.15,10.5,56.0,45.86,34.05
2016,4,8,7,0,0.0,74.0,2.4,11.0,74.0,61.73,47.87
2016,4,8,7,15,0.0,94.0,2.45,11.5,94.0,79.51,63.06
2016,4,8,7,30,0.0,114.0,2.5,12.0,114.0,97.06,77.76
2016,4,8,7,45,13.5,141.0,2.55,12.5,147.0,133.4,108.55
2016,4,8,8,0,27.0,168.0,2.6,13.0,180.0,187.3,153.25
2016,4,8,8,15,38.5,194.0,2.6,13.0,213.5,224.23,183.31
2016,4,8,8,30,50.0,220.0,2.6,13.0,247.0,261.32,213.07
2016,4,8,8,45,96.0,252.0,2.65,13.5,309.0,338.57,275.23
2016,4,8,9,0,142.0,284.0,2.7,14.0,371.0,439.6,353.73
2016,4,8,9,15,71.0,217.0,2.75,14.0,261.0,269.97,217.83
2016,4,8,9,30,0.0,150.0,2.8,14.0,151.0,119.58,93.48
2016,4,8,9,45,28.5,241.0,2.9,14.5,263.0,248.15,198.21
2016,4,8,10,0,57.0,332.0,3.0,15.0,375.0,368.4,292.05
2016,4,8,10,15,54.5,343.0,3.05,15.0,385.0,372.93,294.47
2016,4,8,10,30,52.0,354.0,3.1,15.0,395.0,377.14,297.15
2016,4,8,10,45,44.5,352.5,3.15,15.0,388.5,363.53,286.06
2016,4,8,11,0,37.0,351.0,3.2,15.0,382.0,350.22,275.31
2016,4,8,11,15,57.5,381.0,3.3,15.0,430.0,393.8,309.3
2016,4,8,11,30,78.0,411.0,3.4,15.0,478.0,435.27,341.12
2016,4,8,11,45,96.5,423.0,3.5,15.0,506.0,455.48,356.66
2016,4,8,12,0,115.0,435.0,3.6,15.0,534.0,489.44,382.43
2016,4,8,12,15,211.0,426.5,3.65,15.0,608.5,547.83,428.34
2016,4,8,12,30,307.0,418.0,3.7,15.0,683.0,610.34,475.94
2016,4,8,12,45,331.5,406.0,3.75,15.5,689.5,595.38,463.71
2016,4,8,13,0,356.0,394.0,3.8,16.0,696.0,577.53,449.45
2016,4,8,13,15,234.0,399.0,3.85,16.0,595.5,471.46,367.98
2016,4,8,13,30,112.0,404.0,3.9,16.0,495.0,380.2,297.2
2016,4,8,13,45,260.0,367.0,3.95,16.0,570.5,424.3,331.29
2016,4,8,14,0,408.0,330.0,4.0,16.0,646.0,442.28,342.59
2016,4,8,14,15,204.5,239.0,4.05,15.5,397.5,264.28,205.3
2016,4,8,14,30,1.0,148.0,4.1,15.0,149.0,113.42,87.96
2016,4,8,14,45,0.5,119.5,4.15,15.0,120.0,91.77,70.54
2016,4,8,15,0,0.0,91.0,4.2,15.0,91.0,70.18,52.9
2016,4,8,15,15,16.0,160.5,4.2,14.5,169.5,122.42,95.7
2016,4,8,15,30,32.0,230.0,4.2,14.0,248.0,159.29,126.07
2016,4,8,15,45,16.0,159.0,4.2,14.0,168.0,116.76,96.72
2016,4,8,16,0,0.0,88.0,4.2,14.0,88.0,67.57,54.11
2016,4,8,16,15,0.0,69.5,4.1,13.5,69.5,53.33,41.85
2016,4,8,16,30,0.0,51.0,4.0,13.0,51.0,39.03,29.34
2016,4,8,16,45,0.0,43.5,3.9,13.0,43.5,33.24,24.26
2016,4,8,17,0,0.0,36.0,3.8,13.0,36.0,27.47,19.13
2016,4,8,17,15,0.0,29.0,3.6,12.5,29.0,22.09,14.32
2016,4,8,17,30,0.0,22.0,3.4,12.0,22.0,16.73,9.45
2016,4,8,17,45,0.0,15.5,3.25,11.5,15.5,11.77,4.87
2016,4,8,18,0,0.0,9.0,3.1,11.0,9.0,6.82,0.28
2016,4,8,18,15,0.0,4.5,3.0,11.0,4.5,3.4,0.0
2016,4,8,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.25,10.0,3.5,2.75,0.0
2016,4,9,6,0,0.0,7.0,2.3,10.0,7.0,5.3,0.0
2016,4,9,6,15,0.0,18.5,2.4,10.0,18.5,14.08,6.03
2016,4,9,6,30,0.0,30.0,2.5,10.0,30.0,22.89,14.0
2016,4,9,6,45,0.0,44.0,2.65,10.5,44.0,33.66,23.53
2016,4,9,7,0,0.0,58.0,2.8,11.0,58.0,44.97,33.42
2016,4,9,7,15,0.0,73.0,2.85,11.0,73.0,57.73,44.45
2016,4,9,7,30,0.0,88.0,2.9,11.0,88.0,70.42,55.27
2016,4,9,7,45,0.0,65.5,2.95,11.0,65.5,50.22,37.76
2016,4,9,8,0,0.0,43.0,3.0,11.0,43.0,32.89,22.74
2016,4,9,8,15,0.0,79.5,3.0,11.0,79.5,61.1,46.78
2016,4,9,8,30,0.0,116.0,3.0,11.0,116.0,91.81,72.59
2016,4,9,8,45,3.0,151.0,3.0,11.5,152.5,125.33,100.34
2016,4,9,9,0,6.0,186.0,3.0,12.0,189.0,159.36,128.04
2016,4,9,9,15,3.0,118.5,3.0,12.0,120.0,95.85,75.06
2016,4,9,9,30,0.0,51.0,3.0,12.0,51.0,39.23,27.47
2016,4,9,9,45,7.0,147.5,3.0,12.0,153.0,124.03,98.33
2016,4,9,10,0,14.0,244.0,3.0,12.0,255.0,215.32,172.58
2016,4,9,10,15,17.5,268.5,3.0,12.0,282.5,239.59,191.66
2016,4,9,10,30,21.0,293.0,3.0,12.0,310.0,263.56,210.51
2016,4,9,10,45,15.0,249.0,3.05,12.5,261.5,216.98,172.56
2016,4,9,11,0,9.0,205.0,3.1,13.0,213.0,172.54,136.32
2016,4,9,11,15,10.0,217.5,3.05,13.0,226.5,183.25,144.93
2016,4,9,11,30,11.0,230.0,3.0,13.0,240.0,193.75,153.23
2016,4,9,11,45,19.0,285.5,2.95,13.0,302.5,246.15,195.06
2016,4,9,12,0,27.0,341.0,2.9,13.0,365.0,313.25,247.63
2016,4,9,12,15,18.5,277.5,2.85,13.0,294.0,235.37,186.0
2016,4,9,12,30,10.0,214.0,2.8,13.0,223.0,175.71,138.41
2016,4,9,12,45,27.0,294.0,2.8,13.0,317.5,259.57,205.66
2016,4,9,13,0,44.0,374.0,2.8,13.0,412.0,331.96,262.2
2016,4,9,13,15,26.5,289.0,2.8,13.0,312.0,246.49,194.86
2016,4,9,13,30,9.0,204.0,2.8,13.0,212.0,162.68,128.03
2016,4,9,13,45,9.5,212.0,2.85,13.0,220.0,167.77,132.39
2016,4,9,14,0,10.0,220.0,2.9,13.0,228.0,172.54,136.34
2016,4,9,14,15,7.5,200.0,2.9,13.0,206.0,155.14,122.4
2016,4,9,14,30,5.0,180.0,2.9,13.0,184.0,138.31,108.93
2016,4,9,14,45,23.0,227.0,2.9,13.0,242.5,172.79,136.6
2016,4,9,15,0,41.0,274.0,2.9,13.0,301.0,201.49,159.15
2016,4,9,15,15,20.5,169.5,2.85,13.0,183.0,126.07,98.76
2016,4,9,15,30,0.0,65.0,2.8,13.0,65.0,49.95,36.6
2016,4,9,15,45,0.0,78.5,2.75,13.0,78.5,60.36,47.82
2016,4,9,16,0,0.0,92.0,2.7,13.0,92.0,70.45,56.88
2016,4,9,16,15,0.0,66.5,2.5,12.5,66.5,51.01,39.96
2016,4,9,16,30,0.0,41.0,2.3,12.0,41.0,31.33,22.58
2016,4,9,16,45,0.0,35.0,2.1,12.0,35.0,26.71,18.51
2016,4,9,17,0,0.0,29.0,1.9,12.0,29.0,22.1,14.39
2016,4,9,17,15,0.0,23.5,1.7,11.5,23.5,17.88,10.6
2016,4,9,17,30,0.0,18.0,1.5,11.0,18.0,13.68,6.76
2016,4,9,17,45,0.0,13.0,1.35,11.0,13.0,9.86,3.21
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,6.06,0.0
2016,4,9,18,15,0.0,4.0,1.2,10.5,4.0,3.02,0.0
2016,4,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.7,9.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.8,10.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.9,10.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,2.0,10.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,7.5,2.1,10.0,7.5,5.68,0.0
2016,4,10,7,0,0.0,10.0,2.2,10.0,10.0,7.59,0.99
2016,4,10,7,15,0.0,12.5,2.2,10.0,12.5,9.5,2.66
2016,4,10,7,30,0.0,15.0,2.2,10.0,15.0,11.41,4.32
2016,4,10,7,45,0.0,42.0,2.2,10.5,42.0,32.1,22.23
2016,4,10,8,0,0.0,69.0,2.2,11.0,69.0,52.95,39.97
2016,4,10,8,15,0.0,50.5,2.2,11.0,50.5,38.69,27.62
2016,4,10,8,30,0.0,32.0,2.2,11.0,32.0,24.49,15.37
2016,4,10,8,45,0.0,66.5,2.2,11.5,66.5,51.1,37.9
2016,4,10,9,0,0.0,101.0,2.2,12.0,101.0,78.32,60.54
2016,4,10,9,15,0.0,102.0,2.25,12.0,102.0,79.09,60.99
2016,4,10,9,30,0.0,103.0,2.3,12.0,103.0,79.91,61.51
2016,4,10,9,45,3.0,146.5,2.35,12.0,149.0,119.13,93.96
2016,4,10,10,0,6.0,190.0,2.4,12.0,195.0,159.12,126.55
2016,4,10,10,15,7.0,197.0,2.45,12.0,203.0,165.57,131.54
2016,4,10,10,30,8.0,204.0,2.5,12.0,211.0,171.95,136.56
2016,4,10,10,45,5.5,179.5,2.55,12.5,184.5,148.2,116.82
2016,4,10,11,0,3.0,155.0,2.6,13.0,158.0,125.15,97.73
2016,4,10,11,15,1.5,132.5,2.65,13.0,134.0,105.24,81.41
2016,4,10,11,30,0.0,110.0,2.7,13.0,110.0,85.75,65.37
2016,4,10,11,45,5.0,160.5,2.8,13.0,165.0,130.55,102.12
2016,4,10,12,0,10.0,211.0,2.9,13.0,220.0,175.19,138.25
2016,4,10,12,15,9.5,206.0,3.0,13.0,215.0,169.81,133.8
2016,4,10,12,30,9.0,201.0,3.1,13.0,210.0,164.47,129.51
2016,4,10,12,45,10.0,217.5,3.25,13.0,227.0,177.32,139.92
2016,4,10,13,0,11.0,234.0,3.4,13.0,244.0,189.77,149.97
2016,4,10,13,15,8.5,205.0,3.5,13.0,212.5,164.23,129.42
2016,4,10,13,30,6.0,176.0,3.6,13.0,181.0,139.39,109.39
2016,4,10,13,45,3.0,106.0,3.7,13.0,108.5,83.5,63.75
2016,4,10,14,0,0.0,36.0,3.8,13.0,36.0,27.74,17.57
2016,4,10,14,15,0.0,46.0,3.8,12.5,46.0,35.44,24.12
2016,4,10,14,30,0.0,56.0,3.8,12.0,56.0,43.14,30.69
2016,4,10,14,45,0.0,43.0,3.8,12.0,43.0,33.06,22.28
2016,4,10,15,0,0.0,30.0,3.8,12.0,30.0,23.02,13.86
2016,4,10,15,15,0.0,70.5,3.75,11.5,70.5,54.24,40.39
2016,4,10,15,30,0.0,111.0,3.7,11.0,111.0,84.59,66.22
2016,4,10,15,45,7.5,145.5,3.7,11.0,149.5,107.83,90.01
2016,4,10,16,0,15.0,180.0,3.7,11.0,188.0,129.04,108.9
2016,4,10,16,15,26.0,170.5,3.6,10.5,182.5,117.55,99.33
2016,4,10,16,30,37.0,161.0,3.5,10.0,177.0,111.01,94.07
2016,4,10,16,45,30.0,140.0,3.45,10.0,152.0,97.53,82.36
2016,4,10,17,0,23.0,119.0,3.4,10.0,127.0,85.77,72.02
2016,4,10,17,15,14.5,98.0,3.15,9.5,102.5,71.04,58.92
2016,4,10,17,30,6.0,77.0,2.9,9.0,78.0,56.24,45.47
2016,4,10,17,45,120.5,61.0,2.65,9.0,75.5,44.35,34.32
2016,4,10,18,0,235.0,45.0,2.4,9.0,73.0,33.77,24.09
2016,4,10,18,15,127.5,27.0,2.25,8.5,41.0,20.34,9.14
2016,4,10,18,30,20.0,9.0,2.1,8.0,9.0,7.08,0.0
2016,4,10,18,45,10.0,4.5,2.0,8.0,4.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,5,45,65.5,12.0,0.9,7.5,16.5,40.56,0.0
2016,4,11,6,0,131.0,24.0,0.9,8.0,33.0,123.14,74.14
2016,4,11,6,15,243.0,39.5,1.05,8.5,73.5,220.21,179.35
2016,4,11,6,30,355.0,55.0,1.2,9.0,114.0,321.26,268.69
2016,4,11,6,45,434.5,65.5,1.35,9.5,163.0,409.03,343.85
2016,4,11,7,0,514.0,76.0,1.5,10.0,212.0,500.56,419.13
2016,4,11,7,15,566.0,83.5,1.55,10.0,264.0,572.63,475.92
2016,4,11,7,30,618.0,91.0,1.6,10.0,316.0,646.61,531.47
2016,4,11,7,45,650.5,98.5,1.65,10.5,367.5,705.4,572.77
2016,4,11,8,0,683.0,106.0,1.7,11.0,419.0,763.71,612.57
2016,4,11,8,15,377.0,170.0,1.7,11.5,346.0,566.55,459.14
2016,4,11,8,30,71.0,234.0,1.7,12.0,273.0,294.87,238.95
2016,4,11,8,45,75.5,256.5,1.75,12.5,301.5,321.35,260.15
2016,4,11,9,0,80.0,279.0,1.8,13.0,330.0,347.46,279.4
2016,4,11,9,15,124.5,305.5,1.8,13.0,390.0,440.33,351.44
2016,4,11,9,30,169.0,332.0,1.8,13.0,450.0,510.16,403.97
2016,4,11,9,45,129.5,344.5,1.8,13.5,437.5,480.06,377.93
2016,4,11,10,0,90.0,357.0,1.8,14.0,425.0,425.49,334.41
2016,4,11,10,15,151.0,377.5,1.8,14.0,496.5,525.63,410.71
2016,4,11,10,30,212.0,398.0,1.8,14.0,568.0,599.96,465.32
2016,4,11,10,45,217.0,405.0,1.85,14.5,583.0,603.32,465.99
2016,4,11,11,0,222.0,412.0,1.9,15.0,598.0,605.3,466.29
2016,4,11,11,15,222.5,418.5,1.9,15.0,608.0,601.12,462.68
2016,4,11,11,30,223.0,425.0,1.9,15.0,618.0,595.59,458.2
2016,4,11,11,45,122.5,369.5,1.95,15.0,476.0,443.39,344.38
2016,4,11,12,0,22.0,314.0,2.0,15.0,334.0,270.21,210.74
2016,4,11,12,15,21.0,314.0,2.05,15.0,333.5,267.05,208.89
2016,4,11,12,30,20.0,314.0,2.1,15.0,333.0,263.86,206.4
2016,4,11,12,45,77.0,372.5,2.2,15.0,440.0,359.96,281.72
2016,4,11,13,0,134.0,431.0,2.3,15.0,547.0,445.61,346.68
2016,4,11,13,15,79.0,373.0,2.35,15.0,441.5,344.74,269.18
2016,4,11,13,30,24.0,315.0,2.4,15.0,336.0,255.93,200.36
2016,4,11,13,45,24.5,306.0,2.5,15.0,326.0,246.02,193.01
2016,4,11,14,0,25.0,297.0,2.6,15.0,316.0,236.07,185.32
2016,4,11,14,15,24.0,285.5,2.65,15.0,303.5,223.67,175.65
2016,4,11,14,30,23.0,274.0,2.7,15.0,291.0,211.44,166.1
2016,4,11,14,45,37.0,280.5,2.8,15.0,306.0,211.48,165.82
2016,4,11,15,0,51.0,287.0,2.9,15.0,321.0,210.95,164.94
2016,4,11,15,15,51.0,268.0,2.9,14.5,300.0,190.69,149.3
2016,4,11,15,30,51.0,249.0,2.9,14.0,279.0,170.77,134.51
2016,4,11,15,45,47.5,229.0,2.95,14.0,255.0,152.24,127.04
2016,4,11,16,0,44.0,209.0,3.0,14.0,231.0,140.26,117.2
2016,4,11,16,15,22.0,164.0,2.95,13.5,175.0,118.11,98.61
2016,4,11,16,30,0.0,119.0,2.9,13.0,119.0,87.98,72.71
2016,4,11,16,45,0.0,103.0,2.9,13.0,103.0,76.55,62.85
2016,4,11,17,0,0.0,87.0,2.9,13.0,87.0,65.03,52.75
2016,4,11,17,15,222.0,78.0,2.7,12.5,128.0,57.31,45.98
2016,4,11,17,30,444.0,69.0,2.5,12.0,169.0,55.01,43.86
2016,4,11,17,45,363.5,56.0,2.35,11.5,123.0,42.47,32.33
2016,4,11,18,0,283.0,43.0,2.2,11.0,77.0,32.63,22.96
2016,4,11,18,15,160.5,26.5,2.2,10.5,44.0,20.1,9.4
2016,4,11,18,30,38.0,10.0,2.2,10.0,11.0,7.87,0.0
2016,4,11,18,45,19.0,5.0,2.2,10.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,12,5,45,58.5,13.0,2.6,8.0,17.0,37.99,0.0
2016,4,12,6,0,117.0,26.0,2.8,8.0,34.0,119.91,78.57
2016,4,12,6,15,219.0,42.5,2.85,8.5,74.0,209.61,172.14
2016,4,12,6,30,321.0,59.0,2.9,9.0,114.0,304.18,256.87
2016,4,12,6,45,160.5,35.0,3.0,9.5,62.5,170.55,145.2
2016,4,12,7,0,0.0,11.0,3.1,10.0,11.0,8.35,1.63
2016,4,12,7,15,0.0,13.5,3.1,10.0,13.5,10.26,3.32
2016,4,12,7,30,0.0,16.0,3.1,10.0,16.0,12.18,4.97
2016,4,12,7,45,0.0,49.5,3.1,10.5,49.5,37.88,27.18
2016,4,12,8,0,0.0,83.0,3.1,11.0,83.0,63.85,49.25
2016,4,12,8,15,0.0,102.0,3.1,11.0,102.0,79.87,62.66
2016,4,12,8,30,0.0,121.0,3.1,11.0,121.0,96.0,76.02
2016,4,12,8,45,4.5,161.0,3.1,11.5,164.0,135.44,108.73
2016,4,12,9,0,9.0,201.0,3.1,12.0,207.0,175.63,141.42
2016,4,12,9,15,4.5,171.5,3.1,12.0,174.5,143.11,114.11
2016,4,12,9,30,0.0,142.0,3.1,12.0,142.0,112.49,88.45
2016,4,12,9,45,20.0,230.5,3.15,12.5,245.5,209.65,168.27
2016,4,12,10,0,40.0,319.0,3.2,13.0,349.0,334.75,267.34
2016,4,12,10,15,35.5,321.5,3.3,13.0,349.0,329.05,261.89
2016,4,12,10,30,31.0,324.0,3.4,13.0,349.0,323.43,257.02
2016,4,12,10,45,33.0,337.5,3.5,13.0,364.5,334.91,265.81
2016,4,12,11,0,35.0,351.0,3.6,13.0,380.0,345.85,274.12
2016,4,12,11,15,125.5,394.5,3.65,13.0,502.5,486.84,385.21
2016,4,12,11,30,216.0,438.0,3.7,13.0,625.0,600.3,471.73
2016,4,12,11,45,188.5,443.0,3.8,13.0,607.0,567.54,445.71
2016,4,12,12,0,161.0,448.0,3.9,13.0,589.0,535.37,420.81
2016,4,12,12,15,167.0,442.0,3.95,13.0,588.0,521.29,410.33
2016,4,12,12,30,173.0,436.0,4.0,13.0,587.0,506.23,398.95
2016,4,12,12,45,142.5,432.0,4.05,13.5,555.5,465.71,366.65
2016,4,12,13,0,112.0,428.0,4.1,14.0,524.0,419.52,330.13
2016,4,12,13,15,149.0,422.0,4.1,14.0,547.0,432.07,340.1
2016,4,12,13,30,186.0,416.0,4.1,14.0,570.0,432.48,340.12
2016,4,12,13,45,162.5,402.0,4.15,14.0,534.0,391.88,308.16
2016,4,12,14,0,139.0,388.0,4.2,14.0,498.0,353.98,278.28
2016,4,12,14,15,190.0,368.5,4.25,13.5,512.0,344.57,270.06
2016,4,12,14,30,241.0,349.0,4.3,13.0,526.0,329.31,256.01
2016,4,12,14,45,353.0,299.0,4.35,13.0,543.0,302.78,229.47
2016,4,12,15,0,465.0,249.0,4.4,13.0,560.0,262.02,190.2
2016,4,12,15,15,290.5,260.0,4.4,12.5,450.0,209.77,155.81
2016,4,12,15,30,116.0,271.0,4.4,12.0,340.0,181.27,142.43
2016,4,12,15,45,395.5,200.5,4.45,12.0,408.0,127.46,106.69
2016,4,12,16,0,675.0,130.0,4.5,12.0,476.0,94.13,77.91
2016,4,12,16,15,581.5,129.5,4.45,11.5,405.5,93.74,78.01
2016,4,12,16,30,488.0,129.0,4.4,11.0,335.0,90.77,75.8
2016,4,12,16,45,430.5,124.5,4.35,11.0,288.5,87.67,73.28
2016,4,12,17,0,373.0,120.0,4.3,11.0,242.0,84.61,70.72
2016,4,12,17,15,327.0,103.5,4.15,10.5,196.5,73.87,61.25
2016,4,12,17,30,281.0,87.0,4.0,10.0,151.0,63.09,51.48
2016,4,12,17,45,219.0,68.0,3.85,9.5,110.0,49.67,39.06
2016,4,12,18,0,157.0,49.0,3.7,9.0,69.0,36.09,26.25
2016,4,12,18,15,78.5,29.0,3.7,8.5,39.0,21.65,11.14
2016,4,12,18,30,0.0,9.0,3.7,8.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,3.7,8.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,14.0,2.2,6.5,19.5,45.62,0.0
2016,4,13,6,0,146.0,28.0,2.4,7.0,39.0,139.51,97.89
2016,4,13,6,15,261.5,43.0,2.55,7.5,81.5,234.12,193.87
2016,4,13,6,30,377.0,58.0,2.7,8.0,124.0,337.55,286.11
2016,4,13,6,45,465.5,66.5,2.9,9.0,175.5,430.54,366.2
2016,4,13,7,0,554.0,75.0,3.1,10.0,227.0,527.64,446.42
2016,4,13,7,15,605.5,82.5,3.1,10.0,280.5,600.63,504.35
2016,4,13,7,30,657.0,90.0,3.1,10.0,334.0,675.44,561.28
2016,4,13,7,45,695.0,95.0,3.15,10.5,387.5,737.06,605.43
2016,4,13,8,0,733.0,100.0,3.2,11.0,441.0,798.35,648.13
2016,4,13,8,15,759.0,104.5,3.25,11.5,492.0,847.33,680.7
2016,4,13,8,30,785.0,109.0,3.3,12.0,543.0,888.3,706.94
2016,4,13,8,45,574.0,186.0,3.35,12.5,517.5,784.35,627.54
2016,4,13,9,0,363.0,263.0,3.4,13.0,492.0,648.16,519.19
2016,4,13,9,15,320.5,293.0,3.4,13.0,505.0,640.45,511.35
2016,4,13,9,30,278.0,323.0,3.4,13.0,518.0,629.59,500.46
2016,4,13,9,45,591.5,217.0,3.4,13.5,659.0,858.0,674.16
2016,4,13,10,0,905.0,111.0,3.4,14.0,800.0,1031.79,792.36
2016,4,13,10,15,912.0,112.5,3.45,14.0,829.0,1033.15,790.88
2016,4,13,10,30,919.0,114.0,3.5,14.0,858.0,1030.4,788.34
2016,4,13,10,45,922.5,116.0,3.55,14.5,879.5,1020.6,779.73
2016,4,13,11,0,926.0,118.0,3.6,15.0,901.0,1006.72,768.53
2016,4,13,11,15,928.5,119.0,3.65,15.0,915.0,986.91,754.85
2016,4,13,11,30,931.0,120.0,3.7,15.0,929.0,963.21,738.59
2016,4,13,11,45,930.0,121.5,3.75,15.0,934.5,933.12,717.93
2016,4,13,12,0,929.0,123.0,3.8,15.0,940.0,899.57,694.82
2016,4,13,12,15,928.5,123.0,3.85,15.0,938.0,861.81,668.64
2016,4,13,12,30,928.0,123.0,3.9,15.0,936.0,820.94,640.08
2016,4,13,12,45,922.0,124.5,3.95,15.0,925.0,774.44,605.34
2016,4,13,13,0,916.0,126.0,4.0,15.0,914.0,725.62,567.85
2016,4,13,13,15,912.0,125.0,4.0,15.0,896.0,673.99,527.2
2016,4,13,13,30,908.0,124.0,4.0,15.0,878.0,620.39,483.92
2016,4,13,13,45,895.5,125.5,4.05,15.0,851.0,562.56,436.25
2016,4,13,14,0,883.0,127.0,4.1,15.0,824.0,504.06,386.63
2016,4,13,14,15,874.5,125.0,4.1,15.0,792.0,443.65,334.01
2016,4,13,14,30,866.0,123.0,4.1,15.0,760.0,382.08,279.29
2016,4,13,14,45,634.5,198.5,4.15,15.0,652.5,310.92,224.15
2016,4,13,15,0,403.0,274.0,4.2,15.0,545.0,266.24,194.47
2016,4,13,15,15,493.0,224.0,4.15,14.5,533.5,211.68,147.38
2016,4,13,15,30,583.0,174.0,4.1,14.0,522.0,150.45,102.3
2016,4,13,15,45,663.5,143.0,4.1,13.5,508.0,100.37,82.56
2016,4,13,16,0,744.0,112.0,4.1,13.0,494.0,83.74,68.48
2016,4,13,16,15,714.0,106.5,3.95,12.5,443.0,80.62,66.12
2016,4,13,16,30,684.0,101.0,3.8,12.0,392.0,77.41,63.64
2016,4,13,16,45,641.0,94.5,3.7,12.0,338.5,73.2,60.1
2016,4,13,17,0,598.0,88.0,3.6,12.0,285.0,68.93,56.44
2016,4,13,17,15,537.5,79.0,3.4,11.0,232.5,62.49,50.92
2016,4,13,17,30,477.0,70.0,3.2,10.0,180.0,55.99,45.12
2016,4,13,17,45,380.5,58.5,3.0,9.5,131.5,44.35,34.34
2016,4,13,18,0,284.0,47.0,2.8,9.0,83.0,35.48,25.78
2016,4,13,18,15,161.5,29.5,2.7,8.5,48.0,22.28,12.05
2016,4,13,18,30,39.0,12.0,2.6,8.0,13.0,9.44,0.0
2016,4,13,18,45,19.5,6.0,2.55,7.5,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
