Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,5,45,99.0,15.0,2.0,6.5,22.5,58.69,0.0
2016,4,14,6,0,198.0,30.0,2.2,7.0,45.0,171.28,125.88
2016,4,14,6,15,320.5,43.0,2.35,7.0,90.0,269.51,224.24
2016,4,14,6,30,443.0,56.0,2.5,7.0,135.0,379.67,322.41
2016,4,14,6,45,519.5,64.5,2.65,7.5,187.5,464.99,396.35
2016,4,14,7,0,596.0,73.0,2.8,8.0,240.0,555.44,471.44
2016,4,14,7,15,645.5,79.5,2.9,8.5,294.0,627.25,527.2
2016,4,14,7,30,695.0,86.0,3.0,9.0,348.0,700.59,582.03
2016,4,14,7,45,689.0,91.5,3.1,9.5,383.0,726.64,599.07
2016,4,14,8,0,683.0,97.0,3.2,10.0,418.0,749.48,613.6
2016,4,14,8,15,747.0,101.0,3.25,10.0,487.0,830.79,672.42
2016,4,14,8,30,811.0,105.0,3.3,10.0,556.0,906.8,725.53
2016,4,14,8,45,623.5,174.5,3.35,10.5,539.0,826.91,663.5
2016,4,14,9,0,436.0,244.0,3.4,11.0,522.0,719.22,577.47
2016,4,14,9,15,651.5,182.5,3.45,11.5,627.0,878.33,697.04
2016,4,14,9,30,867.0,121.0,3.5,12.0,732.0,1019.6,793.2
2016,4,14,9,45,758.0,175.0,3.55,12.5,729.0,978.98,760.97
2016,4,14,10,0,649.0,229.0,3.6,13.0,726.0,921.78,718.25
2016,4,14,10,15,440.5,315.0,3.7,13.0,657.5,787.49,616.43
2016,4,14,10,30,232.0,401.0,3.8,13.0,589.0,618.82,487.07
2016,4,14,10,45,162.0,408.0,3.9,13.0,541.0,549.64,433.63
2016,4,14,11,0,92.0,415.0,4.0,13.0,493.0,460.94,364.16
2016,4,14,11,15,498.0,277.5,4.1,13.0,710.5,755.56,596.79
2016,4,14,11,30,904.0,140.0,4.2,13.0,928.0,954.98,743.07
2016,4,14,11,45,891.0,149.5,4.35,13.5,930.5,921.68,717.55
2016,4,14,12,0,878.0,159.0,4.5,14.0,933.0,899.04,701.38
2016,4,14,12,15,653.5,267.0,4.6,14.0,842.5,783.21,613.85
2016,4,14,12,30,429.0,375.0,4.7,14.0,752.0,666.27,523.09
2016,4,14,12,45,343.5,401.5,4.85,14.0,701.5,590.82,465.41
2016,4,14,13,0,258.0,428.0,5.0,14.0,651.0,529.92,417.72
2016,4,14,13,15,133.0,313.0,5.05,14.0,428.0,335.86,266.7
2016,4,14,13,30,8.0,198.0,5.1,14.0,205.0,157.21,123.34
2016,4,14,13,45,21.5,263.0,5.15,14.0,281.0,213.57,169.08
2016,4,14,14,0,35.0,328.0,5.2,14.0,357.0,262.39,207.95
2016,4,14,14,15,163.0,335.0,5.2,13.5,457.5,310.1,244.2
2016,4,14,14,30,291.0,342.0,5.2,13.0,558.0,337.68,261.96
2016,4,14,14,45,418.5,281.5,5.25,13.0,573.5,304.84,229.15
2016,4,14,15,0,546.0,221.0,5.3,13.0,589.0,258.13,183.85
2016,4,14,15,15,368.5,247.5,5.25,12.5,489.0,211.41,154.04
2016,4,14,15,30,191.0,274.0,5.2,12.0,389.0,187.33,145.51
2016,4,14,15,45,140.5,249.0,5.2,12.0,330.0,158.57,133.73
2016,4,14,16,0,90.0,224.0,5.2,12.0,271.0,149.3,126.15
2016,4,14,16,15,401.5,159.0,5.1,11.5,335.0,106.29,89.04
2016,4,14,16,30,713.0,94.0,5.0,11.0,399.0,73.05,59.99
2016,4,14,16,45,679.5,86.5,4.9,11.0,346.0,68.07,55.74
2016,4,14,17,0,646.0,79.0,4.8,11.0,293.0,62.92,51.27
2016,4,14,17,15,587.0,71.5,4.55,10.5,240.0,57.32,46.36
2016,4,14,17,30,528.0,64.0,4.3,10.0,187.0,51.71,41.26
2016,4,14,17,45,439.0,53.5,4.05,9.5,138.0,43.43,33.53
2016,4,14,18,0,350.0,43.0,3.8,9.0,89.0,35.14,25.53
2016,4,14,18,15,210.0,28.5,3.7,8.5,52.5,21.75,11.95
2016,4,14,18,30,70.0,14.0,3.6,8.0,16.0,11.02,0.0
2016,4,14,18,45,35.0,7.0,3.55,7.5,8.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,15,5,45,145.5,13.5,2.2,4.0,25.5,79.46,0.0
2016,4,15,6,0,291.0,27.0,2.4,5.0,51.0,219.18,167.78
2016,4,15,6,15,408.0,37.5,2.85,5.5,97.5,314.97,264.53
2016,4,15,6,30,525.0,48.0,3.3,6.0,144.0,422.94,361.41
2016,4,15,6,45,592.0,56.0,3.75,6.5,197.5,504.16,432.91
2016,4,15,7,0,659.0,64.0,4.2,7.0,251.0,589.86,504.92
2016,4,15,7,15,705.5,69.5,4.4,7.5,306.0,660.26,560.58
2016,4,15,7,30,752.0,75.0,4.6,8.0,361.0,727.37,611.86
2016,4,15,7,45,780.0,80.5,4.8,8.5,415.0,784.25,653.81
2016,4,15,8,0,808.0,86.0,5.0,9.0,469.0,839.86,693.93
2016,4,15,8,15,831.5,90.0,4.9,9.5,521.0,887.93,725.72
2016,4,15,8,30,855.0,94.0,4.8,10.0,573.0,933.68,755.04
2016,4,15,8,45,870.0,98.0,4.75,11.0,620.0,968.67,774.82
2016,4,15,9,0,885.0,102.0,4.7,12.0,667.0,1000.34,791.9
2016,4,15,9,15,898.0,104.5,4.65,12.5,709.5,1011.91,796.0
2016,4,15,9,30,911.0,107.0,4.6,13.0,752.0,1032.17,806.47
2016,4,15,9,45,924.0,107.5,4.55,13.5,789.5,1046.34,812.61
2016,4,15,10,0,937.0,108.0,4.5,14.0,827.0,1056.5,816.08
2016,4,15,10,15,944.0,109.0,4.55,14.0,856.5,1057.09,815.69
2016,4,15,10,30,951.0,110.0,4.6,14.0,886.0,1053.46,812.62
2016,4,15,10,45,957.0,110.5,4.65,14.5,908.5,1044.09,804.2
2016,4,15,11,0,963.0,111.0,4.7,15.0,931.0,1030.48,793.05
2016,4,15,11,15,965.0,111.5,4.75,15.0,944.5,1008.98,778.07
2016,4,15,11,30,967.0,112.0,4.8,15.0,958.0,983.5,760.41
2016,4,15,11,45,971.0,110.0,4.9,15.5,964.5,953.57,738.59
2016,4,15,12,0,975.0,108.0,5.0,16.0,971.0,919.86,714.07
2016,4,15,12,15,973.5,108.0,5.05,16.0,968.0,879.89,686.02
2016,4,15,12,30,972.0,108.0,5.1,16.0,965.0,836.74,655.5
2016,4,15,12,45,973.0,105.0,5.15,16.0,955.0,789.82,620.51
2016,4,15,13,0,974.0,102.0,5.2,16.0,945.0,739.97,581.81
2016,4,15,13,15,969.0,101.0,5.2,16.0,926.0,685.33,538.23
2016,4,15,13,30,964.0,100.0,5.2,16.0,907.0,628.68,491.93
2016,4,15,13,45,959.5,98.0,5.25,16.5,880.5,569.72,441.77
2016,4,15,14,0,955.0,96.0,5.3,17.0,854.0,509.2,389.03
2016,4,15,14,15,946.5,94.5,5.25,17.0,820.5,446.19,333.55
2016,4,15,14,30,938.0,93.0,5.2,17.0,787.0,382.57,276.42
2016,4,15,14,45,926.5,91.0,5.2,17.0,747.5,317.46,217.91
2016,4,15,15,0,915.0,89.0,5.2,17.0,708.0,252.66,161.19
2016,4,15,15,15,900.5,86.5,5.0,16.5,663.0,187.67,109.97
2016,4,15,15,30,886.0,84.0,4.8,16.0,618.0,123.91,72.18
2016,4,15,15,45,867.0,81.5,4.65,16.0,568.5,79.8,64.0
2016,4,15,16,0,848.0,79.0,4.5,16.0,519.0,69.98,55.71
2016,4,15,16,15,823.0,75.5,4.2,15.5,467.0,67.23,53.63
2016,4,15,16,30,798.0,72.0,3.9,15.0,415.0,64.42,51.46
2016,4,15,16,45,765.5,67.0,3.6,14.5,361.0,60.29,48.09
2016,4,15,17,0,733.0,62.0,3.3,14.0,307.0,56.09,44.58
2016,4,15,17,15,681.0,56.5,3.05,13.0,253.0,51.17,40.41
2016,4,15,17,30,629.0,51.0,2.8,12.0,199.0,46.26,36.07
2016,4,15,17,45,550.0,43.0,2.55,11.5,149.0,35.95,26.62
2016,4,15,18,0,471.0,35.0,2.3,11.0,99.0,29.25,20.19
2016,4,15,18,15,324.5,24.0,2.25,10.5,59.0,19.83,10.54
2016,4,15,18,30,178.0,13.0,2.2,10.0,19.0,10.23,0.0
2016,4,15,18,45,89.0,6.5,2.2,10.0,9.5,5.11,0.0
2016,4,15,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,16,5,45,149.5,14.0,2.65,6.0,27.0,103.89,0.0
2016,4,16,6,0,299.0,28.0,2.9,7.0,54.0,223.94,173.71
2016,4,16,6,15,408.5,39.0,2.9,7.5,100.5,316.44,264.44
2016,4,16,6,30,518.0,50.0,2.9,8.0,147.0,420.22,356.2
2016,4,16,6,45,584.5,57.5,2.95,8.5,199.5,500.14,424.9
2016,4,16,7,0,651.0,65.0,3.0,9.0,252.0,584.42,493.42
2016,4,16,7,15,696.0,70.5,3.0,9.5,307.0,653.24,545.68
2016,4,16,7,30,741.0,76.0,3.0,10.0,362.0,718.65,593.29
2016,4,16,7,45,774.5,80.0,3.0,11.0,416.0,777.93,633.48
2016,4,16,8,0,808.0,84.0,3.0,12.0,470.0,836.28,671.62
2016,4,16,8,15,831.0,87.5,2.95,12.5,521.5,883.16,701.27
2016,4,16,8,30,854.0,91.0,2.9,13.0,573.0,927.72,728.66
2016,4,16,8,45,871.5,94.0,2.9,14.0,620.5,963.76,748.61
2016,4,16,9,0,889.0,97.0,2.9,15.0,668.0,984.5,757.77
2016,4,16,9,15,901.5,99.0,2.85,15.5,710.0,1007.46,769.52
2016,4,16,9,30,914.0,101.0,2.8,16.0,752.0,1026.71,778.69
2016,4,16,9,45,925.5,102.0,2.75,16.5,789.0,1039.97,783.89
2016,4,16,10,0,937.0,103.0,2.7,17.0,826.0,1049.19,786.55
2016,4,16,10,15,944.0,104.0,2.7,17.5,855.0,1049.81,784.2
2016,4,16,10,30,951.0,105.0,2.7,18.0,884.0,1046.22,779.33
2016,4,16,10,45,957.0,105.0,2.7,18.5,906.5,1036.38,770.58
2016,4,16,11,0,963.0,105.0,2.7,19.0,929.0,1022.34,759.29
2016,4,16,11,15,965.5,105.5,2.75,19.0,943.0,1001.39,745.53
2016,4,16,11,30,968.0,106.0,2.8,19.0,957.0,976.44,729.2
2016,4,16,11,45,971.0,105.5,2.85,19.5,963.5,947.1,708.59
2016,4,16,12,0,974.0,105.0,2.9,20.0,970.0,913.99,685.46
2016,4,16,12,15,973.0,105.0,2.9,20.0,967.5,874.51,658.89
2016,4,16,12,30,972.0,105.0,2.9,20.0,965.0,831.82,629.99
2016,4,16,12,45,970.5,104.0,2.9,20.0,954.5,784.9,596.41
2016,4,16,13,0,969.0,103.0,2.9,20.0,944.0,735.23,559.43
2016,4,16,13,15,965.0,102.0,2.85,20.0,926.0,681.47,518.27
2016,4,16,13,30,961.0,101.0,2.8,20.0,908.0,625.61,474.42
2016,4,16,13,45,955.0,100.0,2.75,20.0,882.0,566.88,427.09
2016,4,16,14,0,949.0,99.0,2.7,20.0,856.0,506.74,377.2
2016,4,16,14,15,941.0,97.5,2.65,20.0,823.0,444.3,324.07
2016,4,16,14,30,933.0,96.0,2.6,20.0,790.0,381.2,269.17
2016,4,16,14,45,923.5,93.5,2.55,20.5,750.5,316.59,212.28
2016,4,16,15,0,914.0,91.0,2.5,21.0,711.0,252.07,157.04
2016,4,16,15,15,899.5,88.5,2.35,20.5,666.5,187.21,107.5
2016,4,16,15,30,885.0,86.0,2.2,20.0,622.0,123.56,71.18
2016,4,16,15,45,868.0,82.5,2.1,20.0,573.0,80.48,63.48
2016,4,16,16,0,851.0,79.0,2.0,20.0,524.0,70.04,54.82
2016,4,16,16,15,825.5,75.5,1.85,19.5,471.5,67.27,52.77
2016,4,16,16,30,800.0,72.0,1.7,19.0,419.0,64.45,50.63
2016,4,16,16,45,761.0,68.5,1.6,18.5,364.0,61.34,48.21
2016,4,16,17,0,722.0,65.0,1.5,18.0,309.0,58.26,45.75
2016,4,16,17,15,669.5,59.5,1.45,17.0,255.0,53.43,41.75
2016,4,16,17,30,617.0,54.0,1.4,16.0,201.0,44.84,34.24
2016,4,16,17,45,514.5,47.5,1.35,15.0,149.5,39.18,29.11
2016,4,16,18,0,412.0,41.0,1.3,14.0,98.0,33.76,23.91
2016,4,16,18,15,206.0,30.5,1.3,13.5,59.0,23.2,13.33
2016,4,16,18,30,0.0,20.0,1.3,13.0,20.0,14.66,0.0
2016,4,16,18,45,0.0,10.0,1.3,13.0,10.0,7.87,0.0
2016,4,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,5,45,121.0,16.0,0.65,10.5,27.0,90.9,0.0
2016,4,17,6,0,242.0,32.0,0.7,11.0,54.0,195.38,150.16
2016,4,17,6,15,345.0,45.0,0.7,11.5,98.5,285.04,232.44
2016,4,17,6,30,448.0,58.0,0.7,12.0,143.0,383.76,315.87
2016,4,17,6,45,512.0,67.5,0.7,12.5,194.5,461.39,378.97
2016,4,17,7,0,576.0,77.0,0.7,13.0,246.0,543.17,442.15
2016,4,17,7,15,623.0,84.0,0.55,13.0,299.0,612.53,491.38
2016,4,17,7,30,670.0,91.0,0.4,13.0,352.0,683.28,538.5
2016,4,17,7,45,703.5,97.0,0.3,13.5,405.0,742.27,574.73
2016,4,17,8,0,737.0,103.0,0.2,14.0,458.0,800.64,609.16
2016,4,17,8,15,762.0,107.5,0.4,14.5,508.5,848.41,640.68
2016,4,17,8,30,787.0,112.0,0.6,15.0,559.0,888.15,667.02
2016,4,17,8,45,805.5,115.5,0.8,16.0,605.5,924.37,689.7
2016,4,17,9,0,824.0,119.0,1.0,17.0,652.0,957.57,710.16
2016,4,17,9,15,838.0,122.0,1.15,17.5,693.5,982.55,725.53
2016,4,17,9,30,852.0,125.0,1.3,18.0,735.0,1003.92,738.63
2016,4,17,9,45,868.5,124.5,1.5,18.5,772.5,1020.12,749.24
2016,4,17,10,0,885.0,124.0,1.7,19.0,810.0,1017.98,748.03
2016,4,17,10,15,892.5,125.5,1.75,19.5,839.0,1019.41,747.17
2016,4,17,10,30,900.0,127.0,1.8,20.0,868.0,1016.79,743.8
2016,4,17,10,45,909.5,126.0,1.9,20.5,890.5,1009.58,738.33
2016,4,17,11,0,919.0,125.0,2.0,21.0,913.0,998.27,730.33
2016,4,17,11,15,922.0,125.5,2.0,21.0,927.5,978.28,717.0
2016,4,17,11,30,925.0,126.0,2.0,21.0,942.0,954.44,701.33
2016,4,17,11,45,930.5,124.0,2.0,21.5,949.0,926.78,681.9
2016,4,17,12,0,936.0,122.0,2.0,22.0,956.0,895.41,660.12
2016,4,17,12,15,935.5,121.5,1.95,22.0,953.5,856.96,634.42
2016,4,17,12,30,935.0,121.0,1.9,22.0,951.0,815.42,606.55
2016,4,17,12,45,937.0,118.0,1.9,22.5,942.0,770.69,573.74
2016,4,17,13,0,939.0,115.0,1.9,23.0,933.0,723.06,538.24
2016,4,17,13,15,935.0,114.0,1.75,23.0,914.5,670.62,498.48
2016,4,17,13,30,931.0,113.0,1.6,23.0,896.0,616.18,456.31
2016,4,17,13,45,928.0,110.0,1.5,23.5,871.0,558.93,410.47
2016,4,17,14,0,925.0,107.0,1.4,24.0,846.0,500.06,362.21
2016,4,17,14,15,916.5,105.0,1.2,24.0,813.5,438.41,310.97
2016,4,17,14,30,908.0,103.0,1.0,24.0,781.0,376.22,258.29
2016,4,17,14,45,900.5,99.5,0.85,24.0,742.5,312.97,204.65
2016,4,17,15,0,893.0,96.0,0.7,24.0,704.0,249.6,152.28
2016,4,17,15,15,878.5,93.5,0.5,24.0,659.5,186.09,105.06
2016,4,17,15,30,864.0,91.0,0.3,24.0,615.0,123.79,70.79
2016,4,17,15,45,847.0,87.0,0.2,24.0,566.5,74.96,57.58
2016,4,17,16,0,830.0,83.0,0.1,24.0,518.0,72.28,55.67
2016,4,17,16,15,804.5,79.0,0.2,23.5,466.0,69.3,53.51
2016,4,17,16,30,779.0,75.0,0.3,23.0,414.0,66.23,51.25
2016,4,17,16,45,744.5,70.5,0.45,22.5,360.5,62.56,48.43
2016,4,17,17,0,710.0,66.0,0.6,22.0,307.0,58.85,45.48
2016,4,17,17,15,658.5,60.0,0.7,21.0,254.0,49.58,37.71
2016,4,17,17,30,607.0,54.0,0.8,20.0,201.0,44.73,33.58
2016,4,17,17,45,526.5,46.0,0.95,19.0,151.0,38.08,27.67
2016,4,17,18,0,446.0,38.0,1.1,18.0,101.0,31.48,21.57
2016,4,17,18,15,312.5,26.0,1.15,17.0,61.0,21.4,11.82
2016,4,17,18,30,179.0,14.0,1.2,16.0,21.0,11.39,0.0
2016,4,17,18,45,89.5,7.0,1.25,15.5,10.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,18,5,45,158.5,15.0,1.05,10.5,30.0,111.31,5.7
2016,4,18,6,0,317.0,30.0,1.0,11.0,60.0,234.56,182.84
2016,4,18,6,15,420.0,40.5,1.1,11.5,107.0,323.78,264.99
2016,4,18,6,30,523.0,51.0,1.2,12.0,154.0,423.3,349.78
2016,4,18,6,45,591.5,58.0,1.35,13.0,207.5,503.98,415.72
2016,4,18,7,0,660.0,65.0,1.5,14.0,261.0,589.17,481.45
2016,4,18,7,15,703.5,70.5,1.3,14.5,315.5,656.98,528.48
2016,4,18,7,30,747.0,76.0,1.1,15.0,370.0,721.52,570.37
2016,4,18,7,45,778.0,80.5,0.95,15.5,424.0,779.22,605.6
2016,4,18,8,0,809.0,85.0,0.8,16.0,478.0,835.85,638.3
2016,4,18,8,15,831.5,88.5,0.65,17.0,529.0,882.09,661.18
2016,4,18,8,30,854.0,92.0,0.5,18.0,580.0,925.97,681.4
2016,4,18,8,45,870.5,95.0,0.4,19.0,627.0,960.87,696.09
2016,4,18,9,0,887.0,98.0,0.3,20.0,674.0,980.43,700.96
2016,4,18,9,15,899.5,100.0,0.45,20.5,716.0,1003.18,715.04
2016,4,18,9,30,912.0,102.0,0.6,21.0,758.0,1022.23,726.98
2016,4,18,9,45,923.5,102.5,0.8,21.5,794.5,1034.77,736.17
2016,4,18,10,0,935.0,103.0,1.0,22.0,831.0,1043.3,742.87
2016,4,18,10,15,941.5,104.5,1.05,22.0,860.0,1043.83,743.0
2016,4,18,10,30,948.0,106.0,1.1,22.0,889.0,1040.15,740.78
2016,4,18,10,45,952.5,106.5,1.15,22.5,910.5,1029.3,732.89
2016,4,18,11,0,957.0,107.0,1.2,23.0,932.0,1014.3,722.62
2016,4,18,11,15,959.5,108.0,1.15,23.0,945.5,993.84,708.71
2016,4,18,11,30,962.0,109.0,1.1,23.0,959.0,969.4,692.48
2016,4,18,11,45,963.0,109.0,1.1,23.5,964.5,938.88,672.09
2016,4,18,12,0,964.0,109.0,1.1,24.0,970.0,904.73,649.49
2016,4,18,12,15,962.5,109.0,1.05,24.0,967.5,865.15,623.88
2016,4,18,12,30,961.0,109.0,1.0,24.0,965.0,822.45,596.2
2016,4,18,12,45,956.5,109.5,0.95,24.0,953.5,775.13,563.51
2016,4,18,13,0,952.0,110.0,0.9,24.0,942.0,725.32,528.16
2016,4,18,13,15,947.5,109.5,0.95,24.0,923.5,672.46,490.92
2016,4,18,13,30,943.0,109.0,1.0,24.0,905.0,617.6,450.88
2016,4,18,13,45,934.5,108.5,1.1,24.5,878.0,558.97,406.16
2016,4,18,14,0,926.0,108.0,1.2,25.0,851.0,499.24,358.93
2016,4,18,14,15,917.0,106.5,1.3,24.5,818.0,437.76,309.96
2016,4,18,14,30,908.0,105.0,1.4,24.0,785.0,375.78,258.83
2016,4,18,14,45,891.0,105.5,1.5,24.0,744.5,312.85,205.93
2016,4,18,15,0,874.0,106.0,1.6,24.0,704.0,250.84,155.0
2016,4,18,15,15,858.5,103.5,1.65,24.0,659.5,182.01,103.61
2016,4,18,15,30,843.0,101.0,1.7,24.0,615.0,120.01,69.38
2016,4,18,15,45,813.0,101.0,1.75,24.0,564.5,83.45,64.89
2016,4,18,16,0,783.0,101.0,1.8,24.0,514.0,83.64,65.33
2016,4,18,16,15,739.5,92.5,1.8,23.0,451.0,77.55,60.68
2016,4,18,16,30,696.0,84.0,1.8,22.0,388.0,65.8,51.13
2016,4,18,16,45,665.0,83.5,1.8,21.5,344.5,65.55,51.22
2016,4,18,17,0,634.0,83.0,1.8,21.0,301.0,65.49,51.42
2016,4,18,17,15,579.0,75.5,1.75,19.5,248.5,60.06,47.08
2016,4,18,17,30,524.0,68.0,1.7,18.0,196.0,54.59,42.51
2016,4,18,17,45,437.5,57.5,1.7,17.0,146.5,46.43,35.23
2016,4,18,18,0,351.0,47.0,1.7,16.0,97.0,38.25,27.66
2016,4,18,18,15,175.5,34.0,1.75,15.0,59.0,25.6,15.57
2016,4,18,18,30,0.0,21.0,1.8,14.0,21.0,15.45,0.0
2016,4,18,18,45,0.0,10.5,1.85,13.5,10.5,8.26,0.0
2016,4,18,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,5,45,133.5,17.5,1.05,9.5,30.5,100.21,24.78
2016,4,19,6,0,267.0,35.0,1.0,10.0,61.0,210.93,166.35
2016,4,19,6,15,367.5,47.0,1.1,10.5,107.0,299.43,246.61
2016,4,19,6,30,468.0,59.0,1.2,11.0,153.0,396.56,329.67
2016,4,19,6,45,543.5,66.0,1.35,11.5,206.0,479.95,398.86
2016,4,19,7,0,619.0,73.0,1.5,12.0,259.0,568.25,469.04
2016,4,19,7,15,664.0,79.0,1.4,12.5,313.0,636.25,517.79
2016,4,19,7,30,709.0,85.0,1.3,13.0,367.0,705.39,565.06
2016,4,19,7,45,746.5,88.0,1.25,13.5,421.0,760.13,600.39
2016,4,19,8,0,784.0,91.0,1.2,14.0,475.0,819.72,637.99
2016,4,19,8,15,807.0,94.5,1.1,14.5,525.5,865.67,664.15
2016,4,19,8,30,830.0,98.0,1.0,15.0,576.0,909.34,688.0
2016,4,19,8,45,853.0,99.0,0.9,16.0,624.0,947.46,706.09
2016,4,19,9,0,876.0,100.0,0.8,17.0,672.0,970.44,713.84
2016,4,19,9,15,888.5,102.0,0.75,18.0,713.5,992.95,722.33
2016,4,19,9,30,901.0,104.0,0.7,19.0,755.0,1011.8,728.39
2016,4,19,9,45,910.0,106.5,0.7,20.0,791.0,1023.9,731.42
2016,4,19,10,0,919.0,109.0,0.7,21.0,827.0,1031.96,732.16
2016,4,19,10,15,744.0,205.0,0.75,21.5,800.0,975.72,696.04
2016,4,19,10,30,569.0,301.0,0.8,22.0,773.0,881.79,633.06
2016,4,19,10,45,750.0,211.0,0.85,22.5,849.5,961.34,687.05
2016,4,19,11,0,931.0,121.0,0.9,23.0,926.0,1001.35,709.75
2016,4,19,11,15,934.0,122.0,0.95,23.0,939.5,981.57,697.45
2016,4,19,11,30,937.0,123.0,1.0,23.0,953.0,957.89,683.56
2016,4,19,11,45,931.5,127.5,1.1,23.5,957.5,926.21,664.14
2016,4,19,12,0,926.0,132.0,1.2,24.0,962.0,891.23,642.46
2016,4,19,12,15,716.0,251.0,1.2,24.0,892.0,808.76,585.82
2016,4,19,12,30,506.0,370.0,1.2,24.0,822.0,710.96,516.9
2016,4,19,12,45,484.5,367.0,1.3,24.0,796.0,661.69,484.49
2016,4,19,13,0,463.0,364.0,1.4,24.0,770.0,612.84,451.0
2016,4,19,13,15,401.0,382.5,1.45,24.0,729.0,552.25,407.76
2016,4,19,13,30,339.0,401.0,1.5,24.0,688.0,501.86,371.15
2016,4,19,13,45,398.0,360.5,1.6,24.0,688.5,474.45,350.85
2016,4,19,14,0,457.0,320.0,1.7,24.0,689.0,442.03,325.3
2016,4,19,14,15,323.0,343.0,1.75,23.5,598.5,371.02,273.41
2016,4,19,14,30,189.0,366.0,1.8,23.0,508.0,317.07,235.3
2016,4,19,14,45,210.0,344.0,1.9,23.0,494.5,289.19,212.8
2016,4,19,15,0,231.0,322.0,2.0,23.0,481.0,259.09,188.47
2016,4,19,15,15,143.5,292.0,2.15,22.5,388.5,208.5,154.27
2016,4,19,15,30,56.0,262.0,2.3,22.0,296.0,176.68,134.83
2016,4,19,15,45,31.5,216.5,2.45,21.5,235.5,145.9,117.85
2016,4,19,16,0,7.0,171.0,2.6,21.0,175.0,123.92,100.12
2016,4,19,16,15,69.5,179.0,2.8,20.0,210.5,123.86,100.88
2016,4,19,16,30,132.0,187.0,3.0,19.0,246.0,124.28,102.02
2016,4,19,16,45,118.5,166.0,3.2,18.0,213.5,111.62,91.87
2016,4,19,17,0,105.0,145.0,3.4,17.0,181.0,98.61,81.21
2016,4,19,17,15,93.5,121.0,3.5,16.0,149.5,83.66,68.53
2016,4,19,17,30,82.0,97.0,3.6,15.0,118.0,68.29,55.16
2016,4,19,17,45,65.0,74.5,3.75,14.5,88.5,53.36,41.73
2016,4,19,18,0,48.0,52.0,3.9,14.0,59.0,38.09,27.78
2016,4,19,18,15,24.0,32.5,3.75,13.5,36.0,24.39,14.79
2016,4,19,18,30,0.0,13.0,3.6,13.0,13.0,9.9,0.0
2016,4,19,18,45,0.0,6.5,3.5,12.5,6.5,5.11,0.0
2016,4,19,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,5,45,170.0,16.5,1.15,8.5,34.5,120.6,48.15
2016,4,20,6,0,340.0,33.0,1.1,9.0,69.0,248.82,198.49
2016,4,20,6,15,441.0,43.5,1.25,9.5,117.0,338.25,279.74
2016,4,20,6,30,542.0,54.0,1.4,10.0,165.0,437.45,364.74
2016,4,20,6,45,605.0,61.5,1.6,11.0,218.5,515.83,429.26
2016,4,20,7,0,668.0,69.0,1.8,12.0,272.0,598.1,493.5
2016,4,20,7,15,710.5,74.5,1.8,12.5,327.0,665.35,542.22
2016,4,20,7,30,753.0,80.0,1.8,13.0,382.0,728.83,586.27
2016,4,20,7,45,781.5,85.0,1.8,14.0,435.5,785.05,622.38
2016,4,20,8,0,810.0,90.0,1.8,15.0,489.0,839.99,656.37
2016,4,20,8,15,831.5,93.5,1.8,15.5,539.5,885.19,683.84
2016,4,20,8,30,853.0,97.0,1.8,16.0,590.0,927.94,709.16
2016,4,20,8,45,872.5,98.0,1.8,16.5,637.5,963.09,728.96
2016,4,20,9,0,892.0,99.0,1.8,17.0,685.0,983.0,738.5
2016,4,20,9,15,903.5,101.0,1.85,17.5,726.0,1004.66,750.05
2016,4,20,9,30,915.0,103.0,1.9,18.0,767.0,1022.58,759.16
2016,4,20,9,45,932.5,100.0,1.95,18.5,804.5,1037.06,766.15
2016,4,20,10,0,950.0,97.0,2.0,19.0,842.0,1047.6,770.73
2016,4,20,10,15,955.5,98.5,2.05,19.0,870.5,1047.08,769.81
2016,4,20,10,30,961.0,100.0,2.1,19.0,899.0,1042.31,766.43
2016,4,20,10,45,962.5,102.0,2.2,19.5,919.0,1029.98,757.49
2016,4,20,11,0,964.0,104.0,2.3,20.0,939.0,1013.49,745.99
2016,4,20,11,15,965.5,105.0,2.4,20.0,952.5,991.96,732.67
2016,4,20,11,30,967.0,106.0,2.5,20.0,966.0,966.49,716.74
2016,4,20,11,45,953.5,115.0,2.6,20.0,968.0,931.64,694.47
2016,4,20,12,0,940.0,124.0,2.7,20.0,970.0,893.61,669.9
2016,4,20,12,15,939.0,124.0,2.75,20.0,966.5,855.01,644.33
2016,4,20,12,30,938.0,124.0,2.8,20.0,963.0,813.37,616.02
2016,4,20,12,45,934.5,123.5,2.9,20.0,952.0,766.7,582.46
2016,4,20,13,0,931.0,123.0,3.0,20.0,941.0,717.58,546.21
2016,4,20,13,15,926.0,122.0,3.1,20.0,922.0,664.94,506.29
2016,4,20,13,30,921.0,121.0,3.2,20.0,903.0,610.43,463.69
2016,4,20,13,45,913.0,120.5,3.3,20.0,876.5,553.16,417.58
2016,4,20,14,0,905.0,120.0,3.4,20.0,850.0,494.79,369.08
2016,4,20,14,15,896.0,118.0,3.5,19.5,817.0,434.14,317.98
2016,4,20,14,30,887.0,116.0,3.6,19.0,784.0,373.06,265.13
2016,4,20,14,45,873.0,114.5,3.7,19.0,744.5,310.82,210.66
2016,4,20,15,0,859.0,113.0,3.8,19.0,705.0,244.15,154.36
2016,4,20,15,15,843.0,110.0,3.85,18.5,660.5,181.29,106.76
2016,4,20,15,30,827.0,107.0,3.9,18.0,616.0,120.04,72.87
2016,4,20,15,45,807.5,103.0,3.95,17.5,567.0,84.55,67.63
2016,4,20,16,0,788.0,99.0,4.0,17.0,518.0,82.26,66.05
2016,4,20,16,15,695.5,103.5,3.85,16.5,447.0,77.81,62.55
2016,4,20,16,30,603.0,108.0,3.7,16.0,376.0,80.24,65.04
2016,4,20,16,45,553.5,106.0,3.6,15.5,328.0,79.47,64.72
2016,4,20,17,0,504.0,104.0,3.5,15.0,280.0,76.01,61.98
2016,4,20,17,15,464.5,91.0,3.15,14.0,232.0,67.22,54.51
2016,4,20,17,30,425.0,78.0,2.8,13.0,184.0,58.19,46.62
2016,4,20,17,45,367.0,63.0,2.45,12.5,139.0,47.4,36.81
2016,4,20,18,0,309.0,48.0,2.1,12.0,94.0,36.41,26.6
2016,4,20,18,15,154.5,35.5,1.95,11.5,58.5,26.6,16.97
2016,4,20,18,30,0.0,23.0,1.8,11.0,23.0,16.88,0.0
2016,4,20,18,45,0.0,11.5,1.65,10.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,27.0,19.0,0.6,10.5,22.0,36.02,14.07
2016,4,21,6,0,54.0,38.0,0.6,11.0,44.0,77.21,58.72
2016,4,21,6,15,84.0,59.5,0.7,11.0,74.5,121.44,98.5
2016,4,21,6,30,114.0,81.0,0.8,11.0,105.0,167.24,138.95
2016,4,21,6,45,132.5,103.5,0.95,11.5,139.0,208.61,174.42
2016,4,21,7,0,151.0,126.0,1.1,12.0,173.0,250.85,209.62
2016,4,21,7,15,170.5,146.5,1.2,12.5,208.5,292.13,243.03
2016,4,21,7,30,190.0,167.0,1.3,13.0,244.0,334.31,276.27
2016,4,21,7,45,315.0,170.0,1.45,13.5,318.0,464.0,379.7
2016,4,21,8,0,440.0,173.0,1.6,14.0,392.0,605.31,486.76
2016,4,21,8,15,400.0,204.0,1.7,14.0,418.5,614.09,489.79
2016,4,21,8,30,360.0,235.0,1.8,14.0,445.0,597.62,475.72
2016,4,21,8,45,257.5,273.0,1.95,14.5,429.5,547.38,433.96
2016,4,21,9,0,155.0,311.0,2.1,15.0,414.0,468.76,370.82
2016,4,21,9,15,104.0,315.0,2.2,15.0,386.5,398.16,315.52
2016,4,21,9,30,53.0,319.0,2.3,15.0,359.0,349.03,275.68
2016,4,21,9,45,34.5,290.5,2.4,15.5,317.0,298.12,235.01
2016,4,21,10,0,16.0,262.0,2.5,16.0,275.0,230.82,181.19
2016,4,21,10,15,111.5,339.5,2.55,16.0,433.0,437.96,343.97
2016,4,21,10,30,207.0,417.0,2.6,16.0,591.0,602.06,466.13
2016,4,21,10,45,241.0,422.5,2.7,16.0,629.5,631.18,486.82
2016,4,21,11,0,275.0,428.0,2.8,16.0,668.0,677.27,520.14
2016,4,21,11,15,318.0,420.5,2.85,16.0,702.0,695.84,533.93
2016,4,21,11,30,361.0,413.0,2.9,16.0,736.0,710.98,545.33
2016,4,21,11,45,376.5,402.5,2.95,16.5,741.0,696.09,533.75
2016,4,21,12,0,392.0,392.0,3.0,17.0,746.0,678.92,520.67
2016,4,21,12,15,285.5,426.5,3.1,17.0,684.0,602.36,462.88
2016,4,21,12,30,179.0,461.0,3.2,17.0,622.0,521.44,401.57
2016,4,21,12,45,141.5,450.0,3.35,17.0,577.0,470.31,363.38
2016,4,21,13,0,104.0,439.0,3.5,17.0,532.0,416.08,322.33
2016,4,21,13,15,121.0,433.5,3.6,17.0,539.0,415.14,321.87
2016,4,21,13,30,138.0,428.0,3.7,17.0,546.0,405.77,314.59
2016,4,21,13,45,511.5,274.5,3.85,17.0,691.5,468.55,361.53
2016,4,21,14,0,885.0,121.0,4.0,17.0,837.0,484.87,367.15
2016,4,21,14,15,469.5,227.5,4.1,17.0,606.0,345.75,261.33
2016,4,21,14,30,54.0,334.0,4.2,17.0,375.0,255.73,198.77
2016,4,21,14,45,55.5,317.5,4.3,17.0,358.0,236.72,183.87
2016,4,21,15,0,57.0,301.0,4.4,17.0,341.0,217.75,168.89
2016,4,21,15,15,169.0,286.5,4.45,16.5,393.5,207.86,157.2
2016,4,21,15,30,281.0,272.0,4.5,16.0,446.0,181.47,137.03
2016,4,21,15,45,175.5,250.0,4.55,16.0,356.0,160.26,132.89
2016,4,21,16,0,70.0,228.0,4.6,16.0,266.0,151.61,125.98
2016,4,21,16,15,67.0,206.5,4.5,15.5,239.5,138.73,115.57
2016,4,21,16,30,64.0,185.0,4.4,15.0,213.0,125.55,104.77
2016,4,21,16,45,60.5,162.0,4.3,14.5,186.0,111.26,92.86
2016,4,21,17,0,57.0,139.0,4.2,14.0,159.0,96.67,80.46
2016,4,21,17,15,49.5,117.0,3.85,13.5,132.0,82.3,68.01
2016,4,21,17,30,42.0,95.0,3.5,13.0,105.0,67.68,55.08
2016,4,21,17,45,31.0,73.5,3.2,12.5,80.0,53.09,41.89
2016,4,21,18,0,20.0,52.0,2.9,12.0,55.0,38.27,28.27
2016,4,21,18,15,10.0,33.0,2.65,11.5,34.5,24.79,15.54
2016,4,21,18,30,0.0,14.0,2.4,11.0,14.0,10.67,0.0
2016,4,21,18,45,0.0,7.0,2.2,10.5,7.0,5.51,0.0
2016,4,21,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,22,5,45,64.5,19.5,3.6,10.0,26.5,61.77,32.61
2016,4,22,6,0,129.0,39.0,3.7,10.0,53.0,127.86,101.67
2016,4,22,6,15,171.5,58.5,3.65,10.0,88.0,181.31,150.85
2016,4,22,6,30,214.0,78.0,3.6,10.0,123.0,238.01,201.71
2016,4,22,6,45,235.0,98.5,3.6,10.5,161.0,284.7,242.19
2016,4,22,7,0,256.0,119.0,3.6,11.0,199.0,332.33,282.07
2016,4,22,7,15,279.0,137.5,3.75,11.0,239.0,379.77,321.33
2016,4,22,7,30,302.0,156.0,3.9,11.0,279.0,428.01,360.32
2016,4,22,7,45,151.0,136.0,4.1,11.5,197.5,267.21,224.5
2016,4,22,8,0,0.0,116.0,4.3,12.0,116.0,92.18,72.7
2016,4,22,8,15,34.0,185.0,4.5,12.0,205.0,201.47,165.12
2016,4,22,8,30,68.0,254.0,4.7,12.0,294.0,305.88,250.84
2016,4,22,8,45,117.0,283.5,4.95,12.0,358.5,403.38,329.8
2016,4,22,9,0,166.0,313.0,5.2,12.0,423.0,480.46,391.34
2016,4,22,9,15,106.5,313.5,5.45,12.0,386.0,398.11,323.7
2016,4,22,9,30,47.0,314.0,5.7,12.0,349.0,337.21,272.59
2016,4,22,9,45,23.5,214.5,5.95,12.5,232.0,212.21,170.59
2016,4,22,10,0,0.0,115.0,6.2,13.0,115.0,89.75,68.97
2016,4,22,10,15,123.5,264.0,6.3,13.0,367.5,373.5,303.35
2016,4,22,10,30,247.0,413.0,6.4,13.0,620.0,635.34,508.4
2016,4,22,10,45,133.0,360.5,6.55,13.0,473.0,467.1,374.57
2016,4,22,11,0,19.0,308.0,6.7,13.0,326.0,267.98,213.53
2016,4,22,11,15,142.0,377.0,6.65,12.5,505.0,475.97,382.49
2016,4,22,11,30,265.0,446.0,6.6,12.0,684.0,654.93,522.84
2016,4,22,11,45,145.0,397.0,6.55,12.0,527.5,477.7,382.69
2016,4,22,12,0,25.0,348.0,6.5,12.0,371.0,311.82,248.8
2016,4,22,12,15,12.5,231.5,6.5,11.5,243.0,191.74,152.66
2016,4,22,12,30,0.0,115.0,6.5,11.0,115.0,89.46,68.83
2016,4,22,12,45,27.5,260.0,6.5,11.0,284.5,228.07,183.01
2016,4,22,13,0,55.0,405.0,6.5,11.0,454.0,356.79,286.25
2016,4,22,13,15,69.5,408.5,6.3,11.0,469.0,359.97,288.5
2016,4,22,13,30,84.0,412.0,6.1,11.0,484.0,361.06,289.11
2016,4,22,13,45,134.5,408.0,5.95,11.0,519.5,373.27,298.33
2016,4,22,14,0,185.0,404.0,5.8,11.0,555.0,376.54,299.56
2016,4,22,14,15,237.0,379.0,5.65,11.0,564.0,360.59,284.6
2016,4,22,14,30,289.0,354.0,5.5,11.0,573.0,335.82,261.53
2016,4,22,14,45,181.0,334.0,5.4,11.0,469.0,273.93,213.73
2016,4,22,15,0,73.0,314.0,5.3,11.0,365.0,228.05,180.65
2016,4,22,15,15,50.0,275.5,5.3,11.0,309.5,192.51,153.16
2016,4,22,15,30,27.0,237.0,5.3,11.0,254.0,169.39,136.06
2016,4,22,15,45,191.5,224.5,5.3,11.0,328.5,147.93,124.81
2016,4,22,16,0,356.0,212.0,5.3,11.0,403.0,138.48,117.0
2016,4,22,16,15,260.0,201.0,5.2,10.5,333.5,130.81,110.88
2016,4,22,16,30,164.0,190.0,5.1,10.0,264.0,126.67,107.82
2016,4,22,16,45,154.5,168.5,5.0,10.0,231.0,113.8,96.74
2016,4,22,17,0,145.0,147.0,4.9,10.0,198.0,100.56,85.2
2016,4,22,17,15,135.0,123.5,4.55,9.5,165.0,85.86,72.29
2016,4,22,17,30,125.0,100.0,4.2,9.0,132.0,70.76,58.74
2016,4,22,17,45,275.5,73.0,3.9,9.0,122.0,53.42,42.8
2016,4,22,18,0,426.0,46.0,3.6,9.0,112.0,37.7,28.16
2016,4,22,18,15,291.5,34.0,3.35,8.5,71.0,27.8,18.46
2016,4,22,18,30,157.0,22.0,3.1,8.0,30.0,16.75,2.03
2016,4,22,18,45,78.5,11.0,2.85,7.5,15.0,8.65,0.0
2016,4,22,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,45,168.5,18.5,1.7,7.5,38.0,125.27,78.91
2016,4,23,6,0,337.0,37.0,1.9,8.0,76.0,249.88,203.54
2016,4,23,6,15,432.5,47.0,2.05,8.5,123.5,335.47,280.94
2016,4,23,6,30,528.0,57.0,2.2,9.0,171.0,429.94,362.78
2016,4,23,6,45,589.0,64.0,2.35,9.5,223.5,505.42,426.16
2016,4,23,7,0,650.0,71.0,2.5,10.0,276.0,584.57,489.79
2016,4,23,7,15,691.5,76.5,2.4,10.0,330.0,649.99,538.77
2016,4,23,7,30,733.0,82.0,2.3,10.0,384.0,711.7,583.15
2016,4,23,7,45,762.0,86.0,2.25,10.5,436.5,766.16,619.91
2016,4,23,8,0,791.0,90.0,2.2,11.0,489.0,819.41,654.7
2016,4,23,8,15,812.5,93.5,2.25,11.5,539.0,863.75,683.09
2016,4,23,8,30,834.0,97.0,2.3,12.0,589.0,905.73,709.42
2016,4,23,8,45,849.0,100.5,2.35,12.5,634.5,938.91,729.29
2016,4,23,9,0,864.0,104.0,2.4,13.0,680.0,968.88,746.87
2016,4,23,9,15,876.0,106.5,2.4,13.0,720.5,978.69,751.5
2016,4,23,9,30,888.0,109.0,2.4,13.0,761.0,997.11,762.35
2016,4,23,9,45,902.5,107.5,2.45,13.5,797.5,1009.93,768.52
2016,4,23,10,0,917.0,106.0,2.5,14.0,834.0,1018.88,772.26
2016,4,23,10,15,923.0,107.5,2.6,14.0,862.0,1018.68,771.98
2016,4,23,10,30,929.0,109.0,2.7,14.0,890.0,1014.36,769.15
2016,4,23,10,45,701.0,233.5,2.8,14.5,831.5,928.25,708.84
2016,4,23,11,0,473.0,358.0,2.9,15.0,773.0,808.63,618.77
2016,4,23,11,15,448.5,371.0,2.9,15.0,769.0,780.4,598.48
2016,4,23,11,30,424.0,384.0,2.9,15.0,765.0,750.5,576.23
2016,4,23,11,45,401.5,397.0,2.95,15.5,759.5,709.29,545.29
2016,4,23,12,0,379.0,410.0,3.0,16.0,754.0,680.89,523.21
2016,4,23,12,15,287.5,435.5,3.05,16.0,696.0,608.67,468.78
2016,4,23,12,30,196.0,461.0,3.1,16.0,638.0,531.79,410.63
2016,4,23,12,45,563.5,287.5,3.15,16.0,788.5,646.94,501.87
2016,4,23,13,0,931.0,114.0,3.2,16.0,939.0,704.07,546.06
2016,4,23,13,15,926.5,113.0,3.3,16.0,920.5,652.04,504.91
2016,4,23,13,30,922.0,112.0,3.4,16.0,902.0,598.11,461.73
2016,4,23,13,45,911.0,113.5,3.55,16.0,875.0,541.17,414.94
2016,4,23,14,0,900.0,115.0,3.7,16.0,848.0,483.41,365.95
2016,4,23,14,15,891.0,113.5,3.8,16.0,815.0,423.74,313.94
2016,4,23,14,30,882.0,112.0,3.9,16.0,782.0,363.64,260.48
2016,4,23,14,45,622.0,204.5,4.0,16.0,665.5,295.68,209.82
2016,4,23,15,0,362.0,297.0,4.1,16.0,549.0,261.3,190.73
2016,4,23,15,15,589.5,202.0,4.1,15.5,582.0,198.35,132.65
2016,4,23,15,30,817.0,107.0,4.1,15.0,615.0,115.29,71.79
2016,4,23,15,45,790.5,105.5,4.1,15.0,565.5,85.64,69.22
2016,4,23,16,0,764.0,104.0,4.1,15.0,516.0,85.02,68.93
2016,4,23,16,15,736.0,99.5,4.05,14.5,465.5,75.89,61.33
2016,4,23,16,30,708.0,95.0,4.0,14.0,415.0,73.22,59.33
2016,4,23,16,45,665.0,91.0,4.0,13.5,361.5,70.57,57.32
2016,4,23,17,0,622.0,87.0,4.0,13.0,308.0,67.97,55.3
2016,4,23,17,15,568.0,79.5,3.9,12.5,256.5,62.66,50.77
2016,4,23,17,30,514.0,72.0,3.8,12.0,205.0,57.32,46.05
2016,4,23,17,45,427.0,62.5,3.7,11.5,156.0,50.06,39.39
2016,4,23,18,0,340.0,53.0,3.6,11.0,107.0,40.15,30.12
2016,4,23,18,15,225.5,38.0,3.55,10.5,68.0,28.73,19.18
2016,4,23,18,30,111.0,23.0,3.5,10.0,29.0,17.37,3.59
2016,4,23,18,45,55.5,11.5,3.5,10.0,14.5,9.05,0.0
2016,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
