Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,6.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,7.0,8.0,6.29,0.0
2016,4,24,5,45,65.0,26.5,2.55,7.5,34.5,74.27,47.61
2016,4,24,6,0,130.0,45.0,2.9,8.0,61.0,135.89,109.77
2016,4,24,6,15,186.5,64.5,2.9,8.0,99.5,196.75,165.29
2016,4,24,6,30,243.0,84.0,2.9,8.0,138.0,262.55,224.05
2016,4,24,6,45,284.0,102.5,2.9,8.5,181.5,321.21,274.73
2016,4,24,7,0,325.0,121.0,2.9,9.0,225.0,382.75,326.12
2016,4,24,7,15,373.0,130.0,2.85,9.5,269.5,458.92,387.48
2016,4,24,7,30,421.0,139.0,2.8,10.0,314.0,521.32,436.12
2016,4,24,7,45,542.5,126.0,2.8,10.5,382.0,631.6,522.09
2016,4,24,8,0,664.0,113.0,2.8,11.0,450.0,739.76,601.04
2016,4,24,8,15,724.5,116.0,2.8,11.5,517.0,814.89,652.57
2016,4,24,8,30,785.0,119.0,2.8,12.0,584.0,883.69,698.35
2016,4,24,8,45,815.5,117.0,2.8,12.5,633.0,924.48,723.33
2016,4,24,9,0,846.0,115.0,2.8,13.0,682.0,962.49,746.26
2016,4,24,9,15,860.0,117.5,2.7,13.5,723.5,986.53,758.4
2016,4,24,9,30,874.0,120.0,2.6,14.0,765.0,1006.92,768.06
2016,4,24,9,45,889.0,119.5,2.55,14.5,802.0,1007.37,764.78
2016,4,24,10,0,904.0,119.0,2.5,15.0,839.0,1017.65,768.47
2016,4,24,10,15,504.0,266.5,2.5,15.0,670.5,786.36,604.69
2016,4,24,10,30,104.0,414.0,2.5,15.0,502.0,475.47,368.85
2016,4,24,10,45,343.0,369.0,2.5,15.5,668.5,691.93,534.44
2016,4,24,11,0,582.0,324.0,2.5,16.0,835.0,877.06,665.63
2016,4,24,11,15,303.5,335.0,2.7,16.0,602.0,598.24,462.56
2016,4,24,11,30,25.0,346.0,2.9,16.0,369.0,317.72,246.64
2016,4,24,11,45,80.5,405.5,3.15,16.5,479.0,413.33,321.58
2016,4,24,12,0,136.0,465.0,3.4,17.0,589.0,516.47,398.7
2016,4,24,12,15,80.0,405.0,3.6,17.0,478.0,397.45,308.36
2016,4,24,12,30,24.0,345.0,3.8,17.0,367.0,289.11,224.74
2016,4,24,12,45,252.0,357.5,4.05,17.0,582.0,477.25,373.03
2016,4,24,13,0,480.0,370.0,4.3,17.0,797.0,619.66,480.01
2016,4,24,13,15,519.0,346.5,4.45,16.5,799.5,592.2,459.16
2016,4,24,13,30,558.0,323.0,4.6,16.0,802.0,560.14,434.58
2016,4,24,13,45,378.5,364.0,4.8,16.0,685.0,460.57,357.39
2016,4,24,14,0,199.0,405.0,5.0,16.0,568.0,381.55,296.59
2016,4,24,14,15,252.0,378.5,5.1,15.5,576.5,362.02,279.99
2016,4,24,14,30,305.0,352.0,5.2,15.0,585.0,337.53,258.09
2016,4,24,14,45,449.0,284.0,5.3,15.0,607.5,301.23,222.08
2016,4,24,15,0,593.0,216.0,5.4,15.0,630.0,251.24,174.05
2016,4,24,15,15,530.0,220.5,5.45,14.5,573.5,200.85,138.07
2016,4,24,15,30,467.0,225.0,5.5,14.0,517.0,158.59,116.03
2016,4,24,15,45,550.0,194.0,5.55,13.5,511.5,126.29,104.94
2016,4,24,16,0,633.0,163.0,5.6,13.0,506.0,113.7,94.55
2016,4,24,16,15,601.0,155.0,5.55,12.5,455.5,107.43,89.57
2016,4,24,16,30,569.0,147.0,5.5,12.0,405.0,102.83,86.01
2016,4,24,16,45,548.0,131.5,5.45,11.5,355.0,93.61,78.28
2016,4,24,17,0,527.0,116.0,5.4,11.0,305.0,83.98,70.07
2016,4,24,17,15,470.0,105.0,5.25,10.5,253.5,76.4,63.53
2016,4,24,17,30,413.0,94.0,5.1,10.0,202.0,68.72,56.7
2016,4,24,17,45,350.5,77.5,4.95,9.5,154.5,57.14,46.11
2016,4,24,18,0,288.0,61.0,4.8,9.0,107.0,45.35,35.05
2016,4,24,18,15,186.0,42.5,4.65,8.5,68.0,31.73,22.05
2016,4,24,18,30,84.0,24.0,4.5,8.0,29.0,18.05,5.16
2016,4,24,18,45,42.0,12.0,4.4,8.0,14.5,9.44,0.0
2016,4,24,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,5,15,71.5,5.5,3.6,4.5,7.0,0.0,0.0
2016,4,25,5,30,143.0,11.0,3.8,5.0,14.0,67.71,0.0
2016,4,25,5,45,302.5,22.0,4.05,5.5,52.0,194.83,139.39
2016,4,25,6,0,462.0,33.0,4.3,6.0,90.0,310.2,257.56
2016,4,25,6,15,549.0,40.5,4.55,6.5,140.5,389.33,331.75
2016,4,25,6,30,636.0,48.0,4.8,7.0,191.0,481.3,413.71
2016,4,25,6,45,689.0,53.5,5.05,7.5,245.0,554.55,477.19
2016,4,25,7,0,742.0,59.0,5.3,8.0,299.0,630.37,539.11
2016,4,25,7,15,779.0,63.5,5.4,8.0,354.5,694.77,589.87
2016,4,25,7,30,816.0,68.0,5.5,8.0,410.0,759.31,639.45
2016,4,25,7,45,842.5,71.0,5.65,8.5,464.0,812.84,678.36
2016,4,25,8,0,869.0,74.0,5.8,9.0,518.0,855.48,708.19
2016,4,25,8,15,888.0,77.0,5.8,9.5,569.5,898.37,737.04
2016,4,25,8,30,907.0,80.0,5.8,10.0,621.0,938.63,763.47
2016,4,25,8,45,923.0,82.0,5.8,10.5,668.0,971.96,784.43
2016,4,25,9,0,939.0,84.0,5.8,11.0,715.0,1001.96,802.8
2016,4,25,9,15,949.5,85.5,5.8,11.5,756.5,1022.5,814.21
2016,4,25,9,30,960.0,87.0,5.8,12.0,798.0,1039.14,822.87
2016,4,25,9,45,968.5,88.0,5.85,12.5,834.0,1049.22,827.29
2016,4,25,10,0,977.0,89.0,5.9,13.0,870.0,1055.1,828.88
2016,4,25,10,15,982.0,90.5,5.9,13.0,898.5,1053.85,826.79
2016,4,25,10,30,987.0,92.0,5.9,13.0,927.0,1048.28,821.82
2016,4,25,10,45,991.5,92.0,5.9,13.5,948.0,1036.38,810.96
2016,4,25,11,0,996.0,92.0,5.9,14.0,969.0,1020.23,797.29
2016,4,25,11,15,997.5,92.5,5.8,14.0,982.0,997.66,780.07
2016,4,25,11,30,999.0,93.0,5.7,14.0,995.0,971.09,760.12
2016,4,25,11,45,685.0,254.5,5.65,14.0,875.0,837.82,660.0
2016,4,25,12,0,371.0,416.0,5.6,14.0,755.0,676.5,532.54
2016,4,25,12,15,682.5,255.5,5.45,14.0,876.5,773.69,611.24
2016,4,25,12,30,994.0,95.0,5.3,14.0,998.0,819.19,648.46
2016,4,25,12,45,983.5,99.5,5.2,14.5,984.5,770.15,608.05
2016,4,25,13,0,973.0,104.0,5.1,15.0,971.0,718.96,565.87
2016,4,25,13,15,969.0,103.5,4.95,15.0,952.0,665.81,522.42
2016,4,25,13,30,965.0,103.0,4.8,15.0,933.0,610.6,476.33
2016,4,25,13,45,959.5,101.5,4.65,15.0,907.0,552.06,426.5
2016,4,25,14,0,954.0,100.0,4.5,15.0,881.0,492.11,374.24
2016,4,25,14,15,946.0,98.5,4.4,15.0,847.5,430.07,319.17
2016,4,25,14,30,938.0,97.0,4.3,15.0,814.0,367.39,262.65
2016,4,25,14,45,928.0,95.0,4.2,15.0,775.0,303.5,205.29
2016,4,25,15,0,918.0,93.0,4.1,15.0,736.0,239.76,150.33
2016,4,25,15,15,904.0,90.5,4.0,15.0,691.0,175.61,101.86
2016,4,25,15,30,890.0,88.0,3.9,15.0,646.0,112.62,69.2
2016,4,25,15,45,873.5,85.0,3.8,15.0,597.0,82.37,66.35
2016,4,25,16,0,857.0,82.0,3.7,15.0,548.0,72.07,57.63
2016,4,25,16,15,832.5,78.5,3.5,14.5,495.5,69.41,55.64
2016,4,25,16,30,808.0,75.0,3.3,14.0,443.0,66.67,53.55
2016,4,25,16,45,774.0,71.0,3.15,13.5,388.5,63.34,50.9
2016,4,25,17,0,740.0,67.0,3.0,13.0,334.0,59.97,48.16
2016,4,25,17,15,691.5,62.0,2.8,12.0,280.0,55.59,44.54
2016,4,25,17,30,643.0,57.0,2.6,11.0,226.0,47.28,37.21
2016,4,25,17,45,564.5,50.0,2.45,10.5,174.0,41.39,31.81
2016,4,25,18,0,486.0,43.0,2.3,10.0,122.0,35.59,26.28
2016,4,25,18,15,362.5,32.5,2.35,9.5,79.5,26.78,17.76
2016,4,25,18,30,239.0,22.0,2.4,9.0,37.0,18.07,6.05
2016,4,25,18,45,119.5,11.0,2.45,8.5,18.5,8.65,0.0
2016,4,25,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,26,5,15,51.5,6.0,1.3,4.0,7.5,0.0,0.0
2016,4,26,5,30,103.0,12.0,1.3,5.0,15.0,51.9,0.0
2016,4,26,5,45,249.0,25.0,1.35,6.0,51.5,174.15,127.33
2016,4,26,6,0,395.0,38.0,1.4,7.0,88.0,280.03,230.03
2016,4,26,6,15,321.5,60.5,1.55,7.5,113.5,280.97,236.09
2016,4,26,6,30,248.0,83.0,1.7,8.0,139.0,262.37,222.84
2016,4,26,6,45,281.0,99.0,1.85,8.5,178.5,312.72,266.5
2016,4,26,7,0,314.0,115.0,2.0,9.0,218.0,365.36,310.3
2016,4,26,7,15,531.5,97.5,2.05,9.5,307.5,549.27,460.05
2016,4,26,7,30,749.0,80.0,2.1,10.0,397.0,718.79,587.72
2016,4,26,7,45,770.5,86.0,2.2,11.0,448.0,769.44,620.29
2016,4,26,8,0,792.0,92.0,2.3,12.0,499.0,818.42,651.88
2016,4,26,8,15,813.0,95.5,2.3,12.0,548.5,862.04,680.58
2016,4,26,8,30,834.0,99.0,2.3,12.0,598.0,903.27,707.22
2016,4,26,8,45,842.5,105.0,2.35,12.5,642.0,932.98,724.72
2016,4,26,9,0,851.0,111.0,2.4,13.0,686.0,959.22,739.83
2016,4,26,9,15,724.0,174.5,2.4,13.0,684.0,921.12,711.53
2016,4,26,9,30,597.0,238.0,2.4,13.0,682.0,856.85,664.16
2016,4,26,9,45,582.5,260.0,2.4,13.5,710.0,863.98,666.48
2016,4,26,10,0,568.0,282.0,2.4,14.0,738.0,867.54,665.73
2016,4,26,10,15,721.5,211.5,2.45,14.0,811.0,946.69,722.92
2016,4,26,10,30,875.0,141.0,2.5,14.0,884.0,987.45,749.4
2016,4,26,10,45,707.5,243.5,2.6,14.0,853.5,937.67,714.57
2016,4,26,11,0,540.0,346.0,2.7,14.0,823.0,854.59,652.88
2016,4,26,11,15,503.0,364.5,2.85,14.0,814.0,818.76,627.87
2016,4,26,11,30,466.0,383.0,3.0,14.0,805.0,781.39,601.02
2016,4,26,11,45,448.0,388.0,3.2,14.5,795.5,747.89,576.36
2016,4,26,12,0,430.0,393.0,3.4,15.0,786.0,713.21,550.5
2016,4,26,12,15,322.5,428.5,3.5,15.0,723.0,625.64,484.65
2016,4,26,12,30,215.0,464.0,3.6,15.0,660.0,544.86,423.06
2016,4,26,12,45,319.5,422.5,3.7,15.0,710.0,573.19,446.06
2016,4,26,13,0,424.0,381.0,3.8,15.0,760.0,588.43,457.89
2016,4,26,13,15,633.0,271.5,3.85,15.0,824.0,600.37,467.37
2016,4,26,13,30,842.0,162.0,3.9,15.0,888.0,590.08,457.82
2016,4,26,13,45,845.5,153.5,3.95,15.0,865.0,534.97,411.94
2016,4,26,14,0,849.0,145.0,4.0,15.0,842.0,477.95,363.28
2016,4,26,14,15,839.5,143.0,4.05,15.0,809.5,419.1,311.94
2016,4,26,14,30,830.0,141.0,4.1,15.0,777.0,360.09,259.52
2016,4,26,14,45,822.0,136.0,4.15,15.0,740.0,299.44,205.78
2016,4,26,15,0,814.0,131.0,4.2,15.0,703.0,239.01,154.16
2016,4,26,15,15,797.5,128.0,4.2,14.5,659.5,179.37,109.65
2016,4,26,15,30,781.0,125.0,4.2,14.0,616.0,121.47,79.61
2016,4,26,15,45,761.0,120.0,4.2,14.0,568.5,87.04,70.66
2016,4,26,16,0,741.0,115.0,4.2,14.0,521.0,84.71,68.89
2016,4,26,16,15,670.0,114.5,4.2,13.5,454.5,84.1,68.75
2016,4,26,16,30,599.0,114.0,4.2,13.0,388.0,83.8,68.88
2016,4,26,16,45,610.5,102.0,4.25,12.5,352.0,77.15,63.36
2016,4,26,17,0,622.0,90.0,4.3,12.0,316.0,69.98,57.29
2016,4,26,17,15,570.0,82.0,4.2,11.5,264.0,64.4,52.52
2016,4,26,17,30,518.0,74.0,4.1,11.0,212.0,58.74,47.53
2016,4,26,17,45,440.5,64.0,4.0,10.5,163.5,51.2,40.63
2016,4,26,18,0,363.0,54.0,3.9,10.0,115.0,41.04,31.15
2016,4,26,18,15,253.0,39.5,3.85,9.5,75.0,29.96,20.58
2016,4,26,18,30,143.0,25.0,3.8,9.0,35.0,18.93,7.37
2016,4,26,18,45,71.5,12.5,3.8,8.5,17.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,5,15,44.0,6.5,2.55,6.5,8.0,5.11,0.0
2016,4,27,5,30,88.0,13.0,2.8,7.0,16.0,46.43,0.0
2016,4,27,5,45,223.5,26.5,3.1,7.5,51.5,164.31,122.35
2016,4,27,6,0,359.0,40.0,3.4,8.0,87.0,262.67,216.97
2016,4,27,6,15,446.0,49.5,3.45,8.5,134.5,343.6,290.21
2016,4,27,6,30,533.0,59.0,3.5,9.0,182.0,432.35,367.5
2016,4,27,6,45,311.0,95.0,3.6,9.5,171.0,343.44,292.55
2016,4,27,7,0,89.0,131.0,3.7,10.0,160.0,207.06,174.15
2016,4,27,7,15,44.5,130.5,3.8,10.0,145.0,156.39,130.19
2016,4,27,7,30,0.0,130.0,3.9,10.0,130.0,107.35,86.7
2016,4,27,7,45,0.0,126.5,4.0,10.5,126.5,102.26,81.96
2016,4,27,8,0,0.0,123.0,4.1,11.0,123.0,98.0,77.92
2016,4,27,8,15,1.5,146.5,4.15,11.0,147.5,119.48,95.76
2016,4,27,8,30,3.0,170.0,4.2,11.0,172.0,141.07,113.5
2016,4,27,8,45,1.5,119.5,4.3,11.5,120.5,95.04,74.58
2016,4,27,9,0,0.0,69.0,4.4,12.0,69.0,53.14,39.18
2016,4,27,9,15,0.0,105.5,4.5,12.0,106.0,81.93,63.14
2016,4,27,9,30,0.0,142.0,4.6,12.0,143.0,112.0,87.9
2016,4,27,9,45,0.0,108.5,4.75,12.5,109.0,84.45,64.8
2016,4,27,10,0,0.0,75.0,4.9,13.0,75.0,57.99,42.69
2016,4,27,10,15,10.0,190.0,5.0,12.5,199.0,161.12,127.96
2016,4,27,10,30,20.0,305.0,5.1,12.0,323.0,268.57,214.95
2016,4,27,10,45,20.5,312.5,5.2,12.0,331.0,273.92,218.84
2016,4,27,11,0,21.0,320.0,5.3,12.0,339.0,279.1,222.8
2016,4,27,11,15,10.5,221.0,5.35,12.0,230.5,185.06,146.87
2016,4,27,11,30,0.0,122.0,5.4,12.0,122.0,95.35,73.36
2016,4,27,11,45,28.5,273.5,5.5,12.0,300.0,252.47,201.85
2016,4,27,12,0,57.0,425.0,5.6,12.0,478.0,402.08,320.3
2016,4,27,12,15,111.5,447.0,5.6,12.0,549.0,466.67,371.29
2016,4,27,12,30,166.0,469.0,5.6,12.0,620.0,512.05,406.89
2016,4,27,12,45,124.0,452.0,5.6,12.5,564.5,454.17,360.33
2016,4,27,13,0,82.0,435.0,5.6,13.0,509.0,394.78,312.85
2016,4,27,13,15,128.5,436.5,5.5,13.0,549.0,416.72,330.23
2016,4,27,13,30,175.0,438.0,5.4,13.0,589.0,427.68,338.25
2016,4,27,13,45,94.5,348.5,5.35,13.0,430.0,307.64,243.72
2016,4,27,14,0,14.0,259.0,5.3,13.0,271.0,201.6,159.63
2016,4,27,14,15,97.0,317.5,5.15,13.0,393.0,265.56,209.53
2016,4,27,14,30,180.0,376.0,5.0,13.0,515.0,314.66,245.29
2016,4,27,14,45,94.0,289.0,4.9,13.0,361.0,226.95,177.29
2016,4,27,15,0,8.0,202.0,4.8,13.0,207.0,151.18,119.52
2016,4,27,15,15,39.5,240.0,4.65,13.0,265.0,170.14,134.11
2016,4,27,15,30,71.0,278.0,4.5,13.0,323.0,184.62,146.44
2016,4,27,15,45,184.5,253.5,4.4,13.0,358.0,162.45,136.11
2016,4,27,16,0,298.0,229.0,4.3,13.0,393.0,146.02,122.4
2016,4,27,16,15,494.0,168.0,4.05,12.5,408.5,112.66,93.98
2016,4,27,16,30,690.0,107.0,3.8,12.0,424.0,80.75,66.4
2016,4,27,16,45,656.5,99.5,3.55,12.0,372.0,76.14,62.57
2016,4,27,17,0,623.0,92.0,3.3,12.0,320.0,71.38,58.53
2016,4,27,17,15,570.5,84.0,3.15,11.5,267.5,65.84,53.81
2016,4,27,17,30,518.0,76.0,3.0,11.0,215.0,60.23,48.87
2016,4,27,17,45,454.0,64.5,2.9,11.0,166.5,51.66,40.99
2016,4,27,18,0,390.0,53.0,2.8,11.0,118.0,42.93,32.74
2016,4,27,18,15,279.0,39.0,2.8,10.5,77.5,29.75,20.38
2016,4,27,18,30,168.0,25.0,2.8,10.0,37.0,19.02,8.02
2016,4,27,18,45,84.0,12.5,2.85,9.5,18.5,9.83,0.0
2016,4,27,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,28,5,15,67.0,7.0,2.15,5.5,9.5,29.41,0.0
2016,4,28,5,30,134.0,14.0,2.4,6.0,19.0,85.38,0.0
2016,4,28,5,45,272.0,26.0,2.7,6.5,56.5,185.95,141.68
2016,4,28,6,0,410.0,38.0,3.0,7.0,94.0,286.75,237.93
2016,4,28,6,15,494.0,46.5,3.0,7.5,142.5,367.13,310.7
2016,4,28,6,30,578.0,55.0,3.0,8.0,191.0,454.97,386.91
2016,4,28,6,45,633.0,60.5,3.0,9.0,243.5,526.11,445.61
2016,4,28,7,0,688.0,66.0,3.0,10.0,296.0,596.63,500.7
2016,4,28,7,15,725.5,71.0,3.05,10.5,350.0,659.6,547.51
2016,4,28,7,30,763.0,76.0,3.1,11.0,404.0,722.84,593.02
2016,4,28,7,45,791.5,79.0,3.2,12.0,456.5,776.01,628.78
2016,4,28,8,0,820.0,82.0,3.3,13.0,509.0,827.89,662.71
2016,4,28,8,15,840.5,85.0,3.35,13.5,559.0,870.98,690.48
2016,4,28,8,30,861.0,88.0,3.4,14.0,609.0,901.04,708.6
2016,4,28,8,45,877.5,90.0,3.45,14.5,655.0,933.57,728.42
2016,4,28,9,0,894.0,92.0,3.5,15.0,701.0,962.98,745.87
2016,4,28,9,15,906.0,93.5,3.5,15.5,742.0,984.12,757.18
2016,4,28,9,30,918.0,95.0,3.5,16.0,783.0,1001.56,766.01
2016,4,28,9,45,933.5,93.0,3.55,16.5,820.0,1014.74,772.4
2016,4,28,10,0,949.0,91.0,3.6,17.0,857.0,1023.98,776.25
2016,4,28,10,15,955.5,92.0,3.65,17.0,885.5,1023.64,775.23
2016,4,28,10,30,962.0,93.0,3.7,17.0,914.0,1019.09,771.59
2016,4,28,10,45,966.0,94.0,3.75,17.5,935.0,1007.97,762.22
2016,4,28,11,0,970.0,95.0,3.8,18.0,956.0,992.71,750.23
2016,4,28,11,15,972.5,95.5,3.85,18.0,970.0,971.51,735.74
2016,4,28,11,30,975.0,96.0,3.9,18.0,984.0,946.37,718.63
2016,4,28,11,45,976.0,97.0,3.95,18.5,989.5,916.6,697.01
2016,4,28,12,0,977.0,98.0,4.0,19.0,995.0,883.19,672.91
2016,4,28,12,15,976.5,98.0,4.05,19.0,992.5,844.28,646.17
2016,4,28,12,30,976.0,98.0,4.1,19.0,990.0,802.21,616.67
2016,4,28,12,45,972.5,98.5,4.15,19.0,979.0,755.51,581.57
2016,4,28,13,0,969.0,99.0,4.2,19.0,968.0,706.26,543.74
2016,4,28,13,15,965.5,98.0,4.2,19.0,950.0,653.49,502.16
2016,4,28,13,30,962.0,97.0,4.2,19.0,932.0,598.64,457.81
2016,4,28,13,45,956.5,96.5,4.2,19.0,906.0,541.35,410.24
2016,4,28,14,0,951.0,96.0,4.2,19.0,880.0,482.63,360.12
2016,4,28,14,15,943.5,94.5,4.15,19.0,847.5,421.27,306.58
2016,4,28,14,30,936.0,93.0,4.1,19.0,815.0,359.25,251.55
2016,4,28,14,45,923.5,92.5,4.1,19.0,775.5,296.27,196.09
2016,4,28,15,0,911.0,92.0,4.1,19.0,736.0,233.71,143.35
2016,4,28,15,15,898.0,90.0,4.1,18.5,692.0,170.79,97.37
2016,4,28,15,30,885.0,88.0,4.1,18.0,648.0,108.89,67.2
2016,4,28,15,45,861.0,87.0,4.15,18.0,598.0,83.34,66.37
2016,4,28,16,0,837.0,86.0,4.2,18.0,548.0,74.23,58.77
2016,4,28,16,15,813.0,82.5,4.25,17.0,496.5,71.71,57.05
2016,4,28,16,30,789.0,79.0,4.3,16.0,445.0,69.13,55.24
2016,4,28,16,45,749.0,76.5,4.35,15.5,390.0,66.94,53.63
2016,4,28,17,0,709.0,74.0,4.4,15.0,335.0,59.88,47.67
2016,4,28,17,15,661.0,68.5,4.45,14.0,282.0,55.63,44.19
2016,4,28,17,30,613.0,63.0,4.5,13.0,229.0,51.38,40.57
2016,4,28,17,45,534.0,55.5,4.55,12.5,177.5,45.3,35.06
2016,4,28,18,0,455.0,48.0,4.6,12.0,126.0,39.29,29.39
2016,4,28,18,15,339.0,36.5,4.55,11.0,83.5,29.85,20.47
2016,4,28,18,30,223.0,25.0,4.5,10.0,41.0,20.45,9.58
2016,4,28,18,45,111.5,12.5,4.5,9.5,20.5,9.83,0.0
2016,4,28,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,6.5,8.5,6.69,0.0
2016,4,29,5,30,0.0,17.0,2.3,7.0,17.0,14.04,0.0
2016,4,29,5,45,117.5,35.5,2.55,7.5,52.0,111.8,84.46
2016,4,29,6,0,235.0,54.0,2.8,8.0,87.0,210.64,173.91
2016,4,29,6,15,321.0,68.5,2.8,8.0,133.5,288.1,243.53
2016,4,29,6,30,407.0,83.0,2.8,8.0,180.0,373.93,318.56
2016,4,29,6,45,477.5,91.0,2.85,8.5,232.0,449.05,381.97
2016,4,29,7,0,548.0,99.0,2.9,9.0,284.0,536.17,452.52
2016,4,29,7,15,591.0,106.5,2.9,9.0,336.5,601.05,503.56
2016,4,29,7,30,634.0,114.0,2.9,9.0,389.0,666.85,553.62
2016,4,29,7,45,670.5,118.5,2.95,9.5,441.0,724.46,594.56
2016,4,29,8,0,707.0,123.0,3.0,10.0,493.0,781.52,634.13
2016,4,29,8,15,730.5,127.5,3.05,10.0,542.0,826.06,664.84
2016,4,29,8,30,754.0,132.0,3.1,10.0,591.0,868.56,693.81
2016,4,29,8,45,774.0,135.0,3.2,10.5,636.0,903.72,716.27
2016,4,29,9,0,794.0,138.0,3.3,11.0,681.0,929.04,731.6
2016,4,29,9,15,807.5,141.0,3.35,11.0,721.0,952.15,746.44
2016,4,29,9,30,821.0,144.0,3.4,11.0,761.0,971.74,758.88
2016,4,29,9,45,848.0,136.5,3.45,11.5,799.5,989.81,768.95
2016,4,29,10,0,875.0,129.0,3.5,12.0,838.0,989.57,766.36
2016,4,29,10,15,882.0,131.0,3.55,12.5,866.0,990.32,764.78
2016,4,29,10,30,889.0,133.0,3.6,13.0,894.0,987.09,760.58
2016,4,29,10,45,894.5,134.0,3.65,13.5,915.0,977.53,752.17
2016,4,29,11,0,900.0,135.0,3.7,14.0,936.0,964.03,741.22
2016,4,29,11,15,903.0,135.5,3.85,14.0,949.0,943.96,727.83
2016,4,29,11,30,906.0,136.0,4.0,14.0,962.0,920.19,711.85
2016,4,29,11,45,907.0,137.0,4.2,14.5,967.5,891.57,691.34
2016,4,29,12,0,908.0,138.0,4.4,15.0,973.0,859.59,668.76
2016,4,29,12,15,908.0,137.5,4.5,15.0,971.0,822.45,642.97
2016,4,29,12,30,908.0,137.0,4.6,15.0,969.0,782.38,613.14
2016,4,29,12,45,904.5,137.5,4.75,15.5,958.5,737.92,578.31
2016,4,29,13,0,901.0,138.0,4.9,16.0,948.0,691.15,540.93
2016,4,29,13,15,897.5,136.5,4.9,16.0,930.0,640.8,500.38
2016,4,29,13,30,894.0,135.0,4.9,16.0,912.0,588.58,457.3
2016,4,29,13,45,886.5,134.5,4.95,16.0,886.5,533.45,410.86
2016,4,29,14,0,879.0,134.0,5.0,16.0,861.0,477.26,362.24
2016,4,29,14,15,870.5,132.0,5.0,16.0,828.5,417.6,309.64
2016,4,29,14,30,862.0,130.0,5.0,16.0,796.0,357.46,255.83
2016,4,29,14,45,849.5,127.5,5.0,16.0,757.0,295.92,201.23
2016,4,29,15,0,837.0,125.0,5.0,16.0,718.0,235.06,149.53
2016,4,29,15,15,822.0,122.0,4.95,15.5,674.5,174.51,104.87
2016,4,29,15,30,807.0,119.0,4.9,15.0,631.0,115.48,75.45
2016,4,29,15,45,787.0,115.0,4.85,15.0,583.0,91.53,74.26
2016,4,29,16,0,767.0,111.0,4.8,15.0,535.0,82.62,66.79
2016,4,29,16,15,740.0,106.5,4.7,14.5,484.0,80.21,65.05
2016,4,29,16,30,713.0,102.0,4.6,14.0,433.0,77.72,63.23
2016,4,29,16,45,682.0,95.0,4.55,14.0,381.0,73.36,59.61
2016,4,29,17,0,651.0,88.0,4.5,14.0,329.0,68.84,55.81
2016,4,29,17,15,600.0,81.0,4.4,13.0,276.5,63.91,51.76
2016,4,29,17,30,549.0,74.0,4.3,12.0,224.0,58.94,47.53
2016,4,29,17,45,477.5,64.0,4.2,11.5,174.5,51.38,40.67
2016,4,29,18,0,406.0,54.0,4.1,11.0,125.0,43.75,33.52
2016,4,29,18,15,292.0,41.0,4.05,10.5,83.0,31.27,21.81
2016,4,29,18,30,178.0,28.0,4.0,10.0,41.0,21.25,10.64
2016,4,29,18,45,89.0,14.0,4.0,9.5,20.5,11.02,0.0
2016,4,29,19,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,3.1,7.5,11.5,31.53,0.0
2016,4,30,5,30,140.0,17.0,3.3,8.0,23.0,90.08,0.0
2016,4,30,5,45,274.0,29.5,3.5,8.5,61.5,189.47,146.89
2016,4,30,6,0,408.0,42.0,3.7,9.0,100.0,288.76,238.95
2016,4,30,6,15,491.0,51.0,4.0,9.5,149.5,369.09,311.35
2016,4,30,6,30,574.0,60.0,4.3,10.0,199.0,456.63,387.64
2016,4,30,6,45,630.5,66.0,4.6,11.0,252.5,529.19,448.38
2016,4,30,7,0,687.0,72.0,4.9,12.0,306.0,604.83,509.29
2016,4,30,7,15,724.5,77.0,5.1,12.5,360.0,663.36,553.79
2016,4,30,7,30,762.0,82.0,5.3,13.0,414.0,726.44,600.74
2016,4,30,7,45,790.5,85.5,5.5,13.5,467.0,780.06,639.39
2016,4,30,8,0,819.0,89.0,5.7,14.0,520.0,832.37,676.4
2016,4,30,8,15,838.5,92.0,5.75,14.0,569.5,874.39,705.76
2016,4,30,8,30,858.0,95.0,5.8,14.0,619.0,913.87,733.03
2016,4,30,8,45,875.0,96.5,5.85,14.5,665.0,935.18,745.36
2016,4,30,9,0,892.0,98.0,5.9,15.0,711.0,964.22,763.42
2016,4,30,9,15,902.5,100.0,5.9,15.5,751.5,984.22,774.52
2016,4,30,9,30,913.0,102.0,5.9,16.0,792.0,1000.5,783.03
2016,4,30,9,45,928.0,100.5,5.95,16.5,828.0,1013.53,789.63
2016,4,30,10,0,943.0,99.0,6.0,17.0,864.0,1022.63,793.57
2016,4,30,10,15,948.5,100.0,5.95,17.0,891.5,1021.12,791.02
2016,4,30,10,30,954.0,101.0,5.9,17.0,919.0,1015.46,785.77
2016,4,30,10,45,958.0,101.5,5.9,17.5,939.5,1003.73,775.23
2016,4,30,11,0,962.0,102.0,5.9,18.0,960.0,987.92,762.0
2016,4,30,11,15,964.0,102.5,5.8,18.0,973.0,966.28,745.68
2016,4,30,11,30,966.0,103.0,5.7,18.0,986.0,940.77,726.76
2016,4,30,11,45,966.5,103.0,5.65,18.5,990.5,909.81,702.97
2016,4,30,12,0,967.0,103.0,5.6,19.0,995.0,875.34,676.81
2016,4,30,12,15,966.0,103.0,5.45,19.0,992.0,836.37,648.26
2016,4,30,12,30,965.0,103.0,5.3,19.0,989.0,794.34,616.76
2016,4,30,12,45,962.5,102.5,5.2,19.5,978.0,747.99,579.49
2016,4,30,13,0,960.0,102.0,5.1,20.0,967.0,699.08,539.77
2016,4,30,13,15,956.5,101.5,5.0,20.0,948.5,647.22,498.1
2016,4,30,13,30,953.0,101.0,4.9,20.0,930.0,593.31,453.81
2016,4,30,13,45,949.0,99.0,4.8,20.5,904.5,536.19,405.13
2016,4,30,14,0,945.0,97.0,4.7,21.0,879.0,477.55,354.14
2016,4,30,14,15,937.5,95.5,4.6,21.0,846.5,416.71,301.06
2016,4,30,14,30,930.0,94.0,4.5,21.0,814.0,355.22,246.65
2016,4,30,14,45,920.5,92.0,4.45,21.0,775.5,292.49,191.64
2016,4,30,15,0,911.0,90.0,4.4,21.0,737.0,229.88,139.22
2016,4,30,15,15,898.0,87.5,4.25,20.5,693.5,166.89,93.84
2016,4,30,15,30,885.0,85.0,4.1,20.0,650.0,104.95,64.57
2016,4,30,15,45,869.0,82.5,4.0,20.0,602.0,80.79,63.65
2016,4,30,16,0,853.0,80.0,3.9,20.0,554.0,78.45,61.88
2016,4,30,16,15,830.0,76.5,3.7,19.5,502.0,67.91,53.18
2016,4,30,16,30,807.0,73.0,3.5,19.0,450.0,65.17,51.13
2016,4,30,16,45,777.0,69.0,3.3,19.0,397.0,61.87,48.45
2016,4,30,17,0,747.0,65.0,3.1,19.0,344.0,58.51,45.69
2016,4,30,17,15,702.5,60.0,2.95,18.0,290.5,54.12,42.14
2016,4,30,17,30,658.0,55.0,2.8,17.0,237.0,49.71,38.45
2016,4,30,17,45,591.0,48.5,2.65,16.5,186.0,40.44,30.23
2016,4,30,18,0,524.0,42.0,2.5,16.0,135.0,35.0,25.19
2016,4,30,18,15,412.0,33.0,2.45,15.5,91.0,27.33,18.0
2016,4,30,18,30,300.0,24.0,2.4,15.0,47.0,19.8,9.62
2016,4,30,18,45,150.0,12.0,2.4,14.5,23.5,9.44,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,1,5,15,80.0,9.0,1.8,8.5,12.5,35.39,0.0
2016,5,1,5,30,160.0,18.0,1.9,9.0,25.0,102.49,15.47
2016,5,1,5,45,293.0,29.5,2.05,10.0,64.0,197.82,153.48
2016,5,1,6,0,426.0,41.0,2.2,11.0,103.0,296.51,242.79
2016,5,1,6,15,507.0,49.0,2.15,11.5,152.5,375.23,312.03
2016,5,1,6,30,588.0,57.0,2.1,12.0,202.0,460.9,384.09
2016,5,1,6,45,640.0,63.0,2.1,12.5,254.5,530.83,440.64
2016,5,1,7,0,692.0,69.0,2.1,13.0,307.0,603.48,496.7
2016,5,1,7,15,728.5,73.5,1.9,13.5,360.5,661.25,536.61
2016,5,1,7,30,765.0,78.0,1.7,14.0,414.0,722.91,577.49
2016,5,1,7,45,791.0,82.0,1.5,15.0,466.0,774.97,608.34
2016,5,1,8,0,817.0,86.0,1.3,16.0,518.0,825.59,636.56
2016,5,1,8,15,836.5,89.0,1.2,16.5,567.5,867.45,659.95
2016,5,1,8,30,856.0,92.0,1.1,17.0,617.0,896.16,673.91
2016,5,1,8,45,870.5,94.5,1.05,18.0,662.5,927.03,688.64
2016,5,1,9,0,885.0,97.0,1.0,19.0,708.0,954.71,700.92
2016,5,1,9,15,896.0,99.0,1.0,19.5,748.0,975.07,710.64
2016,5,1,9,30,907.0,101.0,1.0,20.0,788.0,991.75,718.12
2016,5,1,9,45,915.0,102.5,1.0,20.5,822.0,1001.16,721.14
2016,5,1,10,0,923.0,104.0,1.0,21.0,856.0,1006.6,721.89
2016,5,1,10,15,929.0,105.5,0.95,21.0,884.0,1006.05,719.5
2016,5,1,10,30,935.0,107.0,0.9,21.0,912.0,1001.41,714.77
2016,5,1,10,45,939.0,108.0,0.9,21.5,932.0,990.3,705.88
2016,5,1,11,0,943.0,109.0,0.9,22.0,952.0,975.15,694.72
2016,5,1,11,15,945.5,109.5,0.8,22.0,965.0,954.22,679.52
2016,5,1,11,30,948.0,110.0,0.7,22.0,978.0,929.48,662.09
2016,5,1,11,45,948.0,110.5,0.65,22.5,983.0,898.94,640.91
2016,5,1,12,0,948.0,111.0,0.6,23.0,988.0,864.98,617.73
2016,5,1,12,15,947.5,111.0,0.6,23.0,985.0,826.97,594.07
2016,5,1,12,30,947.0,111.0,0.6,23.0,982.0,785.93,567.28
2016,5,1,12,45,945.0,110.0,0.6,23.0,971.0,740.21,536.0
2016,5,1,13,0,943.0,109.0,0.6,23.0,960.0,691.97,502.18
2016,5,1,13,15,939.0,108.0,0.75,23.0,941.5,640.23,466.61
2016,5,1,13,30,935.0,107.0,0.9,23.0,923.0,586.55,427.84
2016,5,1,13,45,928.0,106.5,1.05,23.0,897.0,530.08,385.12
2016,5,1,14,0,921.0,106.0,1.2,23.0,871.0,472.42,339.51
2016,5,1,14,15,913.0,104.5,1.35,23.0,838.5,412.75,290.57
2016,5,1,14,30,905.0,103.0,1.5,23.0,806.0,352.52,239.8
2016,5,1,14,45,893.0,101.5,1.65,23.0,767.5,291.0,187.91
2016,5,1,15,0,881.0,100.0,1.8,23.0,729.0,229.91,138.38
2016,5,1,15,15,867.5,97.5,1.85,22.5,685.0,168.68,95.41
2016,5,1,15,30,854.0,95.0,1.9,22.0,641.0,108.56,67.83
2016,5,1,15,45,834.0,93.0,2.0,22.0,593.0,78.15,60.84
2016,5,1,16,0,814.0,91.0,2.1,22.0,545.0,76.96,60.07
2016,5,1,16,15,789.5,87.0,2.15,21.5,494.0,74.25,58.12
2016,5,1,16,30,765.0,83.0,2.2,21.0,443.0,71.45,56.06
2016,5,1,16,45,729.5,79.5,2.3,20.5,389.5,68.75,54.06
2016,5,1,17,0,694.0,76.0,2.4,20.0,336.0,60.98,47.63
2016,5,1,17,15,647.0,70.0,2.35,19.0,283.5,56.46,44.0
2016,5,1,17,30,600.0,64.0,2.3,18.0,231.0,51.9,40.22
2016,5,1,17,45,527.5,56.5,2.25,17.0,181.0,45.93,35.01
2016,5,1,18,0,455.0,49.0,2.2,16.0,131.0,39.99,29.6
2016,5,1,18,15,346.0,38.0,2.25,15.0,88.5,31.01,21.27
2016,5,1,18,30,237.0,27.0,2.3,14.0,46.0,22.06,11.76
2016,5,1,18,45,118.5,13.5,2.4,13.5,23.0,10.62,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,2,5,15,59.5,10.0,1.15,7.5,13.0,28.87,0.0
2016,5,2,5,30,119.0,20.0,1.3,8.0,26.0,86.53,24.4
2016,5,2,5,45,238.0,34.0,1.5,9.0,63.5,173.89,135.88
2016,5,2,6,0,357.0,48.0,1.7,10.0,101.0,266.85,219.22
2016,5,2,6,15,438.0,58.0,1.75,10.5,149.0,344.71,287.5
2016,5,2,6,30,519.0,68.0,1.8,11.0,197.0,429.48,359.03
2016,5,2,6,45,570.0,76.5,1.85,11.5,248.5,498.76,415.3
2016,5,2,7,0,621.0,85.0,1.9,12.0,300.0,570.75,471.41
2016,5,2,7,15,659.5,90.5,1.85,12.5,352.5,632.01,516.33
2016,5,2,7,30,698.0,96.0,1.8,13.0,405.0,693.78,559.08
2016,5,2,7,45,724.5,101.5,1.75,13.5,456.0,745.69,593.15
2016,5,2,8,0,751.0,107.0,1.7,14.0,507.0,796.43,625.45
2016,5,2,8,15,772.5,111.0,1.65,14.5,556.0,834.23,647.82
2016,5,2,8,30,794.0,115.0,1.6,15.0,605.0,875.03,671.89
2016,5,2,8,45,809.5,119.0,1.6,15.5,649.5,907.68,690.54
2016,5,2,9,0,825.0,123.0,1.6,16.0,694.0,937.24,707.0
2016,5,2,9,15,837.5,125.5,1.55,16.5,733.5,959.0,717.47
2016,5,2,9,30,850.0,128.0,1.5,17.0,773.0,977.18,725.61
2016,5,2,9,45,870.0,124.0,1.5,17.5,809.5,978.07,723.3
2016,5,2,10,0,890.0,120.0,1.5,18.0,846.0,989.2,728.0
2016,5,2,10,15,896.0,121.5,1.5,18.5,873.5,988.49,725.04
2016,5,2,10,30,902.0,123.0,1.5,19.0,901.0,983.81,719.83
2016,5,2,10,45,906.0,124.5,1.5,19.5,921.0,973.27,711.05
2016,5,2,11,0,910.0,126.0,1.5,20.0,941.0,958.8,699.96
2016,5,2,11,15,912.5,126.5,1.5,20.0,954.0,938.24,686.41
2016,5,2,11,30,915.0,127.0,1.5,20.0,967.0,913.98,670.58
2016,5,2,11,45,914.0,128.5,1.55,20.5,971.0,884.09,650.48
2016,5,2,12,0,913.0,130.0,1.6,21.0,975.0,850.93,628.2
2016,5,2,12,15,912.0,129.5,1.7,21.0,972.0,813.09,604.36
2016,5,2,12,30,911.0,129.0,1.8,21.0,969.0,772.41,576.58
2016,5,2,12,45,905.0,130.5,1.9,21.5,957.5,727.21,543.61
2016,5,2,13,0,899.0,132.0,2.0,22.0,946.0,679.89,508.29
2016,5,2,13,15,894.5,131.0,2.15,22.0,927.5,629.73,471.11
2016,5,2,13,30,890.0,130.0,2.3,22.0,909.0,577.8,431.21
2016,5,2,13,45,879.5,131.0,2.45,22.0,882.5,522.84,387.56
2016,5,2,14,0,869.0,132.0,2.6,22.0,856.0,467.11,341.81
2016,5,2,14,15,860.0,130.5,2.75,21.5,823.5,409.78,293.99
2016,5,2,14,30,851.0,129.0,2.9,21.0,791.0,349.21,242.54
2016,5,2,14,45,832.5,129.5,3.05,21.0,751.5,289.29,191.37
2016,5,2,15,0,814.0,130.0,3.2,21.0,712.0,230.73,143.53
2016,5,2,15,15,705.5,158.0,3.3,20.5,640.5,174.31,107.34
2016,5,2,15,30,597.0,186.0,3.4,20.0,569.0,136.33,95.43
2016,5,2,15,45,657.5,156.0,3.5,19.5,548.5,106.1,85.2
2016,5,2,16,0,718.0,126.0,3.6,19.0,528.0,90.68,72.54
2016,5,2,16,15,677.5,116.5,3.6,18.5,468.0,85.14,68.2
2016,5,2,16,30,637.0,107.0,3.6,18.0,408.0,79.37,63.61
2016,5,2,16,45,545.5,111.0,3.6,17.5,347.5,81.86,66.14
2016,5,2,17,0,454.0,115.0,3.6,17.0,287.0,82.0,66.61
2016,5,2,17,15,392.5,109.0,3.5,16.0,241.5,77.76,63.32
2016,5,2,17,30,331.0,103.0,3.4,15.0,196.0,73.56,59.9
2016,5,2,17,45,274.0,86.5,3.35,14.5,153.0,62.78,50.32
2016,5,2,18,0,217.0,70.0,3.3,14.0,110.0,51.01,39.6
2016,5,2,18,15,149.0,50.5,3.25,13.5,74.0,37.13,26.78
2016,5,2,18,30,81.0,31.0,3.2,13.0,38.0,23.12,12.93
2016,5,2,18,45,40.5,15.5,3.15,12.5,19.0,12.2,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.25,8.5,3.5,2.75,0.0
2016,5,3,5,30,0.0,7.0,1.4,9.0,7.0,5.3,0.0
2016,5,3,5,45,0.0,17.0,1.6,9.5,17.0,12.93,5.08
2016,5,3,6,0,0.0,27.0,1.8,10.0,27.0,20.58,12.02
2016,5,3,6,15,0.0,39.5,1.7,10.0,39.5,30.18,20.58
2016,5,3,6,30,0.0,52.0,1.6,10.0,52.0,39.81,29.09
2016,5,3,6,45,0.0,66.0,1.5,10.5,66.0,51.11,38.85
2016,5,3,7,0,0.0,80.0,1.4,11.0,80.0,62.72,48.68
2016,5,3,7,15,168.5,123.5,1.4,11.5,198.5,269.97,226.6
2016,5,3,7,30,337.0,167.0,1.4,12.0,317.0,457.84,377.26
2016,5,3,7,45,266.0,201.0,1.4,12.5,328.0,447.1,363.82
2016,5,3,8,0,195.0,235.0,1.4,13.0,339.0,410.5,332.04
2016,5,3,8,15,235.5,253.5,1.55,13.0,390.5,468.21,377.1
2016,5,3,8,30,276.0,272.0,1.7,13.0,442.0,547.94,436.93
2016,5,3,8,45,371.0,264.0,1.85,13.5,511.0,629.27,497.82
2016,5,3,9,0,466.0,256.0,2.0,14.0,580.0,734.96,574.13
2016,5,3,9,15,381.0,304.0,2.15,14.0,579.0,684.63,534.49
2016,5,3,9,30,296.0,352.0,2.3,14.0,578.0,652.06,508.19
2016,5,3,9,45,352.5,348.0,2.45,14.5,629.0,698.66,542.48
2016,5,3,10,0,409.0,344.0,2.6,15.0,680.0,762.56,587.57
2016,5,3,10,15,386.0,368.5,2.55,15.5,693.5,739.16,567.64
2016,5,3,10,30,363.0,393.0,2.5,16.0,707.0,732.22,559.84
2016,5,3,10,45,315.5,418.5,2.5,16.5,696.5,701.37,534.88
2016,5,3,11,0,268.0,444.0,2.5,17.0,686.0,669.43,509.4
2016,5,3,11,15,241.0,456.5,2.35,17.0,676.0,627.07,477.69
2016,5,3,11,30,214.0,469.0,2.2,17.0,666.0,601.94,458.1
2016,5,3,11,45,290.5,447.5,2.1,17.5,716.5,646.12,489.68
2016,5,3,12,0,367.0,426.0,2.0,18.0,767.0,670.25,506.01
2016,5,3,12,15,211.0,426.5,1.95,18.0,622.5,520.4,395.73
2016,5,3,12,30,55.0,427.0,1.9,18.0,478.0,384.26,293.31
2016,5,3,12,45,157.0,439.5,1.85,18.0,582.5,461.82,352.69
2016,5,3,13,0,259.0,452.0,1.8,18.0,687.0,524.02,397.75
2016,5,3,13,15,305.5,429.0,1.85,18.0,700.5,511.5,387.98
2016,5,3,13,30,352.0,406.0,1.9,18.0,714.0,494.41,374.65
2016,5,3,13,45,387.0,376.5,1.95,18.0,707.0,462.6,349.69
2016,5,3,14,0,422.0,347.0,2.0,18.0,700.0,425.84,320.01
2016,5,3,14,15,456.0,320.0,2.1,17.5,688.0,387.27,288.37
2016,5,3,14,30,490.0,293.0,2.2,17.0,676.0,344.82,252.46
2016,5,3,14,45,400.0,307.5,2.35,17.0,610.0,298.43,217.06
2016,5,3,15,0,310.0,322.0,2.5,17.0,544.0,258.12,188.46
2016,5,3,15,15,393.5,275.0,2.6,16.5,539.5,214.05,152.8
2016,5,3,15,30,477.0,228.0,2.7,16.0,535.0,153.24,112.69
2016,5,3,15,45,416.5,225.5,2.8,16.0,479.5,139.52,114.8
2016,5,3,16,0,356.0,223.0,2.9,16.0,424.0,144.05,119.06
2016,5,3,16,15,243.5,213.5,2.95,15.5,345.0,136.94,113.61
2016,5,3,16,30,131.0,204.0,3.0,15.0,266.0,133.93,111.66
2016,5,3,16,45,209.0,173.5,3.1,15.0,259.5,118.25,98.48
2016,5,3,17,0,287.0,143.0,3.2,15.0,253.0,98.75,81.79
2016,5,3,17,15,247.5,128.5,3.15,14.5,213.0,89.28,73.84
2016,5,3,17,30,208.0,114.0,3.1,14.0,173.0,79.6,65.48
2016,5,3,17,45,173.5,93.0,3.05,13.5,135.5,65.82,53.23
2016,5,3,18,0,139.0,72.0,3.0,13.0,98.0,51.7,40.4
2016,5,3,18,15,93.0,51.0,2.9,12.5,66.0,37.41,27.19
2016,5,3,18,30,47.0,30.0,2.8,12.0,34.0,22.57,12.79
2016,5,3,18,45,23.5,15.0,2.7,12.0,17.0,11.55,0.0
2016,5,3,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
