Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,9.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,3.1,9.0,13.0,9.89,0.0
2016,5,4,5,45,3.5,33.0,3.15,9.5,33.5,28.98,18.47
2016,5,4,6,0,7.0,53.0,3.2,10.0,54.0,49.51,36.81
2016,5,4,6,15,20.0,74.5,3.2,10.0,79.5,84.3,67.53
2016,5,4,6,30,33.0,96.0,3.2,10.0,105.0,114.07,93.78
2016,5,4,6,45,48.5,117.5,3.2,10.5,133.5,146.28,121.6
2016,5,4,7,0,64.0,139.0,3.2,11.0,162.0,179.51,149.74
2016,5,4,7,15,84.0,164.0,3.15,11.0,198.5,221.21,184.77
2016,5,4,7,30,104.0,189.0,3.1,11.0,235.0,263.93,220.0
2016,5,4,7,45,127.0,213.5,3.1,11.0,277.0,327.31,271.36
2016,5,4,8,0,150.0,238.0,3.1,11.0,319.0,374.56,308.82
2016,5,4,8,15,284.0,239.5,2.95,11.0,410.0,514.81,421.45
2016,5,4,8,30,418.0,241.0,2.8,11.0,501.0,662.01,533.93
2016,5,4,8,45,365.0,275.5,2.7,11.5,514.5,634.92,508.49
2016,5,4,9,0,312.0,310.0,2.6,12.0,528.0,624.3,496.35
2016,5,4,9,15,245.0,341.0,2.45,12.5,518.0,593.11,468.44
2016,5,4,9,30,178.0,372.0,2.3,13.0,508.0,536.9,422.49
2016,5,4,9,45,163.5,389.5,2.2,13.5,519.0,536.91,420.33
2016,5,4,10,0,149.0,407.0,2.1,14.0,530.0,535.71,416.97
2016,5,4,10,15,159.0,422.0,2.1,14.0,557.0,554.2,430.11
2016,5,4,10,30,169.0,437.0,2.1,14.0,584.0,571.27,442.03
2016,5,4,10,45,256.5,430.0,2.1,14.0,658.5,656.34,505.11
2016,5,4,11,0,344.0,423.0,2.1,14.0,733.0,717.63,549.59
2016,5,4,11,15,322.5,437.0,2.2,14.0,731.0,696.5,533.46
2016,5,4,11,30,301.0,451.0,2.3,14.0,729.0,674.14,517.07
2016,5,4,11,45,333.5,439.5,2.4,14.5,748.5,673.56,516.72
2016,5,4,12,0,366.0,428.0,2.5,15.0,768.0,669.79,513.75
2016,5,4,12,15,380.5,419.5,2.65,15.0,772.5,651.46,500.99
2016,5,4,12,30,395.0,411.0,2.8,15.0,777.0,630.87,486.36
2016,5,4,12,45,407.5,401.0,2.95,15.5,775.0,609.79,470.02
2016,5,4,13,0,420.0,391.0,3.1,16.0,773.0,581.28,447.9
2016,5,4,13,15,416.5,383.0,3.2,16.0,756.0,542.88,418.55
2016,5,4,13,30,413.0,375.0,3.3,16.0,739.0,504.07,388.28
2016,5,4,13,45,412.5,363.5,3.45,16.5,718.0,464.1,355.86
2016,5,4,14,0,412.0,352.0,3.6,17.0,697.0,423.76,322.48
2016,5,4,14,15,426.0,332.0,3.7,17.0,677.0,383.02,288.38
2016,5,4,14,30,440.0,312.0,3.8,17.0,657.0,340.64,252.25
2016,5,4,14,45,471.5,283.5,3.9,17.0,637.0,295.68,213.22
2016,5,4,15,0,503.0,255.0,4.0,17.0,617.0,247.23,172.31
2016,5,4,15,15,514.5,233.0,4.1,16.5,584.0,196.86,134.89
2016,5,4,15,30,526.0,211.0,4.2,16.0,551.0,145.49,106.15
2016,5,4,15,45,513.5,197.5,4.3,16.0,509.0,126.42,103.78
2016,5,4,16,0,501.0,184.0,4.4,16.0,467.0,120.17,98.79
2016,5,4,16,15,354.5,192.5,4.4,15.5,384.0,127.99,106.08
2016,5,4,16,30,208.0,201.0,4.4,15.0,301.0,134.04,111.88
2016,5,4,16,45,158.5,179.0,4.45,14.5,249.5,120.3,100.53
2016,5,4,17,0,109.0,157.0,4.5,14.0,198.0,106.33,88.82
2016,5,4,17,15,92.0,136.0,4.35,13.5,167.0,93.18,77.59
2016,5,4,17,30,75.0,115.0,4.2,13.0,136.0,80.82,66.84
2016,5,4,17,45,59.0,92.0,4.05,12.5,107.0,65.51,53.18
2016,5,4,18,0,43.0,69.0,3.9,12.0,78.0,49.97,39.05
2016,5,4,18,15,21.5,48.5,3.7,11.5,53.0,35.67,25.82
2016,5,4,18,30,0.0,28.0,3.5,11.0,28.0,21.07,11.81
2016,5,4,18,45,0.0,14.0,3.35,10.5,14.0,10.68,0.0
2016,5,4,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.85,9.0,9.0,7.08,0.0
2016,5,5,5,30,0.0,18.0,2.1,9.0,18.0,13.74,2.56
2016,5,5,5,45,21.0,38.0,2.35,9.5,41.5,47.48,34.02
2016,5,5,6,0,42.0,58.0,2.6,10.0,65.0,79.54,62.75
2016,5,5,6,15,61.5,80.5,2.75,10.0,94.5,115.28,94.63
2016,5,5,6,30,81.0,103.0,2.9,10.0,124.0,164.01,137.22
2016,5,5,6,45,93.5,126.5,3.05,10.5,155.5,199.99,167.89
2016,5,5,7,0,106.0,150.0,3.2,11.0,187.0,236.47,198.27
2016,5,5,7,15,121.0,170.5,3.2,11.0,220.0,271.69,227.35
2016,5,5,7,30,136.0,191.0,3.2,11.0,253.0,307.59,256.45
2016,5,5,7,45,207.5,209.0,3.2,11.5,315.5,387.54,321.6
2016,5,5,8,0,279.0,227.0,3.2,12.0,378.0,490.84,402.73
2016,5,5,8,15,168.0,246.5,3.15,12.0,339.5,399.18,326.19
2016,5,5,8,30,57.0,266.0,3.1,12.0,301.0,300.26,243.33
2016,5,5,8,45,33.0,236.5,3.1,12.5,257.5,245.06,197.59
2016,5,5,9,0,9.0,207.0,3.1,13.0,214.0,176.89,140.95
2016,5,5,9,15,9.5,212.5,3.1,13.0,220.0,181.4,144.43
2016,5,5,9,30,10.0,218.0,3.1,13.0,226.0,185.95,147.81
2016,5,5,9,45,109.0,312.5,3.1,13.5,402.5,406.02,324.14
2016,5,5,10,0,208.0,407.0,3.1,14.0,579.0,591.04,463.71
2016,5,5,10,15,232.0,417.5,3.15,14.0,615.0,617.99,482.49
2016,5,5,10,30,256.0,428.0,3.2,14.0,651.0,662.84,514.86
2016,5,5,10,45,267.5,429.5,3.25,14.5,667.5,664.81,514.91
2016,5,5,11,0,279.0,431.0,3.3,15.0,684.0,664.86,513.87
2016,5,5,11,15,157.0,410.0,3.35,15.5,553.0,508.57,395.24
2016,5,5,11,30,35.0,389.0,3.4,16.0,422.0,360.05,279.68
2016,5,5,11,45,132.0,432.0,3.5,16.5,555.5,486.43,377.45
2016,5,5,12,0,229.0,475.0,3.6,17.0,689.0,588.43,453.08
2016,5,5,12,15,124.5,401.0,3.6,17.0,517.5,432.22,334.86
2016,5,5,12,30,20.0,327.0,3.6,17.0,346.0,270.02,209.43
2016,5,5,12,45,16.5,284.0,3.65,17.0,299.5,231.71,180.03
2016,5,5,13,0,13.0,241.0,3.7,17.0,253.0,194.46,150.88
2016,5,5,13,15,6.5,185.0,3.65,17.0,191.0,146.49,112.91
2016,5,5,13,30,0.0,129.0,3.6,17.0,129.0,99.64,75.46
2016,5,5,13,45,4.5,165.5,3.6,17.0,169.5,129.16,99.31
2016,5,5,14,0,9.0,202.0,3.6,17.0,210.0,157.39,121.88
2016,5,5,14,15,15.0,243.0,3.55,16.5,255.0,187.69,146.17
2016,5,5,14,30,21.0,284.0,3.5,16.0,300.0,215.38,168.28
2016,5,5,14,45,10.5,207.0,3.5,16.0,215.0,156.87,122.1
2016,5,5,15,0,0.0,130.0,3.5,16.0,130.0,99.05,76.01
2016,5,5,15,15,52.0,213.5,3.4,15.5,247.0,154.89,119.82
2016,5,5,15,30,104.0,297.0,3.3,15.0,364.0,194.72,152.91
2016,5,5,15,45,52.0,204.5,3.25,15.0,238.0,140.57,116.09
2016,5,5,16,0,0.0,112.0,3.2,15.0,112.0,85.0,68.7
2016,5,5,16,15,152.0,151.0,3.1,14.5,223.5,106.0,87.39
2016,5,5,16,30,304.0,190.0,3.0,14.0,335.0,125.8,105.05
2016,5,5,16,45,455.0,144.5,2.95,14.0,334.0,99.53,82.47
2016,5,5,17,0,606.0,99.0,2.9,14.0,333.0,75.66,61.76
2016,5,5,17,15,558.0,91.0,2.6,13.5,281.5,70.39,57.38
2016,5,5,17,30,510.0,83.0,2.3,13.0,230.0,65.02,52.77
2016,5,5,17,45,439.5,73.0,2.05,12.5,181.5,54.97,43.8
2016,5,5,18,0,369.0,63.0,1.8,12.0,133.0,47.4,36.81
2016,5,5,18,15,273.0,48.5,1.65,11.5,91.5,36.5,26.63
2016,5,5,18,30,177.0,34.0,1.5,11.0,50.0,25.61,15.79
2016,5,5,18,45,88.5,17.0,1.35,10.5,25.0,12.9,0.0
2016,5,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.75,8.0,1.0,0.79,0.0
2016,5,6,5,30,0.0,2.0,1.9,8.0,2.0,1.51,0.0
2016,5,6,5,45,0.0,4.5,2.1,8.5,4.5,3.4,0.0
2016,5,6,6,0,0.0,7.0,2.3,9.0,7.0,5.3,0.0
2016,5,6,6,15,0.0,10.5,2.25,9.0,10.5,7.96,1.31
2016,5,6,6,30,0.0,14.0,2.2,9.0,14.0,10.63,3.68
2016,5,6,6,45,0.0,17.5,2.2,9.5,17.5,13.31,6.02
2016,5,6,7,0,0.0,21.0,2.2,10.0,21.0,15.99,8.32
2016,5,6,7,15,61.0,106.5,2.2,10.0,134.5,139.64,116.48
2016,5,6,7,30,122.0,192.0,2.2,10.0,248.0,296.96,247.87
2016,5,6,7,45,61.0,139.0,2.2,10.0,167.0,173.56,143.61
2016,5,6,8,0,0.0,86.0,2.2,10.0,86.0,66.17,50.97
2016,5,6,8,15,0.0,90.0,2.25,10.0,90.0,69.32,53.56
2016,5,6,8,30,0.0,94.0,2.3,10.0,94.0,72.5,56.07
2016,5,6,8,45,0.0,106.5,2.35,10.5,106.5,82.72,64.36
2016,5,6,9,0,0.0,119.0,2.4,11.0,119.0,92.97,72.59
2016,5,6,9,15,0.0,110.5,2.4,11.0,110.5,85.99,66.61
2016,5,6,9,30,0.0,102.0,2.4,11.0,102.0,79.17,60.8
2016,5,6,9,45,3.5,142.0,2.45,11.5,145.0,115.06,90.37
2016,5,6,10,0,7.0,182.0,2.5,12.0,188.0,151.38,119.76
2016,5,6,10,15,10.5,223.0,2.5,12.0,232.5,188.71,149.77
2016,5,6,10,30,14.0,264.0,2.5,12.0,277.0,225.98,179.38
2016,5,6,10,45,15.0,277.0,2.5,12.5,291.5,236.88,187.4
2016,5,6,11,0,16.0,290.0,2.5,13.0,306.0,247.52,195.26
2016,5,6,11,15,17.0,301.0,2.45,13.0,318.0,256.2,201.88
2016,5,6,11,30,18.0,312.0,2.4,13.0,330.0,264.58,208.27
2016,5,6,11,45,17.0,298.5,2.4,13.0,315.0,250.93,197.44
2016,5,6,12,0,16.0,285.0,2.4,13.0,300.0,237.52,186.86
2016,5,6,12,15,8.5,210.5,2.4,13.0,218.5,171.1,134.04
2016,5,6,12,30,1.0,136.0,2.4,13.0,137.0,106.55,81.99
2016,5,6,12,45,0.5,121.5,2.4,13.0,122.0,94.71,72.46
2016,5,6,13,0,0.0,107.0,2.4,13.0,107.0,83.01,62.94
2016,5,6,13,15,2.5,131.5,2.35,13.0,133.5,103.19,79.51
2016,5,6,13,30,5.0,156.0,2.3,13.0,160.0,122.83,95.52
2016,5,6,13,45,2.5,130.5,2.3,13.5,132.5,101.76,78.26
2016,5,6,14,0,0.0,105.0,2.3,14.0,105.0,81.1,61.38
2016,5,6,14,15,0.5,124.0,2.25,14.0,125.0,95.49,73.26
2016,5,6,14,30,1.0,143.0,2.2,14.0,145.0,109.48,84.77
2016,5,6,14,45,0.5,118.0,2.15,14.0,119.0,90.62,69.49
2016,5,6,15,0,0.0,93.0,2.1,14.0,93.0,71.84,54.21
2016,5,6,15,15,0.0,86.5,2.0,14.0,86.5,66.73,50.14
2016,5,6,15,30,0.0,80.0,1.9,14.0,80.0,61.63,46.05
2016,5,6,15,45,0.0,61.0,1.8,14.0,61.0,46.88,35.6
2016,5,6,16,0,0.0,42.0,1.7,14.0,42.0,32.19,22.82
2016,5,6,16,15,0.0,36.5,1.55,13.5,36.5,27.93,19.2
2016,5,6,16,30,0.0,31.0,1.4,13.0,31.0,23.69,15.55
2016,5,6,16,45,0.0,61.5,1.25,13.0,61.5,47.14,36.58
2016,5,6,17,0,0.0,92.0,1.1,13.0,92.0,69.37,56.46
2016,5,6,17,15,0.0,78.0,1.0,12.5,78.0,59.13,47.57
2016,5,6,17,30,0.0,64.0,0.9,12.0,64.0,48.82,38.5
2016,5,6,17,45,0.0,50.5,0.8,12.0,50.5,38.66,29.31
2016,5,6,18,0,0.0,37.0,0.7,12.0,37.0,28.26,19.79
2016,5,6,18,15,0.0,25.5,0.75,11.5,25.5,19.43,11.62
2016,5,6,18,30,0.0,14.0,0.8,11.0,14.0,10.64,3.35
2016,5,6,18,45,0.0,7.0,0.85,10.5,7.0,5.3,0.0
2016,5,6,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,15,1.0,11.0,1.55,8.5,11.0,9.0,0.0
2016,5,7,5,30,2.0,22.0,1.8,9.0,22.0,18.54,6.98
2016,5,7,5,45,38.5,42.5,2.1,9.5,49.0,60.91,45.5
2016,5,7,6,0,75.0,63.0,2.4,10.0,76.0,111.49,90.2
2016,5,7,6,15,102.0,85.0,2.45,10.0,108.5,153.44,127.58
2016,5,7,6,30,129.0,107.0,2.5,10.0,141.0,197.31,166.06
2016,5,7,6,45,161.5,125.0,2.55,10.5,177.0,241.77,204.04
2016,5,7,7,0,194.0,143.0,2.6,11.0,213.0,288.77,243.2
2016,5,7,7,15,97.5,142.5,2.65,11.0,178.0,220.09,183.7
2016,5,7,7,30,1.0,142.0,2.7,11.0,143.0,117.77,94.83
2016,5,7,7,45,77.0,192.0,2.75,11.5,234.5,242.19,200.32
2016,5,7,8,0,153.0,242.0,2.8,12.0,326.0,379.13,311.16
2016,5,7,8,15,96.0,248.0,2.8,12.0,302.0,316.54,258.26
2016,5,7,8,30,39.0,254.0,2.8,12.0,278.0,270.14,218.54
2016,5,7,8,45,51.0,282.5,2.85,12.5,316.5,308.47,248.61
2016,5,7,9,0,63.0,311.0,2.9,13.0,355.0,346.67,277.83
2016,5,7,9,15,40.5,289.5,2.85,13.0,318.5,300.67,240.17
2016,5,7,9,30,18.0,268.0,2.8,13.0,282.0,237.48,188.95
2016,5,7,9,45,15.0,254.5,2.8,13.5,266.5,221.52,175.64
2016,5,7,10,0,12.0,241.0,2.8,14.0,251.0,206.06,162.66
2016,5,7,10,15,7.5,195.0,2.8,14.0,201.5,162.31,127.35
2016,5,7,10,30,3.0,149.0,2.8,14.0,152.0,120.04,93.02
2016,5,7,10,45,16.0,256.0,2.8,14.5,271.0,219.99,173.17
2016,5,7,11,0,29.0,363.0,2.8,15.0,390.0,339.34,265.5
2016,5,7,11,15,20.5,298.5,2.75,15.0,318.0,257.07,201.09
2016,5,7,11,30,12.0,234.0,2.7,15.0,246.0,195.44,152.58
2016,5,7,11,45,6.0,181.5,2.65,15.5,187.5,147.44,114.11
2016,5,7,12,0,0.0,129.0,2.6,16.0,129.0,100.68,76.32
2016,5,7,12,15,0.0,114.0,2.55,16.0,114.0,88.79,66.78
2016,5,7,12,30,0.0,99.0,2.5,16.0,99.0,76.98,57.26
2016,5,7,12,45,2.5,127.0,2.5,16.0,129.0,100.31,76.21
2016,5,7,13,0,5.0,155.0,2.5,16.0,159.0,123.19,94.63
2016,5,7,13,15,2.5,139.0,2.5,16.0,141.0,108.93,83.16
2016,5,7,13,30,0.0,123.0,2.5,16.0,123.0,95.05,72.02
2016,5,7,13,45,0.0,119.0,2.55,16.0,119.0,91.85,69.53
2016,5,7,14,0,0.0,115.0,2.6,16.0,115.0,88.68,67.06
2016,5,7,14,15,8.5,192.5,2.6,16.0,199.5,148.92,115.58
2016,5,7,14,30,17.0,270.0,2.6,16.0,284.0,204.51,159.57
2016,5,7,14,45,9.5,211.5,2.65,16.0,219.5,159.72,124.25
2016,5,7,15,0,2.0,153.0,2.7,16.0,155.0,115.89,89.55
2016,5,7,15,15,1.0,119.5,2.65,15.5,120.5,91.27,69.93
2016,5,7,15,30,0.0,86.0,2.6,15.0,86.0,66.29,49.69
2016,5,7,15,45,0.0,114.0,2.6,15.0,114.0,86.7,69.97
2016,5,7,16,0,0.0,142.0,2.6,15.0,142.0,105.61,86.52
2016,5,7,16,15,0.0,137.5,2.55,14.5,137.5,102.02,83.85
2016,5,7,16,30,0.0,133.0,2.5,14.0,133.0,98.33,81.1
2016,5,7,16,45,0.0,118.0,2.5,14.0,118.0,87.63,72.03
2016,5,7,17,0,0.0,103.0,2.5,14.0,103.0,76.85,62.79
2016,5,7,17,15,0.0,87.0,2.4,13.5,87.0,65.32,52.87
2016,5,7,17,30,0.0,71.0,2.3,13.0,71.0,53.7,42.67
2016,5,7,17,45,0.0,56.5,2.2,12.5,56.5,43.03,33.14
2016,5,7,18,0,0.0,42.0,2.1,12.0,42.0,32.12,23.21
2016,5,7,18,15,0.0,29.0,2.0,11.5,29.0,22.13,13.99
2016,5,7,18,30,0.0,16.0,1.9,11.0,16.0,12.17,4.68
2016,5,7,18,45,0.0,8.0,1.8,11.0,8.0,6.07,0.0
2016,5,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,10.5,1.1,8.5,10.5,8.26,0.0
2016,5,8,5,30,0.0,21.0,1.3,9.0,21.0,16.25,5.91
2016,5,8,5,45,20.5,40.5,1.55,9.5,44.0,49.0,35.65
2016,5,8,6,0,41.0,60.0,1.8,10.0,67.0,79.82,63.15
2016,5,8,6,15,57.0,82.0,1.85,10.5,95.0,112.66,92.19
2016,5,8,6,30,73.0,104.0,1.9,11.0,123.0,146.39,121.51
2016,5,8,6,45,85.0,125.5,1.95,11.5,152.5,177.84,148.19
2016,5,8,7,0,97.0,147.0,2.0,12.0,182.0,224.3,186.6
2016,5,8,7,15,83.5,168.0,1.95,12.0,201.5,222.95,184.6
2016,5,8,7,30,70.0,189.0,1.9,12.0,221.0,234.57,193.12
2016,5,8,7,45,106.5,216.0,1.85,12.5,271.5,292.55,239.99
2016,5,8,8,0,143.0,243.0,1.8,13.0,322.0,370.97,301.33
2016,5,8,8,15,91.5,249.5,1.8,13.0,302.0,313.63,253.54
2016,5,8,8,30,40.0,256.0,1.8,13.0,282.0,272.69,218.85
2016,5,8,8,45,46.5,280.0,1.8,13.5,312.0,301.2,240.64
2016,5,8,9,0,53.0,304.0,1.8,14.0,342.0,329.47,261.62
2016,5,8,9,15,33.5,276.0,1.85,14.0,300.5,280.14,221.98
2016,5,8,9,30,14.0,248.0,1.9,14.0,259.0,215.7,170.34
2016,5,8,9,45,10.5,218.0,2.0,14.5,227.0,185.47,145.87
2016,5,8,10,0,7.0,188.0,2.1,15.0,195.0,156.29,122.08
2016,5,8,10,15,9.0,204.0,2.2,15.0,212.5,171.18,133.95
2016,5,8,10,30,11.0,220.0,2.3,15.0,230.0,185.91,145.56
2016,5,8,10,45,12.5,242.0,2.4,15.5,253.5,204.97,160.22
2016,5,8,11,0,14.0,264.0,2.5,16.0,277.0,223.74,174.52
2016,5,8,11,15,23.0,323.5,2.6,16.0,345.0,294.68,229.7
2016,5,8,11,30,32.0,383.0,2.7,16.0,413.0,351.0,272.64
2016,5,8,11,45,35.0,393.0,2.8,16.5,426.0,357.26,276.7
2016,5,8,12,0,38.0,403.0,2.9,17.0,439.0,362.7,280.32
2016,5,8,12,15,37.0,399.5,2.95,17.0,435.0,353.11,272.99
2016,5,8,12,30,36.0,396.0,3.0,17.0,431.0,343.46,265.67
2016,5,8,12,45,100.5,432.0,3.1,17.0,525.0,408.48,315.99
2016,5,8,13,0,165.0,468.0,3.2,17.0,619.0,468.99,361.43
2016,5,8,13,15,159.5,458.0,3.25,17.0,602.0,441.89,340.46
2016,5,8,13,30,154.0,448.0,3.3,17.0,585.0,415.19,319.99
2016,5,8,13,45,96.5,402.0,3.35,17.0,487.0,341.65,264.04
2016,5,8,14,0,39.0,356.0,3.4,17.0,389.0,275.85,213.97
2016,5,8,14,15,32.0,327.5,3.45,16.5,354.0,247.36,192.46
2016,5,8,14,30,25.0,299.0,3.5,16.0,319.0,226.55,176.78
2016,5,8,14,45,25.0,285.5,3.55,16.0,304.5,213.36,166.53
2016,5,8,15,0,25.0,272.0,3.6,16.0,290.0,200.23,156.37
2016,5,8,15,15,411.5,194.0,3.6,15.5,464.0,160.66,110.44
2016,5,8,15,30,798.0,116.0,3.6,15.0,638.0,105.29,71.04
2016,5,8,15,45,778.5,113.0,3.65,15.0,591.5,89.41,72.29
2016,5,8,16,0,759.0,110.0,3.7,15.0,545.0,88.15,71.45
2016,5,8,16,15,734.0,105.5,3.7,14.5,495.0,78.98,63.85
2016,5,8,16,30,709.0,101.0,3.7,14.0,445.0,76.53,62.07
2016,5,8,16,45,681.5,94.5,3.75,14.0,394.5,72.59,58.83
2016,5,8,17,0,654.0,88.0,3.8,14.0,344.0,68.5,55.42
2016,5,8,17,15,608.5,81.5,3.7,13.5,292.5,64.0,51.69
2016,5,8,17,30,563.0,75.0,3.6,13.0,241.0,59.44,47.8
2016,5,8,17,45,510.5,65.0,3.55,13.0,193.0,52.07,41.14
2016,5,8,18,0,458.0,55.0,3.5,13.0,145.0,44.54,34.16
2016,5,8,18,15,361.5,44.0,3.3,12.5,102.0,35.74,25.93
2016,5,8,18,30,265.0,33.0,3.1,12.0,59.0,26.93,17.22
2016,5,8,18,45,132.5,16.5,2.95,11.5,29.5,12.66,0.0
2016,5,8,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,5,15,69.5,14.5,2.1,7.5,19.5,35.45,0.0
2016,5,9,5,30,139.0,29.0,2.3,8.0,39.0,109.66,73.55
2016,5,9,5,45,247.0,43.5,2.55,8.5,79.0,185.1,148.83
2016,5,9,6,0,355.0,58.0,2.8,9.0,119.0,269.68,224.38
2016,5,9,6,15,429.0,68.5,2.8,9.0,167.0,341.15,288.02
2016,5,9,6,30,503.0,79.0,2.8,9.0,215.0,425.05,359.9
2016,5,9,6,45,268.5,108.5,2.85,9.5,182.5,305.09,258.96
2016,5,9,7,0,34.0,138.0,2.9,10.0,150.0,154.35,127.67
2016,5,9,7,15,47.0,162.5,2.9,10.0,182.5,188.81,157.0
2016,5,9,7,30,60.0,187.0,2.9,10.0,215.0,223.89,186.04
2016,5,9,7,45,51.0,203.5,2.9,10.5,229.5,232.6,191.87
2016,5,9,8,0,42.0,220.0,2.9,11.0,244.0,240.61,197.08
2016,5,9,8,15,59.0,249.5,2.9,11.5,286.0,284.66,232.26
2016,5,9,8,30,76.0,279.0,2.9,12.0,328.0,329.02,266.91
2016,5,9,8,45,74.5,299.0,2.9,12.5,349.5,346.38,279.1
2016,5,9,9,0,73.0,319.0,2.9,13.0,371.0,363.2,290.85
2016,5,9,9,15,63.0,329.5,2.9,13.0,376.0,361.66,288.52
2016,5,9,9,30,53.0,340.0,2.9,13.0,381.0,359.72,286.01
2016,5,9,9,45,165.0,369.0,2.95,13.5,505.0,513.07,405.79
2016,5,9,10,0,277.0,398.0,3.0,14.0,629.0,664.22,517.98
2016,5,9,10,15,334.0,390.0,3.05,14.5,677.5,703.2,545.23
2016,5,9,10,30,391.0,382.0,3.1,15.0,726.0,739.8,571.13
2016,5,9,10,45,229.5,406.5,3.15,15.5,609.5,603.71,466.94
2016,5,9,11,0,68.0,431.0,3.2,16.0,493.0,435.96,337.66
2016,5,9,11,15,499.5,275.0,3.25,16.0,739.5,715.1,555.73
2016,5,9,11,30,931.0,119.0,3.3,16.0,986.0,907.19,694.56
2016,5,9,11,45,931.0,120.0,3.35,16.5,990.5,877.57,671.23
2016,5,9,12,0,931.0,121.0,3.4,17.0,995.0,844.64,647.42
2016,5,9,12,15,930.5,121.0,3.45,17.0,992.0,807.39,621.59
2016,5,9,12,30,930.0,121.0,3.5,17.0,989.0,767.24,591.7
2016,5,9,12,45,927.0,121.0,3.6,17.0,978.0,722.68,558.12
2016,5,9,13,0,924.0,121.0,3.7,17.0,967.0,675.77,521.89
2016,5,9,13,15,675.0,247.5,3.75,17.0,859.5,586.33,451.36
2016,5,9,13,30,426.0,374.0,3.8,17.0,752.0,504.34,387.27
2016,5,9,13,45,664.0,246.0,3.9,17.0,816.0,494.97,377.38
2016,5,9,14,0,902.0,118.0,4.0,17.0,880.0,462.1,345.32
2016,5,9,14,15,894.5,116.5,4.0,17.0,848.5,404.27,294.36
2016,5,9,14,30,887.0,115.0,4.0,17.0,817.0,345.85,242.31
2016,5,9,14,45,877.0,112.5,4.05,17.0,779.5,285.87,189.58
2016,5,9,15,0,867.0,110.0,4.1,17.0,742.0,226.1,139.84
2016,5,9,15,15,853.5,107.5,4.05,16.5,699.0,158.95,91.85
2016,5,9,15,30,840.0,105.0,4.0,16.0,656.0,99.5,65.85
2016,5,9,15,45,823.0,102.0,3.95,16.0,609.0,83.38,66.82
2016,5,9,16,0,806.0,99.0,3.9,16.0,562.0,81.84,65.72
2016,5,9,16,15,783.0,95.0,3.8,15.5,511.5,79.39,63.95
2016,5,9,16,30,760.0,91.0,3.7,15.0,461.0,76.84,62.09
2016,5,9,16,45,727.5,86.5,3.65,15.0,409.0,68.03,54.58
2016,5,9,17,0,695.0,82.0,3.6,15.0,357.0,64.97,52.08
2016,5,9,17,15,651.5,76.5,3.45,14.0,304.5,60.99,48.91
2016,5,9,17,30,608.0,71.0,3.3,13.0,252.0,56.99,45.61
2016,5,9,17,45,540.0,63.5,3.2,12.5,201.5,51.19,40.45
2016,5,9,18,0,472.0,56.0,3.1,12.0,151.0,45.41,35.11
2016,5,9,18,15,372.5,45.5,3.0,11.5,106.5,37.0,27.19
2016,5,9,18,30,273.0,35.0,2.9,11.0,62.0,28.6,18.85
2016,5,9,18,45,136.5,17.5,2.8,10.5,31.0,13.41,0.08
2016,5,9,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,10,5,15,89.0,14.0,2.35,7.5,21.0,41.72,0.0
2016,5,10,5,30,178.0,28.0,2.6,8.0,42.0,124.19,85.97
2016,5,10,5,45,292.5,40.5,2.85,8.5,83.0,201.22,162.35
2016,5,10,6,0,407.0,53.0,3.1,9.0,124.0,293.21,244.25
2016,5,10,6,15,479.5,61.5,3.05,9.5,172.5,366.25,308.67
2016,5,10,6,30,552.0,70.0,3.0,10.0,221.0,445.05,375.57
2016,5,10,6,45,600.0,77.5,3.0,10.5,272.5,511.76,430.16
2016,5,10,7,0,648.0,85.0,3.0,11.0,324.0,580.8,484.48
2016,5,10,7,15,683.5,90.0,2.85,11.5,376.0,639.41,528.05
2016,5,10,7,30,719.0,95.0,2.7,12.0,428.0,698.25,569.06
2016,5,10,7,45,745.5,99.5,2.6,13.0,479.0,748.95,601.78
2016,5,10,8,0,772.0,104.0,2.5,14.0,530.0,794.09,629.41
2016,5,10,8,15,791.5,107.5,2.35,14.5,578.0,834.71,653.83
2016,5,10,8,30,811.0,111.0,2.2,15.0,626.0,872.93,675.89
2016,5,10,8,45,829.0,112.5,2.1,16.0,671.0,904.89,692.25
2016,5,10,9,0,847.0,114.0,2.0,17.0,716.0,933.83,706.21
2016,5,10,9,15,858.5,116.5,2.0,17.5,755.5,941.92,708.45
2016,5,10,9,30,870.0,119.0,2.0,18.0,795.0,958.63,716.78
2016,5,10,9,45,872.5,124.5,2.0,18.5,827.0,966.09,718.94
2016,5,10,10,0,875.0,130.0,2.0,19.0,859.0,969.58,718.7
2016,5,10,10,15,882.0,131.5,2.0,19.5,886.0,969.55,716.33
2016,5,10,10,30,889.0,133.0,2.0,20.0,913.0,965.6,711.59
2016,5,10,10,45,897.5,131.5,2.05,20.5,934.5,956.39,704.15
2016,5,10,11,0,906.0,130.0,2.1,21.0,956.0,943.29,694.33
2016,5,10,11,15,909.0,131.0,2.15,21.0,969.0,923.65,681.65
2016,5,10,11,30,912.0,132.0,2.2,21.0,982.0,900.35,666.6
2016,5,10,11,45,916.5,130.0,2.3,21.5,988.0,872.25,647.52
2016,5,10,12,0,921.0,128.0,2.4,22.0,994.0,840.74,626.09
2016,5,10,12,15,921.0,128.0,2.45,22.0,992.0,804.14,601.49
2016,5,10,12,30,921.0,128.0,2.5,22.0,990.0,764.65,573.25
2016,5,10,12,45,924.0,124.5,2.55,22.5,981.0,721.78,540.97
2016,5,10,13,0,927.0,121.0,2.6,23.0,972.0,676.13,505.96
2016,5,10,13,15,924.0,120.0,2.65,23.0,954.5,626.25,467.87
2016,5,10,13,30,921.0,119.0,2.7,23.0,937.0,574.4,427.12
2016,5,10,13,45,919.0,115.5,2.75,23.0,913.0,519.5,382.78
2016,5,10,14,0,917.0,112.0,2.8,23.0,889.0,462.98,335.76
2016,5,10,14,15,910.0,110.5,2.85,23.0,857.5,404.65,286.11
2016,5,10,14,30,903.0,109.0,2.9,23.0,826.0,345.65,235.12
2016,5,10,14,45,897.0,105.5,2.95,23.0,789.5,285.17,183.29
2016,5,10,15,0,891.0,102.0,3.0,23.0,753.0,224.43,133.98
2016,5,10,15,15,878.5,99.5,3.05,22.5,709.5,163.59,92.44
2016,5,10,15,30,866.0,97.0,3.1,22.0,666.0,103.72,67.68
2016,5,10,15,45,852.0,93.0,3.2,22.0,619.5,78.34,60.95
2016,5,10,16,0,838.0,89.0,3.3,22.0,573.0,75.96,59.16
2016,5,10,16,15,816.0,86.0,3.35,21.5,522.0,73.93,57.77
2016,5,10,16,30,794.0,83.0,3.4,21.0,471.0,71.84,56.32
2016,5,10,16,45,766.0,78.0,3.5,20.5,418.5,68.12,53.44
2016,5,10,17,0,738.0,73.0,3.6,20.0,366.0,64.28,50.43
2016,5,10,17,15,696.5,68.0,3.65,19.0,313.0,60.15,47.18
2016,5,10,17,30,655.0,63.0,3.7,18.0,260.0,51.68,40.02
2016,5,10,17,45,593.5,56.5,3.8,17.0,209.0,46.41,35.5
2016,5,10,18,0,532.0,50.0,3.9,16.0,158.0,41.17,30.8
2016,5,10,18,15,435.0,41.0,4.0,15.0,112.5,33.72,23.94
2016,5,10,18,30,338.0,32.0,4.1,14.0,67.0,26.34,16.75
2016,5,10,18,45,169.0,16.0,4.2,13.5,33.5,12.91,0.78
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,11,5,15,128.5,13.0,2.6,7.5,23.0,54.42,0.0
2016,5,11,5,30,257.0,26.0,2.8,8.0,46.0,156.13,111.1
2016,5,11,5,45,364.5,36.5,3.0,9.0,88.5,232.49,187.71
2016,5,11,6,0,472.0,47.0,3.2,10.0,131.0,319.77,265.43
2016,5,11,6,15,542.0,54.5,3.15,10.5,180.5,392.97,329.83
2016,5,11,6,30,612.0,62.0,3.1,11.0,230.0,471.73,396.29
2016,5,11,6,45,657.5,68.0,3.1,11.5,282.5,537.45,449.71
2016,5,11,7,0,703.0,74.0,3.1,12.0,335.0,605.18,502.59
2016,5,11,7,15,736.5,78.5,3.05,12.5,388.0,660.44,542.84
2016,5,11,7,30,770.0,83.0,3.0,13.0,441.0,719.01,583.81
2016,5,11,7,45,794.0,87.0,2.95,13.5,492.5,768.71,617.0
2016,5,11,8,0,818.0,91.0,2.9,14.0,544.0,816.84,648.27
2016,5,11,8,15,836.5,94.0,2.9,14.5,592.5,857.08,673.54
2016,5,11,8,30,855.0,97.0,2.9,15.0,641.0,894.79,696.67
2016,5,11,8,45,867.0,100.5,2.9,15.5,685.5,913.3,706.14
2016,5,11,9,0,879.0,104.0,2.9,16.0,730.0,939.03,720.77
2016,5,11,9,15,889.5,106.0,2.9,16.0,769.5,958.28,732.2
2016,5,11,9,30,900.0,108.0,2.9,16.0,809.0,973.9,741.26
2016,5,11,9,45,902.5,113.5,2.95,16.5,841.5,981.7,744.17
2016,5,11,10,0,905.0,119.0,3.0,17.0,874.0,985.42,744.52
2016,5,11,10,15,911.0,120.5,3.0,17.5,901.0,984.48,741.47
2016,5,11,10,30,917.0,122.0,3.0,18.0,928.0,979.54,735.93
2016,5,11,10,45,917.5,125.0,3.0,18.5,947.0,966.94,725.42
2016,5,11,11,0,918.0,128.0,3.0,19.0,966.0,950.45,712.51
2016,5,11,11,15,921.0,128.5,3.05,19.0,979.0,930.18,698.92
2016,5,11,11,30,924.0,129.0,3.1,19.0,992.0,906.22,682.86
2016,5,11,11,45,924.5,129.5,3.2,19.5,996.5,876.64,662.0
2016,5,11,12,0,925.0,130.0,3.3,20.0,1001.0,843.79,638.87
2016,5,11,12,15,924.5,130.0,3.35,20.0,998.0,806.68,613.09
2016,5,11,12,30,924.0,130.0,3.4,20.0,995.0,766.71,583.73
2016,5,11,12,45,930.0,123.5,3.5,20.0,987.0,723.48,551.69
2016,5,11,13,0,936.0,117.0,3.6,20.0,979.0,677.26,516.54
2016,5,11,13,15,932.5,116.0,3.65,20.0,960.5,626.8,476.92
2016,5,11,13,30,929.0,115.0,3.7,20.0,942.0,574.4,434.67
2016,5,11,13,45,926.0,112.5,3.8,20.5,917.5,519.44,388.51
2016,5,11,14,0,923.0,110.0,3.9,21.0,893.0,462.94,339.9
2016,5,11,14,15,915.5,108.5,3.95,20.5,861.0,404.22,289.59
2016,5,11,14,30,908.0,107.0,4.0,20.0,829.0,344.88,237.88
2016,5,11,14,45,898.0,105.0,4.05,20.0,790.5,284.27,185.16
2016,5,11,15,0,888.0,103.0,4.1,20.0,752.0,223.84,135.51
2016,5,11,15,15,875.0,100.5,4.05,19.5,709.0,163.22,93.62
2016,5,11,15,30,862.0,98.0,4.0,19.0,666.0,103.63,68.85
2016,5,11,15,45,844.0,95.5,4.0,19.0,618.5,79.69,62.86
2016,5,11,16,0,826.0,93.0,4.0,19.0,571.0,78.28,61.87
2016,5,11,16,15,804.0,89.5,3.95,18.5,520.5,76.02,60.28
2016,5,11,16,30,782.0,86.0,3.9,18.0,470.0,73.68,58.6
2016,5,11,16,45,752.0,81.5,3.85,17.5,417.5,70.39,56.07
2016,5,11,17,0,722.0,77.0,3.8,17.0,365.0,67.01,53.43
2016,5,11,17,15,680.0,71.5,3.6,16.5,312.5,57.81,45.6
2016,5,11,17,30,638.0,66.0,3.4,16.0,260.0,53.64,42.09
2016,5,11,17,45,578.5,59.0,3.2,15.5,209.5,48.12,37.25
2016,5,11,18,0,519.0,52.0,3.0,15.0,159.0,42.6,32.22
2016,5,11,18,15,424.0,42.5,2.75,14.0,113.5,34.83,25.06
2016,5,11,18,30,329.0,33.0,2.5,13.0,68.0,27.1,17.58
2016,5,11,18,45,164.5,16.5,2.3,12.5,34.0,13.29,1.83
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,12,5,15,93.5,14.5,2.4,7.5,22.5,43.47,0.0
2016,5,12,5,30,187.0,29.0,2.7,8.0,45.0,129.45,93.12
2016,5,12,5,45,285.5,43.0,3.0,8.5,85.5,199.74,161.64
2016,5,12,6,0,384.0,57.0,3.3,9.0,126.0,280.8,234.27
2016,5,12,6,15,455.0,66.5,3.35,9.5,174.0,355.95,300.41
2016,5,12,6,30,526.0,76.0,3.4,10.0,222.0,433.63,366.59
2016,5,12,6,45,572.5,84.0,3.45,10.5,273.0,498.69,420.16
2016,5,12,7,0,619.0,92.0,3.5,11.0,324.0,565.95,473.56
2016,5,12,7,15,655.0,98.0,3.5,11.5,376.0,624.88,518.49
2016,5,12,7,30,691.0,104.0,3.5,12.0,428.0,684.14,561.69
2016,5,12,7,45,717.0,109.5,3.55,12.5,478.5,734.58,596.81
2016,5,12,8,0,743.0,115.0,3.6,13.0,529.0,783.81,630.34
2016,5,12,8,15,763.5,119.0,3.55,13.5,576.5,819.59,652.91
2016,5,12,8,30,784.0,123.0,3.5,14.0,624.0,858.53,677.49
2016,5,12,8,45,801.5,125.0,3.45,14.5,668.0,890.04,696.35
2016,5,12,9,0,819.0,127.0,3.4,15.0,712.0,918.57,712.95
2016,5,12,9,15,831.0,129.5,3.35,15.5,751.0,939.28,723.96
2016,5,12,9,30,843.0,132.0,3.3,16.0,790.0,956.46,732.57
2016,5,12,9,45,858.5,130.5,3.3,16.5,825.0,955.2,728.92
2016,5,12,10,0,874.0,129.0,3.3,17.0,860.0,964.12,732.57
2016,5,12,10,15,880.5,130.5,3.3,17.0,886.5,963.62,731.2
2016,5,12,10,30,887.0,132.0,3.3,17.0,913.0,959.25,727.4
2016,5,12,10,45,890.5,133.5,3.35,17.5,932.5,948.22,718.22
2016,5,12,11,0,894.0,135.0,3.4,18.0,952.0,933.39,706.61
2016,5,12,11,15,896.5,135.5,3.4,18.5,964.5,913.08,691.08
2016,5,12,11,30,899.0,136.0,3.4,19.0,977.0,889.21,673.24
2016,5,12,11,45,899.0,137.0,3.4,19.5,981.5,860.25,651.99
2016,5,12,12,0,899.0,138.0,3.4,20.0,986.0,828.12,628.62
2016,5,12,12,15,898.0,138.0,3.45,20.0,983.0,791.49,602.66
2016,5,12,12,30,897.0,138.0,3.5,20.0,980.0,752.13,573.61
2016,5,12,12,45,878.5,147.5,3.55,20.0,965.0,705.47,538.43
2016,5,12,13,0,860.0,157.0,3.6,20.0,950.0,664.72,506.6
2016,5,12,13,15,856.0,156.0,3.65,20.0,932.0,615.54,468.13
2016,5,12,13,30,852.0,155.0,3.7,20.0,914.0,564.7,427.33
2016,5,12,13,45,846.0,153.0,3.8,20.0,889.5,510.75,383.1
2016,5,12,14,0,840.0,151.0,3.9,20.0,865.0,455.8,336.77
2016,5,12,14,15,831.0,149.0,3.95,20.0,833.5,399.04,287.9
2016,5,12,14,30,822.0,147.0,4.0,20.0,802.0,342.08,238.22
2016,5,12,14,45,813.5,143.0,4.05,20.0,765.5,283.96,188.08
2016,5,12,15,0,805.0,139.0,4.1,20.0,729.0,226.11,140.8
2016,5,12,15,15,789.5,135.5,4.1,19.5,686.5,168.36,100.99
2016,5,12,15,30,774.0,132.0,4.1,19.0,644.0,112.22,77.09
2016,5,12,15,45,760.0,126.0,4.15,18.5,598.5,89.52,71.36
2016,5,12,16,0,746.0,120.0,4.2,18.0,553.0,86.93,69.53
2016,5,12,16,15,721.0,115.0,4.2,17.5,503.0,84.51,67.83
2016,5,12,16,30,696.0,110.0,4.2,17.0,453.0,81.98,66.02
2016,5,12,16,45,668.5,102.5,4.2,16.5,403.0,77.59,62.58
2016,5,12,17,0,641.0,95.0,4.2,16.0,353.0,73.01,58.91
2016,5,12,17,15,596.0,88.0,4.15,15.0,301.5,68.35,55.2
2016,5,12,17,30,551.0,81.0,4.1,14.0,250.0,63.61,51.31
2016,5,12,17,45,492.0,71.5,4.1,13.5,201.0,56.72,45.23
2016,5,12,18,0,433.0,62.0,4.1,13.0,152.0,49.72,38.84
2016,5,12,18,15,340.0,50.0,4.0,12.5,108.5,38.06,28.1
2016,5,12,18,30,247.0,38.0,3.9,12.0,65.0,28.84,19.22
2016,5,12,18,45,123.5,19.0,3.85,11.5,32.5,14.5,3.27
2016,5,12,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,5,15,105.0,15.0,2.9,7.5,24.0,61.88,0.0
2016,5,13,5,30,210.0,30.0,3.2,8.0,48.0,139.28,101.76
2016,5,13,5,45,318.5,42.5,3.5,8.5,90.0,216.16,175.4
2016,5,13,6,0,427.0,55.0,3.8,9.0,132.0,303.47,253.43
2016,5,13,6,15,496.5,63.5,3.9,9.0,181.5,375.49,317.8
2016,5,13,6,30,566.0,72.0,4.0,9.0,231.0,452.93,384.81
2016,5,13,6,45,616.5,78.5,4.1,9.5,283.5,520.52,440.95
2016,5,13,7,0,667.0,85.0,4.2,10.0,336.0,590.54,497.12
2016,5,13,7,15,622.5,103.0,4.15,10.5,364.5,605.14,506.07
2016,5,13,7,30,578.0,121.0,4.1,11.0,393.0,613.61,509.76
2016,5,13,7,45,439.0,176.5,4.1,11.5,396.0,570.82,471.08
2016,5,13,8,0,300.0,232.0,4.1,12.0,399.0,506.19,415.28
2016,5,13,8,15,407.5,221.0,4.05,12.5,470.0,613.45,498.86
2016,5,13,8,30,515.0,210.0,4.0,13.0,541.0,706.03,568.32
2016,5,13,8,45,684.5,163.5,4.0,13.5,634.5,829.78,659.37
2016,5,13,9,0,854.0,117.0,4.0,14.0,728.0,938.43,733.75
2016,5,13,9,15,864.5,119.0,4.0,14.0,767.0,944.93,735.92
2016,5,13,9,30,875.0,121.0,4.0,14.0,806.0,960.11,745.14
2016,5,13,9,45,891.0,119.0,4.05,14.5,841.0,972.81,751.55
2016,5,13,10,0,907.0,117.0,4.1,15.0,876.0,981.76,755.45
2016,5,13,10,15,912.5,118.0,4.2,15.0,902.5,979.89,753.7
2016,5,13,10,30,918.0,119.0,4.3,15.0,929.0,974.06,749.43
2016,5,13,10,45,921.5,120.0,4.45,15.5,948.5,962.44,740.58
2016,5,13,11,0,925.0,121.0,4.6,16.0,968.0,946.92,729.08
2016,5,13,11,15,927.5,121.5,4.75,16.0,980.0,926.26,715.38
2016,5,13,11,30,930.0,122.0,4.9,16.0,992.0,901.92,699.02
2016,5,13,11,45,933.5,120.0,5.05,16.5,997.5,872.75,677.79
2016,5,13,12,0,937.0,118.0,5.2,17.0,1003.0,840.19,654.05
2016,5,13,12,15,936.5,117.5,5.35,16.5,1000.0,802.58,628.66
2016,5,13,12,30,936.0,117.0,5.5,16.0,997.0,762.11,599.07
2016,5,13,12,45,933.5,117.0,5.65,16.0,986.0,717.97,564.72
2016,5,13,13,0,931.0,117.0,5.8,16.0,975.0,671.43,527.62
2016,5,13,13,15,927.5,116.0,5.85,16.0,957.5,621.37,486.51
2016,5,13,13,30,924.0,115.0,5.9,16.0,940.0,569.4,442.78
2016,5,13,13,45,920.5,113.0,6.0,16.0,915.5,515.01,395.99
2016,5,13,14,0,917.0,111.0,6.1,16.0,891.0,459.13,346.68
2016,5,13,14,15,910.0,109.5,6.1,15.5,860.0,401.1,295.01
2016,5,13,14,30,903.0,108.0,6.1,15.0,829.0,342.41,242.06
2016,5,13,14,45,896.5,104.5,6.1,15.0,792.0,282.12,187.92
2016,5,13,15,0,890.0,101.0,6.1,15.0,755.0,221.64,136.8
2016,5,13,15,15,877.5,99.0,6.0,14.5,712.5,161.48,94.39
2016,5,13,15,30,865.0,97.0,5.9,14.0,670.0,102.28,69.74
2016,5,13,15,45,853.5,92.5,5.85,14.0,624.0,86.61,70.15
2016,5,13,16,0,842.0,88.0,5.8,14.0,578.0,75.33,60.55
2016,5,13,16,15,821.0,85.0,5.65,13.5,528.0,73.3,59.1
2016,5,13,16,30,800.0,82.0,5.5,13.0,478.0,71.2,57.58
2016,5,13,16,45,778.0,76.5,5.35,12.5,427.0,67.21,54.37
2016,5,13,17,0,756.0,71.0,5.2,12.0,376.0,63.05,50.97
2016,5,13,17,15,717.5,66.0,5.0,11.5,323.0,58.88,47.48
2016,5,13,17,30,679.0,61.0,4.8,11.0,270.0,54.66,43.86
2016,5,13,17,45,628.0,54.5,4.65,10.5,219.5,45.26,35.44
2016,5,13,18,0,577.0,48.0,4.5,10.0,169.0,39.98,30.56
2016,5,13,18,15,486.0,40.0,4.25,9.5,123.0,33.21,24.15
2016,5,13,18,30,395.0,32.0,4.0,9.0,77.0,26.53,17.55
2016,5,13,18,45,197.5,16.0,3.75,9.0,38.5,12.94,2.93
2016,5,13,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
