Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.5,2.0,8.5,16.0,21.79,0.0
2016,5,14,5,30,36.0,29.0,2.3,9.0,32.0,49.08,33.11
2016,5,14,5,45,66.0,48.0,2.6,9.5,58.5,85.0,66.38
2016,5,14,6,0,96.0,67.0,2.9,10.0,85.0,123.0,100.48
2016,5,14,6,15,112.5,88.5,2.95,10.5,116.0,159.11,132.48
2016,5,14,6,30,129.0,110.0,3.0,11.0,147.0,196.16,164.55
2016,5,14,6,45,139.0,131.5,3.05,11.5,178.5,229.91,192.92
2016,5,14,7,0,149.0,153.0,3.1,12.0,210.0,263.94,220.78
2016,5,14,7,15,239.0,166.5,3.1,12.5,273.0,364.28,303.51
2016,5,14,7,30,329.0,180.0,3.1,13.0,336.0,455.77,376.58
2016,5,14,7,45,339.0,201.0,3.1,13.5,377.0,496.04,405.98
2016,5,14,8,0,349.0,222.0,3.1,14.0,418.0,535.4,434.26
2016,5,14,8,15,269.5,258.5,3.05,14.0,418.0,512.99,413.22
2016,5,14,8,30,190.0,295.0,3.0,14.0,418.0,464.5,372.69
2016,5,14,8,45,105.5,278.5,2.95,14.5,347.5,370.7,296.47
2016,5,14,9,0,21.0,262.0,2.9,15.0,277.0,236.21,187.16
2016,5,14,9,15,185.0,305.0,2.9,15.5,449.0,468.81,372.53
2016,5,14,9,30,349.0,348.0,2.9,16.0,621.0,685.11,533.18
2016,5,14,9,45,323.0,372.5,2.95,16.5,633.5,681.95,526.66
2016,5,14,10,0,297.0,397.0,3.0,17.0,646.0,676.5,520.13
2016,5,14,10,15,234.5,421.5,3.1,17.0,622.5,615.36,474.05
2016,5,14,10,30,172.0,446.0,3.2,17.0,599.0,573.67,441.7
2016,5,14,10,45,304.5,418.0,3.3,17.5,695.0,677.61,519.66
2016,5,14,11,0,437.0,390.0,3.4,18.0,791.0,771.73,587.58
2016,5,14,11,15,432.5,398.5,3.5,18.0,799.5,757.86,576.72
2016,5,14,11,30,428.0,407.0,3.6,18.0,808.0,741.61,564.89
2016,5,14,11,45,446.0,391.0,3.7,18.5,811.5,721.94,550.28
2016,5,14,12,0,464.0,375.0,3.8,19.0,815.0,699.47,533.52
2016,5,14,12,15,503.5,377.0,3.9,19.0,853.0,704.21,536.96
2016,5,14,12,30,543.0,379.0,4.0,19.0,891.0,703.96,536.35
2016,5,14,12,45,528.5,380.5,4.1,19.0,874.0,662.52,505.39
2016,5,14,13,0,514.0,382.0,4.2,19.0,857.0,620.69,473.82
2016,5,14,13,15,711.5,252.5,4.3,19.0,896.5,604.19,461.96
2016,5,14,13,30,909.0,123.0,4.4,19.0,936.0,566.2,431.57
2016,5,14,13,45,902.5,122.0,4.55,19.0,911.0,511.9,386.33
2016,5,14,14,0,896.0,121.0,4.7,19.0,886.0,456.44,338.83
2016,5,14,14,15,888.5,119.5,4.8,18.5,854.0,399.39,289.34
2016,5,14,14,30,881.0,118.0,4.9,18.0,822.0,341.75,238.52
2016,5,14,14,45,867.5,117.5,5.0,18.0,784.0,283.02,187.06
2016,5,14,15,0,854.0,117.0,5.1,18.0,746.0,218.57,134.07
2016,5,14,15,15,840.5,114.0,5.1,17.5,703.5,158.73,92.43
2016,5,14,15,30,827.0,111.0,5.1,17.0,661.0,100.17,67.8
2016,5,14,15,45,806.0,109.0,5.15,17.0,613.5,87.21,69.82
2016,5,14,16,0,785.0,107.0,5.2,17.0,566.0,86.45,69.4
2016,5,14,16,15,761.0,103.0,5.1,16.5,516.0,84.21,67.84
2016,5,14,16,30,737.0,99.0,5.0,16.0,466.0,75.56,60.69
2016,5,14,16,45,703.5,95.0,4.9,15.5,414.0,73.1,58.89
2016,5,14,17,0,670.0,91.0,4.8,15.0,362.0,70.63,57.03
2016,5,14,17,15,626.0,84.5,4.55,14.5,310.5,66.19,53.39
2016,5,14,17,30,582.0,78.0,4.3,14.0,259.0,61.68,49.59
2016,5,14,17,45,523.5,69.5,4.1,13.5,209.5,55.43,44.09
2016,5,14,18,0,465.0,61.0,3.9,13.0,160.0,49.11,38.34
2016,5,14,18,15,371.5,50.0,3.6,12.5,115.5,40.44,30.27
2016,5,14,18,30,278.0,39.0,3.3,12.0,71.0,29.73,20.13
2016,5,14,18,45,139.0,24.5,3.0,11.5,40.5,18.56,7.17
2016,5,14,19,0,0.0,10.0,2.7,11.0,10.0,7.87,0.0
2016,5,14,19,15,0.0,5.0,2.65,10.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,1.55,7.5,25.5,64.22,0.0
2016,5,15,5,30,219.0,31.0,1.8,8.0,51.0,142.69,106.17
2016,5,15,5,45,326.0,42.5,2.05,9.0,93.0,218.61,176.88
2016,5,15,6,0,433.0,54.0,2.3,10.0,135.0,304.25,252.18
2016,5,15,6,15,502.0,62.0,2.15,10.5,184.0,375.36,313.77
2016,5,15,6,30,571.0,70.0,2.0,11.0,233.0,451.84,377.19
2016,5,15,6,45,621.5,75.5,1.9,12.0,285.0,518.19,429.15
2016,5,15,7,0,672.0,81.0,1.8,13.0,337.0,586.95,480.47
2016,5,15,7,15,705.5,86.0,1.75,13.5,389.0,644.49,521.96
2016,5,15,7,30,739.0,91.0,1.7,14.0,441.0,698.41,558.28
2016,5,15,7,45,766.0,94.0,1.65,14.5,492.0,748.18,590.5
2016,5,15,8,0,793.0,97.0,1.6,15.0,543.0,796.6,620.88
2016,5,15,8,15,812.0,100.0,1.65,15.5,591.0,836.4,645.6
2016,5,15,8,30,831.0,103.0,1.7,16.0,639.0,873.77,668.39
2016,5,15,8,45,846.5,105.0,1.8,16.5,683.0,904.11,686.76
2016,5,15,9,0,862.0,107.0,1.9,17.0,727.0,919.83,695.27
2016,5,15,9,15,873.0,109.0,1.95,17.5,766.0,939.22,705.87
2016,5,15,9,30,884.0,111.0,2.0,18.0,805.0,955.05,714.09
2016,5,15,9,45,905.5,105.0,2.1,18.5,842.0,968.92,721.68
2016,5,15,10,0,927.0,99.0,2.2,19.0,879.0,979.09,726.91
2016,5,15,10,15,933.0,100.5,2.3,19.0,906.0,978.43,726.51
2016,5,15,10,30,939.0,102.0,2.4,19.0,933.0,973.73,723.64
2016,5,15,10,45,943.0,103.0,2.55,19.5,953.0,962.67,715.77
2016,5,15,11,0,947.0,104.0,2.7,20.0,973.0,947.63,705.31
2016,5,15,11,15,949.5,104.5,2.9,20.0,986.0,926.92,692.77
2016,5,15,11,30,952.0,105.0,3.1,20.0,999.0,902.46,677.55
2016,5,15,11,45,952.0,106.0,3.3,20.5,1003.5,872.76,657.3
2016,5,15,12,0,952.0,107.0,3.5,21.0,1008.0,839.71,634.57
2016,5,15,12,15,951.5,106.5,3.65,21.0,1005.5,801.89,609.16
2016,5,15,12,30,951.0,106.0,3.8,21.0,1003.0,761.14,579.5
2016,5,15,12,45,952.5,103.5,3.95,21.0,993.5,717.39,546.91
2016,5,15,13,0,954.0,101.0,4.1,21.0,984.0,670.9,511.35
2016,5,15,13,15,951.0,100.5,4.2,21.0,966.5,620.79,471.85
2016,5,15,13,30,948.0,100.0,4.3,21.0,949.0,568.64,429.58
2016,5,15,13,45,943.0,99.0,4.4,21.0,924.0,513.38,383.75
2016,5,15,14,0,938.0,98.0,4.5,21.0,899.0,456.72,335.4
2016,5,15,14,15,931.0,96.5,4.55,20.5,867.5,397.87,284.61
2016,5,15,14,30,924.0,95.0,4.6,20.0,836.0,338.33,232.39
2016,5,15,14,45,915.0,93.5,4.7,20.0,798.5,277.89,179.57
2016,5,15,15,0,906.0,92.0,4.8,20.0,761.0,217.5,129.9
2016,5,15,15,15,894.0,90.0,4.9,19.5,718.0,156.76,88.22
2016,5,15,15,30,882.0,88.0,5.0,19.0,675.0,96.93,64.27
2016,5,15,15,45,865.5,85.5,5.1,18.5,628.0,82.72,65.57
2016,5,15,16,0,849.0,83.0,5.2,18.0,581.0,80.51,64.02
2016,5,15,16,15,828.0,80.0,5.2,17.5,531.0,70.06,55.34
2016,5,15,16,30,807.0,77.0,5.2,17.0,481.0,67.83,53.72
2016,5,15,16,45,776.0,74.5,5.25,16.5,428.0,65.7,52.17
2016,5,15,17,0,745.0,72.0,5.3,16.0,375.0,63.58,50.61
2016,5,15,17,15,705.5,67.0,5.15,15.5,323.0,59.44,47.21
2016,5,15,17,30,666.0,62.0,5.0,15.0,271.0,55.25,43.68
2016,5,15,17,45,603.5,57.0,4.9,14.5,219.5,46.83,36.26
2016,5,15,18,0,541.0,52.0,4.8,14.0,168.0,42.71,32.5
2016,5,15,18,15,451.0,43.5,4.55,13.0,122.5,35.72,26.04
2016,5,15,18,30,361.0,35.0,4.3,12.0,77.0,28.78,19.36
2016,5,15,18,45,214.0,22.5,4.1,11.5,44.5,18.34,7.52
2016,5,15,19,0,67.0,10.0,3.9,11.0,12.0,7.87,0.0
2016,5,15,19,15,33.5,5.0,3.8,11.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,16,5,15,121.5,15.0,1.7,8.5,26.5,67.59,0.0
2016,5,16,5,30,243.0,30.0,1.9,9.0,53.0,152.74,114.22
2016,5,16,5,45,339.0,41.5,2.1,9.5,94.0,223.03,180.28
2016,5,16,6,0,435.0,53.0,2.3,10.0,135.0,303.58,251.69
2016,5,16,6,15,502.0,61.0,2.2,10.5,183.5,373.45,312.32
2016,5,16,6,30,569.0,69.0,2.1,11.0,232.0,448.54,374.79
2016,5,16,6,45,615.0,75.0,2.05,12.0,283.0,512.28,425.0
2016,5,16,7,0,661.0,81.0,2.0,13.0,334.0,578.09,474.55
2016,5,16,7,15,694.5,86.0,2.15,13.5,386.0,635.11,517.24
2016,5,16,7,30,728.0,91.0,2.3,14.0,438.0,688.59,555.04
2016,5,16,7,45,755.5,94.0,2.45,15.0,488.5,738.32,588.2
2016,5,16,8,0,783.0,97.0,2.6,16.0,539.0,786.77,619.71
2016,5,16,8,15,802.0,100.5,2.65,16.5,586.5,826.82,645.16
2016,5,16,8,30,821.0,104.0,2.7,17.0,634.0,864.47,668.63
2016,5,16,8,45,838.0,105.5,2.8,17.5,678.5,895.38,687.55
2016,5,16,9,0,855.0,107.0,2.9,18.0,723.0,911.8,696.44
2016,5,16,9,15,866.0,109.0,2.95,18.5,761.5,931.09,707.09
2016,5,16,9,30,877.0,111.0,3.0,19.0,800.0,946.85,715.34
2016,5,16,9,45,894.0,108.0,3.05,19.5,836.0,959.52,721.59
2016,5,16,10,0,911.0,105.0,3.1,20.0,872.0,968.5,725.46
2016,5,16,10,15,917.0,106.0,3.15,20.5,899.0,967.32,722.65
2016,5,16,10,30,923.0,107.0,3.2,21.0,926.0,962.18,717.41
2016,5,16,10,45,928.0,107.5,3.25,21.5,946.0,951.68,708.75
2016,5,16,11,0,933.0,108.0,3.3,22.0,966.0,937.26,697.62
2016,5,16,11,15,935.5,108.5,3.35,22.0,978.5,916.8,683.87
2016,5,16,11,30,938.0,109.0,3.4,22.0,991.0,892.64,667.68
2016,5,16,11,45,940.0,108.5,3.5,22.5,996.5,863.65,647.23
2016,5,16,12,0,942.0,108.0,3.6,23.0,1002.0,831.31,624.45
2016,5,16,12,15,942.0,108.0,3.7,23.0,999.5,794.66,599.58
2016,5,16,12,30,942.0,108.0,3.8,23.0,997.0,755.07,570.67
2016,5,16,12,45,940.5,107.5,3.9,23.0,987.0,711.33,538.08
2016,5,16,13,0,939.0,107.0,4.0,23.0,977.0,665.09,502.81
2016,5,16,13,15,936.0,106.0,4.05,23.0,959.5,615.33,463.8
2016,5,16,13,30,933.0,105.0,4.1,23.0,942.0,563.58,422.15
2016,5,16,13,45,929.5,103.0,4.15,23.0,918.0,509.11,377.18
2016,5,16,14,0,926.0,101.0,4.2,23.0,894.0,453.14,329.72
2016,5,16,14,15,919.0,99.5,4.2,23.0,862.5,395.02,279.45
2016,5,16,14,30,912.0,98.0,4.2,23.0,831.0,336.23,228.03
2016,5,16,14,45,901.0,97.5,4.25,23.0,793.0,276.76,176.83
2016,5,16,15,0,890.0,97.0,4.3,23.0,755.0,217.55,128.92
2016,5,16,15,15,878.0,94.5,4.25,22.5,713.0,157.5,88.32
2016,5,16,15,30,866.0,92.0,4.2,22.0,671.0,98.37,64.97
2016,5,16,15,45,848.0,90.0,4.2,22.0,623.5,84.98,66.52
2016,5,16,16,0,830.0,88.0,4.2,22.0,576.0,74.96,58.27
2016,5,16,16,15,809.0,85.0,4.15,21.5,526.5,72.96,56.9
2016,5,16,16,30,788.0,82.0,4.1,21.0,477.0,70.89,55.45
2016,5,16,16,45,759.0,78.0,4.05,20.5,425.0,67.87,53.18
2016,5,16,17,0,730.0,74.0,4.0,20.0,373.0,64.79,50.83
2016,5,16,17,15,690.5,69.5,3.95,19.0,321.0,61.12,47.99
2016,5,16,17,30,651.0,65.0,3.9,18.0,269.0,53.0,41.17
2016,5,16,17,45,592.5,58.5,3.9,17.5,219.0,47.81,36.68
2016,5,16,18,0,534.0,52.0,3.9,17.0,169.0,42.63,32.03
2016,5,16,18,15,445.0,43.5,3.9,16.0,123.5,35.65,25.67
2016,5,16,18,30,356.0,35.0,3.9,15.0,78.0,28.73,19.1
2016,5,16,18,45,212.5,23.0,3.95,14.0,45.5,18.72,8.1
2016,5,16,19,0,69.0,11.0,4.0,13.0,13.0,8.65,0.0
2016,5,16,19,15,34.5,5.5,4.0,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,17,5,15,153.5,14.5,2.7,10.5,29.0,80.86,3.55
2016,5,17,5,30,307.0,29.0,3.0,11.0,58.0,176.68,132.37
2016,5,17,5,45,413.0,38.0,3.3,12.0,102.0,252.21,202.69
2016,5,17,6,0,519.0,47.0,3.6,13.0,146.0,338.78,278.68
2016,5,17,6,15,583.5,53.5,3.55,13.5,196.5,409.33,339.98
2016,5,17,6,30,648.0,60.0,3.5,14.0,247.0,484.77,402.86
2016,5,17,6,45,695.0,64.5,3.5,15.0,300.5,547.97,452.91
2016,5,17,7,0,742.0,69.0,3.5,16.0,354.0,616.08,504.55
2016,5,17,7,15,772.5,72.5,3.6,16.5,407.0,672.28,545.3
2016,5,17,7,30,803.0,76.0,3.7,17.0,460.0,728.05,584.31
2016,5,17,7,45,828.0,79.0,3.85,18.0,512.0,777.98,617.17
2016,5,17,8,0,853.0,82.0,4.0,19.0,564.0,817.56,641.85
2016,5,17,8,15,870.0,84.5,4.0,19.5,612.5,856.03,665.94
2016,5,17,8,30,887.0,87.0,4.0,20.0,661.0,891.88,687.83
2016,5,17,8,45,900.5,89.0,4.05,20.5,706.0,921.12,705.15
2016,5,17,9,0,914.0,91.0,4.1,21.0,751.0,947.09,720.15
2016,5,17,9,15,923.5,92.5,4.1,21.5,790.0,965.33,729.54
2016,5,17,9,30,933.0,94.0,4.1,22.0,829.0,979.83,736.47
2016,5,17,9,45,940.0,96.0,4.1,22.5,862.5,988.63,739.64
2016,5,17,10,0,947.0,98.0,4.1,23.0,896.0,993.41,740.26
2016,5,17,10,15,952.5,99.0,4.0,23.0,923.0,991.71,737.52
2016,5,17,10,30,958.0,100.0,3.9,23.0,950.0,985.92,732.23
2016,5,17,10,45,961.5,100.5,3.85,23.5,970.0,973.75,721.74
2016,5,17,11,0,965.0,101.0,3.8,24.0,990.0,957.58,708.78
2016,5,17,11,15,966.5,101.5,3.7,24.0,1002.0,935.74,693.25
2016,5,17,11,30,968.0,102.0,3.6,24.0,1014.0,910.14,675.33
2016,5,17,11,45,968.5,102.5,3.5,24.5,1018.5,880.11,653.2
2016,5,17,12,0,969.0,103.0,3.4,25.0,1023.0,846.67,628.89
2016,5,17,12,15,968.0,103.0,3.3,25.0,1020.0,808.46,602.53
2016,5,17,12,30,967.0,103.0,3.2,25.0,1017.0,767.3,572.13
2016,5,17,12,45,966.0,101.5,3.15,25.5,1006.0,722.19,537.58
2016,5,17,13,0,965.0,100.0,3.1,26.0,995.0,674.51,500.56
2016,5,17,13,15,961.0,99.5,3.05,26.0,977.0,623.48,461.24
2016,5,17,13,30,957.0,99.0,3.0,26.0,959.0,570.5,419.37
2016,5,17,13,45,951.0,98.0,3.0,26.5,933.0,514.49,373.45
2016,5,17,14,0,945.0,97.0,3.0,27.0,907.0,457.18,325.39
2016,5,17,14,15,938.0,96.0,3.0,26.5,875.5,398.47,276.36
2016,5,17,14,30,931.0,95.0,3.0,26.0,844.0,339.05,225.9
2016,5,17,14,45,921.5,93.0,3.0,26.0,806.0,277.94,174.23
2016,5,17,15,0,912.0,91.0,3.0,26.0,768.0,216.94,125.66
2016,5,17,15,15,899.5,89.0,2.95,26.0,725.0,155.99,85.03
2016,5,17,15,30,887.0,87.0,2.9,26.0,682.0,95.99,61.91
2016,5,17,15,45,872.5,84.5,2.85,26.0,634.5,82.32,63.18
2016,5,17,16,0,858.0,82.0,2.8,26.0,587.0,80.14,61.59
2016,5,17,16,15,837.5,79.0,2.75,25.5,537.0,77.35,59.6
2016,5,17,16,30,817.0,76.0,2.7,25.0,487.0,67.33,51.51
2016,5,17,16,45,789.0,72.5,2.65,24.5,434.5,64.5,49.43
2016,5,17,17,0,761.0,69.0,2.6,24.0,382.0,61.62,47.26
2016,5,17,17,15,723.5,64.5,2.4,23.0,329.5,57.78,44.33
2016,5,17,17,30,686.0,60.0,2.2,22.0,277.0,53.92,41.27
2016,5,17,17,45,628.0,54.5,2.05,21.5,226.0,48.99,37.09
2016,5,17,18,0,570.0,49.0,1.9,21.0,175.0,40.65,29.79
2016,5,17,18,15,484.0,41.5,1.95,20.0,129.0,34.33,24.12
2016,5,17,18,30,398.0,34.0,2.0,19.0,83.0,28.11,18.28
2016,5,17,18,45,254.0,22.5,2.05,18.0,48.5,18.41,8.04
2016,5,17,19,0,110.0,11.0,2.1,17.0,14.0,8.65,0.0
2016,5,17,19,15,55.0,5.5,2.05,16.5,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,5,15,138.5,15.5,1.5,12.5,29.0,77.13,10.79
2016,5,18,5,30,277.0,31.0,1.8,13.0,58.0,166.2,123.88
2016,5,18,5,45,376.5,41.0,2.15,13.5,100.5,238.28,190.02
2016,5,18,6,0,476.0,51.0,2.5,14.0,143.0,320.71,262.09
2016,5,18,6,15,540.5,58.5,2.55,14.5,192.5,390.32,321.89
2016,5,18,6,30,605.0,66.0,2.6,15.0,242.0,464.87,383.45
2016,5,18,6,45,648.5,72.0,2.65,15.5,293.5,528.34,433.95
2016,5,18,7,0,692.0,78.0,2.7,16.0,345.0,593.61,483.98
2016,5,18,7,15,724.0,82.5,2.65,16.5,397.0,646.78,522.43
2016,5,18,7,30,756.0,87.0,2.6,17.0,449.0,703.14,561.01
2016,5,18,7,45,779.0,90.5,2.6,18.0,499.0,750.53,591.1
2016,5,18,8,0,802.0,94.0,2.6,19.0,549.0,796.33,619.31
2016,5,18,8,15,820.0,97.0,2.6,19.5,596.5,835.34,643.29
2016,5,18,8,30,838.0,100.0,2.6,20.0,644.0,871.86,665.23
2016,5,18,8,45,851.5,102.5,2.6,21.0,687.5,890.15,673.15
2016,5,18,9,0,865.0,105.0,2.6,22.0,731.0,915.7,686.09
2016,5,18,9,15,875.5,107.0,2.6,22.5,769.5,934.63,695.75
2016,5,18,9,30,886.0,109.0,2.6,23.0,808.0,950.0,703.11
2016,5,18,9,45,897.5,108.0,2.65,23.5,841.5,959.57,707.18
2016,5,18,10,0,909.0,107.0,2.7,24.0,875.0,965.39,708.93
2016,5,18,10,15,914.5,108.5,2.8,24.5,901.5,964.23,706.67
2016,5,18,10,30,920.0,110.0,2.9,25.0,928.0,959.1,701.99
2016,5,18,10,45,921.5,112.0,3.0,25.5,946.5,946.86,692.76
2016,5,18,11,0,923.0,114.0,3.1,26.0,965.0,930.77,681.12
2016,5,18,11,15,925.0,114.5,3.2,26.0,977.0,910.02,667.8
2016,5,18,11,30,927.0,115.0,3.3,26.0,989.0,885.65,652.06
2016,5,18,11,45,925.0,117.0,3.4,26.5,993.0,855.8,631.35
2016,5,18,12,0,923.0,119.0,3.5,27.0,997.0,822.8,608.48
2016,5,18,12,15,922.5,119.0,3.55,27.0,994.0,786.37,583.48
2016,5,18,12,30,922.0,119.0,3.6,27.0,991.0,747.13,555.12
2016,5,18,12,45,919.0,119.0,3.7,27.0,980.5,703.59,523.26
2016,5,18,13,0,916.0,119.0,3.8,27.0,970.0,657.76,488.9
2016,5,18,13,15,912.0,118.0,3.9,27.0,952.0,608.53,451.12
2016,5,18,13,30,908.0,117.0,4.0,27.0,934.0,557.49,410.84
2016,5,18,13,45,905.0,114.5,4.1,27.0,910.0,504.25,367.67
2016,5,18,14,0,902.0,112.0,4.2,27.0,886.0,449.52,322.05
2016,5,18,14,15,895.0,110.5,4.3,26.5,855.0,392.79,274.39
2016,5,18,14,30,888.0,109.0,4.4,26.0,824.0,335.42,225.43
2016,5,18,14,45,876.5,108.0,4.5,25.5,786.5,276.95,176.18
2016,5,18,15,0,865.0,107.0,4.6,25.0,749.0,218.82,129.99
2016,5,18,15,15,852.0,104.5,4.65,24.5,707.0,160.22,90.84
2016,5,18,15,30,839.0,102.0,4.7,24.0,665.0,93.82,61.34
2016,5,18,15,45,821.5,99.5,4.8,23.5,619.0,81.39,63.1
2016,5,18,16,0,804.0,97.0,4.9,23.0,573.0,80.14,62.39
2016,5,18,16,15,782.5,93.5,4.85,22.0,523.5,78.04,61.09
2016,5,18,16,30,761.0,90.0,4.8,21.0,474.0,75.86,59.7
2016,5,18,16,45,738.0,84.0,4.8,20.5,424.0,71.76,56.51
2016,5,18,17,0,715.0,78.0,4.8,20.0,374.0,67.48,53.14
2016,5,18,17,15,676.0,73.0,4.7,19.0,322.5,58.68,45.85
2016,5,18,17,30,637.0,68.0,4.6,18.0,271.0,54.95,42.88
2016,5,18,17,45,586.5,60.5,4.5,17.0,221.5,49.2,37.99
2016,5,18,18,0,536.0,53.0,4.4,16.0,172.0,43.38,32.85
2016,5,18,18,15,450.0,44.5,4.35,15.0,127.0,36.43,26.52
2016,5,18,18,30,364.0,36.0,4.3,14.0,82.0,29.53,19.98
2016,5,18,18,45,229.5,24.0,4.3,13.5,48.5,19.56,9.43
2016,5,18,19,0,95.0,12.0,4.3,13.0,15.0,9.44,0.0
2016,5,18,19,15,47.5,6.0,4.35,12.5,7.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,5,15,124.0,17.5,4.6,8.0,30.0,72.02,16.17
2016,5,19,5,30,248.0,35.0,4.7,8.0,60.0,156.67,119.82
2016,5,19,5,45,356.0,45.5,4.8,8.5,103.0,232.8,190.32
2016,5,19,6,0,464.0,56.0,4.9,9.0,146.0,319.04,267.54
2016,5,19,6,15,529.5,63.5,5.0,9.5,195.5,388.81,329.65
2016,5,19,6,30,595.0,71.0,5.1,10.0,245.0,463.48,393.88
2016,5,19,6,45,622.0,74.0,5.2,10.5,287.0,512.39,434.95
2016,5,19,7,0,649.0,77.0,5.3,11.0,329.0,561.48,474.76
2016,5,19,7,15,648.5,91.0,5.05,11.5,373.0,603.56,506.11
2016,5,19,7,30,648.0,105.0,4.8,12.0,417.0,643.04,534.16
2016,5,19,7,45,526.5,159.0,4.6,12.5,430.5,616.08,507.42
2016,5,19,8,0,405.0,213.0,4.4,13.0,444.0,586.69,478.72
2016,5,19,8,15,498.0,201.0,4.3,13.5,509.0,664.28,537.77
2016,5,19,8,30,591.0,189.0,4.2,14.0,574.0,752.37,602.12
2016,5,19,8,45,742.5,145.0,4.15,15.0,661.5,853.4,672.79
2016,5,19,9,0,894.0,101.0,4.1,16.0,749.0,936.39,726.82
2016,5,19,9,15,905.0,103.0,4.05,16.5,789.0,956.14,736.83
2016,5,19,9,30,916.0,105.0,4.0,17.0,829.0,972.22,744.76
2016,5,19,9,45,915.5,112.0,4.0,17.5,860.5,978.79,746.51
2016,5,19,10,0,915.0,119.0,4.0,18.0,892.0,981.17,745.58
2016,5,19,10,15,920.5,120.5,4.05,18.0,919.0,979.73,743.93
2016,5,19,10,30,926.0,122.0,4.1,18.0,946.0,974.3,739.7
2016,5,19,10,45,931.0,122.0,4.2,18.5,966.0,963.06,730.52
2016,5,19,11,0,936.0,122.0,4.3,19.0,986.0,947.9,718.8
2016,5,19,11,15,938.0,122.5,4.35,19.0,998.5,926.72,704.12
2016,5,19,11,30,940.0,123.0,4.4,19.0,1011.0,901.88,687.07
2016,5,19,11,45,941.0,123.0,4.5,19.5,1015.5,872.28,665.81
2016,5,19,12,0,942.0,123.0,4.6,20.0,1020.0,839.38,642.18
2016,5,19,12,15,942.0,123.0,4.6,20.0,1017.5,802.62,615.6
2016,5,19,12,30,942.0,123.0,4.6,20.0,1015.0,762.94,585.58
2016,5,19,12,45,704.0,263.0,4.7,20.0,926.0,682.82,522.51
2016,5,19,13,0,466.0,403.0,4.8,20.0,837.0,600.97,458.65
2016,5,19,13,15,466.0,390.5,4.95,20.0,817.5,559.96,427.56
2016,5,19,13,30,466.0,378.0,5.1,20.0,798.0,518.26,395.0
2016,5,19,13,45,505.0,351.5,5.25,20.0,795.5,484.77,367.5
2016,5,19,14,0,544.0,325.0,5.4,20.0,793.0,446.87,335.35
2016,5,19,14,15,733.0,215.5,5.5,19.5,821.5,401.07,293.08
2016,5,19,14,30,922.0,106.0,5.6,19.0,850.0,342.69,237.05
2016,5,19,14,45,760.5,170.0,5.75,18.5,765.0,279.83,188.39
2016,5,19,15,0,599.0,234.0,5.9,18.0,680.0,241.57,163.43
2016,5,19,15,15,604.5,214.0,5.9,17.0,642.5,187.15,124.61
2016,5,19,15,30,610.0,194.0,5.9,16.0,605.0,132.21,97.21
2016,5,19,15,45,716.5,148.0,5.9,15.5,597.5,100.97,82.05
2016,5,19,16,0,823.0,102.0,5.9,15.0,590.0,83.87,67.67
2016,5,19,16,15,690.5,121.0,5.9,14.0,506.5,87.19,71.08
2016,5,19,16,30,558.0,140.0,5.9,13.0,423.0,98.54,81.58
2016,5,19,16,45,515.5,133.0,5.9,12.5,373.0,93.12,77.24
2016,5,19,17,0,473.0,126.0,5.9,12.0,323.0,88.74,73.78
2016,5,19,17,15,431.0,118.0,5.8,11.5,279.0,83.65,69.61
2016,5,19,17,30,389.0,110.0,5.7,11.0,235.0,78.46,65.24
2016,5,19,17,45,353.0,94.0,5.6,11.0,192.0,67.96,55.82
2016,5,19,18,0,317.0,78.0,5.5,11.0,149.0,57.13,45.91
2016,5,19,18,15,261.0,61.5,5.4,10.5,110.0,45.49,35.15
2016,5,19,18,30,205.0,45.0,5.3,10.0,71.0,33.62,23.97
2016,5,19,18,45,102.5,29.5,5.2,9.5,42.5,22.13,11.95
2016,5,19,19,0,0.0,14.0,5.1,9.0,14.0,11.02,0.0
2016,5,19,19,15,0.0,7.0,5.1,9.0,7.0,5.51,0.0
2016,5,19,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,5,20,5,15,140.0,17.0,3.8,6.5,31.0,76.66,22.9
2016,5,20,5,30,280.0,34.0,4.0,7.0,62.0,169.07,130.32
2016,5,20,5,45,391.0,43.0,4.2,7.5,106.5,245.56,201.36
2016,5,20,6,0,502.0,52.0,4.4,8.0,151.0,333.26,280.02
2016,5,20,6,15,566.5,59.0,4.45,8.5,201.5,403.44,342.42
2016,5,20,6,30,631.0,66.0,4.5,9.0,252.0,478.43,406.69
2016,5,20,6,45,451.0,107.0,4.55,9.5,253.0,429.68,365.16
2016,5,20,7,0,271.0,148.0,4.6,10.0,254.0,353.66,299.44
2016,5,20,7,15,188.0,176.5,4.5,10.5,255.0,317.86,267.33
2016,5,20,7,30,105.0,205.0,4.4,11.0,256.0,273.28,227.34
2016,5,20,7,45,139.0,229.5,4.35,11.5,304.5,343.91,284.66
2016,5,20,8,0,173.0,254.0,4.3,12.0,353.0,399.58,328.51
2016,5,20,8,15,142.5,276.5,4.3,12.0,362.5,398.84,325.78
2016,5,20,8,30,112.0,299.0,4.3,12.0,372.0,376.15,305.97
2016,5,20,8,45,238.5,304.0,4.3,12.5,473.5,533.6,431.09
2016,5,20,9,0,365.0,309.0,4.3,13.0,575.0,654.56,523.62
2016,5,20,9,15,208.5,328.0,4.45,13.0,482.0,509.7,408.56
2016,5,20,9,30,52.0,347.0,4.6,13.0,389.0,360.87,287.88
2016,5,20,9,45,220.5,356.0,4.75,13.5,542.0,564.16,449.57
2016,5,20,10,0,389.0,365.0,4.9,14.0,695.0,724.88,572.01
2016,5,20,10,15,298.0,406.5,5.05,14.0,664.0,673.75,530.24
2016,5,20,10,30,207.0,448.0,5.2,14.0,633.0,603.03,474.68
2016,5,20,10,45,254.0,448.5,5.35,14.0,680.5,654.35,514.3
2016,5,20,11,0,301.0,449.0,5.5,14.0,728.0,684.68,537.74
2016,5,20,11,15,320.5,447.5,5.6,14.0,748.0,686.09,538.89
2016,5,20,11,30,340.0,446.0,5.7,14.0,768.0,684.95,538.21
2016,5,20,11,45,357.5,439.0,5.85,14.5,778.5,674.85,529.98
2016,5,20,12,0,375.0,432.0,6.0,15.0,789.0,662.29,519.81
2016,5,20,12,15,216.0,436.5,6.05,14.5,642.5,519.57,409.59
2016,5,20,12,30,57.0,441.0,6.1,14.0,496.0,390.1,307.43
2016,5,20,12,45,89.0,456.0,6.15,14.0,540.5,414.54,327.09
2016,5,20,13,0,121.0,471.0,6.2,14.0,585.0,437.1,344.61
2016,5,20,13,15,154.0,464.0,6.2,14.0,605.5,436.24,343.71
2016,5,20,13,30,187.0,457.0,6.2,14.0,626.0,431.85,339.66
2016,5,20,13,45,108.5,400.0,6.2,14.0,497.5,340.3,267.92
2016,5,20,14,0,30.0,343.0,6.2,14.0,369.0,261.31,206.22
2016,5,20,14,15,30.0,330.5,6.15,13.5,356.0,246.86,195.17
2016,5,20,14,30,30.0,318.0,6.1,13.0,343.0,232.6,184.11
2016,5,20,14,45,24.0,289.5,6.1,13.0,309.0,215.45,170.66
2016,5,20,15,0,18.0,261.0,6.1,13.0,275.0,191.87,152.09
2016,5,20,15,15,147.5,281.5,6.0,13.0,382.0,195.02,150.2
2016,5,20,15,30,277.0,302.0,5.9,13.0,489.0,184.16,144.38
2016,5,20,15,45,189.5,283.5,5.85,13.0,407.5,177.6,148.88
2016,5,20,16,0,102.0,265.0,5.8,13.0,326.0,173.26,145.61
2016,5,20,16,15,131.5,243.0,5.7,12.5,314.5,155.29,130.79
2016,5,20,16,30,161.0,221.0,5.6,12.0,303.0,144.06,121.71
2016,5,20,16,45,85.0,181.5,5.5,11.5,224.5,124.8,105.45
2016,5,20,17,0,9.0,142.0,5.4,11.0,146.0,102.82,86.55
2016,5,20,17,15,4.5,124.0,5.2,10.5,126.0,90.14,75.67
2016,5,20,17,30,0.0,106.0,5.0,10.0,106.0,77.39,64.52
2016,5,20,17,45,250.0,84.5,4.85,10.0,141.0,61.81,50.49
2016,5,20,18,0,500.0,63.0,4.7,10.0,176.0,50.77,40.37
2016,5,20,18,15,410.5,53.0,4.5,9.5,130.5,42.9,33.0
2016,5,20,18,30,321.0,43.0,4.3,9.0,85.0,35.03,25.38
2016,5,20,18,45,188.5,29.0,4.1,9.0,51.0,22.03,12.17
2016,5,20,19,0,56.0,15.0,3.9,9.0,17.0,11.8,0.0
2016,5,20,19,15,28.0,7.5,3.85,8.5,8.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.4,8.0,12.0,9.13,0.0
2016,5,21,5,30,0.0,24.0,2.5,8.0,24.0,18.32,9.56
2016,5,21,5,45,0.0,41.0,2.65,8.5,41.0,32.56,22.36
2016,5,21,6,0,0.0,58.0,2.8,9.0,58.0,47.14,35.32
2016,5,21,6,15,0.0,77.5,2.85,9.0,77.5,64.02,50.21
2016,5,21,6,30,0.0,97.0,2.9,9.0,97.0,80.7,64.72
2016,5,21,6,45,4.5,115.0,2.95,9.5,117.0,98.66,80.04
2016,5,21,7,0,9.0,133.0,3.0,10.0,137.0,116.95,95.39
2016,5,21,7,15,54.5,169.0,3.1,10.0,195.5,196.55,163.48
2016,5,21,7,30,100.0,205.0,3.2,10.0,254.0,268.97,224.07
2016,5,21,7,45,54.0,193.5,3.3,10.5,220.5,219.51,180.91
2016,5,21,8,0,8.0,182.0,3.4,11.0,187.0,155.69,125.86
2016,5,21,8,15,16.0,212.5,3.45,11.0,223.0,189.19,153.51
2016,5,21,8,30,24.0,243.0,3.5,11.0,259.0,222.99,180.91
2016,5,21,8,45,171.5,282.5,3.55,11.5,406.5,430.2,350.13
2016,5,21,9,0,319.0,322.0,3.6,12.0,554.0,625.09,500.41
2016,5,21,9,15,160.0,231.0,3.65,12.0,347.5,386.3,312.45
2016,5,21,9,30,1.0,140.0,3.7,12.0,141.0,110.9,86.41
2016,5,21,9,45,35.5,267.5,3.8,12.0,297.5,266.43,213.81
2016,5,21,10,0,70.0,395.0,3.9,12.0,454.0,417.36,332.28
2016,5,21,10,15,82.0,415.5,3.9,11.5,487.0,443.94,352.65
2016,5,21,10,30,94.0,436.0,3.9,11.0,520.0,469.45,372.62
2016,5,21,10,45,49.0,294.5,3.95,11.0,338.5,294.93,235.66
2016,5,21,11,0,4.0,153.0,4.0,11.0,157.0,123.69,96.78
2016,5,21,11,15,28.5,292.5,3.95,11.0,320.0,269.5,215.23
2016,5,21,11,30,53.0,432.0,3.9,11.0,483.0,406.88,322.58
2016,5,21,11,45,40.5,404.0,3.85,11.5,443.0,366.89,290.08
2016,5,21,12,0,28.0,376.0,3.8,12.0,403.0,328.45,259.38
2016,5,21,12,15,42.5,408.5,3.75,12.0,449.5,360.45,284.53
2016,5,21,12,30,57.0,441.0,3.7,12.0,496.0,389.81,307.16
2016,5,21,12,45,34.0,331.0,3.7,12.0,364.0,281.98,222.92
2016,5,21,13,0,11.0,221.0,3.7,12.0,232.0,177.2,139.59
2016,5,21,13,15,57.5,334.0,3.7,12.0,386.5,287.07,227.59
2016,5,21,13,30,104.0,447.0,3.7,12.0,541.0,383.78,302.31
2016,5,21,13,45,117.5,437.5,3.7,12.0,541.0,368.57,289.66
2016,5,21,14,0,131.0,428.0,3.7,12.0,541.0,353.07,276.85
2016,5,21,14,15,157.5,412.5,3.65,12.0,544.0,336.84,262.78
2016,5,21,14,30,184.0,397.0,3.6,12.0,547.0,317.68,245.9
2016,5,21,14,45,105.5,342.5,3.6,12.0,427.5,250.38,194.91
2016,5,21,15,0,27.0,288.0,3.6,12.0,308.0,201.06,158.99
2016,5,21,15,15,203.5,282.0,3.55,12.0,420.5,200.98,152.91
2016,5,21,15,30,380.0,276.0,3.5,12.0,533.0,175.45,136.29
2016,5,21,15,45,559.0,201.5,3.45,12.0,550.0,128.44,106.76
2016,5,21,16,0,738.0,127.0,3.4,12.0,567.0,90.46,74.13
2016,5,21,16,15,451.0,174.0,3.4,12.0,436.0,113.61,94.65
2016,5,21,16,30,164.0,221.0,3.4,12.0,305.0,144.17,121.59
2016,5,21,16,45,227.0,190.5,3.4,12.0,293.5,124.58,104.87
2016,5,21,17,0,290.0,160.0,3.4,12.0,282.0,108.76,91.35
2016,5,21,17,15,431.0,122.0,3.25,11.5,276.0,86.13,71.74
2016,5,21,17,30,572.0,84.0,3.1,11.0,270.0,65.7,53.76
2016,5,21,17,45,524.5,74.0,3.0,11.0,221.5,58.59,47.41
2016,5,21,18,0,477.0,64.0,2.9,11.0,173.0,51.29,40.71
2016,5,21,18,15,393.5,53.5,2.65,10.5,128.5,43.12,33.11
2016,5,21,18,30,310.0,43.0,2.4,10.0,84.0,32.82,23.39
2016,5,21,18,45,194.5,29.0,2.2,9.5,51.0,22.06,12.4
2016,5,21,19,0,79.0,15.0,2.0,9.0,18.0,11.4,0.0
2016,5,21,19,15,39.5,7.5,1.95,8.5,9.0,5.9,0.0
2016,5,21,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,18.5,1.85,7.5,32.0,75.35,30.02
2016,5,22,5,30,260.0,37.0,2.1,8.0,64.0,161.91,124.68
2016,5,22,5,45,356.0,48.0,2.4,8.5,107.0,233.4,190.09
2016,5,22,6,0,452.0,59.0,2.7,9.0,150.0,313.77,261.42
2016,5,22,6,15,229.0,80.0,2.7,9.5,126.5,219.97,185.08
2016,5,22,6,30,6.0,101.0,2.7,10.0,103.0,88.2,70.85
2016,5,22,6,45,11.5,120.0,2.7,10.5,124.5,108.01,87.87
2016,5,22,7,0,17.0,139.0,2.7,11.0,146.0,128.2,104.73
2016,5,22,7,15,63.5,172.5,2.6,11.0,203.0,206.61,171.29
2016,5,22,7,30,110.0,206.0,2.5,11.0,260.0,293.49,242.91
2016,5,22,7,45,440.5,158.5,2.45,11.5,406.5,543.75,447.31
2016,5,22,8,0,771.0,111.0,2.4,12.0,553.0,783.58,626.68
2016,5,22,8,15,452.0,206.0,2.4,12.5,471.0,626.92,502.07
2016,5,22,8,30,133.0,301.0,2.4,13.0,389.0,415.15,331.98
2016,5,22,8,45,206.0,316.5,2.4,13.5,462.0,495.66,395.24
2016,5,22,9,0,279.0,332.0,2.4,14.0,535.0,598.1,471.1
2016,5,22,9,15,170.0,344.5,2.45,14.0,470.5,489.66,386.08
2016,5,22,9,30,61.0,357.0,2.5,14.0,406.0,378.39,298.05
2016,5,22,9,45,39.0,320.5,2.55,14.5,352.0,319.57,251.68
2016,5,22,10,0,17.0,284.0,2.6,15.0,298.0,246.14,193.21
2016,5,22,10,15,14.5,258.0,2.7,15.0,270.5,220.7,173.16
2016,5,22,10,30,12.0,232.0,2.8,15.0,243.0,195.94,153.42
2016,5,22,10,45,43.5,338.0,2.9,15.0,378.5,328.71,258.07
2016,5,22,11,0,75.0,444.0,3.0,15.0,514.0,448.02,348.7
2016,5,22,11,15,78.5,453.0,3.1,15.0,527.5,452.88,351.71
2016,5,22,11,30,82.0,462.0,3.2,15.0,541.0,456.79,354.58
2016,5,22,11,45,141.5,475.5,3.35,15.0,611.0,519.93,403.08
2016,5,22,12,0,201.0,489.0,3.5,15.0,681.0,564.59,436.99
2016,5,22,12,15,232.5,482.0,3.6,15.0,703.5,566.76,438.8
2016,5,22,12,30,264.0,475.0,3.7,15.0,726.0,570.61,441.8
2016,5,22,12,45,333.5,441.0,3.8,15.0,755.0,569.33,441.46
2016,5,22,13,0,403.0,407.0,3.9,15.0,784.0,562.27,436.13
2016,5,22,13,15,321.0,428.5,4.0,15.0,725.5,503.6,390.5
2016,5,22,13,30,239.0,450.0,4.1,15.0,667.0,452.79,351.02
2016,5,22,13,45,207.5,440.5,4.2,15.0,625.0,411.16,318.67
2016,5,22,14,0,176.0,431.0,4.3,15.0,583.0,372.66,288.62
2016,5,22,14,15,135.0,409.0,4.35,14.5,523.5,326.81,253.61
2016,5,22,14,30,94.0,387.0,4.4,14.0,464.0,292.72,228.06
2016,5,22,14,45,203.5,361.5,4.45,14.0,517.5,282.87,215.68
2016,5,22,15,0,313.0,336.0,4.5,14.0,571.0,258.3,191.2
2016,5,22,15,15,260.5,325.0,4.5,13.5,513.0,219.42,164.89
2016,5,22,15,30,208.0,314.0,4.5,13.0,455.0,196.73,154.99
2016,5,22,15,45,339.5,260.0,4.5,13.0,471.5,161.19,134.55
2016,5,22,16,0,471.0,206.0,4.5,13.0,488.0,130.41,108.5
2016,5,22,16,15,414.5,200.5,4.4,12.5,433.0,127.85,106.87
2016,5,22,16,30,358.0,195.0,4.3,12.0,378.0,129.51,108.88
2016,5,22,16,45,345.5,174.5,4.25,12.0,336.5,118.04,99.21
2016,5,22,17,0,333.0,154.0,4.2,12.0,295.0,106.09,89.03
2016,5,22,17,15,305.5,139.0,4.05,11.5,255.0,96.67,81.13
2016,5,22,17,30,278.0,124.0,3.9,11.0,215.0,86.99,72.83
2016,5,22,17,45,255.5,104.0,3.75,11.0,176.5,74.08,61.31
2016,5,22,18,0,233.0,84.0,3.6,11.0,138.0,60.79,49.24
2016,5,22,18,15,193.5,65.5,3.35,10.5,103.0,47.97,37.45
2016,5,22,18,30,154.0,47.0,3.1,10.0,68.0,34.9,25.25
2016,5,22,18,45,77.0,31.0,2.85,9.5,41.5,23.14,13.47
2016,5,22,19,0,0.0,15.0,2.6,9.0,15.0,11.41,0.0
2016,5,22,19,15,0.0,7.5,2.55,8.5,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,23,5,15,89.0,18.0,2.2,7.5,27.5,60.88,25.74
2016,5,23,5,30,178.0,36.0,2.5,8.0,55.0,127.99,98.35
2016,5,23,5,45,243.0,51.5,2.8,9.0,92.5,183.74,149.37
2016,5,23,6,0,308.0,67.0,3.1,10.0,130.0,246.17,204.83
2016,5,23,6,15,350.5,82.0,3.1,10.0,172.0,301.78,254.11
2016,5,23,6,30,393.0,97.0,3.1,10.0,214.0,360.73,304.8
2016,5,23,6,45,434.5,106.5,3.15,10.5,259.0,415.84,350.47
2016,5,23,7,0,476.0,116.0,3.2,11.0,304.0,473.32,396.63
2016,5,23,7,15,534.0,119.0,3.2,11.5,357.0,546.16,453.58
2016,5,23,7,30,592.0,122.0,3.2,12.0,410.0,614.07,505.09
2016,5,23,7,45,680.0,114.0,3.2,12.5,478.5,695.25,565.36
2016,5,23,8,0,768.0,106.0,3.2,13.0,547.0,774.47,621.0
2016,5,23,8,15,786.5,109.5,3.2,13.5,594.0,813.42,645.85
2016,5,23,8,30,805.0,113.0,3.2,14.0,641.0,850.0,668.91
2016,5,23,8,45,815.5,118.0,3.25,14.5,683.0,878.4,686.2
2016,5,23,9,0,826.0,123.0,3.3,15.0,725.0,903.61,701.2
2016,5,23,9,15,837.0,125.0,3.3,15.0,763.5,922.72,712.91
2016,5,23,9,30,848.0,127.0,3.3,15.0,802.0,938.35,722.29
2016,5,23,9,45,864.5,124.5,3.35,15.5,836.5,937.77,719.55
2016,5,23,10,0,881.0,122.0,3.4,16.0,871.0,946.64,723.64
2016,5,23,10,15,887.0,123.5,3.5,16.0,897.0,945.87,722.79
2016,5,23,10,30,893.0,125.0,3.6,16.0,923.0,941.25,719.47
2016,5,23,10,45,897.0,126.0,3.7,16.5,942.5,930.51,710.71
2016,5,23,11,0,901.0,127.0,3.8,17.0,962.0,916.0,699.46
2016,5,23,11,15,903.0,127.5,3.95,17.0,974.0,895.62,685.8
2016,5,23,11,30,905.0,128.0,4.1,17.0,986.0,871.72,669.66
2016,5,23,11,45,906.5,128.0,4.25,17.0,991.0,843.64,650.49
2016,5,23,12,0,908.0,128.0,4.4,17.0,996.0,812.37,629.21
2016,5,23,12,15,613.5,295.0,4.5,17.0,881.0,709.34,548.51
2016,5,23,12,30,319.0,462.0,4.6,17.0,766.0,598.18,461.34
2016,5,23,12,45,588.0,309.5,4.7,17.0,862.0,636.78,493.96
2016,5,23,13,0,857.0,157.0,4.8,17.0,958.0,643.78,500.42
2016,5,23,13,15,853.0,156.0,4.85,16.5,940.5,602.55,467.21
2016,5,23,13,30,849.0,155.0,4.9,16.0,923.0,552.76,426.74
2016,5,23,13,45,842.5,153.0,5.0,16.0,899.0,499.68,381.84
2016,5,23,14,0,836.0,151.0,5.1,16.0,875.0,445.67,334.97
2016,5,23,14,15,827.5,149.0,5.1,16.0,844.0,390.27,285.88
2016,5,23,14,30,819.0,147.0,5.1,16.0,813.0,334.61,236.14
2016,5,23,14,45,813.0,141.5,5.1,16.0,777.5,277.2,185.6
2016,5,23,15,0,807.0,136.0,5.1,16.0,742.0,219.78,137.99
2016,5,23,15,15,793.0,133.0,5.0,15.5,700.5,163.34,98.97
2016,5,23,15,30,779.0,130.0,4.9,15.0,659.0,108.26,76.28
2016,5,23,15,45,766.5,123.5,4.8,15.0,614.5,95.01,77.01
2016,5,23,16,0,754.0,117.0,4.7,15.0,570.0,91.88,74.55
2016,5,23,16,15,730.5,113.0,4.6,14.5,521.5,82.9,67.13
2016,5,23,16,30,707.0,109.0,4.5,14.0,473.0,81.0,65.85
2016,5,23,16,45,430.5,142.0,4.4,14.0,357.0,96.74,79.89
2016,5,23,17,0,154.0,175.0,4.3,14.0,241.0,117.9,98.71
2016,5,23,17,15,141.5,154.0,4.15,13.5,208.5,105.04,87.87
2016,5,23,17,30,129.0,133.0,4.0,13.0,176.0,91.86,76.58
2016,5,23,17,45,116.5,111.0,3.85,13.0,144.5,77.8,64.14
2016,5,23,18,0,104.0,89.0,3.7,13.0,113.0,63.41,51.19
2016,5,23,18,15,209.0,66.5,3.55,12.5,100.0,48.76,37.87
2016,5,23,18,30,314.0,44.0,3.4,12.0,87.0,33.57,23.9
2016,5,23,18,45,203.5,30.0,3.25,11.5,53.5,22.84,13.24
2016,5,23,19,0,93.0,16.0,3.1,11.0,20.0,12.17,0.0
2016,5,23,19,15,46.5,8.0,3.1,10.5,10.0,6.29,0.0
2016,5,23,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
