Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,5,15,123.5,19.0,3.25,9.0,32.0,73.77,34.24
2016,5,24,5,30,247.0,38.0,3.4,9.0,64.0,156.83,120.94
2016,5,24,5,45,344.0,48.5,3.6,9.5,106.5,227.44,185.13
2016,5,24,6,0,441.0,59.0,3.8,10.0,149.0,306.89,255.63
2016,5,24,6,15,220.5,57.5,3.85,10.0,102.5,200.85,169.13
2016,5,24,6,30,0.0,56.0,3.9,10.0,56.0,42.88,31.68
2016,5,24,6,45,0.0,67.5,3.95,10.5,67.5,51.77,39.32
2016,5,24,7,0,0.0,79.0,4.0,11.0,79.0,61.0,47.06
2016,5,24,7,15,32.0,139.5,4.0,11.5,155.0,147.98,121.52
2016,5,24,7,30,64.0,200.0,4.0,12.0,231.0,234.77,193.69
2016,5,24,7,45,38.5,197.0,4.0,12.5,216.0,210.01,171.46
2016,5,24,8,0,13.0,194.0,4.0,13.0,201.0,170.53,137.39
2016,5,24,8,15,10.0,192.5,4.0,13.0,198.5,165.49,132.78
2016,5,24,8,30,7.0,191.0,4.0,13.0,196.0,160.67,128.35
2016,5,24,8,45,14.5,229.5,4.05,13.5,240.0,200.68,160.56
2016,5,24,9,0,22.0,268.0,4.1,14.0,284.0,240.95,192.41
2016,5,24,9,15,131.5,324.5,4.1,14.0,428.5,433.11,346.51
2016,5,24,9,30,241.0,381.0,4.1,14.0,573.0,588.01,465.58
2016,5,24,9,45,127.0,314.0,4.2,14.5,415.5,413.98,328.83
2016,5,24,10,0,13.0,247.0,4.3,15.0,258.0,210.61,165.59
2016,5,24,10,15,13.5,255.5,4.35,15.0,267.5,217.53,171.24
2016,5,24,10,30,14.0,264.0,4.4,15.0,277.0,224.32,176.44
2016,5,24,10,45,51.5,359.5,4.5,15.5,408.0,354.78,279.08
2016,5,24,11,0,89.0,455.0,4.6,16.0,539.0,469.54,366.3
2016,5,24,11,15,75.0,449.5,4.6,16.0,520.5,446.06,347.44
2016,5,24,11,30,61.0,444.0,4.6,16.0,502.0,423.03,329.4
2016,5,24,11,45,46.0,418.0,4.7,16.0,462.0,382.4,298.12
2016,5,24,12,0,31.0,392.0,4.8,16.0,422.0,343.36,267.88
2016,5,24,12,15,187.0,419.5,4.8,16.0,598.5,482.77,377.69
2016,5,24,12,30,343.0,447.0,4.8,16.0,775.0,602.67,468.48
2016,5,24,12,45,278.0,461.0,4.85,16.0,725.0,546.85,424.75
2016,5,24,13,0,213.0,475.0,4.9,16.0,675.0,494.07,383.88
2016,5,24,13,15,242.0,460.0,4.95,16.0,683.0,480.97,373.65
2016,5,24,13,30,271.0,445.0,5.0,16.0,691.0,462.89,358.97
2016,5,24,13,45,286.5,427.5,5.05,16.0,682.0,434.6,335.97
2016,5,24,14,0,302.0,410.0,5.1,16.0,673.0,404.73,311.14
2016,5,24,14,15,579.5,270.5,5.1,15.5,751.5,383.34,286.74
2016,5,24,14,30,857.0,131.0,5.1,15.0,830.0,338.01,238.44
2016,5,24,14,45,604.0,229.5,5.1,15.0,710.5,280.36,197.11
2016,5,24,15,0,351.0,328.0,5.1,15.0,591.0,259.93,190.38
2016,5,24,15,15,361.5,304.5,5.05,15.0,562.5,219.08,160.12
2016,5,24,15,30,372.0,281.0,5.0,15.0,534.0,177.48,136.7
2016,5,24,15,45,577.0,195.5,4.95,15.0,557.5,125.45,103.11
2016,5,24,16,0,782.0,110.0,4.9,15.0,581.0,87.9,71.08
2016,5,24,16,15,759.5,106.5,4.85,14.5,532.0,86.14,69.95
2016,5,24,16,30,737.0,103.0,4.8,14.0,483.0,77.76,63.0
2016,5,24,16,45,409.0,138.0,4.75,13.5,345.5,93.84,77.51
2016,5,24,17,0,81.0,173.0,4.7,13.0,208.0,118.63,99.74
2016,5,24,17,15,341.0,126.5,4.6,12.5,243.5,87.43,72.62
2016,5,24,17,30,601.0,80.0,4.5,12.0,279.0,63.04,51.16
2016,5,24,17,45,547.0,72.0,4.4,11.5,230.0,57.22,46.08
2016,5,24,18,0,493.0,64.0,4.3,11.0,181.0,51.33,40.76
2016,5,24,18,15,411.0,54.5,4.1,10.5,136.0,43.94,33.89
2016,5,24,18,30,329.0,45.0,3.9,10.0,91.0,36.56,26.78
2016,5,24,18,45,208.5,31.5,3.75,10.0,56.5,23.94,14.4
2016,5,24,19,0,88.0,18.0,3.6,10.0,22.0,13.64,0.0
2016,5,24,19,15,44.0,9.0,3.5,9.5,11.0,7.08,0.0
2016,5,24,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,5,15,135.5,18.0,3.2,9.0,33.0,76.2,37.46
2016,5,25,5,30,271.0,36.0,3.3,9.0,66.0,162.93,125.82
2016,5,25,5,45,363.5,46.5,3.45,9.5,108.5,233.7,190.2
2016,5,25,6,0,456.0,57.0,3.6,10.0,151.0,311.66,259.44
2016,5,25,6,15,230.0,79.5,3.6,10.5,127.0,218.26,183.31
2016,5,25,6,30,4.0,102.0,3.6,11.0,103.0,87.58,70.06
2016,5,25,6,45,9.5,120.5,3.65,11.5,124.0,106.77,86.45
2016,5,25,7,0,15.0,139.0,3.7,12.0,145.0,126.36,102.77
2016,5,25,7,15,16.0,155.5,3.7,12.0,163.0,141.12,114.87
2016,5,25,7,30,17.0,172.0,3.7,12.0,181.0,155.93,126.86
2016,5,25,7,45,21.0,193.0,3.75,12.5,204.5,177.39,144.08
2016,5,25,8,0,25.0,214.0,3.8,13.0,228.0,198.97,161.14
2016,5,25,8,15,36.5,244.0,3.85,13.0,267.0,253.22,205.01
2016,5,25,8,30,48.0,274.0,3.9,13.0,306.0,291.95,235.73
2016,5,25,8,45,81.0,309.0,3.95,13.5,367.0,354.93,285.51
2016,5,25,9,0,114.0,344.0,4.0,14.0,428.0,438.46,349.93
2016,5,25,9,15,126.5,365.5,4.05,14.0,463.0,469.32,372.9
2016,5,25,9,30,139.0,387.0,4.1,14.0,498.0,499.36,395.26
2016,5,25,9,45,263.5,377.0,4.15,14.5,597.5,620.86,488.59
2016,5,25,10,0,388.0,367.0,4.2,15.0,697.0,721.21,563.35
2016,5,25,10,15,650.0,239.0,4.25,15.0,813.0,858.7,668.23
2016,5,25,10,30,912.0,111.0,4.3,15.0,929.0,942.97,728.14
2016,5,25,10,45,915.5,112.5,4.35,15.5,948.5,932.36,718.44
2016,5,25,11,0,919.0,114.0,4.4,16.0,968.0,917.91,706.88
2016,5,25,11,15,921.5,114.5,4.45,16.0,980.5,897.94,692.91
2016,5,25,11,30,924.0,115.0,4.5,16.0,993.0,874.38,676.44
2016,5,25,11,45,927.0,114.0,4.6,16.5,998.5,846.5,655.95
2016,5,25,12,0,930.0,113.0,4.7,17.0,1004.0,815.31,633.07
2016,5,25,12,15,929.5,113.0,4.75,17.0,1001.5,779.18,606.63
2016,5,25,12,30,929.0,113.0,4.8,17.0,999.0,740.25,576.78
2016,5,25,12,45,924.5,114.5,4.9,17.0,988.0,697.18,543.35
2016,5,25,13,0,920.0,116.0,5.0,17.0,977.0,651.91,507.4
2016,5,25,13,15,916.5,115.0,5.05,17.0,960.0,603.38,467.85
2016,5,25,13,30,913.0,114.0,5.1,17.0,943.0,552.99,425.75
2016,5,25,13,45,908.5,112.5,5.2,17.0,919.0,500.12,380.61
2016,5,25,14,0,904.0,111.0,5.3,17.0,895.0,445.9,333.1
2016,5,25,14,15,897.0,109.5,5.3,17.0,864.0,389.67,282.86
2016,5,25,14,30,890.0,108.0,5.3,17.0,833.0,332.8,231.64
2016,5,25,14,45,883.0,105.0,5.35,17.0,797.5,274.56,180.12
2016,5,25,15,0,876.0,102.0,5.4,17.0,762.0,216.19,131.68
2016,5,25,15,15,864.0,99.5,5.4,16.5,720.5,157.67,91.42
2016,5,25,15,30,852.0,97.0,5.4,16.0,679.0,100.06,68.47
2016,5,25,15,45,838.5,93.5,5.4,16.0,633.5,86.82,69.67
2016,5,25,16,0,825.0,90.0,5.4,16.0,588.0,75.93,60.49
2016,5,25,16,15,804.5,87.0,5.35,15.5,539.0,74.01,59.15
2016,5,25,16,30,784.0,84.0,5.3,15.0,490.0,72.02,57.74
2016,5,25,16,45,757.5,80.0,5.25,14.5,439.5,69.12,55.52
2016,5,25,17,0,731.0,76.0,5.2,14.0,389.0,66.15,53.21
2016,5,25,17,15,694.5,71.5,5.1,13.5,338.0,62.56,50.31
2016,5,25,17,30,658.0,67.0,5.0,13.0,287.0,54.42,43.26
2016,5,25,17,45,602.0,62.0,4.9,12.5,236.5,50.39,39.77
2016,5,25,18,0,546.0,57.0,4.8,12.0,186.0,46.42,36.2
2016,5,25,18,15,466.0,48.5,4.6,11.5,140.5,39.57,29.85
2016,5,25,18,30,386.0,40.0,4.4,11.0,95.0,32.74,23.33
2016,5,25,18,45,193.0,31.5,4.2,10.5,59.0,23.89,14.44
2016,5,25,19,0,0.0,23.0,4.0,10.0,23.0,16.81,0.0
2016,5,25,19,15,0.0,11.5,3.95,9.5,11.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,19.5,2.9,9.0,33.0,73.66,37.82
2016,5,26,5,30,243.0,39.0,3.0,9.0,66.0,155.33,120.08
2016,5,26,5,45,337.5,50.0,3.15,9.5,108.5,221.9,180.51
2016,5,26,6,0,432.0,61.0,3.3,10.0,151.0,302.96,252.03
2016,5,26,6,15,495.0,69.5,3.25,10.5,199.0,370.19,310.58
2016,5,26,6,30,558.0,78.0,3.2,11.0,247.0,442.16,371.02
2016,5,26,6,45,605.0,84.0,3.15,11.5,298.0,505.39,422.27
2016,5,26,7,0,652.0,90.0,3.1,12.0,349.0,570.72,473.32
2016,5,26,7,15,684.5,95.0,3.05,12.5,400.0,626.09,514.81
2016,5,26,7,30,717.0,100.0,3.0,13.0,451.0,681.45,554.7
2016,5,26,7,45,742.5,103.5,2.95,14.0,501.0,729.14,585.83
2016,5,26,8,0,768.0,107.0,2.9,15.0,551.0,771.69,612.38
2016,5,26,8,15,787.0,110.5,2.85,15.0,598.0,810.98,638.32
2016,5,26,8,30,806.0,114.0,2.8,15.0,645.0,847.93,662.25
2016,5,26,8,45,822.0,116.5,2.8,15.5,688.5,878.51,680.55
2016,5,26,9,0,838.0,119.0,2.8,16.0,732.0,906.1,696.64
2016,5,26,9,15,849.0,121.0,2.8,16.5,770.5,925.36,706.91
2016,5,26,9,30,860.0,123.0,2.8,17.0,809.0,928.47,706.22
2016,5,26,9,45,859.5,130.5,2.8,17.5,840.0,934.95,708.11
2016,5,26,10,0,859.0,138.0,2.8,18.0,871.0,937.45,707.38
2016,5,26,10,15,866.0,139.5,2.8,18.5,897.5,937.48,705.14
2016,5,26,10,30,873.0,141.0,2.8,19.0,924.0,933.72,700.5
2016,5,26,10,45,878.0,142.0,2.85,19.5,944.0,923.91,692.35
2016,5,26,11,0,883.0,143.0,2.9,20.0,964.0,910.36,681.84
2016,5,26,11,15,886.0,143.5,2.9,20.0,976.5,891.0,668.44
2016,5,26,11,30,889.0,144.0,2.9,20.0,989.0,868.14,652.75
2016,5,26,11,45,891.0,143.5,2.95,20.5,994.5,840.34,632.83
2016,5,26,12,0,893.0,143.0,3.0,21.0,1000.0,809.42,610.63
2016,5,26,12,15,893.0,143.0,3.05,21.0,997.5,774.45,585.35
2016,5,26,12,30,893.0,143.0,3.1,21.0,995.0,736.81,557.66
2016,5,26,12,45,902.0,135.0,3.2,21.5,988.5,696.81,526.97
2016,5,26,13,0,911.0,127.0,3.3,22.0,982.0,653.72,493.27
2016,5,26,13,15,907.5,126.0,3.45,22.0,964.5,605.55,455.87
2016,5,26,13,30,904.0,125.0,3.6,22.0,947.0,555.54,415.87
2016,5,26,13,45,898.5,124.0,3.75,22.0,923.0,502.96,372.65
2016,5,26,14,0,893.0,123.0,3.9,22.0,899.0,449.13,327.14
2016,5,26,14,15,885.5,121.5,4.05,22.0,868.0,393.26,278.96
2016,5,26,14,30,878.0,120.0,4.2,22.0,837.0,336.82,229.72
2016,5,26,14,45,866.5,118.5,4.35,22.0,800.0,279.11,180.28
2016,5,26,15,0,855.0,117.0,4.5,22.0,763.0,221.75,134.12
2016,5,26,15,15,842.5,114.5,4.6,21.5,721.5,156.62,89.43
2016,5,26,15,30,830.0,112.0,4.7,21.0,680.0,99.24,66.51
2016,5,26,15,45,812.0,109.5,4.85,20.5,633.5,87.15,68.69
2016,5,26,16,0,794.0,107.0,5.0,20.0,587.0,86.15,68.21
2016,5,26,16,15,772.5,103.0,5.0,19.5,538.5,83.99,66.72
2016,5,26,16,30,751.0,99.0,5.0,19.0,490.0,81.71,65.14
2016,5,26,16,45,721.5,95.0,5.05,18.5,439.0,73.05,58.03
2016,5,26,17,0,692.0,91.0,5.1,18.0,388.0,70.6,56.23
2016,5,26,17,15,653.0,85.0,5.0,17.0,336.5,66.55,53.1
2016,5,26,17,30,614.0,79.0,4.9,16.0,285.0,62.43,49.81
2016,5,26,17,45,557.5,72.0,4.85,15.5,235.0,57.28,45.4
2016,5,26,18,0,501.0,65.0,4.8,15.0,185.0,52.12,40.81
2016,5,26,18,15,419.5,55.5,4.6,14.0,139.5,44.74,34.13
2016,5,26,18,30,338.0,46.0,4.4,13.0,94.0,37.35,27.19
2016,5,26,18,45,219.0,32.5,4.25,12.5,59.0,24.72,15.1
2016,5,26,19,0,100.0,19.0,4.1,12.0,24.0,14.4,0.0
2016,5,26,19,15,50.0,9.5,4.05,11.5,12.0,7.47,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,45,13.5,4.5,1.45,7.5,4.5,0.0,0.0
2016,5,27,5,0,27.0,9.0,1.5,8.0,9.0,14.41,0.0
2016,5,27,5,15,144.0,23.5,1.65,8.5,38.5,86.56,47.06
2016,5,27,5,30,261.0,38.0,1.8,9.0,68.0,160.42,123.93
2016,5,27,5,45,357.5,49.0,2.0,9.5,111.0,232.23,188.4
2016,5,27,6,0,454.0,60.0,2.2,10.0,154.0,312.18,258.59
2016,5,27,6,15,516.0,68.0,2.15,10.5,203.0,379.28,316.41
2016,5,27,6,30,578.0,76.0,2.1,11.0,252.0,450.97,375.78
2016,5,27,6,45,625.0,81.0,2.1,12.0,303.5,513.84,425.27
2016,5,27,7,0,672.0,86.0,2.1,13.0,355.0,578.73,474.29
2016,5,27,7,15,703.5,91.0,2.1,13.5,406.0,634.04,514.94
2016,5,27,7,30,735.0,96.0,2.1,14.0,457.0,689.25,553.73
2016,5,27,7,45,760.5,99.5,2.1,15.0,507.0,733.95,582.08
2016,5,27,8,0,786.0,103.0,2.1,16.0,557.0,780.9,611.37
2016,5,27,8,15,804.0,106.0,2.1,16.5,604.0,819.22,635.02
2016,5,27,8,30,822.0,109.0,2.1,17.0,651.0,855.11,656.68
2016,5,27,8,45,838.0,110.5,2.15,18.0,694.5,884.88,673.08
2016,5,27,9,0,854.0,112.0,2.2,19.0,738.0,900.24,679.58
2016,5,27,9,15,864.5,114.0,2.15,19.5,776.0,918.91,688.8
2016,5,27,9,30,875.0,116.0,2.1,20.0,814.0,934.1,695.62
2016,5,27,9,45,888.0,114.5,2.1,21.0,848.0,944.52,698.54
2016,5,27,10,0,901.0,113.0,2.1,22.0,882.0,951.27,699.16
2016,5,27,10,15,907.0,114.5,2.1,22.5,908.5,950.67,696.47
2016,5,27,10,30,913.0,116.0,2.1,23.0,935.0,946.17,691.44
2016,5,27,10,45,919.0,115.5,2.1,23.5,955.5,935.92,682.86
2016,5,27,11,0,925.0,115.0,2.1,24.0,976.0,921.82,671.96
2016,5,27,11,15,927.5,115.5,2.15,24.0,988.5,901.8,659.12
2016,5,27,11,30,930.0,116.0,2.2,24.0,1001.0,878.16,643.93
2016,5,27,11,45,933.0,115.0,2.25,24.5,1006.5,850.19,624.64
2016,5,27,12,0,936.0,114.0,2.3,25.0,1012.0,818.91,603.14
2016,5,27,12,15,935.5,114.0,2.4,25.0,1010.0,782.67,578.85
2016,5,27,12,30,935.0,114.0,2.5,25.0,1008.0,743.62,551.29
2016,5,27,12,45,931.5,115.0,2.6,25.5,997.5,700.7,519.22
2016,5,27,13,0,928.0,116.0,2.7,26.0,987.0,655.49,484.74
2016,5,27,13,15,924.5,115.0,2.8,26.0,970.0,606.74,447.72
2016,5,27,13,30,921.0,114.0,2.9,26.0,953.0,556.11,408.1
2016,5,27,13,45,915.5,113.0,3.0,26.0,928.5,502.87,365.26
2016,5,27,14,0,910.0,112.0,3.1,26.0,904.0,448.36,320.11
2016,5,27,14,15,903.5,111.0,3.15,26.0,873.5,392.43,272.68
2016,5,27,14,30,897.0,110.0,3.2,26.0,843.0,335.78,224.08
2016,5,27,14,45,887.0,108.5,3.3,26.0,806.5,277.52,175.0
2016,5,27,15,0,877.0,107.0,3.4,26.0,770.0,219.42,129.0
2016,5,27,15,15,865.0,104.5,3.4,25.5,728.5,160.9,90.38
2016,5,27,15,30,853.0,102.0,3.4,25.0,687.0,103.28,68.24
2016,5,27,15,45,836.0,100.0,3.45,25.0,641.0,81.8,62.95
2016,5,27,16,0,819.0,98.0,3.5,25.0,595.0,80.89,62.41
2016,5,27,16,15,798.5,95.0,3.45,24.5,546.0,79.18,61.31
2016,5,27,16,30,778.0,92.0,3.4,24.0,497.0,77.38,60.15
2016,5,27,16,45,745.5,89.5,3.4,23.5,445.5,75.65,59.03
2016,5,27,17,0,713.0,87.0,3.4,23.0,394.0,68.24,53.05
2016,5,27,17,15,674.5,81.5,3.3,22.0,342.5,64.42,50.17
2016,5,27,17,30,636.0,76.0,3.2,21.0,291.0,60.54,47.16
2016,5,27,17,45,578.0,70.0,3.15,20.0,240.5,56.0,43.45
2016,5,27,18,0,520.0,64.0,3.1,19.0,190.0,51.5,39.62
2016,5,27,18,15,440.0,54.5,3.2,18.0,144.0,44.07,33.0
2016,5,27,18,30,360.0,45.0,3.3,17.0,98.0,36.62,26.13
2016,5,27,18,45,240.0,32.5,3.4,16.5,62.0,24.82,14.99
2016,5,27,19,0,120.0,20.0,3.5,16.0,26.0,15.19,0.0
2016,5,27,19,15,60.0,10.0,3.55,15.5,13.0,7.87,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,10.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,11.0,10.0,7.87,0.0
2016,5,28,5,15,152.0,23.0,1.7,11.5,40.0,88.39,48.87
2016,5,28,5,30,304.0,36.0,2.0,12.0,70.0,176.47,135.09
2016,5,28,5,45,393.5,46.0,2.35,13.0,113.5,244.64,196.04
2016,5,28,6,0,483.0,56.0,2.7,14.0,157.0,321.74,263.0
2016,5,28,6,15,526.5,65.5,2.8,14.5,203.0,381.54,314.59
2016,5,28,6,30,570.0,75.0,2.9,15.0,249.0,444.24,366.65
2016,5,28,6,45,637.0,71.5,3.05,15.5,299.5,509.53,419.47
2016,5,28,7,0,704.0,68.0,3.2,16.0,350.0,575.98,471.64
2016,5,28,7,15,727.5,79.5,3.2,16.5,405.0,634.05,514.52
2016,5,28,7,30,751.0,91.0,3.2,17.0,460.0,691.18,554.47
2016,5,28,7,45,774.5,95.0,3.2,17.5,510.5,738.9,586.43
2016,5,28,8,0,798.0,99.0,3.2,18.0,561.0,785.11,616.67
2016,5,28,8,15,816.0,102.0,3.15,18.5,608.0,823.7,640.63
2016,5,28,8,30,834.0,105.0,3.1,19.0,655.0,859.84,662.5
2016,5,28,8,45,848.0,107.5,3.05,20.0,698.5,889.16,678.02
2016,5,28,9,0,862.0,110.0,3.0,21.0,742.0,904.14,683.54
2016,5,28,9,15,872.5,112.0,2.9,21.5,781.0,922.94,692.7
2016,5,28,9,30,883.0,114.0,2.8,22.0,820.0,938.23,699.4
2016,5,28,9,45,890.5,116.5,2.75,23.0,852.5,947.58,701.22
2016,5,28,10,0,898.0,119.0,2.7,24.0,885.0,953.11,700.63
2016,5,28,10,15,904.0,120.0,2.6,24.0,912.0,951.97,698.07
2016,5,28,10,30,910.0,121.0,2.5,24.0,939.0,946.95,693.15
2016,5,28,10,45,914.0,122.5,2.45,24.5,959.0,936.7,684.06
2016,5,28,11,0,918.0,124.0,2.4,25.0,979.0,922.59,672.66
2016,5,28,11,15,921.0,124.5,2.4,25.0,991.5,902.99,659.56
2016,5,28,11,30,924.0,125.0,2.4,25.0,1004.0,879.77,644.16
2016,5,28,11,45,925.0,125.5,2.4,25.5,1009.5,851.46,624.2
2016,5,28,12,0,926.0,126.0,2.4,26.0,1015.0,819.93,602.16
2016,5,28,12,15,925.5,126.0,2.45,26.0,1012.5,783.88,577.36
2016,5,28,12,30,925.0,126.0,2.5,26.0,1010.0,745.06,549.78
2016,5,28,12,45,912.0,133.0,2.55,26.5,997.0,700.57,516.41
2016,5,28,13,0,899.0,140.0,2.6,27.0,984.0,654.4,481.22
2016,5,28,13,15,895.0,139.0,2.65,27.0,967.0,606.49,444.95
2016,5,28,13,30,891.0,138.0,2.7,27.0,950.0,556.83,406.28
2016,5,28,13,45,885.5,136.5,2.8,27.0,925.5,504.59,364.66
2016,5,28,14,0,880.0,135.0,2.9,27.0,901.0,451.13,320.81
2016,5,28,14,15,872.0,133.0,3.0,26.5,870.0,395.49,274.82
2016,5,28,14,30,864.0,131.0,3.1,26.0,839.0,339.36,227.62
2016,5,28,14,45,854.0,129.0,3.25,26.0,802.5,277.56,176.23
2016,5,28,15,0,844.0,127.0,3.4,26.0,766.0,219.77,130.61
2016,5,28,15,15,771.0,145.5,3.45,25.5,704.5,169.04,100.01
2016,5,28,15,30,698.0,164.0,3.5,25.0,643.0,117.3,80.66
2016,5,28,15,45,617.5,175.0,3.6,25.0,578.0,113.77,89.41
2016,5,28,16,0,537.0,186.0,3.7,25.0,513.0,120.56,95.31
2016,5,28,16,15,581.5,155.5,3.75,24.5,482.5,106.05,83.74
2016,5,28,16,30,626.0,125.0,3.8,24.0,452.0,89.34,70.2
2016,5,28,16,45,580.0,126.5,3.85,23.5,405.5,91.21,72.19
2016,5,28,17,0,534.0,128.0,3.9,23.0,359.0,90.85,72.3
2016,5,28,17,15,502.5,116.5,3.75,22.0,311.5,83.66,66.67
2016,5,28,17,30,471.0,105.0,3.6,21.0,264.0,76.24,60.72
2016,5,28,17,45,431.0,91.5,3.45,20.0,218.5,67.15,53.15
2016,5,28,18,0,391.0,78.0,3.3,19.0,173.0,57.83,45.14
2016,5,28,18,15,328.0,64.0,3.15,18.0,131.0,47.75,36.22
2016,5,28,18,30,265.0,50.0,3.0,17.0,89.0,37.52,26.93
2016,5,28,18,45,172.5,35.0,2.95,16.0,56.5,26.32,16.37
2016,5,28,19,0,80.0,20.0,2.9,15.0,24.0,15.19,0.08
2016,5,28,19,15,40.0,10.0,2.95,14.5,12.0,7.87,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,29,4,45,20.5,5.0,3.05,8.5,5.5,0.0,0.0
2016,5,29,5,0,41.0,10.0,3.2,9.0,11.0,18.9,0.0
2016,5,29,5,15,167.0,23.5,3.15,9.5,41.0,93.85,53.81
2016,5,29,5,30,293.0,37.0,3.1,10.0,71.0,172.66,133.47
2016,5,29,5,45,385.5,47.5,3.1,10.5,114.5,241.98,196.1
2016,5,29,6,0,478.0,58.0,3.1,11.0,158.0,320.58,265.29
2016,5,29,6,15,539.5,65.5,3.0,11.5,207.5,387.75,323.38
2016,5,29,6,30,601.0,73.0,2.9,12.0,257.0,459.43,382.99
2016,5,29,6,45,644.5,78.5,2.85,13.0,308.5,521.4,431.9
2016,5,29,7,0,688.0,84.0,2.8,14.0,360.0,585.12,480.13
2016,5,29,7,15,719.5,88.5,2.75,14.5,411.5,640.34,520.85
2016,5,29,7,30,751.0,93.0,2.7,15.0,463.0,692.19,557.07
2016,5,29,7,45,774.5,97.0,2.65,16.0,513.0,739.9,587.62
2016,5,29,8,0,798.0,101.0,2.6,17.0,563.0,786.09,616.21
2016,5,29,8,15,816.0,104.0,2.6,17.5,610.5,824.68,640.22
2016,5,29,8,30,834.0,107.0,2.6,18.0,658.0,860.8,662.2
2016,5,29,8,45,848.5,109.5,2.6,18.5,701.5,890.56,679.5
2016,5,29,9,0,863.0,112.0,2.6,19.0,745.0,905.88,686.86
2016,5,29,9,15,873.5,114.0,2.65,19.5,783.5,924.67,697.16
2016,5,29,9,30,884.0,116.0,2.7,20.0,822.0,939.94,705.08
2016,5,29,9,45,892.0,117.5,2.75,20.5,855.0,948.77,708.76
2016,5,29,10,0,900.0,119.0,2.8,21.0,888.0,953.81,710.08
2016,5,29,10,15,906.0,120.5,2.9,21.5,914.5,953.16,708.16
2016,5,29,10,30,912.0,122.0,3.0,22.0,941.0,948.6,703.79
2016,5,29,10,45,914.5,123.5,3.1,22.5,960.5,937.01,694.84
2016,5,29,11,0,917.0,125.0,3.2,23.0,980.0,921.61,683.49
2016,5,29,11,15,919.5,126.0,3.3,23.0,992.5,902.05,670.72
2016,5,29,11,30,922.0,127.0,3.4,23.0,1005.0,878.88,655.52
2016,5,29,11,45,920.5,128.5,3.5,23.5,1009.0,849.45,634.77
2016,5,29,12,0,919.0,130.0,3.6,24.0,1013.0,816.92,611.88
2016,5,29,12,15,918.5,130.0,3.7,24.0,1011.0,781.1,586.42
2016,5,29,12,30,918.0,130.0,3.8,24.0,1009.0,742.55,558.27
2016,5,29,12,45,909.0,134.0,3.9,24.0,997.0,698.77,525.62
2016,5,29,13,0,900.0,138.0,4.0,24.0,985.0,653.14,490.82
2016,5,29,13,15,896.5,137.5,4.05,24.0,968.0,605.9,453.82
2016,5,29,13,30,893.0,137.0,4.1,24.0,951.0,556.84,414.4
2016,5,29,13,45,888.5,135.0,4.15,24.0,927.0,504.71,371.55
2016,5,29,14,0,884.0,133.0,4.2,24.0,903.0,451.27,326.5
2016,5,29,14,15,876.5,131.0,4.2,24.0,872.5,395.69,278.81
2016,5,29,14,30,869.0,129.0,4.2,24.0,842.0,339.54,230.18
2016,5,29,14,45,860.5,126.0,4.25,24.0,805.5,282.23,181.38
2016,5,29,15,0,852.0,123.0,4.3,24.0,769.0,218.6,130.62
2016,5,29,15,15,839.0,120.5,4.3,23.5,727.5,160.37,91.62
2016,5,29,15,30,826.0,118.0,4.3,23.0,686.0,103.3,68.78
2016,5,29,15,45,811.0,114.0,4.3,23.0,640.5,89.85,70.22
2016,5,29,16,0,796.0,110.0,4.3,23.0,595.0,88.05,68.94
2016,5,29,16,15,774.0,106.0,4.3,22.5,545.5,85.95,67.53
2016,5,29,16,30,752.0,102.0,4.3,22.0,496.0,83.73,66.03
2016,5,29,16,45,724.5,97.0,4.3,21.5,445.5,74.34,58.39
2016,5,29,17,0,697.0,92.0,4.3,21.0,395.0,71.29,56.11
2016,5,29,17,15,658.0,86.5,4.25,20.0,343.5,67.6,53.34
2016,5,29,17,30,619.0,81.0,4.2,19.0,292.0,63.87,50.45
2016,5,29,17,45,566.5,73.5,4.2,18.5,242.0,58.43,45.85
2016,5,29,18,0,514.0,66.0,4.2,18.0,192.0,52.93,41.04
2016,5,29,18,15,434.0,56.5,4.15,17.0,146.0,45.55,34.46
2016,5,29,18,30,354.0,47.0,4.1,16.0,100.0,38.16,27.63
2016,5,29,18,45,237.0,34.0,4.05,15.0,64.0,25.9,16.17
2016,5,29,19,0,120.0,21.0,4.0,14.0,28.0,15.93,1.42
2016,5,29,19,15,60.0,10.5,4.0,13.5,14.0,8.26,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,30,4,45,27.5,5.5,1.7,7.5,6.0,0.0,0.0
2016,5,30,5,0,55.0,11.0,1.8,8.0,12.0,23.39,0.0
2016,5,30,5,15,188.0,24.0,1.9,8.5,43.0,101.22,59.67
2016,5,30,5,30,321.0,37.0,2.0,9.0,74.0,182.9,141.77
2016,5,30,5,45,413.5,46.0,2.15,10.0,118.0,252.14,204.11
2016,5,30,6,0,506.0,55.0,2.3,11.0,162.0,330.46,272.47
2016,5,30,6,15,566.0,61.5,2.3,11.5,211.5,396.86,329.67
2016,5,30,6,30,626.0,68.0,2.3,12.0,261.0,467.58,388.21
2016,5,30,6,45,670.0,73.0,2.3,13.0,313.0,530.21,437.31
2016,5,30,7,0,714.0,78.0,2.3,14.0,365.0,591.79,483.64
2016,5,30,7,15,744.0,82.0,2.3,14.5,416.5,646.44,523.73
2016,5,30,7,30,774.0,86.0,2.3,15.0,468.0,700.7,561.16
2016,5,30,7,45,797.0,89.5,2.35,16.0,518.5,748.12,591.69
2016,5,30,8,0,820.0,93.0,2.4,17.0,569.0,793.95,620.38
2016,5,30,8,15,837.0,96.0,2.4,17.5,616.0,832.23,643.97
2016,5,30,8,30,854.0,99.0,2.4,18.0,663.0,858.07,658.63
2016,5,30,8,45,867.0,101.0,2.45,19.0,706.5,885.92,673.8
2016,5,30,9,0,880.0,103.0,2.5,20.0,750.0,910.65,686.67
2016,5,30,9,15,890.0,105.0,2.5,20.5,788.5,929.33,696.28
2016,5,30,9,30,900.0,107.0,2.5,21.0,827.0,944.43,703.57
2016,5,30,9,45,910.0,107.0,2.55,22.0,860.5,953.83,706.24
2016,5,30,10,0,920.0,107.0,2.6,23.0,894.0,959.44,706.56
2016,5,30,10,15,925.5,108.5,2.65,23.5,920.5,958.51,704.07
2016,5,30,10,30,931.0,110.0,2.7,24.0,947.0,953.62,699.18
2016,5,30,10,45,934.5,110.5,2.75,24.5,966.0,942.07,690.06
2016,5,30,11,0,938.0,111.0,2.8,25.0,985.0,926.66,678.57
2016,5,30,11,15,940.0,111.5,2.8,25.5,997.5,906.18,663.48
2016,5,30,11,30,942.0,112.0,2.8,26.0,1010.0,882.06,646.12
2016,5,30,11,45,942.5,112.5,2.85,26.5,1015.0,853.24,626.06
2016,5,30,12,0,943.0,113.0,2.9,27.0,1020.0,821.17,603.84
2016,5,30,12,15,942.5,112.5,2.95,27.0,1017.5,784.5,578.72
2016,5,30,12,30,942.0,112.0,3.0,27.0,1015.0,745.03,550.46
2016,5,30,12,45,936.5,114.5,3.1,27.5,1004.0,701.9,518.07
2016,5,30,13,0,931.0,117.0,3.2,28.0,993.0,656.58,483.39
2016,5,30,13,15,927.5,116.0,3.3,28.0,975.5,607.9,446.39
2016,5,30,13,30,924.0,115.0,3.4,28.0,958.0,557.34,406.84
2016,5,30,13,45,919.5,113.5,3.55,28.0,934.0,504.27,364.28
2016,5,30,14,0,915.0,112.0,3.7,28.0,910.0,449.82,319.33
2016,5,30,14,15,908.0,110.5,3.85,27.5,879.5,393.35,272.29
2016,5,30,14,30,901.0,109.0,4.0,27.0,849.0,336.2,223.91
2016,5,30,14,45,892.5,106.5,4.15,27.0,812.5,277.65,174.54
2016,5,30,15,0,884.0,104.0,4.3,27.0,776.0,219.1,128.12
2016,5,30,15,15,872.0,101.5,4.45,26.5,734.0,160.41,89.35
2016,5,30,15,30,860.0,99.0,4.6,26.0,692.0,102.6,66.88
2016,5,30,15,45,845.0,96.0,4.75,26.0,646.5,88.47,68.22
2016,5,30,16,0,830.0,93.0,4.9,26.0,601.0,77.88,59.64
2016,5,30,16,15,810.0,90.0,4.95,25.0,552.0,76.04,58.56
2016,5,30,16,30,790.0,87.0,5.0,24.0,503.0,74.13,57.4
2016,5,30,16,45,763.5,83.0,5.05,23.5,452.0,71.29,55.33
2016,5,30,17,0,737.0,79.0,5.1,23.0,401.0,68.38,53.17
2016,5,30,17,15,701.0,74.5,5.0,22.0,349.5,64.87,50.55
2016,5,30,17,30,665.0,70.0,4.9,21.0,298.0,56.59,43.72
2016,5,30,17,45,612.5,64.5,4.8,20.0,247.5,52.28,40.21
2016,5,30,18,0,560.0,59.0,4.7,19.0,197.0,48.0,36.56
2016,5,30,18,15,484.0,51.0,4.5,18.0,151.0,41.58,30.86
2016,5,30,18,30,408.0,43.0,4.3,17.0,105.0,35.2,24.97
2016,5,30,18,45,286.5,32.0,4.15,16.5,67.5,26.12,16.31
2016,5,30,19,0,165.0,21.0,4.0,16.0,30.0,16.05,2.28
2016,5,30,19,15,82.5,10.5,3.95,15.5,15.0,8.26,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,31,4,45,30.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,5,31,5,0,61.0,11.0,2.9,10.0,12.0,24.92,0.0
2016,5,31,5,15,197.0,23.5,2.85,10.5,43.5,105.59,62.95
2016,5,31,5,30,333.0,36.0,2.8,11.0,75.0,186.08,143.41
2016,5,31,5,45,424.5,45.0,2.8,11.5,119.0,255.29,205.86
2016,5,31,6,0,516.0,54.0,2.8,12.0,163.0,333.51,274.45
2016,5,31,6,15,575.5,60.5,2.7,12.5,213.0,400.0,331.63
2016,5,31,6,30,635.0,67.0,2.6,13.0,263.0,470.76,390.02
2016,5,31,6,45,676.5,72.0,2.55,14.0,314.5,532.12,437.97
2016,5,31,7,0,718.0,77.0,2.5,15.0,366.0,592.37,483.06
2016,5,31,7,15,748.5,81.0,2.5,15.5,417.5,647.46,523.51
2016,5,31,7,30,779.0,85.0,2.5,16.0,469.0,702.2,561.28
2016,5,31,7,45,801.5,88.0,2.5,17.0,519.5,748.8,590.88
2016,5,31,8,0,824.0,91.0,2.5,18.0,570.0,793.76,618.57
2016,5,31,8,15,841.5,94.0,2.55,18.5,617.5,832.55,642.87
2016,5,31,8,30,859.0,97.0,2.6,19.0,665.0,859.07,658.37
2016,5,31,8,45,872.0,99.5,2.65,20.0,709.0,887.58,673.96
2016,5,31,9,0,885.0,102.0,2.7,21.0,753.0,912.94,687.21
2016,5,31,9,15,895.5,103.5,2.7,21.5,791.5,931.64,696.83
2016,5,31,9,30,906.0,105.0,2.7,22.0,830.0,946.78,704.14
2016,5,31,9,45,915.0,106.0,2.75,23.0,863.5,956.33,706.88
2016,5,31,10,0,924.0,107.0,2.8,24.0,897.0,962.05,707.22
2016,5,31,10,15,929.5,108.5,2.85,24.5,924.0,961.14,704.71
2016,5,31,10,30,935.0,110.0,2.9,25.0,951.0,956.25,699.78
2016,5,31,10,45,939.5,110.5,2.95,25.5,971.5,945.58,691.2
2016,5,31,11,0,944.0,111.0,3.0,26.0,992.0,931.01,680.22
2016,5,31,11,15,946.5,111.5,3.05,26.5,1004.5,910.87,665.7
2016,5,31,11,30,949.0,112.0,3.1,27.0,1017.0,887.06,648.85
2016,5,31,11,45,950.5,112.0,3.15,27.5,1023.0,858.48,628.89
2016,5,31,12,0,952.0,112.0,3.2,28.0,1029.0,826.59,606.73
2016,5,31,12,15,952.0,112.0,3.2,28.5,1026.5,790.44,580.55
2016,5,31,12,30,952.0,112.0,3.2,29.0,1024.0,751.41,551.3
2016,5,31,12,45,953.5,109.5,3.25,29.5,1015.5,708.72,519.26
2016,5,31,13,0,955.0,107.0,3.3,30.0,1007.0,663.36,484.64
2016,5,31,13,15,952.0,106.0,3.4,30.0,990.0,614.04,447.39
2016,5,31,13,30,949.0,105.0,3.5,30.0,973.0,562.72,407.51
2016,5,31,13,45,945.0,104.0,3.6,30.0,949.0,509.13,364.67
2016,5,31,14,0,941.0,103.0,3.7,30.0,925.0,454.03,319.4
2016,5,31,14,15,934.5,101.5,3.8,29.5,894.5,396.46,271.73
2016,5,31,14,30,928.0,100.0,3.9,29.0,864.0,338.13,222.65
2016,5,31,14,45,919.5,98.5,4.0,29.0,827.5,278.81,172.94
2016,5,31,15,0,911.0,97.0,4.1,29.0,791.0,219.45,126.18
2016,5,31,15,15,900.0,95.0,4.1,28.5,749.0,159.7,86.96
2016,5,31,15,30,889.0,93.0,4.1,28.0,707.0,100.68,64.26
2016,5,31,15,45,874.5,91.0,4.15,28.0,661.0,86.35,65.89
2016,5,31,16,0,860.0,89.0,4.2,28.0,615.0,84.64,64.7
2016,5,31,16,15,841.5,86.0,4.2,27.0,566.0,74.14,56.47
2016,5,31,16,30,823.0,83.0,4.2,26.0,517.0,72.11,55.22
2016,5,31,16,45,797.5,79.5,4.25,25.5,465.5,69.5,53.34
2016,5,31,17,0,772.0,76.0,4.3,25.0,414.0,66.82,51.39
2016,5,31,17,15,737.5,71.5,4.2,24.0,361.5,63.19,48.68
2016,5,31,17,30,703.0,67.0,4.1,23.0,309.0,59.51,45.86
2016,5,31,17,45,654.0,61.5,4.05,22.0,258.0,50.6,38.41
2016,5,31,18,0,605.0,56.0,4.0,21.0,207.0,46.18,34.68
2016,5,31,18,15,529.0,49.0,3.85,20.0,159.0,40.39,29.57
2016,5,31,18,30,453.0,42.0,3.7,19.0,111.0,34.66,24.31
2016,5,31,18,45,331.0,31.5,3.55,18.0,72.0,25.89,16.06
2016,5,31,19,0,209.0,21.0,3.4,17.0,33.0,17.19,3.6
2016,5,31,19,15,104.5,10.5,3.35,16.5,16.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,1,4,45,40.5,6.0,3.65,9.5,7.0,0.0,0.0
2016,6,1,5,0,81.0,12.0,3.8,10.0,14.0,30.95,0.0
2016,6,1,5,15,226.5,24.0,3.85,10.5,47.0,115.5,70.07
2016,6,1,5,30,372.0,36.0,3.9,11.0,80.0,200.37,154.73
2016,6,1,5,45,462.0,44.5,3.95,11.5,125.5,270.41,218.46
2016,6,1,6,0,552.0,53.0,4.0,12.0,171.0,349.18,288.1
2016,6,1,6,15,611.0,59.0,4.05,12.5,222.0,416.51,346.71
2016,6,1,6,30,670.0,65.0,4.1,13.0,273.0,487.98,406.62
2016,6,1,6,45,709.5,70.5,4.2,14.0,325.5,547.53,454.23
2016,6,1,7,0,749.0,76.0,4.3,15.0,378.0,611.13,503.14
2016,6,1,7,15,778.5,79.5,4.25,15.5,430.5,666.12,544.07
2016,6,1,7,30,808.0,83.0,4.2,16.0,483.0,720.59,582.0
2016,6,1,7,45,829.5,86.5,4.2,17.0,534.5,767.9,612.75
2016,6,1,8,0,851.0,90.0,4.2,18.0,586.0,813.42,641.48
2016,6,1,8,15,868.0,93.0,4.15,18.5,634.0,843.33,659.4
2016,6,1,8,30,885.0,96.0,4.1,19.0,682.0,879.27,681.47
2016,6,1,8,45,898.0,98.0,4.1,20.0,726.5,907.75,696.89
2016,6,1,9,0,911.0,100.0,4.1,21.0,771.0,933.01,709.93
2016,6,1,9,15,921.0,102.0,4.1,21.5,810.0,952.1,720.03
2016,6,1,9,30,931.0,104.0,4.1,22.0,849.0,967.52,727.67
2016,6,1,9,45,940.0,104.5,4.1,22.5,883.0,976.69,731.16
2016,6,1,10,0,949.0,105.0,4.1,23.0,917.0,981.95,732.16
2016,6,1,10,15,954.5,106.0,4.1,23.0,944.0,980.5,730.23
2016,6,1,10,30,960.0,107.0,4.1,23.0,971.0,975.01,725.76
2016,6,1,10,45,963.5,108.0,4.2,23.5,991.5,963.69,716.69
2016,6,1,11,0,967.0,109.0,4.3,24.0,1012.0,948.39,705.07
2016,6,1,11,15,969.0,109.5,4.35,24.0,1024.5,927.44,690.85
2016,6,1,11,30,971.0,110.0,4.4,24.0,1037.0,902.76,674.14
2016,6,1,11,45,971.0,111.0,4.5,24.5,1042.0,873.29,653.13
2016,6,1,12,0,971.0,112.0,4.6,25.0,1047.0,840.48,630.03
2016,6,1,12,15,971.0,112.0,4.65,25.0,1045.0,803.73,604.15
2016,6,1,12,30,971.0,112.0,4.7,25.0,1043.0,764.02,574.86
2016,6,1,12,45,958.5,118.5,4.8,25.5,1030.0,718.24,539.56
2016,6,1,13,0,946.0,125.0,4.9,26.0,1017.0,670.63,502.21
2016,6,1,13,15,942.5,124.0,4.9,26.0,999.5,621.28,463.47
2016,6,1,13,30,939.0,123.0,4.9,26.0,982.0,570.01,422.22
2016,6,1,13,45,932.5,123.0,4.95,26.0,957.0,516.3,378.11
2016,6,1,14,0,926.0,123.0,5.0,26.0,932.0,461.35,331.84
2016,6,1,14,15,919.0,121.5,4.95,25.5,901.0,404.24,283.36
2016,6,1,14,30,912.0,120.0,4.9,25.0,870.0,346.44,233.68
2016,6,1,14,45,901.5,118.0,4.9,25.0,833.0,287.07,183.12
2016,6,1,15,0,891.0,116.0,4.9,25.0,796.0,227.89,135.79
2016,6,1,15,15,879.0,114.0,4.85,24.5,753.5,168.98,96.45
2016,6,1,15,30,867.0,112.0,4.8,24.0,711.0,102.25,66.57
2016,6,1,15,45,851.0,108.5,4.75,24.0,664.5,87.38,67.87
2016,6,1,16,0,835.0,105.0,4.7,24.0,618.0,85.7,66.68
2016,6,1,16,15,814.5,101.5,4.6,23.0,568.0,83.79,65.56
2016,6,1,16,30,794.0,98.0,4.5,22.0,518.0,81.78,64.36
2016,6,1,16,45,768.0,93.5,4.45,21.5,466.5,78.86,62.23
2016,6,1,17,0,742.0,89.0,4.4,21.0,415.0,70.02,54.99
2016,6,1,17,15,704.5,84.0,4.25,20.0,362.0,66.55,52.41
2016,6,1,17,30,667.0,79.0,4.1,19.0,309.0,63.05,49.72
2016,6,1,17,45,615.5,72.0,3.95,18.5,258.0,57.85,45.34
2016,6,1,18,0,564.0,65.0,3.8,18.0,207.0,52.6,40.77
2016,6,1,18,15,485.0,56.5,3.65,17.0,159.0,45.9,34.81
2016,6,1,18,30,406.0,48.0,3.5,16.0,111.0,39.22,28.63
2016,6,1,18,45,285.5,36.0,3.35,15.0,72.5,29.41,19.35
2016,6,1,19,0,165.0,24.0,3.2,14.0,34.0,18.25,5.0
2016,6,1,19,15,82.5,12.0,3.3,13.5,17.0,9.44,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,2,4,45,39.0,6.0,2.35,8.5,7.0,0.0,0.0
2016,6,2,5,0,78.0,12.0,2.5,9.0,14.0,30.06,0.0
2016,6,2,5,15,221.5,24.5,2.6,9.5,47.0,114.19,70.28
2016,6,2,5,30,365.0,37.0,2.7,10.0,80.0,198.09,153.31
2016,6,2,5,45,458.0,45.5,2.85,10.5,126.0,269.03,217.59
2016,6,2,6,0,551.0,54.0,3.0,11.0,172.0,348.98,288.05
2016,6,2,6,15,610.5,60.5,2.95,11.5,223.0,417.06,346.86
2016,6,2,6,30,670.0,67.0,2.9,12.0,274.0,489.34,406.8
2016,6,2,6,45,711.5,71.5,2.85,13.0,327.0,548.86,453.56
2016,6,2,7,0,753.0,76.0,2.8,14.0,380.0,612.78,501.63
2016,6,2,7,15,782.0,80.0,2.75,14.5,433.0,668.09,542.12
2016,6,2,7,30,811.0,84.0,2.7,15.0,486.0,722.85,579.57
2016,6,2,7,45,833.0,87.0,2.65,16.0,537.0,770.07,609.26
2016,6,2,8,0,855.0,90.0,2.6,17.0,588.0,815.52,636.89
2016,6,2,8,15,871.5,93.0,2.55,17.5,636.0,845.14,653.92
2016,6,2,8,30,888.0,96.0,2.5,18.0,684.0,880.73,674.97
2016,6,2,8,45,900.0,98.0,2.5,19.0,728.0,908.4,689.34
2016,6,2,9,0,912.0,100.0,2.5,20.0,772.0,932.81,701.38
2016,6,2,9,15,921.5,102.0,2.45,20.5,811.0,951.49,710.39
2016,6,2,9,30,931.0,104.0,2.4,21.0,850.0,966.48,716.99
2016,6,2,9,45,931.5,109.0,2.4,22.0,881.5,972.38,716.79
2016,6,2,10,0,932.0,114.0,2.4,23.0,913.0,974.2,714.11
2016,6,2,10,15,937.5,115.5,2.4,23.5,939.5,973.18,711.15
2016,6,2,10,30,943.0,117.0,2.4,24.0,966.0,968.15,705.75
2016,6,2,10,45,946.5,118.0,2.4,24.5,986.0,956.89,696.47
2016,6,2,11,0,950.0,119.0,2.4,25.0,1006.0,941.69,684.84
2016,6,2,11,15,952.0,119.5,2.35,25.5,1018.5,920.93,669.29
2016,6,2,11,30,954.0,120.0,2.3,26.0,1031.0,896.5,651.51
2016,6,2,11,45,954.5,120.0,2.3,26.5,1035.5,866.93,630.92
2016,6,2,12,0,955.0,120.0,2.3,27.0,1040.0,834.09,608.23
2016,6,2,12,15,954.0,120.0,2.3,27.5,1037.5,797.09,581.66
2016,6,2,12,30,953.0,120.0,2.3,28.0,1035.0,757.27,552.33
2016,6,2,12,45,956.5,116.0,2.3,28.5,1026.0,714.78,520.7
2016,6,2,13,0,960.0,112.0,2.3,29.0,1017.0,669.47,486.42
2016,6,2,13,15,956.5,111.0,2.35,29.0,999.5,619.71,449.29
2016,6,2,13,30,953.0,110.0,2.4,29.0,982.0,567.99,409.56
2016,6,2,13,45,947.5,109.0,2.45,29.5,957.5,513.59,365.86
2016,6,2,14,0,942.0,108.0,2.5,30.0,933.0,457.84,319.99
2016,6,2,14,15,935.5,106.5,2.55,30.0,902.0,400.28,272.36
2016,6,2,14,30,929.0,105.0,2.6,30.0,871.0,341.96,223.45
2016,6,2,14,45,919.5,103.5,2.65,30.0,834.0,282.41,174.22
2016,6,2,15,0,910.0,102.0,2.7,30.0,797.0,222.92,127.9
2016,6,2,15,15,898.5,99.5,2.75,29.5,754.5,162.91,88.77
2016,6,2,15,30,887.0,97.0,2.8,29.0,712.0,103.7,65.77
2016,6,2,15,45,871.5,94.5,2.9,29.0,665.5,88.33,67.17
2016,6,2,16,0,856.0,92.0,3.0,29.0,619.0,86.35,65.78
2016,6,2,16,15,836.5,89.0,3.05,28.5,569.0,75.97,57.59
2016,6,2,16,30,817.0,86.0,3.1,28.0,519.0,74.0,56.29
2016,6,2,16,45,790.5,82.5,3.15,27.5,467.5,71.45,54.49
2016,6,2,17,0,764.0,79.0,3.2,27.0,416.0,68.84,52.63
2016,6,2,17,15,728.5,74.5,3.2,25.5,363.5,65.28,50.13
2016,6,2,17,30,693.0,70.0,3.2,24.0,311.0,56.97,43.48
2016,6,2,17,45,642.5,64.5,3.25,23.0,259.5,52.63,39.99
2016,6,2,18,0,592.0,59.0,3.3,22.0,208.0,48.29,36.37
2016,6,2,18,15,517.0,51.5,3.3,20.5,160.5,42.21,31.11
2016,6,2,18,30,442.0,44.0,3.3,19.0,113.0,36.17,25.65
2016,6,2,18,45,323.5,33.0,3.35,18.0,74.0,27.05,17.15
2016,6,2,19,0,205.0,22.0,3.4,17.0,35.0,17.98,5.3
2016,6,2,19,15,102.5,11.0,3.45,16.5,17.5,8.65,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
