Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,3,4,45,47.5,6.0,0.95,10.5,7.0,0.0,0.0
2016,6,3,5,0,95.0,12.0,0.9,11.0,14.0,34.45,0.0
2016,6,3,5,15,234.5,23.5,1.05,12.0,47.0,117.28,72.02
2016,6,3,5,30,374.0,35.0,1.2,13.0,80.0,199.07,151.67
2016,6,3,5,45,462.0,43.0,1.35,14.0,124.5,267.46,212.19
2016,6,3,6,0,550.0,51.0,1.5,15.0,169.0,344.41,278.0
2016,6,3,6,15,606.5,57.0,1.45,15.5,219.0,410.03,332.95
2016,6,3,6,30,663.0,63.0,1.4,16.0,269.0,479.62,388.63
2016,6,3,6,45,702.0,68.0,1.35,17.0,321.0,538.14,432.67
2016,6,3,7,0,741.0,73.0,1.3,18.0,373.0,600.38,477.31
2016,6,3,7,15,769.5,76.5,1.3,19.0,424.5,654.2,514.17
2016,6,3,7,30,798.0,80.0,1.3,20.0,476.0,707.49,547.99
2016,6,3,7,45,819.0,83.5,1.3,21.0,526.0,754.01,575.98
2016,6,3,8,0,840.0,87.0,1.3,22.0,576.0,798.8,602.04
2016,6,3,8,15,855.5,89.5,1.35,23.0,623.0,826.82,616.85
2016,6,3,8,30,871.0,92.0,1.4,24.0,670.0,860.7,635.51
2016,6,3,8,45,883.0,94.5,1.5,25.0,713.0,888.66,650.58
2016,6,3,9,0,895.0,97.0,1.6,26.0,756.0,913.42,663.49
2016,6,3,9,15,904.5,98.5,1.65,26.5,794.5,931.47,672.74
2016,6,3,9,30,914.0,100.0,1.7,27.0,833.0,945.93,679.81
2016,6,3,9,45,927.5,97.5,1.8,28.0,867.0,956.27,683.61
2016,6,3,10,0,941.0,95.0,1.9,29.0,901.0,962.86,685.13
2016,6,3,10,15,946.0,96.0,1.85,29.5,927.5,961.3,681.27
2016,6,3,10,30,951.0,97.0,1.8,30.0,954.0,955.75,675.12
2016,6,3,10,45,954.0,98.0,1.8,31.0,973.5,944.44,664.81
2016,6,3,11,0,957.0,99.0,1.8,32.0,993.0,929.21,652.26
2016,6,3,11,15,959.0,99.5,1.85,32.0,1005.5,908.82,639.81
2016,6,3,11,30,961.0,100.0,1.9,32.0,1018.0,884.74,625.05
2016,6,3,11,45,960.0,101.5,2.0,32.5,1022.5,855.54,606.23
2016,6,3,12,0,959.0,103.0,2.1,33.0,1027.0,823.07,585.21
2016,6,3,12,15,958.0,103.0,2.25,33.0,1024.5,786.32,562.07
2016,6,3,12,30,957.0,103.0,2.4,33.0,1022.0,746.74,535.43
2016,6,3,12,45,943.5,110.0,2.55,33.0,1009.0,701.65,504.1
2016,6,3,13,0,930.0,117.0,2.7,33.0,996.0,654.83,470.61
2016,6,3,13,15,926.5,116.5,2.8,33.0,979.0,606.85,435.14
2016,6,3,13,30,923.0,116.0,2.9,33.0,962.0,556.96,397.14
2016,6,3,13,45,916.5,115.5,3.0,33.0,937.5,504.0,355.71
2016,6,3,14,0,910.0,115.0,3.1,33.0,913.0,449.83,312.13
2016,6,3,14,15,903.0,113.5,3.15,32.5,882.5,393.86,266.61
2016,6,3,14,30,896.0,112.0,3.2,32.0,852.0,337.23,219.81
2016,6,3,14,45,886.5,110.5,3.25,32.0,815.5,279.58,172.33
2016,6,3,15,0,877.0,109.0,3.3,32.0,779.0,222.01,127.7
2016,6,3,15,15,865.0,106.5,3.25,31.5,737.5,163.89,89.95
2016,6,3,15,30,853.0,104.0,3.2,31.0,696.0,106.64,67.59
2016,6,3,15,45,529.5,190.5,3.2,31.0,550.0,120.81,92.82
2016,6,3,16,0,206.0,277.0,3.2,31.0,404.0,174.67,136.22
2016,6,3,16,15,463.0,188.5,3.15,30.5,443.0,121.43,94.01
2016,6,3,16,30,720.0,100.0,3.1,30.0,482.0,75.16,56.72
2016,6,3,16,45,598.5,117.5,3.05,29.5,414.0,85.13,65.34
2016,6,3,17,0,477.0,135.0,3.0,29.0,346.0,93.95,73.01
2016,6,3,17,15,567.5,104.5,2.8,28.0,325.0,78.67,60.79
2016,6,3,17,30,658.0,74.0,2.6,27.0,304.0,59.28,44.86
2016,6,3,17,45,607.0,68.0,2.45,26.0,253.5,54.73,41.26
2016,6,3,18,0,556.0,62.0,2.3,25.0,203.0,50.17,37.5
2016,6,3,18,15,482.0,53.5,2.25,23.5,156.5,43.45,31.78
2016,6,3,18,30,408.0,45.0,2.2,22.0,110.0,36.72,25.81
2016,6,3,18,45,296.0,34.0,2.2,21.0,72.5,27.72,17.52
2016,6,3,19,0,184.0,23.0,2.2,20.0,35.0,17.6,5.43
2016,6,3,19,15,92.0,11.5,2.2,19.5,17.5,9.05,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,14.0,8.0,6.29,0.0
2016,6,4,5,15,26.5,24.5,1.8,14.5,27.5,35.77,19.03
2016,6,4,5,30,53.0,41.0,1.9,15.0,47.0,65.11,47.3
2016,6,4,5,45,74.0,61.0,2.0,15.5,74.0,97.55,75.79
2016,6,4,6,0,95.0,81.0,2.1,16.0,101.0,131.48,105.32
2016,6,4,6,15,109.0,102.5,2.1,16.5,131.5,165.11,134.05
2016,6,4,6,30,123.0,124.0,2.1,17.0,162.0,199.59,162.79
2016,6,4,6,45,134.5,145.0,2.1,17.5,193.5,232.73,189.65
2016,6,4,7,0,146.0,166.0,2.1,18.0,225.0,266.37,216.23
2016,6,4,7,15,185.0,187.0,2.1,18.5,272.0,319.89,258.45
2016,6,4,7,30,224.0,208.0,2.1,19.0,319.0,375.65,301.3
2016,6,4,7,45,117.0,198.5,2.1,19.5,257.0,286.96,228.56
2016,6,4,8,0,10.0,189.0,2.1,20.0,195.0,162.62,126.66
2016,6,4,8,15,20.5,223.5,2.1,20.5,237.0,201.64,157.5
2016,6,4,8,30,31.0,258.0,2.1,21.0,279.0,258.82,201.43
2016,6,4,8,45,39.0,285.5,2.15,21.5,313.5,291.38,225.54
2016,6,4,9,0,47.0,313.0,2.2,22.0,348.0,323.75,249.24
2016,6,4,9,15,119.5,351.5,2.3,22.0,446.0,444.85,341.02
2016,6,4,9,30,192.0,390.0,2.4,22.0,544.0,546.23,415.41
2016,6,4,9,45,167.5,407.5,2.5,22.5,546.0,537.56,406.53
2016,6,4,10,0,143.0,425.0,2.6,23.0,548.0,527.61,397.48
2016,6,4,10,15,198.5,434.5,2.65,23.0,610.5,581.6,437.09
2016,6,4,10,30,254.0,444.0,2.7,23.0,673.0,650.61,486.01
2016,6,4,10,45,165.0,446.5,2.8,23.5,596.5,548.63,410.57
2016,6,4,11,0,76.0,449.0,2.9,24.0,520.0,449.84,336.92
2016,6,4,11,15,76.5,456.0,2.95,24.0,528.0,450.38,337.53
2016,6,4,11,30,77.0,463.0,3.0,24.0,536.0,450.18,337.2
2016,6,4,11,45,61.0,446.5,3.1,24.0,505.0,416.34,312.22
2016,6,4,12,0,45.0,430.0,3.2,24.0,474.0,383.67,288.09
2016,6,4,12,15,233.0,426.5,3.25,24.0,651.5,524.45,394.1
2016,6,4,12,30,421.0,423.0,3.3,24.0,829.0,635.84,474.45
2016,6,4,12,45,431.0,418.0,3.35,24.5,829.5,611.04,454.62
2016,6,4,13,0,441.0,413.0,3.4,25.0,830.0,584.3,433.86
2016,6,4,13,15,287.0,437.5,3.35,25.5,707.0,486.64,361.24
2016,6,4,13,30,133.0,462.0,3.3,26.0,584.0,404.41,300.24
2016,6,4,13,45,125.0,447.5,3.25,26.5,560.0,375.99,278.68
2016,6,4,14,0,117.0,433.0,3.2,27.0,536.0,348.59,257.64
2016,6,4,14,15,300.5,375.5,3.15,27.0,626.5,355.72,258.2
2016,6,4,14,30,484.0,318.0,3.1,27.0,717.0,342.96,241.0
2016,6,4,14,45,471.5,303.5,3.05,27.5,679.0,295.37,202.78
2016,6,4,15,0,459.0,289.0,3.0,28.0,641.0,249.23,167.4
2016,6,4,15,15,635.5,203.5,2.95,27.5,661.5,183.63,114.65
2016,6,4,15,30,812.0,118.0,2.9,27.0,682.0,104.71,67.34
2016,6,4,15,45,800.0,112.5,2.9,27.0,638.0,88.36,67.75
2016,6,4,16,0,788.0,107.0,2.9,27.0,594.0,85.67,65.76
2016,6,4,16,15,767.5,103.5,2.9,26.5,546.0,83.89,64.64
2016,6,4,16,30,747.0,100.0,2.9,26.0,498.0,82.02,63.45
2016,6,4,16,45,723.5,94.5,2.95,26.0,449.0,72.53,55.72
2016,6,4,17,0,700.0,89.0,3.0,26.0,400.0,69.16,53.11
2016,6,4,17,15,664.0,83.5,3.0,25.0,349.5,65.46,50.37
2016,6,4,17,30,628.0,78.0,3.0,24.0,299.0,61.68,47.51
2016,6,4,17,45,581.5,71.0,3.0,23.0,250.0,56.6,43.41
2016,6,4,18,0,535.0,64.0,3.0,22.0,201.0,51.45,39.1
2016,6,4,18,15,463.0,55.0,3.0,20.5,155.0,44.44,33.06
2016,6,4,18,30,391.0,46.0,3.0,19.0,109.0,37.39,26.75
2016,6,4,18,45,286.5,34.5,3.0,18.0,72.0,28.07,18.1
2016,6,4,19,0,182.0,23.0,3.0,17.0,35.0,17.6,5.97
2016,6,4,19,15,91.0,11.5,3.1,16.5,17.5,9.05,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,5,4,45,44.5,5.5,2.45,9.5,7.0,0.0,0.0
2016,6,5,5,0,89.0,11.0,2.7,10.0,14.0,31.88,0.0
2016,6,5,5,15,217.0,23.5,2.8,10.5,46.0,111.28,69.65
2016,6,5,5,30,345.0,36.0,2.9,11.0,78.0,188.08,145.03
2016,6,5,5,45,431.0,45.0,3.05,12.0,122.0,254.96,205.13
2016,6,5,6,0,517.0,54.0,3.2,13.0,166.0,330.26,270.89
2016,6,5,6,15,574.0,61.0,3.2,13.5,215.0,395.61,327.26
2016,6,5,6,30,631.0,68.0,3.2,14.0,264.0,465.05,384.89
2016,6,5,6,45,671.5,73.0,3.2,14.5,315.5,525.36,433.23
2016,6,5,7,0,712.0,78.0,3.2,15.0,367.0,584.5,479.01
2016,6,5,7,15,741.5,82.5,3.2,15.5,418.5,639.04,519.6
2016,6,5,7,30,771.0,87.0,3.2,16.0,470.0,693.2,557.86
2016,6,5,7,45,793.0,90.5,3.2,17.0,519.5,739.65,587.9
2016,6,5,8,0,815.0,94.0,3.2,18.0,569.0,784.47,616.03
2016,6,5,8,15,832.0,97.0,3.25,18.5,616.0,822.6,640.25
2016,6,5,8,30,849.0,100.0,3.3,19.0,663.0,848.45,655.54
2016,6,5,8,45,861.5,102.5,3.35,20.0,706.5,876.36,670.99
2016,6,5,9,0,874.0,105.0,3.4,21.0,750.0,901.16,684.1
2016,6,5,9,15,884.5,107.0,3.5,21.5,788.0,920.33,694.93
2016,6,5,9,30,895.0,109.0,3.6,22.0,826.0,935.98,703.43
2016,6,5,9,45,909.5,106.5,3.75,22.5,861.0,947.16,709.28
2016,6,5,10,0,924.0,104.0,3.9,23.0,896.0,954.65,712.75
2016,6,5,10,15,929.0,105.0,4.0,23.0,922.5,953.08,711.32
2016,6,5,10,30,934.0,106.0,4.1,23.0,949.0,947.6,707.41
2016,6,5,10,45,937.0,107.5,4.25,23.5,968.5,936.87,698.97
2016,6,5,11,0,940.0,109.0,4.4,24.0,988.0,922.25,688.0
2016,6,5,11,15,942.0,109.5,4.5,24.0,1000.5,902.1,674.46
2016,6,5,11,30,944.0,110.0,4.6,24.0,1013.0,878.32,658.71
2016,6,5,11,45,944.5,110.5,4.7,24.5,1018.0,849.84,638.38
2016,6,5,12,0,945.0,111.0,4.8,25.0,1023.0,818.11,615.77
2016,6,5,12,15,945.0,111.0,4.8,25.0,1021.5,782.55,590.11
2016,6,5,12,30,945.0,111.0,4.8,25.0,1020.0,744.13,561.31
2016,6,5,12,45,935.5,115.5,4.8,25.0,1008.5,700.19,527.86
2016,6,5,13,0,926.0,120.0,4.8,25.0,997.0,654.34,492.3
2016,6,5,13,15,923.5,119.5,4.8,25.0,980.5,607.19,454.97
2016,6,5,13,30,921.0,119.0,4.8,25.0,964.0,558.04,415.13
2016,6,5,13,45,917.5,117.0,4.8,25.0,941.0,505.62,371.74
2016,6,5,14,0,914.0,115.0,4.8,25.0,918.0,451.72,326.04
2016,6,5,14,15,908.0,113.5,4.75,25.0,888.0,396.0,277.92
2016,6,5,14,30,902.0,112.0,4.7,25.0,858.0,339.48,228.71
2016,6,5,14,45,894.5,109.5,4.7,25.0,822.5,281.42,179.07
2016,6,5,15,0,887.0,107.0,4.7,25.0,787.0,223.23,132.26
2016,6,5,15,15,876.0,104.5,4.7,24.5,746.0,164.74,92.85
2016,6,5,15,30,865.0,102.0,4.7,24.0,705.0,106.99,69.16
2016,6,5,15,45,851.5,99.0,4.75,24.0,660.0,90.37,70.33
2016,6,5,16,0,838.0,96.0,4.8,24.0,615.0,79.88,61.78
2016,6,5,16,15,819.0,92.5,4.8,23.5,566.0,77.8,60.37
2016,6,5,16,30,800.0,89.0,4.8,23.0,517.0,75.61,58.86
2016,6,5,16,45,776.0,85.0,4.85,22.5,466.5,72.87,56.86
2016,6,5,17,0,752.0,81.0,4.9,22.0,416.0,70.04,54.76
2016,6,5,17,15,717.5,76.5,4.8,21.0,364.0,66.56,52.19
2016,6,5,17,30,683.0,72.0,4.7,20.0,312.0,58.21,45.29
2016,6,5,17,45,636.0,66.0,4.65,19.0,261.5,53.61,41.53
2016,6,5,18,0,589.0,60.0,4.6,18.0,211.0,48.98,37.6
2016,6,5,18,15,516.5,52.5,4.45,17.0,163.5,42.94,32.25
2016,6,5,18,30,444.0,45.0,4.3,16.0,116.0,36.93,26.71
2016,6,5,18,45,331.5,34.0,4.15,15.5,77.0,27.85,18.17
2016,6,5,19,0,219.0,23.0,4.0,15.0,38.0,18.8,7.24
2016,6,5,19,15,109.5,11.5,4.0,14.5,19.0,9.05,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,7.0,3.45,10.5,7.0,0.0,0.0
2016,6,6,5,0,0.0,14.0,3.5,11.0,14.0,11.02,0.0
2016,6,6,5,15,169.0,24.5,3.55,11.5,45.0,94.34,58.65
2016,6,6,5,30,338.0,35.0,3.6,12.0,76.0,184.0,141.44
2016,6,6,5,45,420.5,44.0,3.65,12.5,119.0,248.81,200.03
2016,6,6,6,0,503.0,53.0,3.7,13.0,162.0,321.74,264.33
2016,6,6,6,15,558.5,59.5,3.7,13.5,209.5,384.91,319.15
2016,6,6,6,30,614.0,66.0,3.7,14.0,257.0,452.05,375.31
2016,6,6,6,45,650.0,71.5,3.75,14.5,306.0,509.27,421.65
2016,6,6,7,0,686.0,77.0,3.8,15.0,355.0,567.67,467.34
2016,6,6,7,15,715.0,81.0,3.8,15.5,405.0,617.7,505.06
2016,6,6,7,30,744.0,85.0,3.8,16.0,455.0,669.93,542.61
2016,6,6,7,45,765.5,88.5,3.85,16.5,503.0,715.06,573.54
2016,6,6,8,0,787.0,92.0,3.9,17.0,551.0,758.65,602.8
2016,6,6,8,15,804.0,95.0,3.95,17.5,597.0,796.05,627.1
2016,6,6,8,30,821.0,98.0,4.0,18.0,643.0,831.07,649.4
2016,6,6,8,45,834.0,100.5,4.1,19.0,685.5,849.29,658.5
2016,6,6,9,0,847.0,103.0,4.2,20.0,728.0,874.18,672.39
2016,6,6,9,15,857.5,105.0,4.25,20.0,765.5,893.12,684.35
2016,6,6,9,30,868.0,107.0,4.3,20.0,803.0,908.65,694.03
2016,6,6,9,45,876.5,108.5,4.4,20.5,835.5,918.3,698.63
2016,6,6,10,0,885.0,110.0,4.5,21.0,868.0,924.28,701.08
2016,6,6,10,15,891.0,111.0,4.55,21.5,894.5,923.74,698.78
2016,6,6,10,30,897.0,112.0,4.6,22.0,921.0,919.42,694.05
2016,6,6,10,45,902.0,112.5,4.7,22.5,941.0,909.94,686.27
2016,6,6,11,0,907.0,113.0,4.8,23.0,961.0,896.71,676.02
2016,6,6,11,15,910.0,113.5,4.85,23.0,974.0,878.05,663.11
2016,6,6,11,30,913.0,114.0,4.9,23.0,987.0,855.83,647.78
2016,6,6,11,45,914.5,114.0,4.95,23.0,993.0,828.58,628.93
2016,6,6,12,0,916.0,114.0,5.0,23.0,999.0,798.15,607.8
2016,6,6,12,15,916.0,114.0,5.0,23.0,997.0,763.61,582.29
2016,6,6,12,30,916.0,114.0,5.0,23.0,995.0,726.31,553.9
2016,6,6,12,45,909.5,117.0,5.05,23.0,984.5,684.4,521.7
2016,6,6,13,0,903.0,120.0,5.1,23.0,974.0,640.46,487.25
2016,6,6,13,15,899.5,119.0,5.1,23.0,957.5,593.55,449.64
2016,6,6,13,30,896.0,118.0,5.1,23.0,941.0,544.82,409.67
2016,6,6,13,45,891.5,117.0,5.15,23.0,918.0,493.99,367.1
2016,6,6,14,0,887.0,116.0,5.2,23.0,895.0,441.81,322.33
2016,6,6,14,15,880.0,114.5,5.25,22.5,865.5,387.29,275.38
2016,6,6,14,30,873.0,113.0,5.3,22.0,836.0,332.13,227.26
2016,6,6,14,45,863.5,111.0,5.35,22.0,800.5,275.67,178.32
2016,6,6,15,0,854.0,109.0,5.4,22.0,765.0,219.32,132.38
2016,6,6,15,15,842.5,107.0,5.4,21.5,724.5,163.09,93.89
2016,6,6,15,30,831.0,105.0,5.4,21.0,684.0,98.58,63.34
2016,6,6,15,45,815.0,102.5,5.4,21.0,639.5,82.48,64.55
2016,6,6,16,0,799.0,100.0,5.4,21.0,595.0,81.39,63.83
2016,6,6,16,15,779.5,96.5,5.35,20.5,547.5,79.46,62.53
2016,6,6,16,30,760.0,93.0,5.3,20.0,500.0,77.43,61.13
2016,6,6,16,45,733.0,89.5,5.3,19.5,450.5,75.14,59.52
2016,6,6,17,0,706.0,86.0,5.3,19.0,401.0,67.23,53.01
2016,6,6,17,15,671.5,81.0,5.2,18.0,351.0,63.82,50.43
2016,6,6,17,30,637.0,76.0,5.1,17.0,301.0,60.34,47.73
2016,6,6,17,45,589.0,69.5,5.1,16.5,252.0,55.55,43.68
2016,6,6,18,0,541.0,63.0,5.1,16.0,203.0,50.71,39.45
2016,6,6,18,15,470.5,55.0,4.95,15.0,157.5,44.46,33.88
2016,6,6,18,30,400.0,47.0,4.8,14.0,112.0,38.22,28.09
2016,6,6,18,45,296.5,35.5,4.7,13.5,74.5,28.9,19.27
2016,6,6,19,0,193.0,24.0,4.6,13.0,37.0,18.38,7.36
2016,6,6,19,15,96.5,12.0,4.55,12.5,18.5,9.44,0.0
2016,6,6,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,4,45,38.5,6.0,2.6,10.0,7.0,0.0,0.0
2016,6,7,5,0,77.0,12.0,2.8,10.0,14.0,29.37,0.0
2016,6,7,5,15,199.0,25.0,2.9,10.5,45.5,104.3,65.62
2016,6,7,5,30,321.0,38.0,3.0,11.0,77.0,180.0,138.79
2016,6,7,5,45,408.0,47.0,3.2,11.5,120.0,245.97,198.29
2016,6,7,6,0,495.0,56.0,3.4,12.0,163.0,320.43,263.94
2016,6,7,6,15,552.5,63.0,3.35,12.5,211.5,384.89,319.8
2016,6,7,6,30,610.0,70.0,3.3,13.0,260.0,453.5,377.05
2016,6,7,6,45,653.0,74.5,3.3,13.5,311.0,513.81,425.76
2016,6,7,7,0,696.0,79.0,3.3,14.0,362.0,575.84,474.1
2016,6,7,7,15,726.0,83.5,3.25,14.5,412.5,627.35,512.58
2016,6,7,7,30,756.0,88.0,3.2,15.0,463.0,681.29,551.04
2016,6,7,7,45,779.0,91.0,3.15,15.5,512.5,727.45,582.02
2016,6,7,8,0,802.0,94.0,3.1,16.0,562.0,772.1,611.24
2016,6,7,8,15,819.0,97.0,3.1,16.5,608.5,809.92,635.23
2016,6,7,8,30,836.0,100.0,3.1,17.0,655.0,845.28,657.17
2016,6,7,8,45,848.0,103.0,3.1,18.0,698.0,863.33,665.44
2016,6,7,9,0,860.0,106.0,3.1,19.0,741.0,888.05,678.42
2016,6,7,9,15,870.0,108.0,3.15,19.5,779.0,906.66,688.68
2016,6,7,9,30,880.0,110.0,3.2,20.0,817.0,921.81,696.64
2016,6,7,9,45,891.0,110.0,3.3,20.5,850.5,932.29,701.84
2016,6,7,10,0,902.0,110.0,3.4,21.0,884.0,939.08,704.67
2016,6,7,10,15,907.5,111.5,3.5,21.0,910.0,938.53,704.01
2016,6,7,10,30,913.0,113.0,3.6,21.0,936.0,934.11,700.88
2016,6,7,10,45,914.5,115.0,3.75,21.5,955.0,922.73,692.1
2016,6,7,11,0,916.0,117.0,3.9,22.0,974.0,907.56,680.84
2016,6,7,11,15,918.5,117.5,4.0,22.0,987.0,888.26,667.85
2016,6,7,11,30,921.0,118.0,4.1,22.0,1000.0,865.39,652.43
2016,6,7,11,45,922.0,118.5,4.25,22.5,1005.5,837.88,632.76
2016,6,7,12,0,923.0,119.0,4.4,23.0,1011.0,807.19,610.83
2016,6,7,12,15,923.0,118.5,4.5,23.0,1009.0,771.98,585.56
2016,6,7,12,30,923.0,118.0,4.6,23.0,1007.0,734.02,557.47
2016,6,7,12,45,927.0,114.0,4.7,23.0,999.5,693.45,526.86
2016,6,7,13,0,931.0,110.0,4.8,23.0,992.0,650.12,493.35
2016,6,7,13,15,928.5,109.5,4.85,22.5,976.0,603.01,456.73
2016,6,7,13,30,926.0,109.0,4.9,22.0,960.0,553.88,417.36
2016,6,7,13,45,922.5,107.5,4.95,22.0,937.0,501.79,373.68
2016,6,7,14,0,919.0,106.0,5.0,22.0,914.0,448.19,327.6
2016,6,7,14,15,913.0,104.5,5.05,21.5,884.5,392.42,279.39
2016,6,7,14,30,907.0,103.0,5.1,21.0,855.0,335.85,229.81
2016,6,7,14,45,896.5,102.5,5.15,21.0,819.0,278.31,179.72
2016,6,7,15,0,886.0,102.0,5.2,21.0,783.0,220.92,132.73
2016,6,7,15,15,875.0,100.0,5.2,20.5,742.5,162.96,92.81
2016,6,7,15,30,864.0,98.0,5.2,20.0,702.0,105.72,68.57
2016,6,7,15,45,671.0,155.0,5.2,19.5,605.5,102.43,81.84
2016,6,7,16,0,478.0,212.0,5.2,19.0,509.0,132.82,108.0
2016,6,7,16,15,634.5,150.5,5.15,18.5,511.5,103.34,83.43
2016,6,7,16,30,791.0,89.0,5.1,18.0,514.0,75.37,59.84
2016,6,7,16,45,763.0,86.0,5.1,17.5,463.5,73.27,58.37
2016,6,7,17,0,735.0,83.0,5.1,17.0,413.0,71.14,56.85
2016,6,7,17,15,700.5,78.5,5.0,16.5,361.5,62.58,49.65
2016,6,7,17,30,666.0,74.0,4.9,16.0,310.0,59.34,47.04
2016,6,7,17,45,613.5,68.5,4.8,15.5,259.5,55.12,43.48
2016,6,7,18,0,561.0,63.0,4.7,15.0,209.0,50.91,39.8
2016,6,7,18,15,489.0,55.5,4.5,14.5,162.5,45.0,34.44
2016,6,7,18,30,417.0,48.0,4.3,14.0,116.0,39.13,28.91
2016,6,7,18,45,303.5,36.5,4.15,13.5,77.5,29.74,20.04
2016,6,7,19,0,190.0,25.0,4.0,13.0,39.0,19.1,8.17
2016,6,7,19,15,95.0,12.5,3.95,12.5,19.5,9.83,0.0
2016,6,7,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,8,4,45,62.0,6.5,3.15,9.5,8.5,0.0,0.0
2016,6,8,5,0,124.0,13.0,3.3,10.0,17.0,42.18,0.0
2016,6,8,5,15,260.0,24.0,3.45,10.0,50.0,124.64,79.29
2016,6,8,5,30,396.0,35.0,3.6,10.0,83.0,204.61,158.36
2016,6,8,5,45,482.5,42.5,3.8,10.5,128.0,272.47,220.44
2016,6,8,6,0,569.0,50.0,4.0,11.0,173.0,348.66,288.27
2016,6,8,6,15,622.5,55.5,4.05,11.5,222.5,412.69,344.46
2016,6,8,6,30,676.0,61.0,4.1,12.0,272.0,478.19,399.91
2016,6,8,6,45,552.0,95.0,4.15,12.5,287.5,472.28,394.47
2016,6,8,7,0,428.0,129.0,4.2,13.0,303.0,442.79,368.98
2016,6,8,7,15,434.0,148.5,4.25,13.0,344.5,484.87,402.39
2016,6,8,7,30,440.0,168.0,4.3,13.0,386.0,525.67,433.78
2016,6,8,7,45,641.5,125.5,4.4,13.5,480.5,661.45,541.26
2016,6,8,8,0,843.0,83.0,4.5,14.0,575.0,783.52,631.41
2016,6,8,8,15,858.5,85.5,4.55,14.5,622.0,820.16,655.0
2016,6,8,8,30,874.0,88.0,4.6,15.0,669.0,854.24,676.97
2016,6,8,8,45,884.0,91.0,4.65,15.5,711.5,881.22,693.63
2016,6,8,9,0,894.0,94.0,4.7,16.0,754.0,904.93,707.9
2016,6,8,9,15,903.5,95.5,4.75,16.0,792.0,923.18,719.67
2016,6,8,9,30,913.0,97.0,4.8,16.0,830.0,937.86,729.01
2016,6,8,9,45,908.5,105.5,4.85,16.5,860.0,943.1,730.39
2016,6,8,10,0,904.0,114.0,4.9,17.0,890.0,944.15,728.99
2016,6,8,10,15,910.0,115.0,4.95,17.5,916.5,943.53,726.58
2016,6,8,10,30,916.0,116.0,5.0,18.0,943.0,939.05,721.59
2016,6,8,10,45,675.5,259.5,5.05,18.5,876.5,864.59,664.91
2016,6,8,11,0,435.0,403.0,5.1,19.0,810.0,760.85,582.96
2016,6,8,11,15,680.0,262.0,5.2,19.0,908.5,833.46,641.68
2016,6,8,11,30,925.0,121.0,5.3,19.0,1007.0,870.86,671.29
2016,6,8,11,45,924.0,123.0,5.4,19.0,1012.0,842.85,651.42
2016,6,8,12,0,923.0,125.0,5.5,19.0,1017.0,811.69,629.53
2016,6,8,12,15,922.5,125.0,5.55,19.0,1015.0,776.44,602.91
2016,6,8,12,30,922.0,125.0,5.6,19.0,1013.0,738.47,573.59
2016,6,8,12,45,898.5,138.5,5.7,19.0,997.0,692.62,537.69
2016,6,8,13,0,875.0,152.0,5.8,19.0,981.0,645.61,500.22
2016,6,8,13,15,693.5,263.5,5.8,18.5,913.5,587.92,453.44
2016,6,8,13,30,512.0,375.0,5.8,18.0,846.0,532.95,409.52
2016,6,8,13,45,686.0,260.0,5.8,18.0,874.0,498.35,379.71
2016,6,8,14,0,860.0,145.0,5.8,18.0,902.0,449.91,335.92
2016,6,8,14,15,730.0,210.5,5.7,17.5,838.0,393.62,289.41
2016,6,8,14,30,600.0,276.0,5.6,17.0,774.0,351.86,255.81
2016,6,8,14,45,716.0,204.5,5.55,16.5,773.5,290.97,200.09
2016,6,8,15,0,832.0,133.0,5.5,16.0,773.0,224.72,140.74
2016,6,8,15,15,759.0,152.5,5.45,15.5,713.0,168.0,103.03
2016,6,8,15,30,686.0,172.0,5.4,15.0,653.0,124.8,87.69
2016,6,8,15,45,717.0,145.5,5.35,15.0,618.5,98.1,79.55
2016,6,8,16,0,748.0,119.0,5.3,15.0,584.0,92.29,74.79
2016,6,8,16,15,621.0,145.0,5.2,14.5,510.5,99.45,81.39
2016,6,8,16,30,494.0,171.0,5.1,14.0,437.0,113.44,94.0
2016,6,8,16,45,579.5,130.0,5.05,14.0,412.5,92.89,76.37
2016,6,8,17,0,665.0,89.0,5.0,14.0,388.0,68.41,55.1
2016,6,8,17,15,602.5,94.0,4.9,13.5,339.5,71.62,58.27
2016,6,8,17,30,540.0,99.0,4.8,13.0,291.0,75.51,62.02
2016,6,8,17,45,507.5,87.0,4.75,13.0,245.0,67.5,54.98
2016,6,8,18,0,475.0,75.0,4.7,13.0,199.0,59.15,47.5
2016,6,8,18,15,411.0,64.0,4.55,12.5,155.0,48.51,37.88
2016,6,8,18,30,347.0,53.0,4.4,12.0,111.0,40.23,30.16
2016,6,8,18,45,259.5,39.5,4.3,12.0,75.0,30.0,20.44
2016,6,8,19,0,172.0,26.0,4.2,12.0,39.0,19.77,8.97
2016,6,8,19,15,86.0,13.0,4.15,11.5,19.5,10.23,0.0
2016,6,8,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,9,4,45,44.0,6.5,3.65,9.5,8.0,0.0,0.0
2016,6,9,5,0,88.0,13.0,3.8,10.0,16.0,32.81,0.0
2016,6,9,5,15,217.0,25.0,3.95,10.5,48.0,111.72,70.89
2016,6,9,5,30,346.0,37.0,4.1,11.0,80.0,187.48,144.65
2016,6,9,5,45,430.0,46.0,4.3,11.5,123.5,253.23,204.44
2016,6,9,6,0,514.0,55.0,4.5,12.0,167.0,327.18,270.17
2016,6,9,6,15,294.0,88.5,4.5,12.0,156.5,268.67,224.5
2016,6,9,6,30,74.0,122.0,4.5,12.0,146.0,156.6,129.48
2016,6,9,6,45,82.0,143.0,4.55,12.5,173.5,184.13,152.77
2016,6,9,7,0,90.0,164.0,4.6,13.0,201.0,212.02,175.7
2016,6,9,7,15,227.0,174.0,4.6,13.5,283.0,348.95,290.17
2016,6,9,7,30,364.0,184.0,4.6,14.0,365.0,468.0,386.66
2016,6,9,7,45,399.0,197.5,4.6,14.5,414.5,538.13,439.89
2016,6,9,8,0,434.0,211.0,4.6,15.0,464.0,591.79,479.64
2016,6,9,8,15,637.0,157.0,4.55,15.5,562.5,725.77,582.88
2016,6,9,8,30,840.0,103.0,4.5,16.0,661.0,850.41,671.56
2016,6,9,8,45,854.0,105.5,4.45,16.5,704.5,869.65,681.26
2016,6,9,9,0,868.0,108.0,4.4,17.0,748.0,895.73,696.49
2016,6,9,9,15,878.0,110.0,4.4,17.0,786.0,914.47,708.12
2016,6,9,9,30,888.0,112.0,4.4,17.0,824.0,929.72,717.4
2016,6,9,9,45,897.0,113.0,4.4,17.5,857.5,939.43,721.51
2016,6,9,10,0,906.0,114.0,4.4,18.0,891.0,945.41,723.14
2016,6,9,10,15,912.0,115.0,4.4,18.0,917.5,944.84,721.78
2016,6,9,10,30,918.0,116.0,4.4,18.0,944.0,940.39,717.92
2016,6,9,10,45,922.5,116.5,4.45,18.5,964.5,930.28,709.29
2016,6,9,11,0,927.0,117.0,4.5,19.0,985.0,916.33,698.16
2016,6,9,11,15,929.5,117.5,4.55,19.0,997.5,896.92,684.69
2016,6,9,11,30,932.0,118.0,4.6,19.0,1010.0,873.89,668.73
2016,6,9,11,45,935.0,116.5,4.7,19.5,1016.0,846.16,648.51
2016,6,9,12,0,938.0,115.0,4.8,20.0,1022.0,815.15,625.95
2016,6,9,12,15,937.5,115.0,4.85,20.0,1020.0,779.64,599.88
2016,6,9,12,30,937.0,115.0,4.9,20.0,1018.0,741.34,570.78
2016,6,9,12,45,940.5,111.0,5.0,20.0,1010.0,700.02,539.1
2016,6,9,13,0,944.0,107.0,5.1,20.0,1002.0,655.95,504.48
2016,6,9,13,15,941.0,106.5,5.15,20.0,985.5,608.11,465.83
2016,6,9,13,30,938.0,106.0,5.2,20.0,969.0,558.28,424.57
2016,6,9,13,45,935.5,103.5,5.3,20.0,946.0,505.48,379.94
2016,6,9,14,0,933.0,101.0,5.4,20.0,923.0,451.06,332.75
2016,6,9,14,15,926.5,99.5,5.45,19.5,892.5,394.51,283.36
2016,6,9,14,30,920.0,98.0,5.5,19.0,862.0,337.2,232.61
2016,6,9,14,45,912.5,96.0,5.55,19.0,826.5,278.79,181.12
2016,6,9,15,0,905.0,94.0,5.6,19.0,791.0,220.22,132.48
2016,6,9,15,15,894.0,92.5,5.6,18.5,750.0,161.63,91.56
2016,6,9,15,30,883.0,91.0,5.6,18.0,709.0,103.73,66.5
2016,6,9,15,45,868.5,88.5,5.6,18.0,663.5,84.7,67.22
2016,6,9,16,0,854.0,86.0,5.6,18.0,618.0,82.7,65.72
2016,6,9,16,15,835.5,83.5,5.55,17.5,570.0,80.45,64.13
2016,6,9,16,30,817.0,81.0,5.5,17.0,522.0,70.51,55.87
2016,6,9,16,45,792.5,78.0,5.45,16.5,471.0,68.25,54.22
2016,6,9,17,0,768.0,75.0,5.4,16.0,420.0,65.93,52.5
2016,6,9,17,15,735.5,71.0,5.3,15.5,369.0,62.7,49.94
2016,6,9,17,30,703.0,67.0,5.2,15.0,318.0,59.42,47.3
2016,6,9,17,45,655.5,62.0,5.15,14.5,267.5,50.92,39.91
2016,6,9,18,0,608.0,57.0,5.1,14.0,217.0,46.89,36.38
2016,6,9,18,15,540.5,50.0,4.95,13.5,170.0,41.16,31.18
2016,6,9,18,30,473.0,43.0,4.8,13.0,123.0,35.47,25.83
2016,6,9,18,45,364.5,34.0,4.65,12.5,83.5,27.95,18.64
2016,6,9,19,0,256.0,25.0,4.5,12.0,44.0,20.54,9.76
2016,6,9,19,15,128.0,12.5,4.45,11.5,22.0,9.83,0.0
2016,6,9,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,4,45,72.5,6.0,3.95,9.5,8.5,0.0,0.0
2016,6,10,5,0,145.0,12.0,4.1,10.0,17.0,46.5,0.0
2016,6,10,5,15,278.0,22.5,4.25,10.5,50.0,128.13,81.5
2016,6,10,5,30,411.0,33.0,4.4,11.0,83.0,207.07,159.65
2016,6,10,5,45,492.0,40.0,4.55,11.5,127.5,272.48,219.87
2016,6,10,6,0,573.0,47.0,4.7,12.0,172.0,345.69,285.4
2016,6,10,6,15,625.5,52.5,4.7,12.5,220.5,407.17,339.66
2016,6,10,6,30,678.0,58.0,4.7,13.0,269.0,474.48,396.69
2016,6,10,6,45,711.5,62.5,4.75,13.5,319.5,531.8,443.76
2016,6,10,7,0,745.0,67.0,4.8,14.0,370.0,589.88,489.82
2016,6,10,7,15,771.0,70.5,4.8,14.5,420.5,641.86,529.47
2016,6,10,7,30,797.0,74.0,4.8,15.0,471.0,693.2,566.19
2016,6,10,7,45,814.5,78.0,4.8,16.0,519.5,737.55,595.52
2016,6,10,8,0,832.0,82.0,4.8,17.0,568.0,771.93,616.77
2016,6,10,8,15,847.5,84.5,4.8,17.0,614.5,808.33,641.62
2016,6,10,8,30,863.0,87.0,4.8,17.0,661.0,842.21,664.4
2016,6,10,8,45,873.0,90.0,4.85,17.5,703.0,869.06,680.96
2016,6,10,9,0,883.0,93.0,4.9,18.0,745.0,892.7,695.17
2016,6,10,9,15,893.0,95.0,4.95,18.5,783.5,911.89,706.22
2016,6,10,9,30,903.0,97.0,5.0,19.0,822.0,927.56,714.81
2016,6,10,9,45,910.5,98.5,5.05,19.5,855.0,936.77,718.95
2016,6,10,10,0,918.0,100.0,5.1,20.0,888.0,942.18,720.58
2016,6,10,10,15,924.0,101.0,5.15,20.0,915.0,941.88,719.77
2016,6,10,10,30,930.0,102.0,5.2,20.0,942.0,937.68,716.38
2016,6,10,10,45,934.5,103.0,5.3,20.5,962.5,928.23,708.39
2016,6,10,11,0,939.0,104.0,5.4,21.0,983.0,914.9,697.8
2016,6,10,11,15,942.0,104.5,5.45,21.0,996.5,896.02,684.49
2016,6,10,11,30,945.0,105.0,5.5,21.0,1010.0,873.45,668.63
2016,6,10,11,45,947.0,105.0,5.6,21.0,1016.5,846.13,649.66
2016,6,10,12,0,949.0,105.0,5.7,21.0,1023.0,815.47,628.24
2016,6,10,12,15,949.5,105.0,5.7,20.5,1022.0,780.55,603.53
2016,6,10,12,30,950.0,105.0,5.7,20.0,1021.0,742.73,575.32
2016,6,10,12,45,930.5,117.0,5.7,20.0,1007.0,698.1,540.07
2016,6,10,13,0,911.0,129.0,5.7,20.0,993.0,651.96,503.05
2016,6,10,13,15,908.5,128.0,5.7,20.0,977.0,605.35,465.03
2016,6,10,13,30,906.0,127.0,5.7,20.0,961.0,556.79,424.53
2016,6,10,13,45,904.5,124.0,5.7,20.0,939.0,505.59,380.91
2016,6,10,14,0,903.0,121.0,5.7,20.0,917.0,452.74,334.84
2016,6,10,14,15,896.5,119.5,5.65,20.0,887.5,397.64,286.08
2016,6,10,14,30,890.0,118.0,5.6,20.0,858.0,341.8,236.29
2016,6,10,14,45,884.0,115.0,5.55,20.0,823.5,284.65,186.12
2016,6,10,15,0,878.0,112.0,5.5,20.0,789.0,227.18,138.57
2016,6,10,15,15,866.5,109.5,5.45,19.5,748.0,169.3,98.23
2016,6,10,15,30,855.0,107.0,5.4,19.0,707.0,112.19,73.1
2016,6,10,15,45,842.0,104.0,5.35,18.5,662.5,84.07,66.53
2016,6,10,16,0,829.0,101.0,5.3,18.0,618.0,82.73,65.73
2016,6,10,16,15,809.5,97.5,5.2,17.5,569.5,80.78,64.4
2016,6,10,16,30,790.0,94.0,5.1,17.0,521.0,78.72,62.97
2016,6,10,16,45,765.0,90.0,5.0,17.0,470.5,76.1,60.92
2016,6,10,17,0,740.0,86.0,4.9,17.0,420.0,73.39,58.79
2016,6,10,17,15,705.5,81.5,4.75,16.5,368.5,64.68,51.48
2016,6,10,17,30,671.0,77.0,4.6,16.0,317.0,61.51,48.95
2016,6,10,17,45,622.5,71.0,4.5,15.5,266.5,57.03,45.17
2016,6,10,18,0,574.0,65.0,4.4,15.0,216.0,52.53,41.25
2016,6,10,18,15,502.0,57.0,4.2,14.0,169.0,46.24,35.65
2016,6,10,18,30,430.0,49.0,4.0,13.0,122.0,39.97,29.83
2016,6,10,18,45,318.5,38.0,3.85,12.5,82.5,31.0,21.32
2016,6,10,19,0,207.0,27.0,3.7,12.0,43.0,20.62,10.04
2016,6,10,19,15,103.5,13.5,3.75,11.5,21.5,10.62,0.0
2016,6,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,4,45,38.0,6.5,0.9,8.5,7.5,5.11,0.0
2016,6,11,5,0,76.0,13.0,0.9,9.0,15.0,29.58,0.0
2016,6,11,5,15,202.5,26.0,1.05,9.5,47.0,105.65,67.07
2016,6,11,5,30,329.0,39.0,1.2,10.0,79.0,182.09,140.17
2016,6,11,5,45,422.0,47.5,1.35,11.0,123.5,250.28,200.56
2016,6,11,6,0,515.0,56.0,1.5,12.0,168.0,327.46,267.09
2016,6,11,6,15,573.0,63.0,1.6,13.0,217.5,392.96,322.37
2016,6,11,6,30,631.0,70.0,1.7,14.0,267.0,462.62,378.8
2016,6,11,6,45,674.5,74.5,1.8,15.0,319.0,524.06,426.64
2016,6,11,7,0,718.0,79.0,1.9,16.0,371.0,584.54,472.01
2016,6,11,7,15,747.0,83.0,2.0,16.5,422.0,638.35,511.59
2016,6,11,7,30,776.0,87.0,2.1,17.0,473.0,691.73,549.15
2016,6,11,7,45,799.0,90.0,2.25,18.0,523.0,738.56,579.69
2016,6,11,8,0,822.0,93.0,2.4,19.0,573.0,783.83,608.52
2016,6,11,8,15,838.5,96.0,2.45,19.5,620.0,821.82,632.21
2016,6,11,8,30,855.0,99.0,2.5,20.0,667.0,847.68,647.25
2016,6,11,8,45,868.0,101.0,2.6,21.0,710.0,875.78,662.96
2016,6,11,9,0,881.0,103.0,2.7,22.0,753.0,900.81,676.41
2016,6,11,9,15,890.5,105.0,2.65,22.5,791.5,919.4,685.58
2016,6,11,9,30,900.0,107.0,2.6,23.0,830.0,934.46,692.43
2016,6,11,9,45,903.0,111.0,2.6,23.5,861.5,941.89,694.73
2016,6,11,10,0,906.0,115.0,2.6,24.0,893.0,945.43,694.63
2016,6,11,10,15,911.5,116.5,2.45,24.5,919.5,944.96,690.72
2016,6,11,10,30,917.0,118.0,2.3,25.0,946.0,940.6,684.38
2016,6,11,10,45,920.0,119.0,2.2,25.5,965.5,929.69,674.42
2016,6,11,11,0,923.0,120.0,2.1,26.0,985.0,914.99,662.19
2016,6,11,11,15,925.5,120.5,2.0,26.0,997.5,895.7,648.45
2016,6,11,11,30,928.0,121.0,1.9,26.0,1010.0,872.81,632.49
2016,6,11,11,45,927.5,122.0,1.85,26.5,1015.0,844.48,612.35
2016,6,11,12,0,927.0,123.0,1.8,27.0,1020.0,813.0,590.25
2016,6,11,12,15,927.0,123.0,1.9,27.0,1018.5,778.18,567.1
2016,6,11,12,30,927.0,123.0,2.0,27.0,1017.0,740.59,541.19
2016,6,11,12,45,933.0,117.0,2.15,27.0,1010.0,699.88,512.79
2016,6,11,13,0,939.0,111.0,2.3,27.0,1003.0,656.26,481.3
2016,6,11,13,15,936.5,110.5,2.4,27.0,987.0,608.99,445.77
2016,6,11,13,30,934.0,110.0,2.5,27.0,971.0,559.68,407.57
2016,6,11,13,45,928.5,109.5,2.7,27.0,947.5,507.16,365.99
2016,6,11,14,0,923.0,109.0,2.9,27.0,924.0,453.28,321.92
2016,6,11,14,15,916.5,108.0,2.95,27.0,894.0,397.61,275.04
2016,6,11,14,30,910.0,107.0,3.0,27.0,864.0,341.15,226.91
2016,6,11,14,45,769.5,169.0,3.05,27.0,790.5,288.06,186.7
2016,6,11,15,0,629.0,231.0,3.1,27.0,717.0,245.57,158.28
2016,6,11,15,15,748.0,166.0,3.05,26.5,714.0,176.28,104.74
2016,6,11,15,30,867.0,101.0,3.0,26.0,711.0,110.03,68.67
2016,6,11,15,45,851.5,99.0,3.0,26.0,665.5,90.35,69.65
2016,6,11,16,0,836.0,97.0,3.0,26.0,620.0,80.35,61.59
2016,6,11,16,15,817.0,94.0,2.95,25.5,571.5,78.64,60.5
2016,6,11,16,30,798.0,91.0,2.9,25.0,523.0,76.84,59.33
2016,6,11,16,45,789.0,77.5,2.9,24.5,470.0,67.81,52.06
2016,6,11,17,0,780.0,64.0,2.9,24.0,417.0,58.28,44.27
2016,6,11,17,15,730.0,69.5,2.95,23.0,368.5,61.47,47.36
2016,6,11,17,30,680.0,75.0,3.0,22.0,320.0,60.22,46.63
2016,6,11,17,45,632.0,69.0,3.15,21.0,269.0,55.68,42.98
2016,6,11,18,0,584.0,63.0,3.3,20.0,218.0,51.11,39.17
2016,6,11,18,15,515.5,55.5,3.45,19.0,171.0,45.18,33.98
2016,6,11,18,30,447.0,48.0,3.6,18.0,124.0,39.26,28.6
2016,6,11,18,45,343.0,37.0,3.75,17.0,84.5,30.28,20.3
2016,6,11,19,0,239.0,26.0,3.9,16.0,45.0,21.29,10.49
2016,6,11,19,15,119.5,13.0,3.95,15.5,22.5,10.23,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,12,4,45,36.5,6.5,4.2,9.5,7.5,5.11,0.0
2016,6,12,5,0,73.0,13.0,4.4,10.0,15.0,28.74,0.0
2016,6,12,5,15,199.0,26.0,4.5,10.5,47.0,104.27,65.92
2016,6,12,5,30,325.0,39.0,4.6,11.0,79.0,180.2,138.97
2016,6,12,5,45,416.0,48.0,4.75,11.5,123.0,247.73,200.01
2016,6,12,6,0,507.0,57.0,4.9,12.0,167.0,324.1,267.76
2016,6,12,6,15,565.0,64.0,4.9,12.5,216.0,389.2,324.84
2016,6,12,6,30,623.0,71.0,4.9,13.0,265.0,458.46,383.49
2016,6,12,6,45,668.0,75.0,4.9,13.5,317.0,519.9,433.92
2016,6,12,7,0,713.0,79.0,4.9,14.0,369.0,583.18,484.15
2016,6,12,7,15,742.0,83.0,4.75,14.5,420.0,634.11,522.61
2016,6,12,7,30,771.0,87.0,4.6,15.0,471.0,687.31,560.87
2016,6,12,7,45,795.5,90.0,4.5,16.0,521.0,735.14,592.29
2016,6,12,8,0,820.0,93.0,4.4,17.0,571.0,781.52,621.71
2016,6,12,8,15,836.0,95.5,4.3,17.5,617.5,818.51,644.73
2016,6,12,8,30,852.0,98.0,4.2,18.0,664.0,843.42,659.02
2016,6,12,8,45,865.5,100.0,4.1,18.5,707.5,871.95,675.8
2016,6,12,9,0,879.0,102.0,4.0,19.0,751.0,897.43,690.2
2016,6,12,9,15,889.0,104.0,4.0,19.5,789.0,916.51,700.56
2016,6,12,9,30,899.0,106.0,4.0,20.0,827.0,932.06,708.55
2016,6,12,9,45,910.5,104.5,4.0,20.5,861.0,941.84,712.63
2016,6,12,10,0,922.0,103.0,4.0,21.0,895.0,947.93,714.31
2016,6,12,10,15,927.5,104.5,4.05,21.5,921.5,947.69,712.1
2016,6,12,10,30,933.0,106.0,4.1,22.0,948.0,943.51,707.39
2016,6,12,10,45,937.0,106.0,4.2,22.5,968.0,932.69,698.58
2016,6,12,11,0,941.0,106.0,4.3,23.0,988.0,918.03,687.3
2016,6,12,11,15,943.0,106.5,4.4,23.0,1000.5,898.33,673.99
2016,6,12,11,30,945.0,107.0,4.5,23.0,1013.0,874.99,658.33
2016,6,12,11,45,944.5,108.0,4.6,23.5,1018.0,846.58,638.01
2016,6,12,12,0,944.0,109.0,4.7,24.0,1023.0,814.95,615.42
2016,6,12,12,15,943.5,109.0,4.8,24.0,1021.0,779.51,590.31
2016,6,12,12,30,943.0,109.0,4.9,24.0,1019.0,741.26,561.97
2016,6,12,12,45,934.0,113.0,5.0,24.0,1007.5,697.81,529.09
2016,6,12,13,0,925.0,117.0,5.1,24.0,996.0,652.41,493.97
2016,6,12,13,15,922.0,116.5,5.1,24.0,979.5,605.49,456.53
2016,6,12,13,30,919.0,116.0,5.1,24.0,963.0,556.61,416.63
2016,6,12,13,45,913.5,115.0,5.2,24.0,939.0,504.48,373.4
2016,6,12,14,0,908.0,114.0,5.3,24.0,915.0,451.05,327.96
2016,6,12,14,15,901.0,112.5,5.3,23.5,885.5,395.68,280.45
2016,6,12,14,30,894.0,111.0,5.3,23.0,856.0,339.62,231.71
2016,6,12,14,45,885.0,109.0,5.35,23.0,820.0,282.32,182.14
2016,6,12,15,0,876.0,107.0,5.4,23.0,784.0,225.03,135.33
2016,6,12,15,15,864.5,105.0,5.35,22.5,743.5,167.7,95.62
2016,6,12,15,30,853.0,103.0,5.3,22.0,703.0,111.13,70.66
2016,6,12,15,45,838.5,100.0,5.25,22.0,658.5,81.47,63.4
2016,6,12,16,0,824.0,97.0,5.2,22.0,614.0,80.01,62.37
2016,6,12,16,15,805.0,94.0,5.15,21.5,565.5,78.32,61.27
2016,6,12,16,30,786.0,91.0,5.1,21.0,517.0,76.54,60.1
2016,6,12,16,45,760.5,87.0,5.05,20.5,467.0,73.85,58.13
2016,6,12,17,0,735.0,83.0,5.0,20.0,417.0,71.07,56.07
2016,6,12,17,15,701.0,78.5,4.85,19.0,366.0,62.53,49.08
2016,6,12,17,30,667.0,74.0,4.7,18.0,315.0,59.3,46.61
2016,6,12,17,45,617.5,68.5,4.6,17.5,265.0,55.1,43.1
2016,6,12,18,0,568.0,63.0,4.5,17.0,215.0,50.92,39.49
2016,6,12,18,15,499.5,55.0,4.35,16.5,168.5,44.62,33.86
2016,6,12,18,30,431.0,47.0,4.2,16.0,122.0,38.32,28.03
2016,6,12,18,45,326.5,36.5,4.05,15.5,83.0,29.76,20.01
2016,6,12,19,0,222.0,26.0,3.9,15.0,44.0,21.21,10.64
2016,6,12,19,15,111.0,13.0,3.9,14.5,22.0,10.23,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
