Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,22,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,4,45,44.5,6.5,3.7,9.5,7.5,5.11,0.0
2016,6,13,5,0,89.0,13.0,3.8,10.0,15.0,32.71,0.0
2016,6,13,5,15,211.0,25.5,3.9,10.0,46.5,109.11,69.14
2016,6,13,5,30,333.0,38.0,4.0,10.0,78.0,181.87,140.54
2016,6,13,5,45,421.5,46.5,4.15,10.5,121.5,248.08,200.66
2016,6,13,6,0,510.0,55.0,4.3,11.0,165.0,322.87,267.18
2016,6,13,6,15,566.5,61.5,4.3,11.5,213.5,386.64,323.16
2016,6,13,6,30,623.0,68.0,4.3,12.0,262.0,454.44,380.57
2016,6,13,6,45,666.5,72.0,4.3,12.5,313.0,514.82,430.07
2016,6,13,7,0,710.0,76.0,4.3,13.0,364.0,574.61,477.49
2016,6,13,7,15,739.5,80.0,4.3,13.5,415.0,628.37,518.53
2016,6,13,7,30,769.0,84.0,4.3,14.0,466.0,681.81,557.47
2016,6,13,7,45,794.0,86.0,4.3,14.5,516.0,728.8,589.9
2016,6,13,8,0,819.0,88.0,4.3,15.0,566.0,774.39,620.66
2016,6,13,8,15,836.5,90.5,4.4,15.5,613.0,803.82,639.65
2016,6,13,8,30,854.0,93.0,4.5,16.0,660.0,839.16,662.89
2016,6,13,8,45,868.5,94.5,4.6,16.5,704.0,868.16,681.34
2016,6,13,9,0,883.0,96.0,4.7,17.0,748.0,894.17,697.59
2016,6,13,9,15,894.0,98.0,4.8,17.0,787.0,914.33,711.05
2016,6,13,9,30,905.0,100.0,4.9,17.0,826.0,930.98,722.13
2016,6,13,9,45,917.0,99.0,5.0,17.5,860.5,941.86,727.83
2016,6,13,10,0,929.0,98.0,5.1,18.0,895.0,949.02,731.03
2016,6,13,10,15,935.5,99.0,5.2,18.0,923.0,949.32,730.97
2016,6,13,10,30,942.0,100.0,5.3,18.0,951.0,945.67,728.27
2016,6,13,10,45,946.5,101.0,5.4,18.5,972.0,936.29,720.24
2016,6,13,11,0,951.0,102.0,5.5,19.0,993.0,922.97,709.56
2016,6,13,11,15,954.0,102.5,5.65,19.0,1006.5,904.06,696.67
2016,6,13,11,30,957.0,103.0,5.8,19.0,1020.0,881.43,681.11
2016,6,13,11,45,956.5,104.5,5.95,19.0,1025.5,853.25,661.51
2016,6,13,12,0,956.0,106.0,6.1,19.0,1031.0,821.78,639.42
2016,6,13,12,15,956.0,106.0,6.15,18.5,1029.5,786.4,614.26
2016,6,13,12,30,956.0,106.0,6.2,18.0,1028.0,748.13,585.54
2016,6,13,12,45,951.5,107.5,6.3,18.0,1018.0,705.32,551.7
2016,6,13,13,0,947.0,109.0,6.4,18.0,1008.0,660.23,515.32
2016,6,13,13,15,944.0,108.5,6.35,18.0,991.5,612.44,475.66
2016,6,13,13,30,941.0,108.0,6.3,18.0,975.0,562.64,433.45
2016,6,13,13,45,934.0,108.0,6.3,18.0,951.0,509.54,387.71
2016,6,13,14,0,927.0,108.0,6.3,18.0,927.0,455.21,339.87
2016,6,13,14,15,920.5,107.0,6.3,17.5,897.5,399.41,290.45
2016,6,13,14,30,914.0,106.0,6.3,17.0,868.0,342.82,239.71
2016,6,13,14,45,902.0,106.0,6.3,17.0,831.5,285.01,188.31
2016,6,13,15,0,890.0,106.0,6.3,17.0,795.0,227.48,140.08
2016,6,13,15,15,879.0,104.0,6.2,16.5,754.0,169.4,98.68
2016,6,13,15,30,868.0,102.0,6.1,16.0,713.0,112.02,72.48
2016,6,13,15,45,854.5,98.5,6.1,15.5,668.0,90.15,72.56
2016,6,13,16,0,841.0,95.0,6.1,15.0,623.0,79.18,63.43
2016,6,13,16,15,822.5,92.0,6.05,14.5,574.5,77.43,62.25
2016,6,13,16,30,804.0,89.0,6.0,14.0,526.0,75.59,60.97
2016,6,13,16,45,786.0,83.0,6.0,14.0,476.5,71.57,57.67
2016,6,13,17,0,768.0,77.0,6.0,14.0,427.0,67.35,54.15
2016,6,13,17,15,735.5,73.0,5.9,13.5,375.5,64.16,51.63
2016,6,13,17,30,703.0,69.0,5.8,13.0,324.0,60.93,49.02
2016,6,13,17,45,656.5,64.0,5.75,13.0,273.5,52.35,41.44
2016,6,13,18,0,610.0,59.0,5.7,13.0,223.0,48.38,37.87
2016,6,13,18,15,543.0,52.0,5.55,12.5,175.5,42.7,32.71
2016,6,13,18,30,476.0,45.0,5.4,12.0,128.0,37.04,27.38
2016,6,13,18,45,362.0,36.0,5.3,11.5,87.5,29.53,20.19
2016,6,13,19,0,248.0,27.0,5.2,11.0,47.0,22.14,11.74
2016,6,13,19,15,124.0,13.5,5.15,11.0,23.5,10.62,0.0
2016,6,13,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,14,4,45,41.5,6.5,3.7,8.0,8.0,0.0,0.0
2016,6,14,5,0,83.0,13.0,3.8,8.0,16.0,31.12,0.0
2016,6,14,5,15,211.5,25.5,3.85,8.5,48.0,108.94,69.25
2016,6,14,5,30,340.0,38.0,3.9,9.0,80.0,184.04,142.63
2016,6,14,5,45,442.0,45.0,3.95,9.5,125.0,254.7,206.54
2016,6,14,6,0,544.0,52.0,4.0,10.0,170.0,335.17,277.86
2016,6,14,6,15,599.0,58.0,3.95,10.5,219.0,399.12,334.06
2016,6,14,6,30,654.0,64.0,3.9,11.0,268.0,466.92,391.42
2016,6,14,6,45,700.5,66.5,3.85,12.0,320.0,526.63,439.54
2016,6,14,7,0,747.0,69.0,3.8,13.0,372.0,590.59,488.99
2016,6,14,7,15,774.0,72.5,3.75,13.5,422.5,643.38,528.76
2016,6,14,7,30,801.0,76.0,3.7,14.0,473.0,695.6,565.76
2016,6,14,7,45,823.5,78.0,3.7,14.5,523.0,741.65,597.09
2016,6,14,8,0,846.0,80.0,3.7,15.0,573.0,778.2,620.82
2016,6,14,8,15,861.5,82.0,3.7,15.5,619.5,814.53,644.09
2016,6,14,8,30,877.0,84.0,3.7,16.0,666.0,848.34,665.21
2016,6,14,8,45,888.5,86.0,3.7,16.5,709.0,875.87,681.65
2016,6,14,9,0,900.0,88.0,3.7,17.0,752.0,900.23,695.76
2016,6,14,9,15,909.0,89.5,3.75,17.5,790.0,918.44,705.85
2016,6,14,9,30,918.0,91.0,3.8,18.0,828.0,933.09,713.52
2016,6,14,9,45,918.5,96.5,3.85,18.5,859.0,940.37,716.2
2016,6,14,10,0,919.0,102.0,3.9,19.0,890.0,943.63,716.28
2016,6,14,10,15,924.5,103.5,4.05,19.0,917.0,943.53,716.13
2016,6,14,10,30,930.0,105.0,4.2,19.0,944.0,939.51,713.4
2016,6,14,10,45,933.5,105.5,4.35,19.5,964.0,928.88,704.86
2016,6,14,11,0,937.0,106.0,4.5,20.0,984.0,914.42,694.11
2016,6,14,11,15,939.5,106.5,4.6,20.0,996.5,895.34,681.27
2016,6,14,11,30,942.0,107.0,4.7,20.0,1009.0,872.6,665.88
2016,6,14,11,45,943.0,107.0,4.85,20.0,1015.0,844.75,647.14
2016,6,14,12,0,944.0,107.0,5.0,20.0,1021.0,813.63,625.94
2016,6,14,12,15,943.5,107.0,5.1,19.5,1019.0,778.34,601.57
2016,6,14,12,30,943.0,107.0,5.2,19.0,1017.0,740.23,573.74
2016,6,14,12,45,942.5,105.5,5.3,19.0,1008.0,698.33,541.26
2016,6,14,13,0,942.0,104.0,5.4,19.0,999.0,653.93,506.05
2016,6,14,13,15,939.0,103.5,5.5,18.5,983.0,606.49,468.46
2016,6,14,13,30,936.0,103.0,5.6,18.0,967.0,557.06,428.04
2016,6,14,13,45,929.0,103.5,5.75,17.5,943.0,504.67,384.07
2016,6,14,14,0,922.0,104.0,5.9,17.0,919.0,451.06,337.71
2016,6,14,14,15,916.0,102.5,5.85,16.5,889.5,395.46,288.32
2016,6,14,14,30,910.0,101.0,5.8,16.0,860.0,339.05,237.59
2016,6,14,14,45,902.5,99.0,5.8,16.0,825.0,281.36,186.0
2016,6,14,15,0,895.0,97.0,5.8,16.0,790.0,223.5,137.11
2016,6,14,15,15,885.0,95.0,5.7,15.5,750.0,165.4,95.4
2016,6,14,15,30,875.0,93.0,5.6,15.0,710.0,107.88,68.83
2016,6,14,15,45,706.5,143.0,5.6,15.0,620.5,96.07,77.8
2016,6,14,16,0,538.0,193.0,5.6,15.0,531.0,123.66,101.8
2016,6,14,16,15,679.0,136.5,5.6,14.5,529.0,95.26,77.71
2016,6,14,16,30,820.0,80.0,5.6,14.0,527.0,69.87,55.95
2016,6,14,16,45,797.5,77.0,5.6,14.0,477.0,67.62,54.19
2016,6,14,17,0,775.0,74.0,5.6,14.0,427.0,65.32,52.36
2016,6,14,17,15,744.0,70.0,5.5,13.5,376.0,62.07,49.77
2016,6,14,17,30,713.0,66.0,5.4,13.0,325.0,58.78,47.09
2016,6,14,17,45,669.0,61.0,5.35,12.5,275.0,54.48,43.43
2016,6,14,18,0,625.0,56.0,5.3,12.0,225.0,46.31,36.17
2016,6,14,18,15,559.5,50.0,5.1,11.5,177.5,41.31,31.61
2016,6,14,18,30,494.0,44.0,4.9,11.0,130.0,36.37,26.92
2016,6,14,18,45,383.5,35.0,4.7,10.5,89.0,28.81,19.68
2016,6,14,19,0,273.0,26.0,4.5,10.0,48.0,21.36,11.32
2016,6,14,19,15,136.5,13.0,4.5,9.5,24.0,10.23,0.0
2016,6,14,19,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.0,4.0,7.5,8.0,0.0,0.0
2016,6,15,5,0,0.0,16.0,4.1,8.0,16.0,12.59,0.0
2016,6,15,5,15,171.0,27.0,4.2,8.5,48.0,96.07,60.6
2016,6,15,5,30,342.0,38.0,4.3,9.0,80.0,184.38,142.9
2016,6,15,5,45,440.5,45.5,4.45,9.5,124.5,254.11,206.25
2016,6,15,6,0,539.0,53.0,4.6,10.0,169.0,333.35,276.88
2016,6,15,6,15,595.0,58.5,4.7,10.5,218.0,397.02,333.35
2016,6,15,6,30,651.0,64.0,4.8,11.0,267.0,464.59,391.25
2016,6,15,6,45,696.0,67.0,4.9,11.5,319.0,523.78,440.58
2016,6,15,7,0,741.0,70.0,5.0,12.0,371.0,587.13,491.62
2016,6,15,7,15,768.5,74.0,5.1,12.5,422.0,640.63,533.27
2016,6,15,7,30,796.0,78.0,5.2,13.0,473.0,693.62,572.47
2016,6,15,7,45,662.5,127.5,5.3,13.5,479.0,675.42,554.66
2016,6,15,8,0,529.0,177.0,5.4,14.0,485.0,630.66,515.66
2016,6,15,8,15,544.0,189.5,5.5,14.0,529.0,669.52,544.98
2016,6,15,8,30,559.0,202.0,5.6,14.0,573.0,706.74,572.41
2016,6,15,8,45,558.0,221.0,5.7,14.5,612.0,734.74,591.08
2016,6,15,9,0,557.0,240.0,5.8,15.0,651.0,759.91,607.47
2016,6,15,9,15,738.0,166.0,5.85,15.0,739.5,861.47,685.03
2016,6,15,9,30,919.0,92.0,5.9,15.0,828.0,934.71,737.12
2016,6,15,9,45,922.0,95.0,6.0,15.5,860.0,941.76,739.77
2016,6,15,10,0,925.0,98.0,6.1,16.0,892.0,944.91,740.06
2016,6,15,10,15,930.5,99.5,6.15,16.0,918.5,944.92,739.39
2016,6,15,10,30,936.0,101.0,6.2,16.0,945.0,941.0,736.02
2016,6,15,10,45,939.5,101.5,6.3,16.5,965.5,930.43,726.84
2016,6,15,11,0,943.0,102.0,6.4,17.0,986.0,916.02,715.03
2016,6,15,11,15,945.5,102.5,6.45,17.0,999.0,896.97,701.09
2016,6,15,11,30,948.0,103.0,6.5,17.0,1012.0,874.24,684.55
2016,6,15,11,45,949.5,103.5,6.55,17.0,1018.0,847.17,664.85
2016,6,15,12,0,951.0,104.0,6.6,17.0,1024.0,816.77,642.68
2016,6,15,12,15,951.0,104.0,6.6,17.0,1023.0,781.71,616.04
2016,6,15,12,30,951.0,104.0,6.6,17.0,1022.0,743.77,585.91
2016,6,15,12,45,940.5,110.0,6.6,17.0,1010.5,700.77,551.25
2016,6,15,13,0,930.0,116.0,6.6,17.0,999.0,655.82,514.43
2016,6,15,13,15,927.0,115.0,6.55,17.0,983.0,608.47,474.93
2016,6,15,13,30,924.0,114.0,6.5,17.0,967.0,559.16,432.95
2016,6,15,13,45,922.0,111.0,6.5,17.0,944.5,507.17,387.89
2016,6,15,14,0,920.0,108.0,6.5,17.0,922.0,453.53,340.36
2016,6,15,14,15,913.5,107.0,6.45,16.5,892.5,398.18,291.06
2016,6,15,14,30,907.0,106.0,6.4,16.0,863.0,342.05,240.47
2016,6,15,14,45,902.5,102.0,6.35,16.0,828.5,283.94,188.31
2016,6,15,15,0,898.0,98.0,6.3,16.0,794.0,225.34,138.56
2016,6,15,15,15,887.5,96.0,6.2,15.5,753.5,167.01,96.52
2016,6,15,15,30,877.0,94.0,6.1,15.0,713.0,109.31,69.57
2016,6,15,15,45,868.5,89.5,6.1,15.0,669.5,85.3,68.51
2016,6,15,16,0,860.0,85.0,6.1,15.0,626.0,82.28,66.11
2016,6,15,16,15,842.5,82.0,5.95,14.5,577.5,79.73,64.24
2016,6,15,16,30,825.0,79.0,5.8,14.0,529.0,69.31,55.47
2016,6,15,16,45,806.0,75.0,5.7,14.0,479.5,66.41,53.13
2016,6,15,17,0,787.0,71.0,5.6,14.0,430.0,63.4,50.66
2016,6,15,17,15,756.0,67.0,5.4,13.5,379.0,60.06,47.98
2016,6,15,17,30,725.0,63.0,5.2,13.0,328.0,56.67,45.21
2016,6,15,17,45,684.0,58.0,5.05,12.5,277.5,52.32,41.49
2016,6,15,18,0,643.0,53.0,4.9,12.0,227.0,47.94,37.64
2016,6,15,18,15,579.0,47.0,4.5,11.5,179.5,39.2,29.72
2016,6,15,18,30,515.0,41.0,4.1,11.0,132.0,34.15,24.96
2016,6,15,18,45,416.5,32.5,3.75,10.5,91.0,26.95,18.08
2016,6,15,19,0,318.0,24.0,3.4,10.0,50.0,19.84,10.22
2016,6,15,19,15,159.0,12.0,3.15,9.5,25.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,8.5,8.0,0.0,0.0
2016,6,16,5,0,0.0,16.0,0.7,9.0,16.0,12.59,0.0
2016,6,16,5,15,182.0,25.5,0.7,9.5,47.5,97.25,60.66
2016,6,16,5,30,364.0,35.0,0.7,10.0,79.0,189.22,144.7
2016,6,16,5,45,447.5,43.0,0.75,10.5,122.5,253.98,202.45
2016,6,16,6,0,531.0,51.0,0.8,11.0,166.0,326.86,265.52
2016,6,16,6,15,586.0,57.0,0.7,11.5,214.0,390.05,318.38
2016,6,16,6,30,641.0,63.0,0.6,12.0,262.0,457.14,371.76
2016,6,16,6,45,674.0,69.0,0.5,12.5,311.5,514.08,414.65
2016,6,16,7,0,707.0,75.0,0.4,13.0,361.0,569.7,454.47
2016,6,16,7,15,735.5,79.0,0.4,13.5,411.5,622.64,491.66
2016,6,16,7,30,764.0,83.0,0.4,14.0,462.0,675.21,526.74
2016,6,16,7,45,782.5,87.5,0.4,14.5,510.5,719.9,554.56
2016,6,16,8,0,801.0,92.0,0.4,15.0,559.0,762.85,580.62
2016,6,16,8,15,654.5,155.5,0.45,15.5,557.5,735.04,558.51
2016,6,16,8,30,508.0,219.0,0.5,16.0,556.0,680.35,516.7
2016,6,16,8,45,348.0,283.5,0.55,16.5,521.5,594.83,452.88
2016,6,16,9,0,188.0,348.0,0.6,17.0,487.0,501.79,382.32
2016,6,16,9,15,265.5,352.0,0.7,17.5,559.0,593.64,449.33
2016,6,16,9,30,343.0,356.0,0.8,18.0,631.0,666.16,499.53
2016,6,16,9,45,372.5,358.0,0.95,18.5,668.0,692.43,517.14
2016,6,16,10,0,402.0,360.0,1.1,19.0,705.0,733.19,544.62
2016,6,16,10,15,664.0,230.5,1.25,19.0,821.0,850.36,630.32
2016,6,16,10,30,926.0,101.0,1.4,19.0,937.0,932.03,685.2
2016,6,16,10,45,929.5,102.0,1.55,19.5,957.0,922.11,677.86
2016,6,16,11,0,933.0,103.0,1.7,20.0,977.0,908.35,669.05
2016,6,16,11,15,675.0,260.5,1.9,20.0,897.0,827.39,614.09
2016,6,16,11,30,417.0,418.0,2.1,20.0,817.0,722.56,537.97
2016,6,16,11,45,442.5,396.0,2.3,20.5,822.0,705.26,527.21
2016,6,16,12,0,468.0,374.0,2.5,21.0,827.0,684.9,513.23
2016,6,16,12,15,289.0,429.5,2.7,21.0,709.5,567.23,427.24
2016,6,16,12,30,110.0,485.0,2.9,21.0,592.0,458.03,345.76
2016,6,16,12,45,200.0,474.5,3.1,21.5,666.0,500.57,377.89
2016,6,16,13,0,290.0,464.0,3.3,22.0,740.0,530.62,399.27
2016,6,16,13,15,612.0,281.5,3.45,22.0,850.5,556.96,419.61
2016,6,16,13,30,934.0,99.0,3.6,22.0,961.0,554.26,415.27
2016,6,16,13,45,930.5,97.0,3.8,22.0,938.5,501.96,372.06
2016,6,16,14,0,927.0,95.0,4.0,22.0,916.0,448.13,326.5
2016,6,16,14,15,921.0,94.0,4.1,21.5,886.5,392.78,279.02
2016,6,16,14,30,915.0,93.0,4.2,21.0,857.0,336.58,230.0
2016,6,16,14,45,909.0,90.5,4.35,21.0,822.5,278.79,179.66
2016,6,16,15,0,903.0,88.0,4.5,21.0,788.0,220.65,131.58
2016,6,16,15,15,892.5,86.0,4.55,20.5,747.5,162.19,90.3
2016,6,16,15,30,882.0,84.0,4.6,20.0,707.0,104.38,63.67
2016,6,16,15,45,871.0,81.0,4.7,20.0,663.0,80.28,62.88
2016,6,16,16,0,860.0,78.0,4.8,20.0,619.0,77.96,61.12
2016,6,16,16,15,843.0,75.5,4.8,19.5,571.5,75.63,59.46
2016,6,16,16,30,826.0,73.0,4.8,19.0,524.0,73.18,57.68
2016,6,16,16,45,805.5,69.5,4.8,19.0,474.5,69.85,55.02
2016,6,16,17,0,785.0,66.0,4.8,19.0,425.0,59.8,46.52
2016,6,16,17,15,755.5,62.5,4.65,18.5,374.5,56.74,44.12
2016,6,16,17,30,726.0,59.0,4.5,18.0,324.0,53.65,41.64
2016,6,16,17,45,686.5,54.5,4.4,17.5,274.5,49.61,38.27
2016,6,16,18,0,647.0,50.0,4.3,17.0,225.0,45.56,34.77
2016,6,16,18,15,585.5,44.5,3.95,16.0,178.0,40.47,30.28
2016,6,16,18,30,524.0,39.0,3.6,15.0,131.0,35.42,25.65
2016,6,16,18,45,428.5,31.0,3.25,14.5,91.0,25.81,16.77
2016,6,16,19,0,333.0,23.0,2.9,14.0,51.0,19.06,9.46
2016,6,16,19,15,166.5,11.5,2.65,13.5,25.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,4,45,78.5,6.0,1.05,10.5,8.0,0.0,0.0
2016,6,17,5,0,157.0,12.0,1.1,11.0,16.0,48.52,0.0
2016,6,17,5,15,286.5,21.0,1.3,11.5,48.5,126.46,78.13
2016,6,17,5,30,416.0,30.0,1.5,12.0,81.0,202.36,153.64
2016,6,17,5,45,494.0,37.0,1.7,13.0,124.0,266.12,211.12
2016,6,17,6,0,572.0,44.0,1.9,14.0,167.0,335.54,271.72
2016,6,17,6,15,623.0,48.5,1.95,14.0,215.0,397.06,325.18
2016,6,17,6,30,674.0,53.0,2.0,14.0,263.0,461.9,379.44
2016,6,17,6,45,492.5,100.5,2.05,14.5,268.5,428.98,352.46
2016,6,17,7,0,311.0,148.0,2.1,15.0,274.0,366.39,300.62
2016,6,17,7,15,312.0,170.5,2.1,15.5,311.0,402.5,328.37
2016,6,17,7,30,313.0,193.0,2.1,16.0,348.0,437.41,353.92
2016,6,17,7,45,570.0,134.0,2.15,16.5,452.5,610.19,488.19
2016,6,17,8,0,827.0,75.0,2.2,17.0,557.0,755.78,592.89
2016,6,17,8,15,842.5,77.5,2.3,17.5,602.5,792.33,615.4
2016,6,17,8,30,858.0,80.0,2.4,18.0,648.0,826.43,636.91
2016,6,17,8,45,869.0,82.0,2.5,18.5,690.0,853.34,653.26
2016,6,17,9,0,880.0,84.0,2.6,19.0,732.0,877.16,667.47
2016,6,17,9,15,889.0,85.5,2.7,19.0,769.5,895.36,679.12
2016,6,17,9,30,898.0,87.0,2.8,19.0,807.0,910.07,688.51
2016,6,17,9,45,905.0,88.5,2.95,19.5,839.5,919.36,693.37
2016,6,17,10,0,912.0,90.0,3.1,20.0,872.0,924.89,695.8
2016,6,17,10,15,658.0,237.0,3.25,20.5,810.5,850.87,642.29
2016,6,17,10,30,404.0,384.0,3.4,21.0,749.0,741.38,558.56
2016,6,17,10,45,213.5,365.5,3.6,21.5,559.0,532.25,405.53
2016,6,17,11,0,23.0,347.0,3.8,22.0,369.0,298.24,226.9
2016,6,17,11,15,16.5,274.5,3.95,22.0,291.0,231.63,176.6
2016,6,17,11,30,10.0,202.0,4.1,22.0,213.0,167.01,126.63
2016,6,17,11,45,11.5,222.0,4.3,22.5,234.0,183.42,139.19
2016,6,17,12,0,13.0,242.0,4.5,23.0,255.0,199.45,151.28
2016,6,17,12,15,12.0,224.5,4.6,23.0,236.5,183.86,139.2
2016,6,17,12,30,11.0,207.0,4.7,23.0,218.0,168.49,127.31
2016,6,17,12,45,21.0,296.5,4.85,23.0,317.0,245.61,186.86
2016,6,17,13,0,31.0,386.0,5.0,23.0,416.0,315.02,239.53
2016,6,17,13,15,248.0,388.5,5.1,22.5,618.5,431.8,328.97
2016,6,17,13,30,465.0,391.0,5.2,22.0,821.0,521.75,394.56
2016,6,17,13,45,477.0,373.5,5.3,22.0,805.0,482.99,363.13
2016,6,17,14,0,489.0,356.0,5.4,22.0,789.0,442.6,330.02
2016,6,17,14,15,466.0,344.0,5.45,21.5,745.5,391.69,289.43
2016,6,17,14,30,443.0,332.0,5.5,21.0,702.0,343.03,250.26
2016,6,17,14,45,314.5,352.5,5.55,21.0,609.5,297.31,217.25
2016,6,17,15,0,186.0,373.0,5.6,21.0,517.0,267.96,199.21
2016,6,17,15,15,235.5,344.0,5.55,20.5,517.0,239.56,176.73
2016,6,17,15,30,285.0,315.0,5.5,20.0,517.0,195.08,146.4
2016,6,17,15,45,328.5,283.0,5.45,19.5,501.0,171.36,139.61
2016,6,17,16,0,372.0,251.0,5.4,19.0,485.0,157.75,128.88
2016,6,17,16,15,212.5,237.0,5.3,18.5,368.5,154.94,127.16
2016,6,17,16,30,53.0,223.0,5.2,18.0,252.0,149.06,122.82
2016,6,17,16,45,51.5,202.0,5.15,18.0,228.5,136.47,112.5
2016,6,17,17,0,50.0,181.0,5.1,18.0,205.0,123.6,101.86
2016,6,17,17,15,25.0,142.5,4.95,17.0,154.5,100.18,82.29
2016,6,17,17,30,0.0,104.0,4.8,16.0,104.0,77.07,62.61
2016,6,17,17,45,0.0,88.0,4.65,15.5,88.0,65.58,52.73
2016,6,17,18,0,0.0,72.0,4.5,15.0,72.0,54.02,42.59
2016,6,17,18,15,0.0,57.0,4.25,14.5,57.0,43.07,32.79
2016,6,17,18,30,0.0,42.0,4.0,14.0,42.0,32.04,22.78
2016,6,17,18,45,0.0,29.0,3.8,13.5,29.0,22.15,13.67
2016,6,17,19,0,0.0,16.0,3.6,13.0,16.0,12.18,4.08
2016,6,17,19,15,0.0,8.0,3.45,12.5,8.0,6.29,0.0
2016,6,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,45,71.0,6.0,1.55,9.5,8.0,0.0,0.0
2016,6,18,5,0,142.0,12.0,1.7,10.0,16.0,44.67,0.0
2016,6,18,5,15,275.5,21.5,1.8,10.5,48.5,123.26,75.96
2016,6,18,5,30,409.0,31.0,1.9,11.0,81.0,200.59,152.98
2016,6,18,5,45,492.0,38.0,2.05,11.5,125.0,266.05,212.48
2016,6,18,6,0,575.0,45.0,2.2,12.0,169.0,337.51,275.66
2016,6,18,6,15,628.5,50.0,2.25,12.5,218.0,401.09,330.73
2016,6,18,6,30,682.0,55.0,2.3,13.0,267.0,468.23,386.59
2016,6,18,6,45,720.0,59.0,2.35,14.0,318.0,527.78,433.57
2016,6,18,7,0,758.0,63.0,2.4,15.0,369.0,588.51,479.53
2016,6,18,7,15,785.5,66.0,2.35,15.5,420.5,641.47,518.32
2016,6,18,7,30,813.0,69.0,2.3,16.0,472.0,687.21,549.15
2016,6,18,7,45,833.5,72.0,2.3,16.5,522.0,732.9,579.33
2016,6,18,8,0,854.0,75.0,2.3,17.0,572.0,776.92,607.65
2016,6,18,8,15,870.0,77.5,2.25,17.5,619.5,814.65,630.61
2016,6,18,8,30,886.0,80.0,2.2,18.0,667.0,849.84,651.42
2016,6,18,8,45,899.0,82.0,2.15,18.5,711.0,879.08,667.82
2016,6,18,9,0,912.0,84.0,2.1,19.0,755.0,905.17,681.92
2016,6,18,9,15,922.0,85.5,2.05,19.5,794.0,924.69,691.49
2016,6,18,9,30,932.0,87.0,2.0,20.0,833.0,940.61,698.7
2016,6,18,9,45,936.5,90.5,1.95,20.5,866.5,949.85,701.55
2016,6,18,10,0,941.0,94.0,1.9,21.0,900.0,955.13,701.95
2016,6,18,10,15,946.5,95.0,1.85,21.0,927.5,954.84,700.2
2016,6,18,10,30,952.0,96.0,1.8,21.0,955.0,950.57,696.05
2016,6,18,10,45,957.5,96.0,1.8,21.5,976.5,941.39,688.15
2016,6,18,11,0,963.0,96.0,1.8,22.0,998.0,928.25,677.88
2016,6,18,11,15,966.0,96.5,1.8,22.5,1011.5,909.52,664.13
2016,6,18,11,30,969.0,97.0,1.8,23.0,1025.0,887.02,648.06
2016,6,18,11,45,971.0,96.5,1.8,23.5,1032.0,859.23,628.63
2016,6,18,12,0,973.0,96.0,1.8,24.0,1039.0,828.03,607.02
2016,6,18,12,15,973.0,96.0,1.85,24.0,1037.5,792.52,583.68
2016,6,18,12,30,973.0,96.0,1.9,24.0,1036.0,754.04,556.6
2016,6,18,12,45,974.0,94.5,2.0,24.0,1028.0,712.23,526.88
2016,6,18,13,0,975.0,93.0,2.1,24.0,1020.0,667.69,494.25
2016,6,18,13,15,972.5,92.5,2.15,24.0,1004.5,619.33,457.53
2016,6,18,13,30,970.0,92.0,2.2,24.0,989.0,568.82,418.05
2016,6,18,13,45,966.5,91.0,2.25,24.5,966.0,515.53,374.49
2016,6,18,14,0,963.0,90.0,2.3,25.0,943.0,460.61,328.48
2016,6,18,14,15,958.0,89.0,2.3,25.0,914.0,403.74,280.39
2016,6,18,14,30,953.0,88.0,2.3,25.0,885.0,345.85,230.74
2016,6,18,14,45,945.0,87.0,2.3,25.0,849.5,286.47,180.32
2016,6,18,15,0,937.0,86.0,2.3,25.0,814.0,226.89,132.19
2016,6,18,15,15,927.5,84.5,2.3,24.5,773.5,166.86,90.55
2016,6,18,15,30,918.0,83.0,2.3,24.0,733.0,107.31,63.34
2016,6,18,15,45,904.0,81.5,2.35,24.0,687.5,81.53,62.84
2016,6,18,16,0,890.0,80.0,2.4,24.0,642.0,80.02,61.79
2016,6,18,16,15,873.5,77.5,2.4,23.5,593.5,77.69,60.17
2016,6,18,16,30,857.0,75.0,2.4,23.0,545.0,75.22,58.43
2016,6,18,16,45,833.5,72.5,2.4,23.0,493.5,72.47,56.31
2016,6,18,17,0,810.0,70.0,2.4,23.0,442.0,63.13,48.57
2016,6,18,17,15,779.5,66.5,2.2,22.0,390.0,60.1,46.36
2016,6,18,17,30,749.0,63.0,2.0,21.0,338.0,57.04,44.06
2016,6,18,17,45,706.0,58.5,1.85,20.5,286.5,53.01,40.75
2016,6,18,18,0,663.0,54.0,1.7,20.0,235.0,48.98,37.33
2016,6,18,18,15,599.5,48.0,1.65,19.0,186.5,43.51,32.58
2016,6,18,18,30,536.0,42.0,1.6,18.0,138.0,35.09,25.06
2016,6,18,18,45,437.0,33.5,1.55,17.0,96.0,27.86,18.38
2016,6,18,19,0,338.0,25.0,1.5,16.0,54.0,20.73,10.82
2016,6,18,19,15,169.0,12.5,1.5,15.5,27.0,10.13,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,45,82.5,6.0,1.3,11.5,8.5,0.0,0.0
2016,6,19,5,0,165.0,12.0,1.3,12.0,17.0,50.24,0.0
2016,6,19,5,15,303.0,21.5,1.55,12.5,50.5,131.25,79.67
2016,6,19,5,30,441.0,31.0,1.8,13.0,84.0,211.8,160.04
2016,6,19,5,45,522.0,38.0,2.1,14.0,129.0,275.66,217.87
2016,6,19,6,0,603.0,45.0,2.4,15.0,174.0,350.15,282.73
2016,6,19,6,15,655.0,50.0,2.45,15.5,224.0,414.36,337.82
2016,6,19,6,30,707.0,55.0,2.5,16.0,274.0,481.92,393.45
2016,6,19,6,45,742.0,59.0,2.6,17.0,325.0,540.78,439.52
2016,6,19,7,0,777.0,63.0,2.7,18.0,376.0,600.5,484.37
2016,6,19,7,15,802.5,66.0,2.75,18.5,427.5,652.84,522.79
2016,6,19,7,30,828.0,69.0,2.8,19.0,479.0,697.78,553.25
2016,6,19,7,45,846.5,72.0,2.85,20.0,528.0,742.47,581.7
2016,6,19,8,0,865.0,75.0,2.9,21.0,577.0,785.32,608.15
2016,6,19,8,15,879.5,77.0,2.8,21.5,624.0,821.58,629.72
2016,6,19,8,30,894.0,79.0,2.7,22.0,671.0,855.21,649.08
2016,6,19,8,45,904.0,82.0,2.65,22.5,714.0,883.17,664.6
2016,6,19,9,0,914.0,85.0,2.6,23.0,757.0,907.82,677.77
2016,6,19,9,15,923.0,86.5,2.45,23.5,795.5,926.5,685.99
2016,6,19,9,30,932.0,88.0,2.3,24.0,834.0,941.56,691.73
2016,6,19,9,45,945.0,85.0,2.2,24.5,868.5,951.85,694.79
2016,6,19,10,0,958.0,82.0,2.1,25.0,903.0,958.4,695.5
2016,6,19,10,15,963.0,83.0,1.95,25.5,930.0,957.9,691.2
2016,6,19,10,30,968.0,84.0,1.8,26.0,957.0,953.38,684.45
2016,6,19,10,45,971.0,85.5,1.7,26.5,977.5,943.54,675.05
2016,6,19,11,0,974.0,87.0,1.6,27.0,998.0,929.71,663.31
2016,6,19,11,15,976.0,87.0,1.6,27.0,1011.5,909.74,650.38
2016,6,19,11,30,978.0,87.0,1.6,27.0,1025.0,886.02,635.16
2016,6,19,11,45,976.5,89.5,1.65,27.5,1030.5,858.05,616.57
2016,6,19,12,0,975.0,92.0,1.7,28.0,1036.0,826.71,595.77
2016,6,19,12,15,974.5,92.0,1.85,28.0,1035.0,790.89,573.66
2016,6,19,12,30,974.0,92.0,2.0,28.0,1034.0,752.13,547.54
2016,6,19,12,45,960.0,100.5,2.15,28.0,1022.0,708.3,516.88
2016,6,19,13,0,946.0,109.0,2.3,28.0,1010.0,662.6,483.94
2016,6,19,13,15,943.5,108.5,2.4,28.0,994.0,615.39,448.72
2016,6,19,13,30,941.0,108.0,2.5,28.0,978.0,566.11,410.79
2016,6,19,13,45,941.0,104.0,2.7,28.0,956.0,513.67,369.54
2016,6,19,14,0,941.0,100.0,2.9,28.0,934.0,459.34,325.33
2016,6,19,14,15,935.0,99.0,3.0,28.0,904.5,403.22,278.36
2016,6,19,14,30,929.0,98.0,3.1,28.0,875.0,346.22,229.92
2016,6,19,14,45,924.5,94.5,3.25,28.0,840.5,287.31,180.25
2016,6,19,15,0,920.0,91.0,3.4,28.0,806.0,227.88,132.46
2016,6,19,15,15,910.0,89.5,3.5,27.5,765.5,168.73,91.63
2016,6,19,15,30,900.0,88.0,3.6,27.0,725.0,110.13,64.75
2016,6,19,15,45,888.5,85.0,3.7,27.0,680.5,83.19,63.46
2016,6,19,16,0,877.0,82.0,3.8,27.0,636.0,80.91,61.78
2016,6,19,16,15,860.5,79.5,3.8,26.5,588.0,78.63,60.23
2016,6,19,16,30,844.0,77.0,3.8,26.0,540.0,76.22,58.55
2016,6,19,16,45,821.0,74.5,3.85,25.5,489.5,66.38,50.62
2016,6,19,17,0,798.0,72.0,3.9,25.0,439.0,64.32,49.17
2016,6,19,17,15,768.0,68.5,3.75,24.0,387.5,61.37,47.05
2016,6,19,17,30,738.0,65.0,3.6,23.0,336.0,58.39,44.84
2016,6,19,17,45,693.5,60.5,3.45,22.5,285.0,54.4,41.6
2016,6,19,18,0,649.0,56.0,3.3,22.0,234.0,50.43,38.26
2016,6,19,18,15,585.5,50.0,3.15,21.0,185.5,41.54,30.57
2016,6,19,18,30,522.0,44.0,3.0,20.0,137.0,36.56,26.08
2016,6,19,18,45,424.5,35.0,2.9,19.0,95.5,29.01,19.16
2016,6,19,19,0,327.0,26.0,2.8,18.0,54.0,21.52,11.36
2016,6,19,19,15,163.5,13.0,2.8,17.5,27.0,10.54,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,20,4,45,84.5,6.5,2.4,8.5,8.5,0.0,0.0
2016,6,20,5,0,169.0,13.0,2.6,9.0,17.0,51.89,0.0
2016,6,20,5,15,313.5,22.5,2.6,9.5,52.0,135.08,82.41
2016,6,20,5,30,458.0,32.0,2.6,10.0,87.0,218.66,167.27
2016,6,20,5,45,545.0,38.0,2.65,11.0,133.5,284.78,227.8
2016,6,20,6,0,632.0,44.0,2.7,12.0,180.0,362.2,295.77
2016,6,20,6,15,684.0,49.0,2.6,12.5,231.0,427.81,352.53
2016,6,20,6,30,736.0,54.0,2.5,13.0,282.0,496.74,409.5
2016,6,20,6,45,774.0,57.0,2.45,14.0,334.5,557.56,457.03
2016,6,20,7,0,812.0,60.0,2.4,15.0,387.0,619.41,503.16
2016,6,20,7,15,837.5,63.0,2.4,16.0,439.5,667.05,536.76
2016,6,20,7,30,863.0,66.0,2.4,17.0,492.0,719.51,571.24
2016,6,20,7,45,883.0,68.5,2.45,18.0,543.0,766.02,600.69
2016,6,20,8,0,903.0,71.0,2.5,19.0,594.0,810.68,628.15
2016,6,20,8,15,917.0,73.0,2.55,20.0,642.5,847.65,649.67
2016,6,20,8,30,931.0,75.0,2.6,21.0,691.0,881.83,668.95
2016,6,20,8,45,943.0,76.0,2.65,22.0,735.0,910.13,683.98
2016,6,20,9,0,955.0,77.0,2.7,23.0,779.0,935.13,696.68
2016,6,20,9,15,963.0,78.5,2.7,23.5,818.0,953.59,705.9
2016,6,20,9,30,971.0,80.0,2.7,24.0,857.0,968.27,712.71
2016,6,20,9,45,968.0,87.0,2.75,24.5,888.5,974.78,714.7
2016,6,20,10,0,965.0,94.0,2.8,25.0,920.0,976.97,714.05
2016,6,20,10,15,969.5,95.0,2.75,25.5,947.0,975.78,710.51
2016,6,20,10,30,974.0,96.0,2.7,26.0,974.0,970.55,704.51
2016,6,20,10,45,977.0,97.0,2.7,27.0,994.5,959.94,694.27
2016,6,20,11,0,980.0,98.0,2.7,28.0,1015.0,945.32,681.65
2016,6,20,11,15,981.5,98.0,2.8,28.0,1028.0,924.61,668.72
2016,6,20,11,30,983.0,98.0,2.9,28.0,1041.0,900.15,653.34
2016,6,20,11,45,984.0,98.0,3.0,28.0,1046.5,871.68,635.25
2016,6,20,12,0,985.0,98.0,3.1,28.0,1052.0,839.79,614.77
2016,6,20,12,15,984.0,98.0,3.25,28.0,1050.0,803.19,590.79
2016,6,20,12,30,983.0,98.0,3.4,28.0,1048.0,763.65,562.96
2016,6,20,12,45,984.0,96.0,3.55,28.5,1039.5,721.11,531.25
2016,6,20,13,0,985.0,94.0,3.7,29.0,1031.0,675.81,496.78
2016,6,20,13,15,982.0,93.5,3.85,28.5,1014.5,626.76,460.52
2016,6,20,13,30,979.0,93.0,4.0,28.0,998.0,575.58,421.35
2016,6,20,13,45,975.0,91.5,4.15,28.0,974.5,521.29,377.69
2016,6,20,14,0,971.0,90.0,4.3,28.0,951.0,465.41,331.44
2016,6,20,14,15,965.0,89.0,4.4,27.5,921.0,407.79,283.2
2016,6,20,14,30,959.0,88.0,4.5,27.0,891.0,349.24,233.35
2016,6,20,14,45,950.0,87.5,4.65,27.0,855.0,289.62,182.53
2016,6,20,15,0,941.0,87.0,4.8,27.0,819.0,229.89,134.07
2016,6,20,15,15,931.5,85.5,4.8,26.5,778.5,169.62,91.91
2016,6,20,15,30,922.0,84.0,4.8,26.0,738.0,109.81,63.99
2016,6,20,15,45,907.5,83.0,4.85,25.5,692.5,82.54,63.34
2016,6,20,16,0,893.0,82.0,4.9,25.0,647.0,81.34,62.69
2016,6,20,16,15,877.0,79.5,4.85,24.0,598.0,79.05,61.23
2016,6,20,16,30,861.0,77.0,4.8,23.0,549.0,76.62,59.64
2016,6,20,16,45,562.0,130.0,4.8,22.5,426.5,92.03,73.06
2016,6,20,17,0,263.0,183.0,4.8,22.0,304.0,121.18,98.22
2016,6,20,17,15,383.5,141.5,4.65,21.0,294.5,96.8,78.08
2016,6,20,17,30,504.0,100.0,4.5,20.0,285.0,75.31,60.08
2016,6,20,17,45,471.0,89.5,4.4,19.5,242.5,66.26,52.46
2016,6,20,18,0,438.0,79.0,4.3,19.0,200.0,58.99,46.23
2016,6,20,18,15,391.0,67.5,4.15,18.0,159.0,50.73,39.03
2016,6,20,18,30,344.0,56.0,4.0,17.0,118.0,42.33,31.48
2016,6,20,18,45,284.0,42.0,3.9,16.5,82.5,31.96,21.94
2016,6,20,19,0,224.0,28.0,3.8,16.0,47.0,22.8,12.56
2016,6,20,19,15,112.0,14.0,3.8,15.5,23.5,10.73,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,21,4,45,69.5,6.0,2.5,9.5,8.0,0.0,0.0
2016,6,21,5,0,139.0,12.0,2.7,10.0,16.0,43.6,0.0
2016,6,21,5,15,279.0,22.0,2.7,10.5,49.0,123.64,74.14
2016,6,21,5,30,419.0,32.0,2.7,11.0,82.0,204.28,155.61
2016,6,21,5,45,510.0,38.5,2.75,12.0,128.0,272.94,217.69
2016,6,21,6,0,601.0,45.0,2.8,13.0,174.0,348.31,283.69
2016,6,21,6,15,654.5,50.0,2.75,13.5,223.5,413.18,339.83
2016,6,21,6,30,708.0,55.0,2.7,14.0,273.0,481.56,396.54
2016,6,21,6,45,749.0,57.5,2.65,15.0,325.5,542.4,444.26
2016,6,21,7,0,790.0,60.0,2.6,16.0,378.0,604.56,490.88
2016,6,21,7,15,815.5,63.0,2.6,17.0,429.5,651.35,524.12
2016,6,21,7,30,841.0,66.0,2.6,18.0,481.0,703.02,558.28
2016,6,21,7,45,862.5,68.0,2.6,19.0,531.5,749.39,587.56
2016,6,21,8,0,884.0,70.0,2.6,20.0,582.0,794.09,614.9
2016,6,21,8,15,898.0,72.0,2.6,21.0,629.5,830.6,635.88
2016,6,21,8,30,912.0,74.0,2.6,22.0,677.0,864.4,654.64
2016,6,21,8,45,924.0,75.0,2.6,23.0,720.5,892.4,669.15
2016,6,21,9,0,936.0,76.0,2.6,24.0,764.0,917.17,681.36
2016,6,21,9,15,944.0,77.5,2.55,24.5,802.5,935.48,690.09
2016,6,21,9,30,952.0,79.0,2.5,25.0,841.0,950.08,696.43
2016,6,21,9,45,954.5,82.5,2.5,26.0,873.5,957.96,697.53
2016,6,21,10,0,957.0,86.0,2.5,27.0,906.0,961.79,696.16
2016,6,21,10,15,962.0,87.0,2.45,27.5,933.0,961.32,693.08
2016,6,21,10,30,967.0,88.0,2.4,28.0,960.0,956.83,687.6
2016,6,21,10,45,970.0,89.0,2.4,29.0,980.5,946.55,677.69
2016,6,21,11,0,973.0,90.0,2.4,30.0,1001.0,932.3,665.47
2016,6,21,11,15,975.0,90.5,2.4,30.5,1014.0,912.83,651.41
2016,6,21,11,30,977.0,91.0,2.4,31.0,1027.0,889.6,635.08
2016,6,21,11,45,977.0,92.0,2.45,31.5,1033.0,861.56,616.13
2016,6,21,12,0,977.0,93.0,2.5,32.0,1039.0,830.13,594.99
2016,6,21,12,15,976.5,93.0,2.6,32.0,1037.5,794.32,572.13
2016,6,21,12,30,976.0,93.0,2.7,32.0,1036.0,755.54,545.42
2016,6,21,12,45,969.5,96.0,2.85,32.0,1025.5,712.35,515.15
2016,6,21,13,0,963.0,99.0,3.0,32.0,1015.0,666.91,482.4
2016,6,21,13,15,960.0,98.0,3.15,32.0,998.5,618.47,446.55
2016,6,21,13,30,957.0,97.0,3.3,32.0,982.0,567.97,407.99
2016,6,21,13,45,952.0,96.5,3.45,32.0,959.0,515.02,366.37
2016,6,21,14,0,947.0,96.0,3.6,32.0,936.0,460.61,322.31
2016,6,21,14,15,940.5,94.5,3.75,31.5,906.0,403.73,275.82
2016,6,21,14,30,934.0,93.0,3.9,31.0,876.0,346.03,227.72
2016,6,21,14,45,926.0,92.0,4.1,31.0,840.5,287.7,178.88
2016,6,21,15,0,918.0,91.0,4.3,31.0,805.0,229.18,132.17
2016,6,21,15,15,907.5,89.0,4.45,30.5,764.5,169.79,91.25
2016,6,21,15,30,897.0,87.0,4.6,30.0,724.0,111.01,63.9
2016,6,21,15,45,884.0,85.0,4.75,29.5,679.0,83.07,62.72
2016,6,21,16,0,871.0,83.0,4.9,29.0,634.0,81.36,61.66
2016,6,21,16,15,854.0,80.5,5.0,28.0,586.0,79.11,60.26
2016,6,21,16,30,837.0,78.0,5.1,27.0,538.0,76.71,58.73
2016,6,21,16,45,815.5,74.5,5.2,26.0,488.0,66.26,50.41
2016,6,21,17,0,794.0,71.0,5.3,25.0,438.0,63.52,48.5
2016,6,21,17,15,764.5,67.5,5.3,23.5,386.5,60.56,46.46
2016,6,21,17,30,735.0,64.0,5.3,22.0,335.0,57.57,44.33
2016,6,21,17,45,694.0,59.5,5.3,21.0,284.5,53.62,41.18
2016,6,21,18,0,653.0,55.0,5.3,20.0,234.0,49.66,37.91
2016,6,21,18,15,591.5,49.0,5.15,19.0,186.0,40.83,30.21
2016,6,21,18,30,530.0,43.0,5.0,18.0,138.0,35.82,25.67
2016,6,21,18,45,432.5,34.5,4.85,17.0,96.5,28.64,19.03
2016,6,21,19,0,335.0,26.0,4.7,16.0,55.0,21.54,11.58
2016,6,21,19,15,167.5,13.0,4.65,15.5,27.5,10.54,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,8.0,4.2,9.5,8.0,0.0,0.0
2016,6,22,5,0,0.0,16.0,4.3,10.0,16.0,12.59,0.0
2016,6,22,5,15,226.0,23.5,4.3,10.5,50.5,108.62,64.19
2016,6,22,5,30,452.0,31.0,4.3,11.0,85.0,214.74,163.79
2016,6,22,5,45,535.0,38.0,4.3,11.5,130.5,279.81,224.19
2016,6,22,6,0,618.0,45.0,4.3,12.0,176.0,355.83,292.13
2016,6,22,6,15,670.5,49.5,4.3,12.5,226.5,420.49,349.11
2016,6,22,6,30,723.0,54.0,4.3,13.0,277.0,488.49,406.67
2016,6,22,6,45,758.5,58.0,4.3,13.5,329.0,548.41,455.59
2016,6,22,7,0,794.0,62.0,4.3,14.0,381.0,609.2,503.36
2016,6,22,7,15,819.5,65.0,4.3,14.5,432.5,656.17,538.86
2016,6,22,7,30,845.0,68.0,4.3,15.0,484.0,708.0,575.36
2016,6,22,7,45,864.0,70.5,4.35,16.0,534.0,753.19,605.12
2016,6,22,8,0,883.0,73.0,4.4,17.0,584.0,796.53,632.88
2016,6,22,8,15,897.0,75.5,4.4,17.5,631.5,833.59,656.46
2016,6,22,8,30,911.0,78.0,4.4,18.0,679.0,867.93,677.8
2016,6,22,8,45,922.0,79.5,4.45,18.5,722.5,895.6,694.54
2016,6,22,9,0,933.0,81.0,4.5,19.0,766.0,919.99,708.93
2016,6,22,9,15,941.5,82.5,4.55,19.5,805.0,938.67,719.33
2016,6,22,9,30,950.0,84.0,4.6,20.0,844.0,953.67,727.24
2016,6,22,9,45,957.0,85.0,4.65,20.5,877.0,962.96,731.3
2016,6,22,10,0,964.0,86.0,4.7,21.0,910.0,968.33,732.81
2016,6,22,10,15,968.5,87.0,4.75,21.0,937.5,967.43,731.61
2016,6,22,10,30,973.0,88.0,4.8,21.0,965.0,962.5,727.8
2016,6,22,10,45,976.5,88.5,4.9,21.5,985.0,952.17,719.36
2016,6,22,11,0,980.0,89.0,5.0,22.0,1005.0,937.85,708.3
2016,6,22,11,15,982.0,89.5,5.05,22.0,1018.5,918.32,694.78
2016,6,22,11,30,984.0,90.0,5.1,22.0,1032.0,895.0,678.68
2016,6,22,11,45,985.0,90.0,5.2,22.5,1038.0,866.78,658.15
2016,6,22,12,0,986.0,90.0,5.3,23.0,1044.0,835.13,635.19
2016,6,22,12,15,985.5,90.0,5.35,23.0,1043.0,799.11,609.91
2016,6,22,12,30,985.0,90.0,5.4,23.0,1042.0,760.09,580.47
2016,6,22,12,45,978.5,93.5,5.5,23.0,1032.0,717.02,547.54
2016,6,22,13,0,972.0,97.0,5.6,23.0,1022.0,671.65,512.09
2016,6,22,13,15,969.5,96.5,5.6,22.5,1006.5,623.49,474.35
2016,6,22,13,30,967.0,96.0,5.6,22.0,991.0,573.18,433.78
2016,6,22,13,45,962.5,95.5,5.7,22.0,968.0,519.99,389.14
2016,6,22,14,0,958.0,95.0,5.8,22.0,945.0,465.25,342.01
2016,6,22,14,15,952.5,94.0,5.8,21.5,915.5,408.49,292.67
2016,6,22,14,30,947.0,93.0,5.8,21.0,886.0,350.75,241.73
2016,6,22,14,45,939.0,92.0,5.85,21.0,850.5,291.67,189.69
2016,6,22,15,0,931.0,91.0,5.9,21.0,815.0,232.38,140.02
2016,6,22,15,15,921.0,89.0,5.9,20.5,774.5,172.27,96.54
2016,6,22,15,30,911.0,87.0,5.9,20.0,734.0,112.69,67.3
2016,6,22,15,45,899.0,84.5,5.9,20.0,689.0,83.2,65.36
2016,6,22,16,0,887.0,82.0,5.9,20.0,644.0,81.18,63.86
2016,6,22,16,15,870.0,79.5,5.85,19.0,595.5,78.89,62.36
2016,6,22,16,30,853.0,77.0,5.8,18.0,547.0,76.45,60.72
2016,6,22,16,45,831.5,74.0,5.75,17.5,496.0,66.26,52.22
2016,6,22,17,0,810.0,71.0,5.7,17.0,445.0,63.83,50.41
2016,6,22,17,15,780.0,67.5,5.65,16.5,393.0,60.84,48.07
2016,6,22,17,30,750.0,64.0,5.6,16.0,341.0,57.81,45.65
2016,6,22,17,45,707.5,59.5,5.55,15.5,289.5,53.81,42.3
2016,6,22,18,0,665.0,55.0,5.5,15.0,238.0,49.8,38.84
2016,6,22,18,15,602.0,49.0,5.4,14.0,189.5,44.36,34.02
2016,6,22,18,30,539.0,43.0,5.3,13.0,141.0,35.89,26.31
2016,6,22,18,45,436.5,35.0,5.2,12.5,98.5,29.06,19.81
