Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,19,0,334.0,27.0,5.1,12.0,56.0,22.36,12.54
2016,6,22,19,15,167.0,13.5,5.05,11.5,28.0,10.95,0.0
2016,6,22,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,23,4,45,77.5,6.0,3.45,8.5,8.0,0.0,0.0
2016,6,23,5,0,155.0,12.0,3.6,9.0,16.0,47.32,0.0
2016,6,23,5,15,300.0,21.5,3.6,9.5,50.0,128.65,75.42
2016,6,23,5,30,445.0,31.0,3.6,10.0,84.0,211.93,161.82
2016,6,23,5,45,534.0,37.5,3.65,10.5,130.0,278.54,223.51
2016,6,23,6,0,623.0,44.0,3.7,11.0,176.0,356.72,293.24
2016,6,23,6,15,675.5,48.5,3.7,11.5,226.5,421.58,350.37
2016,6,23,6,30,728.0,53.0,3.7,12.0,277.0,489.79,408.05
2016,6,23,6,45,766.5,56.5,3.75,13.0,329.5,551.16,457.34
2016,6,23,7,0,805.0,60.0,3.8,14.0,382.0,613.67,505.48
2016,6,23,7,15,830.5,62.5,3.8,14.5,434.0,660.54,540.57
2016,6,23,7,30,856.0,65.0,3.8,15.0,486.0,712.24,576.72
2016,6,23,7,45,876.0,67.5,3.8,16.0,537.0,758.65,606.9
2016,6,23,8,0,896.0,70.0,3.8,17.0,588.0,803.24,635.03
2016,6,23,8,15,910.5,72.0,3.8,17.5,635.5,840.57,658.55
2016,6,23,8,30,925.0,74.0,3.8,18.0,683.0,875.2,679.86
2016,6,23,8,45,936.5,75.0,3.8,19.0,727.0,903.12,694.91
2016,6,23,9,0,948.0,76.0,3.8,20.0,771.0,927.76,707.53
2016,6,23,9,15,956.0,77.5,3.8,20.5,810.0,946.32,717.26
2016,6,23,9,30,964.0,79.0,3.8,21.0,849.0,961.13,724.5
2016,6,23,9,45,965.5,83.0,3.85,22.0,881.5,968.78,725.87
2016,6,23,10,0,967.0,87.0,3.9,23.0,914.0,972.32,724.62
2016,6,23,10,15,971.0,87.5,3.95,23.5,940.5,970.5,721.33
2016,6,23,10,30,975.0,88.0,4.0,24.0,967.0,964.66,715.52
2016,6,23,10,45,976.0,89.5,4.1,24.5,986.0,953.11,706.31
2016,6,23,11,0,977.0,91.0,4.2,25.0,1005.0,937.59,694.57
2016,6,23,11,15,978.0,91.5,4.3,25.0,1017.5,917.27,681.05
2016,6,23,11,30,979.0,92.0,4.4,25.0,1030.0,893.23,665.01
2016,6,23,11,45,978.5,92.0,4.55,25.5,1034.5,863.95,644.42
2016,6,23,12,0,978.0,92.0,4.7,26.0,1039.0,831.35,621.74
2016,6,23,12,15,976.5,92.0,4.85,26.0,1037.0,794.86,597.23
2016,6,23,12,30,975.0,92.0,5.0,26.0,1035.0,755.49,568.61
2016,6,23,12,45,972.5,92.0,5.2,26.0,1025.0,712.72,536.99
2016,6,23,13,0,970.0,92.0,5.4,26.0,1015.0,667.46,502.59
2016,6,23,13,15,967.0,91.5,5.55,25.5,999.0,619.21,465.72
2016,6,23,13,30,964.0,91.0,5.7,25.0,983.0,568.86,425.94
2016,6,23,13,45,959.5,90.5,5.85,25.0,960.0,515.91,382.03
2016,6,23,14,0,955.0,90.0,6.0,25.0,937.0,461.41,335.63
2016,6,23,14,15,949.5,89.0,6.05,24.5,908.0,404.89,287.02
2016,6,23,14,30,944.0,88.0,6.1,24.0,879.0,347.39,236.79
2016,6,23,14,45,939.0,85.0,6.2,24.0,844.5,287.96,184.88
2016,6,23,15,0,934.0,82.0,6.3,24.0,810.0,228.03,134.98
2016,6,23,15,15,924.5,80.5,6.3,23.5,769.5,168.25,92.0
2016,6,23,15,30,915.0,79.0,6.3,23.0,729.0,108.93,62.99
2016,6,23,15,45,905.5,76.0,6.3,22.5,685.0,78.22,60.53
2016,6,23,16,0,896.0,73.0,6.3,22.0,641.0,75.81,58.81
2016,6,23,16,15,879.5,71.0,6.2,21.5,592.5,73.69,57.33
2016,6,23,16,30,863.0,69.0,6.1,21.0,544.0,71.46,55.74
2016,6,23,16,45,842.5,65.5,6.05,20.5,493.5,68.02,53.1
2016,6,23,17,0,822.0,62.0,6.0,20.0,443.0,64.44,50.32
2016,6,23,17,15,793.5,59.0,5.85,19.0,391.5,60.93,47.66
2016,6,23,17,30,765.0,56.0,5.7,18.0,340.0,52.01,40.19
2016,6,23,17,45,723.5,52.5,5.6,17.5,288.5,48.57,37.34
2016,6,23,18,0,682.0,49.0,5.5,17.0,237.0,45.17,34.42
2016,6,23,18,15,622.0,44.0,5.3,16.0,189.0,40.4,30.23
2016,6,23,18,30,562.0,39.0,5.1,15.0,141.0,35.71,25.92
2016,6,23,18,45,461.0,32.0,4.9,14.5,98.5,29.1,19.67
2016,6,23,19,0,360.0,25.0,4.7,14.0,56.0,20.79,11.17
2016,6,23,19,15,180.0,12.5,4.65,13.5,28.0,10.14,0.0
2016,6,23,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,24,4,45,74.5,5.5,3.35,9.0,7.5,0.0,0.0
2016,6,24,5,0,149.0,11.0,3.5,9.0,15.0,44.97,0.0
2016,6,24,5,15,295.5,21.0,3.5,9.5,48.5,126.35,72.73
2016,6,24,5,30,442.0,31.0,3.5,10.0,82.0,210.59,160.56
2016,6,24,5,45,525.0,38.0,3.5,11.0,127.5,274.96,220.07
2016,6,24,6,0,608.0,45.0,3.5,12.0,173.0,350.42,286.84
2016,6,24,6,15,662.0,50.0,3.4,12.5,223.5,415.92,344.08
2016,6,24,6,30,716.0,55.0,3.3,13.0,274.0,484.96,401.9
2016,6,24,6,45,751.5,59.0,3.25,13.5,326.0,544.63,450.07
2016,6,24,7,0,787.0,63.0,3.2,14.0,378.0,605.19,497.03
2016,6,24,7,15,813.5,66.5,3.05,14.5,430.0,659.38,536.94
2016,6,24,7,30,840.0,70.0,2.9,15.0,482.0,706.21,568.51
2016,6,24,7,45,859.0,73.0,2.8,16.0,532.5,751.87,597.27
2016,6,24,8,0,878.0,76.0,2.7,17.0,583.0,795.69,623.8
2016,6,24,8,15,893.0,78.0,2.65,17.5,630.5,832.93,646.48
2016,6,24,8,30,908.0,80.0,2.6,18.0,678.0,867.53,666.96
2016,6,24,8,45,918.5,82.0,2.6,19.0,721.5,895.33,681.58
2016,6,24,9,0,929.0,84.0,2.6,20.0,765.0,919.84,693.81
2016,6,24,9,15,938.0,85.5,2.6,20.5,804.0,938.99,703.69
2016,6,24,9,30,947.0,87.0,2.6,21.0,843.0,954.47,711.17
2016,6,24,9,45,955.0,87.5,2.6,22.0,877.0,964.2,713.54
2016,6,24,10,0,963.0,88.0,2.6,23.0,911.0,970.03,713.47
2016,6,24,10,15,967.5,89.0,2.65,23.5,938.5,969.21,711.02
2016,6,24,10,30,972.0,90.0,2.7,24.0,966.0,964.36,706.12
2016,6,24,10,45,975.5,90.5,2.75,25.0,986.5,954.1,696.47
2016,6,24,11,0,979.0,91.0,2.8,26.0,1007.0,939.86,684.4
2016,6,24,11,15,981.0,91.5,2.85,26.5,1020.5,920.4,670.4
2016,6,24,11,30,983.0,92.0,2.9,27.0,1034.0,897.15,654.02
2016,6,24,11,45,984.0,92.0,3.0,27.5,1040.0,869.01,634.78
2016,6,24,12,0,985.0,92.0,3.1,28.0,1046.0,837.42,613.22
2016,6,24,12,15,985.0,92.0,3.2,28.0,1045.0,801.83,589.92
2016,6,24,12,30,985.0,92.0,3.3,28.0,1044.0,763.21,562.53
2016,6,24,12,45,976.0,97.0,3.45,28.5,1033.0,719.67,530.05
2016,6,24,13,0,967.0,102.0,3.6,29.0,1022.0,673.96,495.29
2016,6,24,13,15,964.0,101.5,3.7,29.0,1006.0,625.73,458.72
2016,6,24,13,30,961.0,101.0,3.8,29.0,990.0,575.4,419.48
2016,6,24,13,45,957.5,99.5,3.9,29.0,967.5,522.24,376.94
2016,6,24,14,0,954.0,98.0,4.0,29.0,945.0,467.46,331.88
2016,6,24,14,15,948.0,97.0,4.05,28.5,915.5,410.71,284.71
2016,6,24,14,30,942.0,96.0,4.1,28.0,886.0,353.04,235.89
2016,6,24,14,45,934.5,94.5,4.15,28.0,851.0,294.0,185.74
2016,6,24,15,0,927.0,93.0,4.2,28.0,816.0,234.7,137.64
2016,6,24,15,15,917.5,91.5,4.25,27.5,775.5,175.14,95.71
2016,6,24,15,30,908.0,90.0,4.3,27.0,735.0,116.03,67.14
2016,6,24,15,45,895.0,87.5,4.35,27.0,690.0,84.87,64.85
2016,6,24,16,0,882.0,85.0,4.4,27.0,645.0,82.89,63.42
2016,6,24,16,15,865.0,82.5,4.4,26.5,596.5,80.65,61.9
2016,6,24,16,30,848.0,80.0,4.4,26.0,548.0,78.26,60.25
2016,6,24,16,45,825.5,77.0,4.45,25.5,497.0,68.19,52.13
2016,6,24,17,0,803.0,74.0,4.5,25.0,446.0,65.83,50.45
2016,6,24,17,15,772.5,70.5,4.5,24.0,394.0,62.91,48.36
2016,6,24,17,30,742.0,67.0,4.5,23.0,342.0,59.97,46.19
2016,6,24,17,45,699.0,62.0,4.55,22.0,290.5,55.65,42.76
2016,6,24,18,0,656.0,57.0,4.6,21.0,239.0,51.32,39.19
2016,6,24,18,15,592.0,51.0,4.6,19.5,190.0,42.36,31.49
2016,6,24,18,30,528.0,45.0,4.6,18.0,141.0,37.38,27.04
2016,6,24,18,45,426.0,36.5,4.65,17.0,98.5,30.22,20.41
2016,6,24,19,0,324.0,28.0,4.7,16.0,56.0,23.16,12.97
2016,6,24,19,15,162.0,14.0,4.7,15.0,28.0,11.36,0.0
2016,6,24,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,65.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,6,25,5,0,130.0,11.0,1.2,11.0,14.0,40.26,0.0
2016,6,25,5,15,275.5,21.5,1.45,12.0,47.5,120.41,67.07
2016,6,25,5,30,421.0,32.0,1.7,13.0,81.0,203.9,152.99
2016,6,25,5,45,509.0,39.0,2.0,14.0,126.0,271.88,214.19
2016,6,25,6,0,597.0,46.0,2.3,15.0,171.0,345.98,278.79
2016,6,25,6,15,651.5,51.0,2.3,15.5,221.5,411.27,334.76
2016,6,25,6,30,706.0,56.0,2.3,16.0,272.0,480.15,391.34
2016,6,25,6,45,745.0,60.0,2.3,17.0,324.5,541.55,439.03
2016,6,25,7,0,784.0,64.0,2.3,18.0,377.0,604.16,485.54
2016,6,25,7,15,811.0,67.5,2.35,19.0,429.0,658.63,524.28
2016,6,25,7,30,838.0,71.0,2.4,20.0,481.0,705.75,555.06
2016,6,25,7,45,859.5,73.0,2.5,21.0,532.0,752.14,584.59
2016,6,25,8,0,881.0,75.0,2.6,22.0,583.0,796.87,612.28
2016,6,25,8,15,896.0,77.5,2.65,22.5,631.0,834.82,635.6
2016,6,25,8,30,911.0,80.0,2.7,23.0,679.0,870.11,656.84
2016,6,25,8,45,923.5,81.5,2.8,24.0,723.5,899.2,672.75
2016,6,25,9,0,936.0,83.0,2.9,25.0,768.0,925.08,686.38
2016,6,25,9,15,945.0,84.5,2.95,25.5,807.5,944.38,696.56
2016,6,25,9,30,954.0,86.0,3.0,26.0,847.0,959.99,704.38
2016,6,25,9,45,956.0,90.0,3.05,27.0,880.0,968.0,705.91
2016,6,25,10,0,958.0,94.0,3.1,28.0,913.0,971.92,704.93
2016,6,25,10,15,963.5,95.0,3.15,28.5,940.5,971.96,702.97
2016,6,25,10,30,969.0,96.0,3.2,29.0,968.0,967.95,698.55
2016,6,25,10,45,973.0,96.5,3.25,29.5,989.5,958.09,690.5
2016,6,25,11,0,977.0,97.0,3.3,30.0,1011.0,944.23,680.02
2016,6,25,11,15,979.5,97.5,3.4,30.0,1024.5,925.15,667.92
2016,6,25,11,30,982.0,98.0,3.5,30.0,1038.0,902.25,653.35
2016,6,25,11,45,982.5,98.5,3.6,30.5,1044.5,874.06,633.98
2016,6,25,12,0,983.0,99.0,3.7,31.0,1051.0,842.44,612.33
2016,6,25,12,15,982.5,99.0,3.8,31.0,1049.5,806.44,588.6
2016,6,25,12,30,982.0,99.0,3.9,31.0,1048.0,767.46,561.02
2016,6,25,12,45,981.5,98.0,4.05,31.0,1039.5,724.89,530.46
2016,6,25,13,0,981.0,97.0,4.2,31.0,1031.0,679.66,497.16
2016,6,25,13,15,978.5,96.5,4.3,31.0,1015.0,631.15,460.39
2016,6,25,13,30,976.0,96.0,4.4,31.0,999.0,580.46,420.94
2016,6,25,13,45,971.0,95.5,4.55,31.0,975.5,526.62,378.07
2016,6,25,14,0,966.0,95.0,4.7,31.0,952.0,471.25,332.85
2016,6,25,14,15,960.5,93.5,4.75,30.5,922.5,413.72,285.23
2016,6,25,14,30,955.0,92.0,4.8,30.0,893.0,355.21,235.9
2016,6,25,14,45,947.0,91.0,4.9,29.5,857.5,295.67,185.91
2016,6,25,15,0,939.0,90.0,5.0,29.0,822.0,235.9,137.78
2016,6,25,15,15,929.0,88.0,5.0,28.5,781.0,175.28,94.98
2016,6,25,15,30,919.0,86.0,5.0,28.0,740.0,115.19,65.61
2016,6,25,15,45,906.0,84.0,5.05,28.0,694.5,83.1,63.14
2016,6,25,16,0,893.0,82.0,5.1,28.0,649.0,81.35,61.91
2016,6,25,16,15,876.5,79.5,5.1,27.0,600.5,79.06,60.47
2016,6,25,16,30,860.0,77.0,5.1,26.0,552.0,76.63,58.9
2016,6,25,16,45,838.5,74.0,5.1,25.5,501.0,73.62,56.71
2016,6,25,17,0,817.0,71.0,5.1,25.0,450.0,63.97,48.87
2016,6,25,17,15,787.0,67.5,4.95,24.0,397.5,60.96,46.7
2016,6,25,17,30,757.0,64.0,4.8,23.0,345.0,57.92,44.43
2016,6,25,17,45,716.0,59.5,4.7,22.5,293.5,53.92,41.18
2016,6,25,18,0,675.0,55.0,4.6,22.0,242.0,49.92,37.81
2016,6,25,18,15,612.5,49.0,4.4,20.5,192.5,44.46,33.18
2016,6,25,18,30,550.0,43.0,4.2,19.0,143.0,35.97,25.71
2016,6,25,18,45,451.0,35.0,4.05,18.0,100.5,29.14,19.4
2016,6,25,19,0,352.0,27.0,3.9,17.0,58.0,22.43,12.34
2016,6,25,19,15,176.0,13.5,3.9,16.5,29.0,10.96,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,26,4,45,65.5,5.5,2.7,9.5,7.0,0.0,0.0
2016,6,26,5,0,131.0,11.0,2.9,10.0,14.0,40.43,0.0
2016,6,26,5,15,272.5,21.0,2.9,10.5,46.5,118.6,64.93
2016,6,26,5,30,414.0,31.0,2.9,11.0,79.0,200.14,151.45
2016,6,26,5,45,499.5,38.0,2.9,12.0,123.5,266.59,212.15
2016,6,26,6,0,585.0,45.0,2.9,13.0,168.0,339.11,276.03
2016,6,26,6,15,639.0,50.5,2.8,13.5,217.5,404.02,332.35
2016,6,26,6,30,693.0,56.0,2.7,14.0,267.0,472.56,389.29
2016,6,26,6,45,730.5,60.0,2.65,15.0,318.0,532.48,436.44
2016,6,26,7,0,768.0,64.0,2.6,16.0,369.0,593.51,482.34
2016,6,26,7,15,794.5,67.5,2.5,17.0,420.5,647.02,520.35
2016,6,26,7,30,821.0,71.0,2.4,18.0,472.0,699.94,555.16
2016,6,26,7,45,841.0,73.5,2.35,19.0,522.0,738.49,578.4
2016,6,26,8,0,861.0,76.0,2.3,20.0,572.0,782.07,604.65
2016,6,26,8,15,876.0,78.5,2.3,21.0,619.0,819.52,626.26
2016,6,26,8,30,891.0,81.0,2.3,22.0,666.0,854.38,645.69
2016,6,26,8,45,903.0,82.5,2.3,23.0,709.5,882.69,660.36
2016,6,26,9,0,915.0,84.0,2.3,24.0,753.0,907.83,672.77
2016,6,26,9,15,923.5,86.0,2.3,24.5,792.0,927.01,682.47
2016,6,26,9,30,932.0,88.0,2.3,25.0,831.0,942.55,689.83
2016,6,26,9,45,941.0,87.5,2.35,26.0,864.5,952.2,692.56
2016,6,26,10,0,950.0,87.0,2.4,27.0,898.0,958.03,692.95
2016,6,26,10,15,955.0,88.0,2.4,27.5,925.0,957.85,690.5
2016,6,26,10,30,960.0,89.0,2.4,28.0,952.0,953.68,685.68
2016,6,26,10,45,962.5,90.0,2.45,29.0,972.5,943.28,676.15
2016,6,26,11,0,965.0,91.0,2.5,30.0,993.0,928.95,664.28
2016,6,26,11,15,967.0,91.5,2.55,30.5,1006.0,909.87,650.83
2016,6,26,11,30,969.0,92.0,2.6,31.0,1019.0,887.04,635.06
2016,6,26,11,45,968.5,93.0,2.65,31.5,1025.0,859.02,615.98
2016,6,26,12,0,968.0,94.0,2.7,32.0,1031.0,827.64,594.73
2016,6,26,12,15,967.5,94.0,2.8,32.0,1029.5,792.29,572.13
2016,6,26,12,30,967.0,94.0,2.9,32.0,1028.0,753.99,545.61
2016,6,26,12,45,954.5,101.0,3.05,32.5,1016.0,710.4,513.83
2016,6,26,13,0,942.0,108.0,3.2,33.0,1004.0,664.89,479.98
2016,6,26,13,15,938.5,107.0,3.35,33.0,988.0,617.11,444.7
2016,6,26,13,30,935.0,106.0,3.5,33.0,972.0,567.36,406.85
2016,6,26,13,45,930.5,105.0,3.7,33.0,949.0,515.37,366.22
2016,6,26,14,0,926.0,104.0,3.9,33.0,926.0,461.89,323.14
2016,6,26,14,15,919.5,103.0,4.05,32.5,897.0,406.42,277.94
2016,6,26,14,30,913.0,102.0,4.2,32.0,868.0,350.12,231.14
2016,6,26,14,45,904.5,100.5,4.4,32.0,832.5,292.42,182.97
2016,6,26,15,0,896.0,99.0,4.6,32.0,797.0,234.6,136.76
2016,6,26,15,15,885.5,97.0,4.7,31.5,757.0,176.34,96.11
2016,6,26,15,30,875.0,95.0,4.8,31.0,717.0,118.68,67.99
2016,6,26,15,45,860.5,93.0,4.9,30.5,672.5,87.12,65.74
2016,6,26,16,0,846.0,91.0,5.0,30.0,628.0,85.54,64.8
2016,6,26,16,15,828.0,88.0,5.05,29.0,580.0,74.86,56.49
2016,6,26,16,30,810.0,85.0,5.1,28.0,532.0,72.93,55.34
2016,6,26,16,45,786.0,82.0,5.15,27.5,482.0,70.79,53.88
2016,6,26,17,0,762.0,79.0,5.2,27.0,432.0,68.6,52.35
2016,6,26,17,15,731.0,74.5,5.15,26.0,381.0,65.13,49.83
2016,6,26,17,30,700.0,70.0,5.1,25.0,330.0,61.59,47.19
2016,6,26,17,45,656.5,65.0,5.05,24.0,280.0,53.03,40.14
2016,6,26,18,0,613.0,60.0,5.0,23.0,230.0,49.11,36.95
2016,6,26,18,15,549.5,53.5,4.9,22.0,182.5,43.85,32.44
2016,6,26,18,30,486.0,47.0,4.8,21.0,135.0,38.63,27.77
2016,6,26,18,45,390.5,37.5,4.75,20.0,94.5,30.82,20.64
2016,6,26,19,0,295.0,28.0,4.7,19.0,54.0,23.04,12.7
2016,6,26,19,15,147.5,14.0,4.7,18.0,27.0,11.32,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,27,4,45,58.5,5.0,2.1,10.5,6.5,0.0,0.0
2016,6,27,5,0,117.0,10.0,2.2,11.0,13.0,36.18,0.0
2016,6,27,5,15,256.0,20.5,2.2,11.5,44.5,112.73,59.6
2016,6,27,5,30,395.0,31.0,2.2,12.0,76.0,193.19,145.23
2016,6,27,5,45,480.5,38.5,2.2,13.0,120.0,259.16,204.99
2016,6,27,6,0,566.0,46.0,2.2,14.0,164.0,333.6,269.77
2016,6,27,6,15,620.5,51.5,2.2,14.5,213.0,395.33,323.13
2016,6,27,6,30,675.0,57.0,2.2,15.0,262.0,463.32,379.32
2016,6,27,6,45,713.0,61.5,2.2,16.0,313.0,523.35,426.28
2016,6,27,7,0,751.0,66.0,2.2,17.0,364.0,584.6,472.11
2016,6,27,7,15,778.5,69.5,2.15,18.0,415.0,638.18,510.04
2016,6,27,7,30,806.0,73.0,2.1,19.0,466.0,691.29,545.11
2016,6,27,7,45,826.5,75.5,2.05,20.0,515.5,729.68,568.04
2016,6,27,8,0,847.0,78.0,2.0,21.0,565.0,773.25,594.04
2016,6,27,8,15,862.5,80.5,2.05,22.0,612.5,810.75,615.93
2016,6,27,8,30,878.0,83.0,2.1,23.0,660.0,845.74,635.76
2016,6,27,8,45,890.0,85.0,2.15,24.5,703.0,874.37,649.76
2016,6,27,9,0,902.0,87.0,2.2,26.0,746.0,899.86,661.48
2016,6,27,9,15,911.5,88.5,2.3,27.0,785.0,919.25,670.84
2016,6,27,9,30,921.0,90.0,2.4,28.0,824.0,935.09,677.92
2016,6,27,9,45,920.0,96.5,2.5,29.0,855.5,942.8,679.79
2016,6,27,10,0,919.0,103.0,2.6,30.0,887.0,946.41,679.17
2016,6,27,10,15,925.0,104.0,2.65,30.5,914.5,946.97,677.66
2016,6,27,10,30,931.0,105.0,2.7,31.0,942.0,943.64,673.8
2016,6,27,10,45,935.5,106.0,2.8,32.0,963.0,935.04,665.77
2016,6,27,11,0,940.0,107.0,2.9,33.0,984.0,922.54,655.37
2016,6,27,11,15,942.5,107.5,2.95,33.0,998.0,904.04,643.55
2016,6,27,11,30,945.0,108.0,3.0,33.0,1012.0,881.86,629.41
2016,6,27,11,45,946.5,108.0,3.05,33.5,1018.5,854.9,610.93
2016,6,27,12,0,948.0,108.0,3.1,34.0,1025.0,824.6,590.31
2016,6,27,12,15,948.0,108.0,3.2,34.0,1024.5,790.03,567.78
2016,6,27,12,30,948.0,108.0,3.3,34.0,1024.0,752.57,541.81
2016,6,27,12,45,950.0,105.5,3.45,34.0,1016.5,711.78,513.17
2016,6,27,13,0,952.0,103.0,3.6,34.0,1009.0,668.26,481.77
2016,6,27,13,15,949.0,102.5,3.7,34.0,993.5,620.75,446.44
2016,6,27,13,30,946.0,102.0,3.8,34.0,978.0,571.17,408.56
2016,6,27,13,45,942.5,101.0,3.95,34.0,955.5,519.13,367.8
2016,6,27,14,0,939.0,100.0,4.1,34.0,933.0,465.48,324.57
2016,6,27,14,15,933.0,98.5,4.2,33.5,904.0,409.19,278.79
2016,6,27,14,30,927.0,97.0,4.3,33.0,875.0,352.01,231.36
2016,6,27,14,45,919.5,95.5,4.4,33.0,840.0,293.79,182.8
2016,6,27,15,0,912.0,94.0,4.5,33.0,805.0,235.33,136.08
2016,6,27,15,15,902.0,92.0,4.55,32.5,765.0,176.23,94.85
2016,6,27,15,30,892.0,90.0,4.6,32.0,725.0,117.66,66.15
2016,6,27,15,45,879.5,87.5,4.65,31.5,680.5,84.43,63.27
2016,6,27,16,0,867.0,85.0,4.7,31.0,636.0,82.49,62.04
2016,6,27,16,15,849.5,82.5,4.7,30.5,588.0,80.26,60.55
2016,6,27,16,30,832.0,80.0,4.7,30.0,540.0,77.89,58.94
2016,6,27,16,45,811.0,76.5,4.75,29.5,490.0,67.53,50.7
2016,6,27,17,0,790.0,73.0,4.8,29.0,440.0,64.86,48.78
2016,6,27,17,15,760.0,69.5,4.75,28.0,388.5,61.95,46.73
2016,6,27,17,30,730.0,66.0,4.7,27.0,337.0,59.01,44.6
2016,6,27,17,45,690.0,61.0,4.7,26.0,286.5,54.74,41.25
2016,6,27,18,0,650.0,56.0,4.7,25.0,236.0,50.43,37.76
2016,6,27,18,15,588.0,50.0,4.6,23.5,188.0,41.55,30.25
2016,6,27,18,30,526.0,44.0,4.5,22.0,140.0,36.57,25.87
2016,6,27,18,45,431.0,35.5,4.45,21.0,98.0,29.43,19.37
2016,6,27,19,0,336.0,27.0,4.4,20.0,56.0,22.36,12.1
2016,6,27,19,15,168.0,13.5,4.4,19.5,28.0,10.95,0.0
2016,6,27,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,28,4,45,44.0,5.0,3.15,10.5,6.0,0.0,0.0
2016,6,28,5,0,88.0,10.0,3.2,11.0,12.0,29.12,0.0
2016,6,28,5,15,221.5,21.5,3.2,11.5,42.5,102.99,52.53
2016,6,28,5,30,355.0,33.0,3.2,12.0,73.0,180.83,136.02
2016,6,28,5,45,441.5,41.5,3.2,12.5,116.0,246.28,195.74
2016,6,28,6,0,528.0,50.0,3.2,13.0,159.0,320.35,261.15
2016,6,28,6,15,585.0,56.0,3.15,13.5,207.5,384.3,316.86
2016,6,28,6,30,642.0,62.0,3.1,14.0,256.0,452.43,373.9
2016,6,28,6,45,683.5,66.5,3.05,15.0,307.0,510.8,420.34
2016,6,28,7,0,725.0,71.0,3.0,16.0,358.0,573.2,467.88
2016,6,28,7,15,754.0,74.5,2.95,17.0,409.0,626.91,506.81
2016,6,28,7,30,783.0,78.0,2.9,18.0,460.0,680.29,543.35
2016,6,28,7,45,806.5,81.0,2.85,19.5,510.0,728.18,572.9
2016,6,28,8,0,830.0,84.0,2.8,21.0,560.0,774.63,600.42
2016,6,28,8,15,846.5,86.5,2.8,21.5,607.0,804.42,618.09
2016,6,28,8,30,863.0,89.0,2.8,22.0,654.0,839.85,639.59
2016,6,28,8,45,876.5,90.5,2.8,23.0,698.0,868.91,655.11
2016,6,28,9,0,890.0,92.0,2.8,24.0,742.0,894.95,668.42
2016,6,28,9,15,899.5,94.0,2.8,24.5,781.0,914.7,678.7
2016,6,28,9,30,909.0,96.0,2.8,25.0,820.0,930.91,686.69
2016,6,28,9,45,919.5,96.0,2.8,26.0,854.0,942.32,690.2
2016,6,28,10,0,930.0,96.0,2.8,27.0,888.0,949.99,691.36
2016,6,28,10,15,935.5,97.0,2.9,27.5,915.5,950.25,689.98
2016,6,28,10,30,941.0,98.0,3.0,28.0,943.0,946.59,686.2
2016,6,28,10,45,945.0,98.5,3.1,28.5,964.0,937.17,678.8
2016,6,28,11,0,949.0,99.0,3.2,29.0,985.0,923.86,668.99
2016,6,28,11,15,951.5,99.5,3.3,29.0,999.0,905.41,657.21
2016,6,28,11,30,954.0,100.0,3.4,29.0,1013.0,883.25,643.01
2016,6,28,11,45,955.0,100.5,3.5,29.5,1019.5,856.28,624.34
2016,6,28,12,0,956.0,101.0,3.6,30.0,1026.0,825.95,603.42
2016,6,28,12,15,956.0,101.0,3.7,30.0,1025.5,791.28,580.42
2016,6,28,12,30,956.0,101.0,3.8,30.0,1025.0,753.67,553.66
2016,6,28,12,45,948.0,105.5,3.95,30.0,1014.5,711.43,523.09
2016,6,28,13,0,940.0,110.0,4.1,30.0,1004.0,667.03,490.2
2016,6,28,13,15,937.5,109.5,4.2,30.0,989.0,620.26,454.62
2016,6,28,13,30,935.0,109.0,4.3,30.0,974.0,571.41,416.47
2016,6,28,13,45,931.0,108.0,4.4,30.0,951.5,519.61,375.01
2016,6,28,14,0,927.0,107.0,4.5,30.0,929.0,466.27,331.17
2016,6,28,14,15,921.0,105.5,4.55,29.5,900.5,410.54,285.02
2016,6,28,14,30,915.0,104.0,4.6,29.0,872.0,353.92,237.25
2016,6,28,14,45,908.0,102.0,4.65,29.0,837.5,296.1,188.17
2016,6,28,15,0,901.0,100.0,4.7,29.0,803.0,237.98,140.89
2016,6,28,15,15,890.5,98.0,4.7,28.5,763.0,179.35,99.2
2016,6,28,15,30,880.0,96.0,4.7,28.0,723.0,121.32,70.02
2016,6,28,15,45,868.0,93.0,4.75,27.5,678.5,87.33,66.74
2016,6,28,16,0,856.0,90.0,4.8,27.0,634.0,85.21,65.35
2016,6,28,16,15,838.5,87.5,4.75,26.0,586.0,74.79,57.16
2016,6,28,16,30,821.0,85.0,4.7,25.0,538.0,73.19,56.25
2016,6,28,16,45,800.0,81.0,4.7,24.5,488.5,70.4,54.22
2016,6,28,17,0,779.0,77.0,4.7,24.0,439.0,67.5,52.08
2016,6,28,17,15,748.0,73.0,4.65,23.0,387.5,64.32,49.77
2016,6,28,17,30,717.0,69.0,4.6,22.0,336.0,61.09,47.36
2016,6,28,17,45,676.5,63.5,4.6,21.0,285.5,56.52,43.69
2016,6,28,18,0,636.0,58.0,4.6,20.0,235.0,47.89,36.37
2016,6,28,18,15,572.5,52.0,4.6,19.0,187.0,42.93,32.06
2016,6,28,18,30,509.0,46.0,4.6,18.0,139.0,38.02,27.61
2016,6,28,18,45,412.0,37.0,4.6,17.0,97.5,30.54,20.69
2016,6,28,19,0,315.0,28.0,4.6,16.0,56.0,23.12,12.97
2016,6,28,19,15,157.5,14.0,4.55,15.5,28.0,11.34,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,29,4,45,50.0,5.0,3.8,9.0,6.0,0.0,0.0
2016,6,29,5,0,100.0,10.0,3.9,9.0,12.0,31.98,0.0
2016,6,29,5,15,248.5,21.0,3.9,9.5,44.0,110.2,54.68
2016,6,29,5,30,397.0,32.0,3.9,10.0,76.0,194.63,147.31
2016,6,29,5,45,489.0,39.5,3.95,11.0,121.0,263.45,210.58
2016,6,29,6,0,581.0,47.0,4.0,12.0,166.0,341.38,279.54
2016,6,29,6,15,637.5,52.0,4.0,12.5,216.0,404.24,335.12
2016,6,29,6,30,694.0,57.0,4.0,13.0,266.0,473.71,393.96
2016,6,29,6,45,734.0,61.0,4.05,13.5,318.0,535.34,444.46
2016,6,29,7,0,774.0,65.0,4.1,14.0,370.0,598.3,494.17
2016,6,29,7,15,801.5,68.5,4.1,14.5,422.5,652.9,535.55
2016,6,29,7,30,829.0,72.0,4.1,15.0,475.0,706.96,574.06
2016,6,29,7,45,850.0,74.5,4.15,16.0,525.5,746.65,599.61
2016,6,29,8,0,871.0,77.0,4.2,17.0,576.0,791.46,628.43
2016,6,29,8,15,887.0,79.5,4.2,17.5,624.5,830.15,653.19
2016,6,29,8,30,903.0,82.0,4.2,18.0,673.0,866.27,675.79
2016,6,29,8,45,915.0,84.0,4.25,18.5,717.0,895.52,693.51
2016,6,29,9,0,927.0,86.0,4.3,19.0,761.0,921.56,708.89
2016,6,29,9,15,936.0,87.5,4.35,19.5,801.0,940.93,719.6
2016,6,29,9,30,945.0,89.0,4.4,20.0,841.0,956.65,727.83
2016,6,29,9,45,949.5,92.0,4.45,20.5,874.0,966.02,731.9
2016,6,29,10,0,954.0,95.0,4.5,21.0,907.0,971.39,733.39
2016,6,29,10,15,959.5,96.0,4.55,21.5,935.0,971.63,731.53
2016,6,29,10,30,965.0,97.0,4.6,22.0,963.0,967.85,727.09
2016,6,29,10,45,968.0,98.0,4.7,22.5,984.0,957.81,718.93
2016,6,29,11,0,971.0,99.0,4.8,23.0,1005.0,943.78,708.18
2016,6,29,11,15,973.5,99.5,4.85,23.0,1019.0,924.95,695.28
2016,6,29,11,30,976.0,100.0,4.9,23.0,1033.0,902.31,679.81
2016,6,29,11,45,976.5,100.5,5.0,23.0,1039.5,874.39,661.0
2016,6,29,12,0,977.0,101.0,5.1,23.0,1046.0,843.05,639.7
2016,6,29,12,15,977.0,101.0,5.15,23.0,1045.0,807.69,615.01
2016,6,29,12,30,977.0,101.0,5.2,23.0,1044.0,769.32,586.25
2016,6,29,12,45,973.0,102.5,5.3,23.0,1035.0,726.59,553.87
2016,6,29,13,0,969.0,104.0,5.4,23.0,1026.0,681.43,518.89
2016,6,29,13,15,966.0,103.5,5.45,22.5,1010.5,633.13,481.46
2016,6,29,13,30,963.0,103.0,5.5,22.0,995.0,582.73,441.2
2016,6,29,13,45,959.0,102.0,5.6,22.0,972.0,529.57,396.83
2016,6,29,14,0,955.0,101.0,5.7,22.0,949.0,474.82,349.93
2016,6,29,14,15,949.5,100.0,5.7,21.5,920.0,418.13,300.85
2016,6,29,14,30,944.0,99.0,5.7,21.0,891.0,360.44,250.07
2016,6,29,14,45,936.5,97.5,5.7,20.5,855.5,301.18,198.16
2016,6,29,15,0,929.0,96.0,5.7,20.0,820.0,241.63,148.06
2016,6,29,15,15,919.0,94.0,5.7,19.5,779.5,181.43,103.39
2016,6,29,15,30,909.0,92.0,5.7,19.0,739.0,121.73,71.94
2016,6,29,15,45,896.0,89.5,5.7,18.5,694.0,86.09,68.2
2016,6,29,16,0,883.0,87.0,5.7,18.0,649.0,84.14,66.89
2016,6,29,16,15,866.0,84.5,5.65,17.5,600.0,81.92,65.33
2016,6,29,16,30,849.0,82.0,5.6,17.0,551.0,71.84,56.96
2016,6,29,16,45,826.5,79.0,5.55,16.5,500.0,69.59,55.33
2016,6,29,17,0,804.0,76.0,5.5,16.0,449.0,67.28,53.63
2016,6,29,17,15,773.5,72.0,5.4,15.5,396.5,64.03,51.08
2016,6,29,17,30,743.0,68.0,5.3,15.0,344.0,60.74,48.43
2016,6,29,17,45,698.5,63.5,5.25,14.5,292.5,56.82,45.16
2016,6,29,18,0,654.0,59.0,5.2,14.0,241.0,48.85,38.15
2016,6,29,18,15,589.5,52.5,5.05,13.5,191.5,43.48,33.31
2016,6,29,18,30,525.0,46.0,4.9,13.0,142.0,38.14,28.32
2016,6,29,18,45,420.5,37.5,4.8,12.5,99.5,31.0,21.52
2016,6,29,19,0,316.0,29.0,4.7,12.0,57.0,23.97,13.93
2016,6,29,19,15,158.0,14.5,4.65,11.5,28.5,11.77,0.0
2016,6,29,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,30,4,45,29.5,5.0,3.1,8.5,5.5,0.0,0.0
2016,6,30,5,0,59.0,10.0,3.2,9.0,11.0,22.07,0.0
2016,6,30,5,15,197.5,22.5,3.15,9.5,41.5,95.89,45.06
2016,6,30,5,30,336.0,35.0,3.1,10.0,72.0,175.61,132.61
2016,6,30,5,45,427.0,44.0,3.1,10.5,115.5,242.61,194.03
2016,6,30,6,0,518.0,53.0,3.1,11.0,159.0,318.66,261.47
2016,6,30,6,15,578.0,59.5,3.05,11.5,208.0,384.43,319.04
2016,6,30,6,30,638.0,66.0,3.0,12.0,257.0,454.64,378.13
2016,6,30,6,45,679.0,71.5,2.95,13.0,308.5,516.04,427.17
2016,6,30,7,0,720.0,77.0,2.9,14.0,360.0,576.4,473.36
2016,6,30,7,15,750.5,81.5,2.85,14.5,412.0,632.3,515.1
2016,6,30,7,30,781.0,86.0,2.8,15.0,464.0,687.97,554.86
2016,6,30,7,45,802.0,90.0,2.75,16.0,514.5,735.19,585.18
2016,6,30,8,0,823.0,94.0,2.7,17.0,565.0,780.79,613.49
2016,6,30,8,15,840.5,97.0,2.65,18.0,613.0,820.45,636.83
2016,6,30,8,30,858.0,100.0,2.6,19.0,661.0,857.67,657.95
2016,6,30,8,45,869.5,103.5,2.55,20.0,704.5,877.38,666.6
2016,6,30,9,0,881.0,107.0,2.5,21.0,748.0,903.55,679.68
2016,6,30,9,15,891.5,109.0,2.5,21.5,787.5,923.96,690.4
2016,6,30,9,30,902.0,111.0,2.5,22.0,827.0,940.86,698.82
2016,6,30,9,45,918.5,107.5,2.55,23.0,864.0,954.12,703.98
2016,6,30,10,0,935.0,104.0,2.6,24.0,901.0,963.72,706.82
2016,6,30,10,15,940.5,105.5,2.7,24.5,928.5,964.4,705.74
2016,6,30,10,30,946.0,107.0,2.8,25.0,956.0,961.08,702.23
2016,6,30,10,45,950.0,108.0,2.95,25.5,977.0,951.97,695.45
2016,6,30,11,0,954.0,109.0,3.1,26.0,998.0,938.9,686.14
2016,6,30,11,15,956.5,109.5,3.25,26.0,1012.0,920.21,674.5
2016,6,30,11,30,959.0,110.0,3.4,26.0,1026.0,897.77,660.33
2016,6,30,11,45,960.0,110.0,3.6,26.5,1032.5,870.09,641.58
2016,6,30,12,0,961.0,110.0,3.8,27.0,1039.0,839.05,620.43
2016,6,30,12,15,960.5,110.0,3.95,27.0,1038.0,803.7,596.77
2016,6,30,12,30,960.0,110.0,4.1,27.0,1037.0,765.44,569.39
2016,6,30,12,45,951.5,114.5,4.35,27.0,1026.5,722.5,538.23
2016,6,30,13,0,943.0,119.0,4.6,27.0,1016.0,677.44,504.81
2016,6,30,13,15,939.5,118.0,4.7,27.0,1000.0,629.48,468.0
2016,6,30,13,30,936.0,117.0,4.8,27.0,984.0,579.55,428.62
2016,6,30,13,45,931.5,116.0,4.95,27.0,961.0,527.35,386.44
2016,6,30,14,0,927.0,115.0,5.1,27.0,938.0,473.65,341.8
2016,6,30,14,15,920.5,113.5,5.1,26.5,908.5,417.61,294.64
2016,6,30,14,30,914.0,112.0,5.1,26.0,879.0,360.73,245.92
2016,6,30,14,45,905.5,110.0,5.2,26.0,843.5,302.43,195.85
2016,6,30,15,0,897.0,108.0,5.3,26.0,808.0,244.01,147.66
2016,6,30,15,15,885.5,106.0,5.25,25.5,767.0,185.31,105.12
2016,6,30,15,30,874.0,104.0,5.2,25.0,726.0,127.3,75.02
2016,6,30,15,45,860.0,101.0,5.2,25.0,681.0,91.71,71.08
2016,6,30,16,0,846.0,98.0,5.2,25.0,636.0,81.07,62.45
2016,6,30,16,15,827.0,95.0,5.15,24.5,587.5,79.38,61.37
2016,6,30,16,30,808.0,92.0,5.1,24.0,539.0,77.6,60.21
2016,6,30,16,45,785.0,88.0,5.1,24.0,488.5,74.95,58.19
2016,6,30,17,0,762.0,84.0,5.1,24.0,438.0,72.21,56.08
2016,6,30,17,15,729.0,79.5,5.0,23.0,386.0,68.82,53.62
2016,6,30,17,30,696.0,75.0,4.9,22.0,334.0,60.37,46.73
2016,6,30,17,45,652.5,69.0,4.8,21.5,283.0,55.86,43.03
2016,6,30,18,0,609.0,63.0,4.7,21.0,232.0,51.3,39.17
2016,6,30,18,15,543.0,56.0,4.6,20.0,184.0,45.71,34.35
2016,6,30,18,30,477.0,49.0,4.5,19.0,136.0,40.16,29.34
2016,6,30,18,45,376.0,39.0,4.45,18.0,95.0,31.97,21.82
2016,6,30,19,0,275.0,29.0,4.4,17.0,54.0,23.82,13.43
2016,6,30,19,15,137.5,14.5,4.45,16.0,27.0,11.73,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,1,5,15,154.0,17.5,4.05,10.5,34.0,77.61,33.37
2016,7,1,5,30,308.0,35.0,4.1,11.0,68.0,165.56,124.4
2016,7,1,5,45,402.0,44.0,4.2,11.5,111.0,232.27,185.4
2016,7,1,6,0,496.0,53.0,4.3,12.0,154.0,308.4,253.03
2016,7,1,6,15,556.5,60.0,4.3,12.5,202.5,373.88,310.69
2016,7,1,6,30,617.0,67.0,4.3,13.0,251.0,443.94,370.21
2016,7,1,6,45,660.5,72.0,4.3,13.5,302.5,505.38,420.77
2016,7,1,7,0,704.0,77.0,4.3,14.0,354.0,568.71,471.03
2016,7,1,7,15,734.5,81.5,4.2,14.5,405.0,621.29,510.88
2016,7,1,7,30,765.0,86.0,4.1,15.0,456.0,676.42,551.09
2016,7,1,7,45,789.0,89.0,4.1,16.0,506.5,724.33,583.01
2016,7,1,8,0,813.0,92.0,4.1,17.0,557.0,770.85,613.12
2016,7,1,8,15,830.5,95.0,4.1,17.5,604.5,810.28,638.59
2016,7,1,8,30,848.0,98.0,4.1,18.0,652.0,847.33,662.0
2016,7,1,8,45,862.5,100.5,4.1,19.0,696.0,868.57,672.62
2016,7,1,9,0,877.0,103.0,4.1,20.0,740.0,896.35,687.84
2016,7,1,9,15,887.5,105.0,4.1,20.5,779.5,916.83,699.1
2016,7,1,9,30,898.0,107.0,4.1,21.0,819.0,933.82,707.99
2016,7,1,9,45,907.0,108.0,4.2,21.5,853.5,944.81,713.37
2016,7,1,10,0,916.0,109.0,4.3,22.0,888.0,952.06,716.32
2016,7,1,10,15,922.0,110.5,4.35,22.5,916.0,953.2,714.98
2016,7,1,10,30,928.0,112.0,4.4,23.0,944.0,950.42,711.14
2016,7,1,10,45,933.0,112.5,4.5,23.5,965.5,941.88,703.83
2016,7,1,11,0,938.0,113.0,4.6,24.0,987.0,929.44,694.25
2016,7,1,11,15,940.5,113.5,4.7,24.0,1001.0,911.01,682.04
2016,7,1,11,30,943.0,114.0,4.8,24.0,1015.0,888.89,667.32
2016,7,1,11,45,945.0,114.0,4.9,24.5,1022.0,862.38,648.24
2016,7,1,12,0,947.0,114.0,5.0,25.0,1029.0,832.5,626.83
2016,7,1,12,15,947.0,114.0,5.05,25.0,1028.5,797.94,602.55
2016,7,1,12,30,947.0,114.0,5.1,25.0,1028.0,760.46,574.72
2016,7,1,12,45,941.5,116.5,5.2,25.0,1018.5,718.46,543.18
2016,7,1,13,0,936.0,119.0,5.3,25.0,1009.0,674.2,509.22
2016,7,1,13,15,933.0,118.0,5.35,25.0,993.5,626.85,471.99
2016,7,1,13,30,930.0,117.0,5.4,25.0,978.0,577.49,432.23
2016,7,1,13,45,926.5,115.5,5.45,25.0,955.5,525.71,389.52
2016,7,1,14,0,923.0,114.0,5.5,25.0,933.0,472.35,344.4
2016,7,1,14,15,916.5,112.5,5.5,24.5,904.0,416.53,296.88
2016,7,1,14,30,910.0,111.0,5.5,24.0,875.0,359.87,247.82
2016,7,1,14,45,902.0,109.0,5.5,24.0,840.0,301.92,197.41
2016,7,1,15,0,894.0,107.0,5.5,24.0,805.0,243.78,148.89
2016,7,1,15,15,883.0,105.0,5.45,23.5,764.5,185.3,105.99
2016,7,1,15,30,872.0,103.0,5.4,23.0,724.0,127.46,75.45
2016,7,1,15,45,858.0,100.5,5.4,22.5,679.0,91.37,71.53
2016,7,1,16,0,844.0,98.0,5.4,22.0,634.0,81.02,63.19
2016,7,1,16,15,825.5,94.5,5.35,21.0,585.5,79.02,61.95
2016,7,1,16,30,807.0,91.0,5.3,20.0,537.0,76.9,60.61
2016,7,1,16,45,782.0,87.5,5.25,19.5,486.5,74.54,58.92
2016,7,1,17,0,757.0,84.0,5.2,19.0,436.0,72.11,57.16
2016,7,1,17,15,723.5,79.5,5.15,18.0,384.0,68.72,54.65
2016,7,1,17,30,690.0,75.0,5.1,17.0,332.0,60.27,47.63
2016,7,1,17,45,643.5,69.5,5.05,16.5,281.0,56.1,44.15
2016,7,1,18,0,597.0,64.0,5.0,16.0,230.0,51.91,40.54
2016,7,1,18,15,530.5,57.0,4.85,15.5,182.0,46.37,35.59
2016,7,1,18,30,464.0,50.0,4.7,15.0,134.0,40.86,30.47
2016,7,1,18,45,361.0,39.5,4.55,14.5,93.0,32.3,22.45
2016,7,1,19,0,258.0,29.0,4.4,14.0,52.0,23.76,13.57
2016,7,1,19,15,129.0,14.5,4.3,13.5,26.0,11.71,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,2,5,15,155.0,17.0,3.85,10.5,33.5,77.04,30.69
2016,7,2,5,30,310.0,34.0,4.0,11.0,67.0,165.33,123.86
2016,7,2,5,45,403.0,43.0,4.15,11.5,109.5,231.63,184.72
2016,7,2,6,0,496.0,52.0,4.3,12.0,152.0,307.31,252.07
2016,7,2,6,15,556.0,59.0,4.3,12.5,200.5,372.51,309.56
2016,7,2,6,30,616.0,66.0,4.3,13.0,249.0,442.27,368.89
2016,7,2,6,45,657.5,71.5,4.35,14.0,299.5,503.04,418.27
2016,7,2,7,0,699.0,77.0,4.4,15.0,350.0,565.56,467.12
2016,7,2,7,15,729.5,81.0,4.4,15.5,401.0,617.42,506.77
2016,7,2,7,30,760.0,85.0,4.4,16.0,452.0,671.85,546.79
2016,7,2,7,45,781.5,89.5,4.4,16.5,501.5,719.4,579.58
2016,7,2,8,0,803.0,94.0,4.4,17.0,551.0,765.43,610.58
2016,7,2,8,15,820.5,97.0,4.35,17.5,598.5,804.65,635.72
2016,7,2,8,30,838.0,100.0,4.3,18.0,646.0,841.52,658.74
2016,7,2,8,45,850.0,103.0,4.3,19.0,689.0,860.83,668.12
2016,7,2,9,0,862.0,106.0,4.3,20.0,732.0,886.74,682.15
2016,7,2,9,15,872.5,108.0,4.3,20.5,771.5,907.04,693.4
2016,7,2,9,30,883.0,110.0,4.3,21.0,811.0,923.91,702.29
2016,7,2,9,45,888.5,113.5,4.35,21.5,844.0,934.12,706.91
2016,7,2,10,0,894.0,117.0,4.4,22.0,877.0,940.53,709.05
2016,7,2,10,15,900.5,118.5,4.45,22.5,904.5,942.09,707.98
2016,7,2,10,30,907.0,120.0,4.5,23.0,932.0,939.8,704.59
2016,7,2,10,45,910.0,121.5,4.6,23.5,953.0,930.51,696.96
2016,7,2,11,0,913.0,123.0,4.7,24.0,974.0,917.4,686.87
2016,7,2,11,15,916.0,124.0,4.75,24.0,988.0,900.12,675.02
2016,7,2,11,30,919.0,125.0,4.8,24.0,1002.0,879.19,660.72
2016,7,2,11,45,919.5,126.0,4.9,24.5,1008.5,852.71,641.61
2016,7,2,12,0,920.0,127.0,5.0,25.0,1015.0,822.99,620.26
2016,7,2,12,15,920.0,127.0,5.1,25.0,1015.0,789.09,596.28
2016,7,2,12,30,920.0,127.0,5.2,25.0,1015.0,752.39,569.2
2016,7,2,12,45,923.5,123.5,5.3,25.0,1008.0,712.8,539.47
2016,7,2,13,0,927.0,120.0,5.4,25.0,1001.0,670.46,506.95
2016,7,2,13,15,924.0,119.5,5.45,25.0,986.0,623.85,470.21
2016,7,2,13,30,921.0,119.0,5.5,25.0,971.0,575.24,430.97
2016,7,2,13,45,915.5,118.5,5.55,25.0,948.5,523.62,388.38
2016,7,2,14,0,910.0,118.0,5.6,25.0,926.0,470.62,343.57
2016,7,2,14,15,903.5,116.5,5.6,24.5,897.0,415.43,296.58
2016,7,2,14,30,897.0,115.0,5.6,24.0,868.0,359.42,248.07
2016,7,2,14,45,888.0,113.5,5.65,24.0,833.0,302.2,198.33
2016,7,2,15,0,879.0,112.0,5.7,24.0,798.0,244.91,150.49
2016,7,2,15,15,868.0,110.0,5.65,23.5,758.0,187.22,108.03
2016,7,2,15,30,857.0,108.0,5.6,23.0,718.0,130.15,77.6
2016,7,2,15,45,841.5,105.5,5.6,22.5,673.0,84.74,65.98
2016,7,2,16,0,826.0,103.0,5.6,22.0,628.0,83.7,65.45
