Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,16,15,807.5,100.0,5.55,21.0,580.0,82.17,64.63
2016,7,2,16,30,789.0,97.0,5.5,20.0,532.0,80.55,63.73
2016,7,2,16,45,763.0,93.0,5.5,19.5,481.5,77.99,61.89
2016,7,2,17,0,737.0,89.0,5.5,19.0,431.0,75.35,59.96
2016,7,2,17,15,704.0,84.0,5.4,18.0,380.0,66.23,52.48
2016,7,2,17,30,671.0,79.0,5.3,17.0,329.0,62.79,49.84
2016,7,2,17,45,624.0,73.0,5.2,16.5,278.5,58.37,46.16
2016,7,2,18,0,577.0,67.0,5.1,16.0,228.0,53.93,42.33
2016,7,2,18,15,512.0,59.0,4.95,15.0,180.5,47.74,36.88
2016,7,2,18,30,447.0,51.0,4.8,14.0,133.0,41.54,31.19
2016,7,2,18,45,348.5,40.0,4.65,13.5,92.0,32.64,22.85
2016,7,2,19,0,250.0,29.0,4.5,13.0,51.0,23.73,13.59
2016,7,2,19,15,125.0,14.5,4.4,12.5,25.5,11.71,0.0
2016,7,2,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,3,5,15,161.0,16.5,3.25,9.5,33.5,77.95,28.43
2016,7,3,5,30,322.0,33.0,3.4,10.0,67.0,168.64,126.38
2016,7,3,5,45,415.0,42.0,3.55,11.0,110.0,235.5,187.78
2016,7,3,6,0,508.0,51.0,3.7,12.0,153.0,311.78,255.17
2016,7,3,6,15,567.5,57.5,3.7,12.5,201.5,376.77,312.34
2016,7,3,6,30,627.0,64.0,3.7,13.0,250.0,446.23,371.2
2016,7,3,6,45,670.0,69.0,3.75,13.5,301.0,507.84,421.76
2016,7,3,7,0,713.0,74.0,3.8,14.0,352.0,568.85,470.15
2016,7,3,7,15,743.0,78.5,3.8,14.5,403.5,624.22,512.3
2016,7,3,7,30,773.0,83.0,3.8,15.0,455.0,679.38,552.49
2016,7,3,7,45,795.0,86.5,3.85,16.0,505.0,726.68,583.97
2016,7,3,8,0,817.0,90.0,3.9,17.0,555.0,772.46,613.61
2016,7,3,8,15,834.0,93.0,3.9,17.5,602.5,811.7,638.85
2016,7,3,8,30,851.0,96.0,3.9,18.0,650.0,839.11,655.26
2016,7,3,8,45,864.0,98.5,3.95,19.0,693.5,868.76,672.17
2016,7,3,9,0,877.0,101.0,4.0,20.0,737.0,895.39,686.74
2016,7,3,9,15,887.0,103.0,4.05,20.5,776.0,915.56,698.04
2016,7,3,9,30,897.0,105.0,4.1,21.0,815.0,932.24,706.99
2016,7,3,9,45,917.0,99.5,4.15,21.5,852.0,946.85,714.58
2016,7,3,10,0,937.0,94.0,4.2,22.0,889.0,957.87,719.79
2016,7,3,10,15,942.5,95.0,4.25,22.5,917.0,958.41,718.0
2016,7,3,10,30,948.0,96.0,4.3,23.0,945.0,954.98,713.73
2016,7,3,10,45,951.5,97.0,4.4,23.5,966.0,945.78,705.96
2016,7,3,11,0,955.0,98.0,4.5,24.0,987.0,932.64,695.67
2016,7,3,11,15,957.5,98.5,4.6,24.0,1001.0,914.3,683.59
2016,7,3,11,30,960.0,99.0,4.7,24.0,1015.0,892.2,668.94
2016,7,3,11,45,961.5,99.0,4.8,24.5,1022.0,865.23,649.61
2016,7,3,12,0,963.0,99.0,4.9,25.0,1029.0,834.83,627.9
2016,7,3,12,15,962.5,99.0,4.95,25.0,1028.0,799.7,603.79
2016,7,3,12,30,962.0,99.0,5.0,25.0,1027.0,761.61,575.58
2016,7,3,12,45,949.5,106.5,5.1,25.0,1015.5,718.49,543.18
2016,7,3,13,0,937.0,114.0,5.2,25.0,1004.0,673.42,508.59
2016,7,3,13,15,934.0,113.0,5.25,25.0,988.5,626.08,471.43
2016,7,3,13,30,931.0,112.0,5.3,25.0,973.0,576.71,431.72
2016,7,3,13,45,925.5,111.5,5.35,25.0,950.5,524.66,388.87
2016,7,3,14,0,920.0,111.0,5.4,25.0,928.0,471.21,343.76
2016,7,3,14,15,914.0,109.5,5.4,24.5,899.0,415.72,296.53
2016,7,3,14,30,908.0,108.0,5.4,24.0,870.0,359.34,247.69
2016,7,3,14,45,898.5,107.0,5.45,23.5,834.5,301.74,198.0
2016,7,3,15,0,889.0,106.0,5.5,23.0,799.0,244.1,150.03
2016,7,3,15,15,878.0,103.5,5.45,22.5,759.0,185.56,106.62
2016,7,3,15,30,867.0,101.0,5.4,22.0,719.0,127.68,75.33
2016,7,3,15,45,852.5,99.0,5.4,22.0,674.0,90.35,70.82
2016,7,3,16,0,838.0,97.0,5.4,22.0,629.0,80.23,62.52
2016,7,3,16,15,819.5,93.5,5.3,21.0,581.0,78.22,61.27
2016,7,3,16,30,801.0,90.0,5.2,20.0,533.0,76.09,59.91
2016,7,3,16,45,777.0,86.5,5.15,19.5,482.5,73.74,58.23
2016,7,3,17,0,753.0,83.0,5.1,19.0,432.0,71.31,56.47
2016,7,3,17,15,720.5,78.5,5.0,18.0,381.0,67.93,53.95
2016,7,3,17,30,688.0,74.0,4.9,17.0,330.0,59.55,46.99
2016,7,3,17,45,643.5,68.5,4.8,16.5,279.5,55.38,43.51
2016,7,3,18,0,599.0,63.0,4.7,16.0,229.0,51.19,39.9
2016,7,3,18,15,534.5,55.5,4.55,15.5,181.5,45.25,34.6
2016,7,3,18,30,470.0,48.0,4.4,15.0,134.0,39.32,29.11
2016,7,3,18,45,372.5,38.0,4.3,14.5,93.0,31.14,21.44
2016,7,3,19,0,275.0,28.0,4.2,14.0,52.0,22.99,12.88
2016,7,3,19,15,137.5,14.0,4.2,13.5,26.0,11.32,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,4,5,15,171.5,15.5,3.55,9.5,33.5,79.58,25.74
2016,7,4,5,30,343.0,31.0,3.7,10.0,67.0,174.19,130.14
2016,7,4,5,45,437.0,39.0,3.85,11.0,110.0,241.36,192.35
2016,7,4,6,0,531.0,47.0,4.0,12.0,153.0,318.05,260.34
2016,7,4,6,15,589.5,53.0,4.0,12.5,201.5,382.97,317.69
2016,7,4,6,30,648.0,59.0,4.0,13.0,250.0,452.28,376.63
2016,7,4,6,45,691.5,63.0,4.0,13.5,301.5,511.9,425.76
2016,7,4,7,0,735.0,67.0,4.0,14.0,353.0,575.6,476.25
2016,7,4,7,15,764.0,71.0,3.95,14.5,404.0,630.53,517.99
2016,7,4,7,30,793.0,75.0,3.9,15.0,455.0,685.17,557.24
2016,7,4,7,45,816.0,77.5,3.85,16.0,505.5,732.75,588.53
2016,7,4,8,0,839.0,80.0,3.8,17.0,556.0,770.91,612.07
2016,7,4,8,15,855.5,82.5,3.8,17.5,603.5,809.38,636.78
2016,7,4,8,30,872.0,85.0,3.8,18.0,651.0,845.43,659.37
2016,7,4,8,45,886.0,86.5,3.85,18.5,695.5,875.5,677.72
2016,7,4,9,0,900.0,88.0,3.9,19.0,740.0,902.55,693.85
2016,7,4,9,15,910.0,89.5,3.95,19.5,779.5,922.75,705.16
2016,7,4,9,30,920.0,91.0,4.0,20.0,819.0,939.4,714.08
2016,7,4,9,45,920.5,96.5,4.1,21.0,851.0,947.8,716.31
2016,7,4,10,0,921.0,102.0,4.2,22.0,883.0,952.16,715.92
2016,7,4,10,15,927.0,103.5,4.3,22.0,911.5,953.57,716.44
2016,7,4,10,30,933.0,105.0,4.4,22.0,940.0,951.05,714.4
2016,7,4,10,45,937.0,106.0,4.5,22.5,961.0,942.3,707.0
2016,7,4,11,0,941.0,107.0,4.6,23.0,982.0,929.65,697.23
2016,7,4,11,15,944.0,107.5,4.7,23.0,996.5,911.83,685.39
2016,7,4,11,30,947.0,108.0,4.8,23.0,1011.0,890.28,671.0
2016,7,4,11,45,947.5,109.0,4.9,23.5,1017.5,863.51,651.66
2016,7,4,12,0,948.0,110.0,5.0,24.0,1024.0,833.38,629.98
2016,7,4,12,15,948.0,110.0,5.05,24.0,1023.5,798.9,605.92
2016,7,4,12,30,948.0,110.0,5.1,24.0,1023.0,761.49,578.04
2016,7,4,12,45,949.5,107.5,5.2,24.0,1016.0,720.41,547.17
2016,7,4,13,0,951.0,105.0,5.3,24.0,1009.0,676.62,513.51
2016,7,4,13,15,948.0,104.5,5.35,24.0,993.5,629.11,475.98
2016,7,4,13,30,945.0,104.0,5.4,24.0,978.0,579.52,435.86
2016,7,4,13,45,941.5,102.5,5.45,24.0,955.5,527.09,392.46
2016,7,4,14,0,938.0,101.0,5.5,24.0,933.0,473.04,346.58
2016,7,4,14,15,931.5,100.0,5.5,23.5,904.0,416.82,298.46
2016,7,4,14,30,925.0,99.0,5.5,23.0,875.0,359.72,248.72
2016,7,4,14,45,917.0,97.5,5.5,23.0,840.0,301.29,197.52
2016,7,4,15,0,909.0,96.0,5.5,23.0,805.0,242.64,148.11
2016,7,4,15,15,898.5,94.0,5.45,22.5,764.5,183.38,103.98
2016,7,4,15,30,888.0,92.0,5.4,22.0,724.0,124.69,72.06
2016,7,4,15,45,874.0,89.5,5.4,21.5,679.0,85.45,66.85
2016,7,4,16,0,860.0,87.0,5.4,21.0,634.0,83.51,65.56
2016,7,4,16,15,842.5,84.5,5.35,20.5,585.5,81.32,64.04
2016,7,4,16,30,825.0,82.0,5.3,20.0,537.0,71.28,55.8
2016,7,4,16,45,801.0,79.0,5.3,19.5,486.5,69.04,54.19
2016,7,4,17,0,777.0,76.0,5.3,19.0,436.0,66.75,52.52
2016,7,4,17,15,746.0,72.0,5.2,18.0,384.5,63.55,50.14
2016,7,4,17,30,715.0,68.0,5.1,17.0,333.0,60.3,47.66
2016,7,4,17,45,670.0,63.0,5.0,16.5,282.0,56.04,44.1
2016,7,4,18,0,625.0,58.0,4.9,16.0,231.0,47.77,36.88
2016,7,4,18,15,561.5,51.5,4.75,15.0,183.0,42.44,32.18
2016,7,4,18,30,498.0,45.0,4.6,14.0,135.0,37.15,27.31
2016,7,4,18,45,397.0,36.0,4.45,13.5,94.0,29.65,20.23
2016,7,4,19,0,296.0,27.0,4.3,13.0,53.0,22.23,12.29
2016,7,4,19,15,148.0,13.5,4.2,12.5,26.5,10.92,0.0
2016,7,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,5,5,15,170.5,15.0,3.8,9.5,33.0,78.41,21.46
2016,7,5,5,30,341.0,30.0,3.9,10.0,66.0,172.53,128.46
2016,7,5,5,45,434.5,38.5,4.05,11.0,108.5,239.83,191.07
2016,7,5,6,0,528.0,47.0,4.2,12.0,151.0,316.73,259.38
2016,7,5,6,15,266.5,72.5,4.2,12.5,125.5,233.08,193.59
2016,7,5,6,30,5.0,98.0,4.2,13.0,100.0,84.4,66.83
2016,7,5,6,45,10.0,116.5,4.2,13.5,120.5,103.15,82.78
2016,7,5,7,0,15.0,135.0,4.2,14.0,141.0,122.27,98.65
2016,7,5,7,15,400.5,105.5,4.15,14.5,296.5,410.45,342.63
2016,7,5,7,30,786.0,76.0,4.1,15.0,452.0,681.56,556.48
2016,7,5,7,45,809.0,78.5,4.05,15.5,502.0,728.97,587.61
2016,7,5,8,0,832.0,81.0,4.0,16.0,552.0,766.92,612.32
2016,7,5,8,15,849.0,83.5,4.0,16.5,599.5,805.66,637.44
2016,7,5,8,30,866.0,86.0,4.0,17.0,647.0,842.03,660.46
2016,7,5,8,45,880.5,87.5,4.0,17.5,691.5,872.46,678.96
2016,7,5,9,0,895.0,89.0,4.0,18.0,736.0,899.9,695.23
2016,7,5,9,15,905.0,90.5,4.05,18.5,775.5,920.08,706.59
2016,7,5,9,30,915.0,92.0,4.1,19.0,815.0,936.72,715.57
2016,7,5,9,45,924.5,92.5,4.2,19.5,849.5,948.21,721.33
2016,7,5,10,0,934.0,93.0,4.3,20.0,884.0,955.91,724.6
2016,7,5,10,15,940.0,94.0,4.4,20.0,912.5,957.02,724.86
2016,7,5,10,30,946.0,95.0,4.5,20.0,941.0,954.17,722.89
2016,7,5,10,45,950.5,95.5,4.65,20.5,962.5,945.52,716.03
2016,7,5,11,0,955.0,96.0,4.8,21.0,984.0,932.91,706.53
2016,7,5,11,15,958.0,96.5,4.95,21.0,998.5,915.11,694.86
2016,7,5,11,30,961.0,97.0,5.1,21.0,1013.0,893.53,680.52
2016,7,5,11,45,962.0,97.5,5.25,21.5,1020.0,866.64,661.09
2016,7,5,12,0,963.0,98.0,5.4,22.0,1027.0,836.33,639.2
2016,7,5,12,15,963.5,98.0,5.45,21.5,1027.0,801.98,616.32
2016,7,5,12,30,964.0,98.0,5.5,21.0,1027.0,764.58,589.26
2016,7,5,12,45,956.5,102.0,5.6,21.0,1017.5,722.05,556.57
2016,7,5,13,0,949.0,106.0,5.7,21.0,1008.0,677.3,521.45
2016,7,5,13,15,946.5,105.5,5.7,21.0,993.0,630.14,483.43
2016,7,5,13,30,944.0,105.0,5.7,21.0,978.0,580.85,442.8
2016,7,5,13,45,941.0,103.5,5.75,21.0,956.0,528.68,398.96
2016,7,5,14,0,938.0,102.0,5.8,21.0,934.0,474.83,352.58
2016,7,5,14,15,932.5,101.0,5.8,20.5,905.5,418.92,304.02
2016,7,5,14,30,927.0,100.0,5.8,20.0,877.0,362.03,253.72
2016,7,5,14,45,920.0,98.0,5.8,20.0,842.5,303.36,201.6
2016,7,5,15,0,913.0,96.0,5.8,20.0,808.0,244.36,151.17
2016,7,5,15,15,903.0,94.5,5.75,19.5,768.0,185.18,106.42
2016,7,5,15,30,893.0,93.0,5.7,19.0,728.0,126.49,73.93
2016,7,5,15,45,880.5,90.5,5.7,18.5,683.5,86.23,68.32
2016,7,5,16,0,868.0,88.0,5.7,18.0,639.0,84.33,67.06
2016,7,5,16,15,851.0,85.0,5.65,17.5,591.0,81.85,65.27
2016,7,5,16,30,834.0,82.0,5.6,17.0,543.0,71.49,56.67
2016,7,5,16,45,812.5,78.5,5.6,16.5,492.5,68.95,54.78
2016,7,5,17,0,791.0,75.0,5.6,16.0,442.0,66.31,52.79
2016,7,5,17,15,760.5,71.5,5.5,15.5,390.0,63.44,50.56
2016,7,5,17,30,730.0,68.0,5.4,15.0,338.0,60.54,48.26
2016,7,5,17,45,686.5,63.0,5.35,14.5,287.0,56.27,44.67
2016,7,5,18,0,643.0,58.0,5.3,14.0,236.0,47.98,37.37
2016,7,5,18,15,579.0,51.5,5.15,13.0,187.0,42.62,32.6
2016,7,5,18,30,515.0,45.0,5.0,12.0,138.0,37.29,27.66
2016,7,5,18,45,408.0,36.5,4.9,11.5,96.0,30.13,20.82
2016,7,5,19,0,301.0,28.0,4.8,11.0,54.0,23.1,13.06
2016,7,5,19,15,150.5,14.0,4.75,10.5,27.0,11.35,0.0
2016,7,5,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,6,5,15,150.5,16.0,3.95,10.0,31.5,73.42,15.6
2016,7,6,5,30,301.0,32.0,3.9,10.0,63.0,160.28,118.9
2016,7,6,5,45,398.5,40.5,3.9,10.5,105.0,227.29,181.28
2016,7,6,6,0,496.0,49.0,3.9,11.0,147.0,304.25,249.9
2016,7,6,6,15,557.0,56.0,3.8,11.5,194.5,370.0,308.0
2016,7,6,6,30,618.0,63.0,3.7,12.0,242.0,440.46,367.95
2016,7,6,6,45,660.0,68.0,3.65,12.5,292.5,501.16,417.92
2016,7,6,7,0,702.0,73.0,3.6,13.0,343.0,561.23,465.59
2016,7,6,7,15,732.5,77.0,3.55,13.5,394.0,616.11,507.42
2016,7,6,7,30,763.0,81.0,3.5,14.0,445.0,670.84,547.22
2016,7,6,7,45,786.5,84.0,3.5,14.5,495.0,718.54,580.01
2016,7,6,8,0,810.0,87.0,3.5,15.0,545.0,764.86,611.11
2016,7,6,8,15,827.5,89.5,3.5,15.5,592.0,803.94,636.33
2016,7,6,8,30,845.0,92.0,3.5,16.0,639.0,831.41,652.87
2016,7,6,8,45,861.0,93.0,3.55,17.0,683.5,862.16,670.69
2016,7,6,9,0,877.0,94.0,3.6,18.0,728.0,890.06,686.24
2016,7,6,9,15,887.5,96.0,3.65,18.0,767.5,910.96,699.43
2016,7,6,9,30,898.0,98.0,3.7,18.0,807.0,928.39,710.31
2016,7,6,9,45,908.0,98.0,3.8,18.5,841.5,939.7,716.01
2016,7,6,10,0,918.0,98.0,3.9,19.0,876.0,947.29,719.28
2016,7,6,10,15,924.0,99.5,4.0,19.5,904.0,948.9,718.57
2016,7,6,10,30,930.0,101.0,4.1,20.0,932.0,946.57,715.33
2016,7,6,10,45,935.5,101.0,4.25,20.5,953.5,938.43,708.5
2016,7,6,11,0,941.0,101.0,4.4,21.0,975.0,926.38,699.06
2016,7,6,11,15,943.5,101.5,4.55,21.0,989.5,908.34,687.4
2016,7,6,11,30,946.0,102.0,4.7,21.0,1004.0,886.58,673.14
2016,7,6,11,45,948.0,102.0,4.85,21.5,1011.0,860.38,654.4
2016,7,6,12,0,950.0,102.0,5.0,22.0,1018.0,830.77,633.2
2016,7,6,12,15,949.5,102.0,5.15,21.5,1017.0,796.04,610.69
2016,7,6,12,30,949.0,102.0,5.3,21.0,1016.0,758.38,583.92
2016,7,6,12,45,943.5,104.5,5.45,21.0,1006.5,716.53,552.05
2016,7,6,13,0,938.0,107.0,5.6,21.0,997.0,672.4,517.66
2016,7,6,13,15,934.5,106.0,5.7,21.0,981.0,624.77,479.62
2016,7,6,13,30,931.0,105.0,5.8,21.0,965.0,575.16,439.0
2016,7,6,13,45,925.5,104.5,5.9,21.0,942.5,523.13,395.36
2016,7,6,14,0,920.0,104.0,6.0,21.0,920.0,469.7,349.39
2016,7,6,14,15,913.5,102.5,6.0,20.5,890.5,414.02,301.05
2016,7,6,14,30,907.0,101.0,6.0,20.0,861.0,357.51,251.12
2016,7,6,14,45,898.5,99.0,6.0,20.0,826.0,299.56,199.66
2016,7,6,15,0,890.0,97.0,6.0,20.0,791.0,241.49,150.0
2016,7,6,15,15,879.5,95.5,5.95,19.5,751.0,183.57,106.05
2016,7,6,15,30,869.0,94.0,5.9,19.0,711.0,126.22,74.01
2016,7,6,15,45,856.5,91.0,5.85,18.5,667.0,85.83,67.99
2016,7,6,16,0,844.0,88.0,5.8,18.0,623.0,83.68,66.51
2016,7,6,16,15,826.0,85.0,5.7,17.5,575.5,81.21,64.73
2016,7,6,16,30,808.0,82.0,5.6,17.0,528.0,70.88,56.14
2016,7,6,16,45,787.5,78.0,5.5,16.5,478.5,68.06,54.01
2016,7,6,17,0,767.0,74.0,5.4,16.0,429.0,65.12,51.75
2016,7,6,17,15,736.0,70.5,5.3,15.0,378.5,62.27,49.63
2016,7,6,17,30,705.0,67.0,5.2,14.0,328.0,59.39,47.43
2016,7,6,17,45,664.0,61.5,5.1,13.5,278.0,54.78,43.52
2016,7,6,18,0,623.0,56.0,5.0,13.0,228.0,46.27,35.99
2016,7,6,18,15,559.5,50.0,4.85,12.5,180.5,41.28,31.47
2016,7,6,18,30,496.0,44.0,4.7,12.0,133.0,36.35,26.83
2016,7,6,18,45,397.5,35.0,4.6,11.5,92.5,28.85,19.69
2016,7,6,19,0,299.0,26.0,4.5,11.0,52.0,21.42,11.64
2016,7,6,19,15,149.5,13.0,4.45,10.5,26.0,10.23,0.0
2016,7,6,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,7,5,15,174.0,14.0,3.85,10.5,31.5,77.7,11.45
2016,7,7,5,30,348.0,28.0,3.9,11.0,63.0,173.1,127.33
2016,7,7,5,45,441.0,36.0,4.0,11.5,105.5,239.9,190.4
2016,7,7,6,0,534.0,44.0,4.1,12.0,148.0,316.32,258.79
2016,7,7,6,15,592.5,49.5,4.05,12.5,196.0,380.79,315.94
2016,7,7,6,30,651.0,55.0,4.0,13.0,244.0,447.71,373.13
2016,7,7,6,45,687.0,60.5,3.95,13.5,293.5,506.98,421.95
2016,7,7,7,0,723.0,66.0,3.9,14.0,343.0,567.44,469.8
2016,7,7,7,15,561.5,116.0,3.95,14.5,349.5,543.07,447.18
2016,7,7,7,30,400.0,166.0,4.0,15.0,356.0,491.1,402.5
2016,7,7,7,45,612.5,122.5,4.05,15.5,450.0,631.69,513.9
2016,7,7,8,0,825.0,79.0,4.1,16.0,544.0,760.13,608.42
2016,7,7,8,15,841.5,81.5,4.2,16.5,591.0,798.41,633.12
2016,7,7,8,30,858.0,84.0,4.3,17.0,638.0,834.31,656.39
2016,7,7,8,45,873.0,85.0,4.45,17.5,682.0,864.61,675.97
2016,7,7,9,0,888.0,86.0,4.6,18.0,726.0,891.98,693.41
2016,7,7,9,15,898.0,87.5,4.7,18.0,765.5,912.23,706.8
2016,7,7,9,30,908.0,89.0,4.8,18.0,805.0,928.98,717.84
2016,7,7,9,45,916.0,90.0,4.95,18.5,839.0,939.73,723.74
2016,7,7,10,0,924.0,91.0,5.1,19.0,873.0,946.7,727.1
2016,7,7,10,15,929.5,92.0,5.2,19.0,900.5,947.53,727.35
2016,7,7,10,30,935.0,93.0,5.3,19.0,928.0,944.43,724.99
2016,7,7,10,45,940.0,93.5,5.4,19.5,949.5,936.46,717.93
2016,7,7,11,0,945.0,94.0,5.5,20.0,971.0,924.58,708.24
2016,7,7,11,15,947.5,94.5,5.55,20.0,985.5,906.64,695.48
2016,7,7,11,30,950.0,95.0,5.6,20.0,1000.0,884.98,680.15
2016,7,7,11,45,951.5,95.5,5.65,20.0,1007.0,858.88,661.69
2016,7,7,12,0,953.0,96.0,5.7,20.0,1014.0,829.35,640.76
2016,7,7,12,15,953.0,96.0,5.7,19.5,1013.5,795.01,617.29
2016,7,7,12,30,953.0,96.0,5.7,19.0,1013.0,757.69,589.86
2016,7,7,12,45,943.5,101.0,5.7,19.0,1003.0,715.07,556.35
2016,7,7,13,0,934.0,106.0,5.7,19.0,993.0,670.37,520.62
2016,7,7,13,15,931.5,105.5,5.6,19.0,977.5,623.87,482.55
2016,7,7,13,30,929.0,105.0,5.5,19.0,962.0,575.26,441.96
2016,7,7,13,45,925.0,103.5,5.45,19.0,940.0,523.32,397.92
2016,7,7,14,0,921.0,102.0,5.4,19.0,918.0,469.84,351.52
2016,7,7,14,15,915.0,101.0,5.35,19.0,889.5,414.62,302.7
2016,7,7,14,30,909.0,100.0,5.3,19.0,861.0,358.49,252.41
2016,7,7,14,45,901.5,98.0,5.3,19.0,826.5,300.65,200.95
2016,7,7,15,0,894.0,96.0,5.3,19.0,792.0,242.56,151.1
2016,7,7,15,15,883.5,94.0,5.3,18.5,752.5,184.05,106.51
2016,7,7,15,30,873.0,92.0,5.3,18.0,713.0,126.13,73.77
2016,7,7,15,45,860.5,89.5,5.3,18.0,669.0,85.07,67.46
2016,7,7,16,0,848.0,87.0,5.3,18.0,625.0,83.18,66.08
2016,7,7,16,15,830.5,84.0,5.3,17.5,577.5,80.7,64.29
2016,7,7,16,30,813.0,81.0,5.3,17.0,530.0,70.34,55.67
2016,7,7,16,45,791.0,77.5,5.35,16.5,480.0,67.8,53.78
2016,7,7,17,0,769.0,74.0,5.4,16.0,430.0,65.17,51.79
2016,7,7,17,15,738.0,70.5,5.35,15.0,379.0,62.31,49.66
2016,7,7,17,30,707.0,67.0,5.3,14.0,328.0,59.42,47.46
2016,7,7,17,45,664.0,62.0,5.3,13.5,278.0,55.18,43.87
2016,7,7,18,0,621.0,57.0,5.3,13.0,228.0,46.99,36.64
2016,7,7,18,15,557.0,50.5,5.2,12.5,180.5,41.65,31.79
2016,7,7,18,30,493.0,44.0,5.1,12.0,133.0,36.34,26.8
2016,7,7,18,45,391.5,35.5,5.0,11.5,92.0,29.23,20.01
2016,7,7,19,0,290.0,27.0,4.9,11.0,51.0,22.24,12.21
2016,7,7,19,15,145.0,13.5,4.8,10.5,25.5,10.62,0.0
2016,7,7,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,13.5,3.9,10.5,30.5,77.29,5.26
2016,7,8,5,30,351.0,27.0,4.0,11.0,61.0,173.22,126.81
2016,7,8,5,45,444.5,34.0,4.1,11.5,103.0,239.16,189.67
2016,7,8,6,0,538.0,41.0,4.2,12.0,145.0,312.37,255.62
2016,7,8,6,15,594.5,46.5,4.1,12.5,192.5,376.42,312.53
2016,7,8,6,30,651.0,52.0,4.0,13.0,240.0,444.57,370.71
2016,7,8,6,45,515.5,89.5,3.95,13.5,256.0,437.21,364.4
2016,7,8,7,0,380.0,127.0,3.9,14.0,272.0,405.23,336.84
2016,7,8,7,15,578.0,98.0,3.85,14.5,354.5,536.1,443.04
2016,7,8,7,30,776.0,69.0,3.8,15.0,437.0,667.3,544.11
2016,7,8,7,45,797.5,71.5,3.75,15.5,486.0,706.05,569.58
2016,7,8,8,0,819.0,74.0,3.7,16.0,535.0,750.18,599.06
2016,7,8,8,15,835.0,76.5,3.65,16.5,581.0,788.0,623.3
2016,7,8,8,30,851.0,79.0,3.6,17.0,627.0,823.46,645.45
2016,7,8,8,45,865.5,79.5,3.6,18.0,670.5,852.73,661.91
2016,7,8,9,0,880.0,80.0,3.6,19.0,714.0,879.12,676.15
2016,7,8,9,15,889.5,81.5,3.65,19.5,752.5,898.97,687.3
2016,7,8,9,30,899.0,83.0,3.7,20.0,791.0,915.35,696.11
2016,7,8,9,45,906.5,84.0,3.75,20.5,824.0,925.76,700.89
2016,7,8,10,0,914.0,85.0,3.8,21.0,857.0,932.44,703.24
2016,7,8,10,15,919.5,86.0,3.85,21.5,884.5,933.46,701.88
2016,7,8,10,30,925.0,87.0,3.9,22.0,912.0,930.61,698.05
2016,7,8,10,45,928.0,88.5,4.0,22.5,933.0,922.1,690.79
2016,7,8,11,0,931.0,90.0,4.1,23.0,954.0,909.73,681.05
2016,7,8,11,15,933.5,90.5,4.2,23.0,968.0,892.19,669.18
2016,7,8,11,30,936.0,91.0,4.3,23.0,982.0,870.96,654.84
2016,7,8,11,45,937.0,91.5,4.45,23.5,989.0,844.94,636.13
2016,7,8,12,0,938.0,92.0,4.6,24.0,996.0,815.56,615.44
2016,7,8,12,15,938.5,92.0,4.7,24.0,995.5,782.19,592.75
2016,7,8,12,30,939.0,92.0,4.8,24.0,995.0,745.84,566.36
2016,7,8,12,45,935.5,93.5,4.9,24.0,987.0,705.14,535.76
2016,7,8,13,0,932.0,95.0,5.0,24.0,979.0,662.03,502.63
2016,7,8,13,15,929.5,94.5,5.1,24.0,964.5,615.76,466.28
2016,7,8,13,30,927.0,94.0,5.2,24.0,950.0,567.38,427.3
2016,7,8,13,45,923.5,93.0,5.35,24.0,928.5,516.25,385.15
2016,7,8,14,0,920.0,92.0,5.5,24.0,907.0,463.51,340.47
2016,7,8,14,15,914.5,91.0,5.55,23.5,879.0,408.63,293.42
2016,7,8,14,30,909.0,90.0,5.6,23.0,851.0,352.79,244.63
2016,7,8,14,45,902.5,88.0,5.65,23.0,817.0,295.29,194.02
2016,7,8,15,0,896.0,86.0,5.7,23.0,783.0,237.44,144.88
2016,7,8,15,15,886.0,84.5,5.7,22.5,744.0,179.3,100.98
2016,7,8,15,30,876.0,83.0,5.7,22.0,705.0,121.68,68.68
2016,7,8,15,45,865.0,80.0,5.75,22.0,662.0,79.5,61.72
2016,7,8,16,0,854.0,77.0,5.8,22.0,619.0,77.19,59.97
2016,7,8,16,15,838.0,75.0,5.7,21.5,572.0,75.21,58.62
2016,7,8,16,30,822.0,73.0,5.6,21.0,525.0,73.12,57.15
2016,7,8,16,45,801.5,69.5,5.6,20.5,476.0,69.81,54.64
2016,7,8,17,0,781.0,66.0,5.6,20.0,427.0,59.72,46.24
2016,7,8,17,15,752.0,62.5,5.4,19.5,377.0,56.68,43.87
2016,7,8,17,30,723.0,59.0,5.2,19.0,327.0,53.6,41.42
2016,7,8,17,45,684.0,54.5,5.05,18.5,277.0,49.58,38.07
2016,7,8,18,0,645.0,50.0,4.9,18.0,227.0,45.54,34.6
2016,7,8,18,15,584.0,44.5,4.7,17.5,180.0,40.45,30.07
2016,7,8,18,30,523.0,39.0,4.5,17.0,133.0,35.41,25.41
2016,7,8,18,45,427.0,31.5,4.35,16.5,92.5,26.2,16.93
2016,7,8,19,0,331.0,24.0,4.2,16.0,52.0,19.88,9.96
2016,7,8,19,15,165.5,12.0,4.2,15.5,26.0,9.44,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,5,15,195.0,12.0,3.55,11.5,30.5,80.85,0.0
2016,7,9,5,30,390.0,24.0,3.6,12.0,61.0,180.72,130.84
2016,7,9,5,45,478.0,30.5,3.7,13.0,103.0,246.52,193.97
2016,7,9,6,0,566.0,37.0,3.8,14.0,145.0,321.12,260.35
2016,7,9,6,15,621.0,41.5,3.9,14.5,192.5,384.48,316.56
2016,7,9,6,30,676.0,46.0,4.0,15.0,240.0,451.81,373.96
2016,7,9,6,45,712.0,49.5,4.1,16.0,289.5,509.76,421.0
2016,7,9,7,0,748.0,53.0,4.2,17.0,339.0,568.9,467.03
2016,7,9,7,15,775.0,56.0,4.25,17.5,388.5,615.87,502.56
2016,7,9,7,30,802.0,59.0,4.3,18.0,438.0,668.07,539.71
2016,7,9,7,45,820.5,62.0,4.35,18.5,487.0,713.0,570.53
2016,7,9,8,0,839.0,65.0,4.4,19.0,536.0,756.24,599.56
2016,7,9,8,15,854.5,67.0,4.45,19.5,582.5,793.81,623.99
2016,7,9,8,30,870.0,69.0,4.5,20.0,629.0,828.95,646.39
2016,7,9,8,45,881.0,71.0,4.6,20.5,671.5,857.46,664.18
2016,7,9,9,0,892.0,73.0,4.7,21.0,714.0,882.86,679.72
2016,7,9,9,15,901.5,74.5,4.75,21.5,753.0,903.04,691.24
2016,7,9,9,30,911.0,76.0,4.8,22.0,792.0,919.71,700.35
2016,7,9,9,45,913.0,80.5,4.9,22.5,824.5,929.05,704.81
2016,7,9,10,0,915.0,85.0,5.0,23.0,857.0,934.43,706.68
2016,7,9,10,15,920.5,86.0,5.1,23.0,885.0,935.49,707.1
2016,7,9,10,30,926.0,87.0,5.2,23.0,913.0,932.67,704.98
2016,7,9,10,45,930.5,88.0,5.3,23.0,934.0,925.04,699.65
2016,7,9,11,0,935.0,89.0,5.4,23.0,955.0,913.52,691.72
2016,7,9,11,15,938.0,89.5,5.5,23.0,969.5,896.37,679.94
2016,7,9,11,30,941.0,90.0,5.6,23.0,984.0,875.5,665.6
2016,7,9,11,45,943.5,89.5,5.75,23.5,991.5,849.73,646.75
2016,7,9,12,0,946.0,89.0,5.9,24.0,999.0,820.52,625.46
2016,7,9,12,15,946.0,89.0,6.0,23.5,998.5,786.57,602.92
2016,7,9,12,30,946.0,89.0,6.1,23.0,998.0,749.63,576.71
2016,7,9,12,45,944.5,89.0,6.25,23.0,990.5,708.85,545.45
2016,7,9,13,0,943.0,89.0,6.4,23.0,983.0,665.51,511.5
2016,7,9,13,15,940.5,88.5,6.45,22.5,968.0,618.79,474.83
2016,7,9,13,30,938.0,88.0,6.5,22.0,953.0,569.94,435.39
2016,7,9,13,45,935.0,86.5,6.6,22.0,931.5,518.16,391.75
2016,7,9,14,0,932.0,85.0,6.7,22.0,910.0,464.71,345.57
2016,7,9,14,15,927.0,84.0,6.7,21.5,882.0,409.41,297.31
2016,7,9,14,30,922.0,83.0,6.7,21.0,854.0,353.07,247.27
2016,7,9,14,45,916.0,81.0,6.75,21.0,820.5,294.98,195.4
2016,7,9,15,0,910.0,79.0,6.8,21.0,787.0,236.47,144.99
2016,7,9,15,15,901.5,77.5,6.75,20.5,748.5,177.76,99.95
2016,7,9,15,30,893.0,76.0,6.7,20.0,710.0,119.37,66.64
2016,7,9,15,45,883.0,73.5,6.7,20.0,667.0,76.02,59.29
2016,7,9,16,0,873.0,71.0,6.7,20.0,624.0,73.9,57.68
2016,7,9,16,15,859.5,69.0,6.6,19.0,578.5,71.87,56.36
2016,7,9,16,30,846.0,67.0,6.5,18.0,533.0,69.71,54.92
2016,7,9,16,45,828.0,64.5,6.4,17.5,484.5,67.0,52.88
2016,7,9,17,0,810.0,62.0,6.3,17.0,436.0,64.16,50.71
2016,7,9,17,15,785.0,59.0,6.1,16.5,386.0,60.73,47.98
2016,7,9,17,30,760.0,56.0,5.9,16.0,336.0,51.92,40.45
2016,7,9,17,45,722.0,52.5,5.75,15.5,286.0,48.54,37.63
2016,7,9,18,0,684.0,49.0,5.6,15.0,236.0,45.19,34.73
2016,7,9,18,15,626.0,43.5,5.35,14.5,188.0,40.03,30.08
2016,7,9,18,30,568.0,38.0,5.1,14.0,140.0,34.9,25.29
2016,7,9,18,45,466.0,31.0,4.85,13.5,97.0,28.26,18.96
2016,7,9,19,0,364.0,24.0,4.6,13.0,54.0,20.01,10.13
2016,7,9,19,15,182.0,12.0,4.5,12.5,27.0,9.44,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,5,15,193.0,13.0,2.9,9.5,31.0,81.43,0.0
2016,7,10,5,30,386.0,26.0,3.0,10.0,62.0,184.84,134.19
2016,7,10,5,45,480.0,33.0,3.1,11.0,105.5,250.0,197.78
2016,7,10,6,0,574.0,40.0,3.2,12.0,149.0,328.29,267.5
2016,7,10,6,15,632.0,45.0,3.15,12.5,198.0,394.49,326.04
2016,7,10,6,30,690.0,50.0,3.1,13.0,247.0,464.84,385.65
2016,7,10,6,45,728.5,54.0,3.1,13.5,298.0,525.77,435.48
2016,7,10,7,0,767.0,58.0,3.1,14.0,349.0,588.03,484.35
2016,7,10,7,15,795.0,61.5,3.05,14.5,401.0,643.26,525.72
2016,7,10,7,30,823.0,65.0,3.0,15.0,453.0,691.36,558.8
2016,7,10,7,45,844.0,67.5,2.95,16.0,503.5,738.33,589.09
2016,7,10,8,0,865.0,70.0,2.9,17.0,554.0,783.7,617.33
2016,7,10,8,15,881.0,72.0,2.9,17.5,602.5,822.41,641.59
2016,7,10,8,30,897.0,74.0,2.9,18.0,651.0,858.6,663.75
2016,7,10,8,45,910.5,75.5,2.9,19.0,695.5,889.26,680.49
2016,7,10,9,0,924.0,77.0,2.9,20.0,740.0,916.8,694.87
2016,7,10,9,15,933.5,78.5,2.9,20.5,780.0,937.36,705.74
2016,7,10,9,30,943.0,80.0,2.9,21.0,820.0,954.29,714.21
2016,7,10,9,45,951.0,81.0,2.95,21.5,855.0,965.52,719.34
2016,7,10,10,0,959.0,82.0,3.0,22.0,890.0,972.83,722.01
2016,7,10,10,15,964.5,83.0,3.1,22.5,918.5,973.85,721.03
2016,7,10,10,30,970.0,84.0,3.2,23.0,947.0,970.8,717.52
2016,7,10,10,45,974.0,84.5,3.3,23.5,969.0,961.84,710.22
2016,7,10,11,0,978.0,85.0,3.4,24.0,991.0,948.84,700.39
2016,7,10,11,15,980.5,85.5,3.5,24.0,1005.5,930.56,688.47
2016,7,10,11,30,983.0,86.0,3.6,24.0,1020.0,908.4,673.98
2016,7,10,11,45,984.5,86.5,3.7,24.5,1027.5,881.67,655.11
2016,7,10,12,0,986.0,87.0,3.8,25.0,1035.0,851.37,633.82
2016,7,10,12,15,986.5,87.0,3.9,25.0,1035.0,816.48,610.54
2016,7,10,12,30,987.0,87.0,4.0,25.0,1035.0,778.42,583.81
2016,7,10,12,45,979.5,91.0,4.1,25.5,1026.0,735.16,550.8
2016,7,10,13,0,972.0,95.0,4.2,26.0,1017.0,689.56,515.46
2016,7,10,13,15,970.0,94.5,4.25,26.0,1002.0,641.68,478.56
2016,7,10,13,30,968.0,94.0,4.3,26.0,987.0,591.53,438.93
2016,7,10,13,45,965.0,93.0,4.35,26.0,965.0,538.47,395.95
2016,7,10,14,0,962.0,92.0,4.4,26.0,943.0,483.65,350.33
2016,7,10,14,15,956.5,91.0,4.35,26.0,914.0,426.36,301.55
2016,7,10,14,30,951.0,90.0,4.3,26.0,885.0,368.03,251.08
2016,7,10,14,45,944.5,88.0,4.3,26.0,850.0,307.97,199.27
2016,7,10,15,0,938.0,86.0,4.3,26.0,815.0,247.51,148.77
2016,7,10,15,15,928.5,84.5,4.25,25.5,775.0,186.78,103.45
2016,7,10,15,30,919.0,83.0,4.2,25.0,735.0,126.46,69.74
2016,7,10,15,45,906.5,81.0,4.2,25.0,690.0,81.3,62.42
2016,7,10,16,0,894.0,79.0,4.2,25.0,645.0,79.51,61.15
2016,7,10,16,15,877.5,76.5,4.15,24.5,596.0,77.16,59.51
2016,7,10,16,30,861.0,74.0,4.1,24.0,547.0,74.67,57.74
2016,7,10,16,45,839.0,71.0,4.1,23.5,496.0,71.6,55.47
2016,7,10,17,0,817.0,68.0,4.1,23.0,445.0,61.84,47.48
2016,7,10,17,15,787.0,64.5,4.05,22.5,392.5,58.76,45.12
2016,7,10,17,30,757.0,61.0,4.0,22.0,340.0,55.65,42.67
2016,7,10,17,45,715.0,57.0,3.95,21.5,288.0,51.95,39.65
2016,7,10,18,0,673.0,53.0,3.9,21.0,236.0,48.29,36.55
2016,7,10,18,15,609.0,47.0,3.9,19.5,187.0,42.78,31.84
2016,7,10,18,30,545.0,41.0,3.9,18.0,138.0,34.38,24.39
2016,7,10,18,45,441.5,33.0,3.9,17.0,95.5,27.5,17.98
2016,7,10,19,0,338.0,25.0,3.9,16.0,53.0,20.76,10.43
2016,7,10,19,15,169.0,12.5,3.95,15.5,26.5,9.83,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,5,15,184.5,13.0,1.65,12.0,30.0,78.7,0.0
2016,7,11,5,30,369.0,26.0,2.0,13.0,60.0,179.06,127.44
2016,7,11,5,45,464.0,33.5,2.35,14.0,103.0,247.19,192.91
2016,7,11,6,0,559.0,41.0,2.7,15.0,146.0,322.61,259.5
2016,7,11,6,15,618.0,46.5,2.75,15.5,194.5,389.26,317.68
2016,7,11,6,30,677.0,52.0,2.8,16.0,243.0,460.21,377.11
2016,7,11,6,45,717.5,56.0,2.85,17.0,294.5,521.89,426.17
2016,7,11,7,0,758.0,60.0,2.9,18.0,346.0,585.08,474.28
2016,7,11,7,15,786.0,63.0,2.95,18.5,397.5,639.43,514.71
2016,7,11,7,30,814.0,66.0,3.0,19.0,449.0,686.6,547.03
2016,7,11,7,45,835.0,68.5,3.05,20.0,499.5,733.31,577.19
2016,7,11,8,0,856.0,71.0,3.1,21.0,550.0,778.45,605.46
2016,7,11,8,15,872.0,73.5,3.1,21.5,597.5,817.53,629.76
2016,7,11,8,30,888.0,76.0,3.1,22.0,645.0,854.12,651.97
2016,7,11,8,45,900.0,77.5,3.15,23.0,689.0,883.31,667.83
2016,7,11,9,0,912.0,79.0,3.2,24.0,733.0,909.35,681.41
2016,7,11,9,15,921.5,81.0,3.2,24.5,773.0,930.33,692.5
2016,7,11,9,30,931.0,83.0,3.2,25.0,813.0,947.69,701.19
2016,7,11,9,45,932.5,87.5,3.25,25.5,845.5,956.57,704.68
2016,7,11,10,0,934.0,92.0,3.3,26.0,878.0,961.39,705.66
2016,7,11,10,15,939.5,93.0,3.35,26.0,906.5,962.32,705.62
2016,7,11,10,30,945.0,94.0,3.4,26.0,935.0,959.27,703.11
2016,7,11,10,45,949.5,95.0,3.45,26.5,956.5,951.32,696.14
2016,7,11,11,0,954.0,96.0,3.5,27.0,978.0,939.39,686.71
2016,7,11,11,15,956.5,96.5,3.55,27.0,992.5,921.32,674.69
2016,7,11,11,30,959.0,97.0,3.6,27.0,1007.0,899.47,660.23
2016,7,11,11,45,960.0,97.0,3.65,27.5,1014.0,872.29,640.96
2016,7,11,12,0,961.0,97.0,3.7,28.0,1021.0,841.68,619.44
2016,7,11,12,15,961.0,97.0,3.8,28.0,1020.5,807.04,596.59
2016,7,11,12,30,961.0,97.0,3.9,28.0,1020.0,769.36,570.2
2016,7,11,12,45,962.5,95.0,4.05,28.0,1013.0,728.24,540.48
2016,7,11,13,0,964.0,93.0,4.2,28.0,1006.0,684.3,507.92
2016,7,11,13,15,961.5,92.5,4.3,28.0,991.0,636.49,471.46
2016,7,11,13,30,959.0,92.0,4.4,28.0,976.0,586.49,432.32
2016,7,11,13,45,955.0,91.5,4.55,28.0,954.0,533.75,390.12
2016,7,11,14,0,951.0,91.0,4.7,28.0,932.0,479.37,345.36
2016,7,11,14,15,946.0,90.0,4.8,27.5,903.5,422.84,298.2
2016,7,11,14,30,941.0,89.0,4.9,27.0,875.0,365.23,249.04
2016,7,11,14,45,933.5,88.0,5.05,27.0,840.5,306.12,198.09
2016,7,11,15,0,926.0,87.0,5.2,27.0,806.0,246.71,148.45
2016,7,11,15,15,917.0,85.0,5.25,26.5,766.5,186.37,103.31
2016,7,11,15,30,908.0,83.0,5.3,26.0,727.0,126.42,69.51
2016,7,11,15,45,897.0,81.0,5.35,25.5,683.0,81.02,62.1
2016,7,11,16,0,886.0,79.0,5.4,25.0,639.0,79.29,60.99
2016,7,11,16,15,870.0,76.5,5.35,24.5,591.0,76.96,59.37
2016,7,11,16,30,854.0,74.0,5.3,24.0,543.0,74.5,57.62
2016,7,11,16,45,834.5,71.0,5.25,23.5,493.0,71.49,55.4
2016,7,11,17,0,815.0,68.0,5.2,23.0,443.0,61.8,47.46
2016,7,11,17,15,786.0,64.5,5.05,22.0,391.0,58.74,45.2
2016,7,11,17,30,757.0,61.0,4.9,21.0,339.0,55.65,42.85
2016,7,11,17,45,718.0,56.5,4.8,20.5,287.5,51.6,39.52
2016,7,11,18,0,679.0,52.0,4.7,20.0,236.0,47.55,36.06
2016,7,11,18,15,616.0,46.0,4.45,19.0,187.0,42.01,31.23
2016,7,11,18,30,553.0,40.0,4.2,18.0,138.0,36.51,26.23
2016,7,11,18,45,452.0,32.0,4.0,17.0,95.5,26.76,17.32
2016,7,11,19,0,351.0,24.0,3.8,16.0,53.0,19.98,9.69
2016,7,11,19,15,175.5,12.0,3.9,15.5,26.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,12,5,15,191.5,12.0,4.05,10.5,29.5,79.32,0.0
2016,7,12,5,30,383.0,24.0,4.1,11.0,59.0,178.51,127.15
2016,7,12,5,45,477.0,31.5,4.15,11.5,101.5,247.65,195.61
2016,7,12,6,0,571.0,39.0,4.2,12.0,144.0,326.35,266.54
2016,7,12,6,15,629.5,44.0,4.15,12.5,193.0,392.73,325.76
2016,7,12,6,30,688.0,49.0,4.1,13.0,242.0,463.36,386.17
2016,7,12,6,45,725.5,53.0,4.1,13.5,293.0,523.7,436.08
2016,7,12,7,0,763.0,57.0,4.1,14.0,344.0,585.3,485.05
2016,7,12,7,15,791.5,60.0,4.1,14.5,396.0,634.02,522.04
2016,7,12,7,30,820.0,63.0,4.1,15.0,448.0,688.1,560.58
2016,7,12,7,45,840.0,66.5,4.15,16.0,498.0,735.54,592.19
2016,7,12,8,0,860.0,70.0,4.2,17.0,548.0,781.31,621.81
2016,7,12,8,15,876.5,72.0,4.2,17.5,596.5,820.41,646.95
2016,7,12,8,30,893.0,74.0,4.2,18.0,645.0,857.05,669.98
2016,7,12,8,45,905.0,76.5,4.25,18.5,690.0,887.56,688.61
2016,7,12,9,0,917.0,79.0,4.3,19.0,735.0,914.88,704.9
2016,7,12,9,15,927.0,80.5,4.3,19.5,775.5,935.88,716.46
2016,7,12,9,30,937.0,82.0,4.3,20.0,816.0,953.27,725.56
2016,7,12,9,45,946.0,83.0,4.35,20.5,851.0,965.43,731.4
2016,7,12,10,0,955.0,84.0,4.4,21.0,886.0,973.71,734.69
2016,7,12,10,15,961.0,85.0,4.4,21.0,915.0,975.22,734.66
2016,7,12,10,30,967.0,86.0,4.4,21.0,944.0,972.68,732.05
2016,7,12,10,45,970.5,87.0,4.45,21.5,966.0,963.79,724.16
2016,7,12,11,0,974.0,88.0,4.5,22.0,988.0,950.87,713.81
2016,7,12,11,15,976.5,88.5,4.55,22.0,1003.0,932.62,701.35
2016,7,12,11,30,979.0,89.0,4.6,22.0,1018.0,910.51,686.31
2016,7,12,11,45,980.0,90.0,4.7,22.5,1025.5,883.86,667.16
2016,7,12,12,0,981.0,91.0,4.8,23.0,1033.0,853.65,645.54
2016,7,12,12,15,981.0,91.0,4.9,23.0,1033.0,818.45,621.61
2016,7,12,12,30,981.0,91.0,5.0,23.0,1033.0,780.13,594.22
2016,7,12,12,45,973.5,95.0,5.1,23.0,1023.5,736.96,561.75
2016,7,12,13,0,966.0,99.0,5.2,23.0,1014.0,691.47,526.8
2016,7,12,13,15,964.0,98.5,5.25,23.0,999.0,643.73,489.16
2016,7,12,13,30,962.0,98.0,5.3,23.0,984.0,593.75,448.77
2016,7,12,13,45,958.0,97.0,5.4,23.0,962.0,540.37,404.75
2016,7,12,14,0,954.0,96.0,5.5,23.0,940.0,485.34,358.14
2016,7,12,14,15,948.5,95.0,5.5,22.5,911.0,428.33,309.24
2016,7,12,14,30,943.0,94.0,5.5,22.0,882.0,370.29,258.45
2016,7,12,14,45,935.5,92.5,5.55,22.0,846.5,310.6,205.81
2016,7,12,15,0,928.0,91.0,5.6,22.0,811.0,250.6,154.57
2016,7,12,15,15,918.0,89.0,5.55,21.5,770.5,189.88,108.11
2016,7,12,15,30,908.0,87.0,5.5,21.0,730.0,129.65,73.26
2016,7,12,15,45,895.0,85.0,5.45,21.0,685.0,83.38,65.25
2016,7,12,16,0,882.0,83.0,5.4,21.0,640.0,81.65,64.0
2016,7,12,16,15,865.0,80.5,5.3,20.5,591.0,79.36,62.39
2016,7,12,16,30,848.0,78.0,5.2,20.0,542.0,76.93,60.66
2016,7,12,16,45,826.0,74.5,5.1,19.5,491.0,66.49,52.02
2016,7,12,17,0,804.0,71.0,5.0,19.0,440.0,63.73,49.93
