Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,17,15,773.0,67.5,4.85,18.5,388.0,60.72,47.6
2016,7,12,17,30,742.0,64.0,4.7,18.0,336.0,57.7,45.19
2016,7,12,17,45,698.5,59.0,4.6,17.5,284.0,53.3,41.52
2016,7,12,18,0,655.0,54.0,4.5,17.0,232.0,48.89,37.71
2016,7,12,18,15,589.5,48.0,4.3,16.0,183.0,40.07,29.91
2016,7,12,18,30,524.0,42.0,4.1,15.0,134.0,35.02,25.26
2016,7,12,18,45,418.0,33.5,3.95,14.5,92.0,27.8,18.41
2016,7,12,19,0,312.0,25.0,3.8,14.0,50.0,20.69,10.2
2016,7,12,19,15,156.0,12.5,3.75,13.5,25.0,9.83,0.0
2016,7,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,5,15,178.5,12.5,3.05,10.5,28.5,75.93,0.0
2016,7,13,5,30,357.0,25.0,3.0,11.0,57.0,174.29,123.04
2016,7,13,5,45,456.0,33.0,3.0,11.5,100.0,243.95,192.13
2016,7,13,6,0,555.0,41.0,3.0,12.0,143.0,321.28,261.45
2016,7,13,6,15,616.0,47.0,2.9,13.0,192.5,389.49,320.99
2016,7,13,6,30,677.0,53.0,2.8,14.0,242.0,462.22,381.55
2016,7,13,6,45,718.5,57.0,2.75,15.0,294.0,524.72,431.39
2016,7,13,7,0,760.0,61.0,2.7,16.0,346.0,588.8,480.14
2016,7,13,7,15,789.5,64.5,2.65,16.5,398.0,645.04,521.72
2016,7,13,7,30,819.0,68.0,2.6,17.0,450.0,701.0,560.08
2016,7,13,7,45,841.0,70.5,2.55,18.0,501.5,741.89,585.23
2016,7,13,8,0,863.0,73.0,2.5,19.0,553.0,788.13,613.56
2016,7,13,8,15,879.0,75.5,2.45,20.0,601.5,827.51,636.24
2016,7,13,8,30,895.0,78.0,2.4,21.0,650.0,864.36,656.66
2016,7,13,8,45,908.0,80.0,2.35,22.0,694.5,895.22,672.56
2016,7,13,9,0,921.0,82.0,2.3,23.0,739.0,922.92,686.1
2016,7,13,9,15,930.5,83.5,2.25,23.5,779.5,943.51,696.1
2016,7,13,9,30,940.0,85.0,2.2,24.0,820.0,960.46,703.74
2016,7,13,9,45,938.0,92.0,2.2,25.0,852.5,968.8,704.97
2016,7,13,10,0,936.0,99.0,2.2,26.0,885.0,972.89,703.66
2016,7,13,10,15,942.0,100.5,2.15,27.0,914.0,974.68,700.5
2016,7,13,10,30,948.0,102.0,2.1,28.0,943.0,972.45,694.93
2016,7,13,10,45,953.0,102.0,2.1,29.0,965.0,963.84,686.05
2016,7,13,11,0,958.0,102.0,2.1,30.0,987.0,951.26,674.89
2016,7,13,11,15,961.0,103.0,2.2,30.0,1002.0,933.88,664.56
2016,7,13,11,30,964.0,104.0,2.3,30.0,1017.0,912.65,651.76
2016,7,13,11,45,966.0,103.5,2.45,30.5,1024.5,885.57,634.28
2016,7,13,12,0,968.0,103.0,2.6,31.0,1032.0,854.99,614.4
2016,7,13,12,15,968.0,103.0,2.75,31.0,1032.0,819.97,592.64
2016,7,13,12,30,968.0,103.0,2.9,31.0,1032.0,781.88,567.28
2016,7,13,12,45,967.5,102.5,3.1,31.5,1024.0,740.15,537.36
2016,7,13,13,0,967.0,102.0,3.3,32.0,1016.0,695.71,504.74
2016,7,13,13,15,964.5,101.0,3.45,32.0,1000.5,647.18,469.11
2016,7,13,13,30,962.0,100.0,3.6,32.0,985.0,596.45,430.75
2016,7,13,13,45,957.5,99.0,3.75,32.0,962.5,542.75,388.95
2016,7,13,14,0,953.0,98.0,3.9,32.0,940.0,487.46,344.6
2016,7,13,14,15,947.0,97.0,4.0,31.5,910.5,430.23,298.05
2016,7,13,14,30,941.0,96.0,4.1,31.0,881.0,372.02,249.58
2016,7,13,14,45,933.0,94.5,4.25,31.0,845.5,312.23,199.18
2016,7,13,15,0,925.0,93.0,4.4,31.0,810.0,252.18,150.01
2016,7,13,15,15,914.5,91.0,4.45,30.5,769.5,191.47,105.33
2016,7,13,15,30,904.0,89.0,4.5,30.0,729.0,131.3,71.65
2016,7,13,15,45,890.5,87.0,4.6,29.5,683.5,84.44,63.84
2016,7,13,16,0,877.0,85.0,4.7,29.0,638.0,82.73,62.8
2016,7,13,16,15,859.0,82.5,4.75,28.5,589.0,80.46,61.26
2016,7,13,16,30,841.0,80.0,4.8,28.0,540.0,78.04,59.6
2016,7,13,16,45,818.5,76.5,4.9,27.5,489.0,67.72,51.33
2016,7,13,17,0,796.0,73.0,5.0,27.0,438.0,65.01,49.36
2016,7,13,17,15,764.5,69.0,4.95,26.0,385.5,61.69,46.94
2016,7,13,17,30,733.0,65.0,4.9,25.0,333.0,58.32,44.42
2016,7,13,17,45,689.5,60.0,4.9,24.5,281.5,53.97,40.88
2016,7,13,18,0,646.0,55.0,4.9,24.0,230.0,49.61,37.21
2016,7,13,18,15,579.5,49.0,4.75,23.0,181.0,40.74,29.57
2016,7,13,18,30,513.0,43.0,4.6,22.0,132.0,35.74,25.07
2016,7,13,18,45,408.0,34.0,4.45,21.0,90.5,28.16,18.12
2016,7,13,19,0,303.0,25.0,4.3,20.0,49.0,20.68,9.64
2016,7,13,19,15,151.5,12.5,4.2,19.0,24.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,14,5,15,173.5,13.0,3.25,11.5,28.0,61.43,0.0
2016,7,14,5,30,347.0,26.0,3.2,12.0,56.0,172.09,119.82
2016,7,14,5,45,452.0,33.5,3.2,12.5,99.0,243.24,190.76
2016,7,14,6,0,557.0,41.0,3.2,13.0,142.0,322.51,261.54
2016,7,14,6,15,618.5,46.5,3.1,14.0,191.5,390.65,320.98
2016,7,14,6,30,680.0,52.0,3.0,15.0,241.0,463.3,381.44
2016,7,14,6,45,722.0,56.0,2.95,16.0,293.0,526.28,431.64
2016,7,14,7,0,764.0,60.0,2.9,17.0,345.0,590.91,480.78
2016,7,14,7,15,793.0,63.5,2.9,18.0,397.5,647.03,521.36
2016,7,14,7,30,822.0,67.0,2.9,19.0,450.0,695.95,553.66
2016,7,14,7,45,843.5,70.0,2.9,20.0,501.0,744.1,584.43
2016,7,14,8,0,865.0,73.0,2.9,21.0,552.0,790.68,613.22
2016,7,14,8,15,881.5,75.0,2.85,21.5,600.5,830.01,637.13
2016,7,14,8,30,898.0,77.0,2.8,22.0,649.0,866.85,658.9
2016,7,14,8,45,910.5,79.0,2.75,23.0,694.0,897.41,674.74
2016,7,14,9,0,923.0,81.0,2.7,24.0,739.0,924.77,688.19
2016,7,14,9,15,933.0,82.5,2.65,25.0,779.5,945.91,697.33
2016,7,14,9,30,943.0,84.0,2.6,26.0,820.0,963.41,704.03
2016,7,14,9,45,949.5,86.0,2.6,27.0,854.5,974.41,706.98
2016,7,14,10,0,956.0,88.0,2.6,28.0,889.0,981.43,707.48
2016,7,14,10,15,962.0,89.0,2.6,28.5,918.0,982.92,705.99
2016,7,14,10,30,968.0,90.0,2.6,29.0,947.0,980.34,702.08
2016,7,14,10,45,972.0,90.5,2.6,30.0,969.0,971.36,692.88
2016,7,14,11,0,976.0,91.0,2.6,31.0,991.0,958.33,681.34
2016,7,14,11,15,979.0,91.5,2.75,31.5,1006.5,940.43,669.46
2016,7,14,11,30,982.0,92.0,2.9,32.0,1022.0,918.63,655.08
2016,7,14,11,45,983.5,92.5,3.05,32.5,1029.5,891.79,637.42
2016,7,14,12,0,985.0,93.0,3.2,33.0,1037.0,861.37,617.36
2016,7,14,12,15,985.0,93.0,3.35,33.0,1037.0,825.96,595.12
2016,7,14,12,30,985.0,93.0,3.5,33.0,1037.0,787.41,569.61
2016,7,14,12,45,977.5,97.0,3.7,33.0,1027.5,743.97,539.32
2016,7,14,13,0,970.0,101.0,3.9,33.0,1018.0,698.18,506.52
2016,7,14,13,15,967.5,100.5,4.0,32.5,1003.0,649.85,471.67
2016,7,14,13,30,965.0,100.0,4.1,32.0,988.0,599.31,434.0
2016,7,14,13,45,961.0,99.0,4.2,32.0,965.5,545.64,391.91
2016,7,14,14,0,957.0,98.0,4.3,32.0,943.0,490.32,347.28
2016,7,14,14,15,951.5,97.0,4.35,31.5,914.0,433.0,300.47
2016,7,14,14,30,946.0,96.0,4.4,31.0,885.0,374.63,251.71
2016,7,14,14,45,938.5,94.5,4.5,31.0,849.5,314.6,200.98
2016,7,14,15,0,931.0,93.0,4.6,31.0,814.0,254.26,151.46
2016,7,14,15,15,921.0,91.0,4.6,30.5,773.5,193.18,106.35
2016,7,14,15,30,911.0,89.0,4.6,30.0,733.0,132.58,72.2
2016,7,14,15,45,898.5,86.5,4.65,29.5,687.5,84.37,63.78
2016,7,14,16,0,886.0,84.0,4.7,29.0,642.0,82.36,62.49
2016,7,14,16,15,868.5,81.5,4.7,28.0,593.0,80.06,61.06
2016,7,14,16,30,851.0,79.0,4.7,27.0,544.0,77.62,59.51
2016,7,14,16,45,828.5,76.0,4.75,26.5,492.5,67.59,51.45
2016,7,14,17,0,806.0,73.0,4.8,26.0,441.0,65.2,49.74
2016,7,14,17,15,774.5,69.0,4.7,24.5,388.5,61.87,47.4
2016,7,14,17,30,743.0,65.0,4.6,23.0,336.0,58.48,44.94
2016,7,14,17,45,698.5,60.5,4.6,22.0,283.5,54.5,41.77
2016,7,14,18,0,654.0,56.0,4.6,21.0,231.0,50.53,38.49
2016,7,14,18,15,587.0,49.5,4.55,20.0,182.0,41.2,30.37
2016,7,14,18,30,520.0,43.0,4.5,19.0,133.0,35.8,25.46
2016,7,14,18,45,409.5,34.0,4.45,18.0,90.5,28.18,18.38
2016,7,14,19,0,299.0,25.0,4.4,17.0,48.0,20.68,9.6
2016,7,14,19,15,149.5,12.5,4.4,16.0,24.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,15,5,15,162.0,13.0,3.6,10.5,26.5,58.1,0.0
2016,7,15,5,30,324.0,26.0,3.7,11.0,53.0,163.58,112.88
2016,7,15,5,45,429.5,34.5,3.85,11.5,96.0,235.51,185.44
2016,7,15,6,0,535.0,43.0,4.0,12.0,139.0,318.09,259.41
2016,7,15,6,15,599.0,49.0,4.0,12.5,188.0,386.54,320.33
2016,7,15,6,30,663.0,55.0,4.0,13.0,237.0,457.55,381.24
2016,7,15,6,45,707.0,59.0,4.0,14.0,289.5,521.2,433.08
2016,7,15,7,0,751.0,63.0,4.0,15.0,342.0,586.64,484.08
2016,7,15,7,15,717.5,75.5,3.9,15.5,374.0,609.03,499.75
2016,7,15,7,30,684.0,88.0,3.8,16.0,406.0,629.24,512.91
2016,7,15,7,45,771.5,81.5,3.75,17.0,478.0,710.46,570.4
2016,7,15,8,0,859.0,75.0,3.7,18.0,550.0,789.19,623.56
2016,7,15,8,15,876.0,77.5,3.7,18.5,598.5,829.38,648.86
2016,7,15,8,30,893.0,80.0,3.7,19.0,647.0,867.11,672.28
2016,7,15,8,45,907.0,81.5,3.7,20.0,692.5,898.32,689.51
2016,7,15,9,0,921.0,83.0,3.7,21.0,738.0,926.43,704.38
2016,7,15,9,15,930.5,84.5,3.75,21.5,778.5,947.1,715.7
2016,7,15,9,30,940.0,86.0,3.8,22.0,819.0,964.12,724.6
2016,7,15,9,45,947.0,88.0,3.85,23.0,854.0,975.56,728.41
2016,7,15,10,0,954.0,90.0,3.9,24.0,889.0,983.04,729.66
2016,7,15,10,15,960.0,91.0,3.95,24.5,918.0,984.52,728.47
2016,7,15,10,30,966.0,92.0,4.0,25.0,947.0,981.94,724.74
2016,7,15,10,45,970.5,92.5,4.1,25.5,969.0,973.4,717.52
2016,7,15,11,0,975.0,93.0,4.2,26.0,991.0,960.81,707.74
2016,7,15,11,15,978.0,93.5,4.25,26.0,1006.0,942.89,695.63
2016,7,15,11,30,981.0,94.0,4.3,26.0,1021.0,921.07,680.99
2016,7,15,11,45,983.0,93.5,4.4,26.5,1029.0,893.74,661.59
2016,7,15,12,0,985.0,93.0,4.5,27.0,1037.0,862.84,639.79
2016,7,15,12,15,985.0,93.5,4.55,27.0,1036.5,827.83,616.22
2016,7,15,12,30,985.0,94.0,4.6,27.0,1036.0,789.65,589.53
2016,7,15,12,45,979.0,96.5,4.7,27.5,1027.0,745.98,556.52
2016,7,15,13,0,973.0,99.0,4.8,28.0,1018.0,699.9,521.11
2016,7,15,13,15,970.0,98.5,4.8,28.0,1002.5,651.12,483.62
2016,7,15,13,30,967.0,98.0,4.8,28.0,987.0,600.16,443.52
2016,7,15,13,45,964.0,96.5,4.85,28.0,964.5,546.49,400.4
2016,7,15,14,0,961.0,95.0,4.9,28.0,942.0,491.07,354.64
2016,7,15,14,15,955.0,93.5,4.9,27.5,912.5,432.96,306.19
2016,7,15,14,30,949.0,92.0,4.9,27.0,883.0,373.88,255.83
2016,7,15,14,45,941.5,90.5,4.95,27.0,847.5,313.67,203.9
2016,7,15,15,0,934.0,89.0,5.0,27.0,812.0,253.14,153.2
2016,7,15,15,15,923.5,87.5,5.0,26.5,771.0,192.11,107.21
2016,7,15,15,30,913.0,86.0,5.0,26.0,730.0,131.61,72.39
2016,7,15,15,45,897.5,84.5,5.05,26.0,684.0,83.14,63.73
2016,7,15,16,0,882.0,83.0,5.1,26.0,638.0,81.63,62.7
2016,7,15,16,15,864.5,80.5,5.05,25.0,589.0,79.32,61.23
2016,7,15,16,30,847.0,78.0,5.0,24.0,540.0,76.88,59.64
2016,7,15,16,45,820.5,76.0,5.0,23.5,488.0,67.43,51.97
2016,7,15,17,0,794.0,74.0,5.0,23.0,436.0,65.69,50.8
2016,7,15,17,15,767.5,63.5,4.95,22.0,379.0,57.69,44.3
2016,7,15,17,30,741.0,53.0,4.9,21.0,322.0,49.35,37.4
2016,7,15,17,45,686.5,55.0,4.85,20.0,274.0,50.0,38.21
2016,7,15,18,0,632.0,57.0,4.8,19.0,226.0,47.15,35.86
2016,7,15,18,15,563.5,50.5,4.7,18.0,177.5,41.76,31.11
2016,7,15,18,30,495.0,44.0,4.6,17.0,129.0,36.43,26.22
2016,7,15,18,45,381.0,35.0,4.6,16.5,87.5,28.87,19.07
2016,7,15,19,0,267.0,26.0,4.6,16.0,46.0,21.45,9.95
2016,7,15,19,15,133.5,13.0,4.55,15.0,23.0,10.23,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,5,15,138.0,13.5,3.9,11.5,25.0,51.46,0.0
2016,7,16,5,30,276.0,27.0,4.0,12.0,50.0,147.04,99.43
2016,7,16,5,45,388.5,36.0,4.15,12.5,92.0,220.65,173.02
2016,7,16,6,0,501.0,45.0,4.3,13.0,134.0,305.0,248.1
2016,7,16,6,15,567.0,51.5,4.2,13.5,182.5,373.51,308.8
2016,7,16,6,30,633.0,58.0,4.1,14.0,231.0,447.32,371.63
2016,7,16,6,45,677.0,62.5,4.1,14.5,282.5,507.36,421.35
2016,7,16,7,0,721.0,67.0,4.1,15.0,334.0,572.25,472.92
2016,7,16,7,15,752.5,71.0,4.0,15.5,385.5,629.22,516.16
2016,7,16,7,30,784.0,75.0,3.9,16.0,437.0,686.12,556.66
2016,7,16,7,45,808.5,77.5,3.85,17.0,488.0,735.37,589.06
2016,7,16,8,0,833.0,80.0,3.8,18.0,539.0,783.27,619.58
2016,7,16,8,15,850.5,82.5,3.8,18.5,587.5,814.93,639.05
2016,7,16,8,30,868.0,85.0,3.8,19.0,636.0,852.45,662.56
2016,7,16,8,45,883.5,86.5,3.8,19.5,681.5,884.45,681.82
2016,7,16,9,0,899.0,88.0,3.8,20.0,727.0,913.48,698.85
2016,7,16,9,15,909.5,89.5,3.85,20.5,767.0,934.74,710.7
2016,7,16,9,30,920.0,91.0,3.9,21.0,807.0,952.44,720.18
2016,7,16,9,45,928.5,92.5,3.95,22.0,842.0,964.58,724.54
2016,7,16,10,0,937.0,94.0,4.0,23.0,877.0,972.85,726.39
2016,7,16,10,15,943.0,95.0,4.1,23.0,906.0,974.34,726.9
2016,7,16,10,30,949.0,96.0,4.2,23.0,935.0,971.81,724.89
2016,7,16,10,45,954.0,96.5,4.35,23.5,957.0,963.85,718.21
2016,7,16,11,0,959.0,97.0,4.5,24.0,979.0,951.87,708.94
2016,7,16,11,15,962.0,97.5,4.6,24.0,994.0,934.17,697.33
2016,7,16,11,30,965.0,98.0,4.7,24.0,1009.0,912.62,683.13
2016,7,16,11,45,967.0,98.0,4.8,24.5,1017.0,886.06,664.13
2016,7,16,12,0,969.0,98.0,4.9,25.0,1025.0,855.96,642.7
2016,7,16,12,15,969.5,98.0,5.0,25.0,1025.0,821.33,619.32
2016,7,16,12,30,970.0,98.0,5.1,25.0,1025.0,783.56,592.56
2016,7,16,12,45,966.5,99.0,5.2,25.5,1017.5,740.89,559.69
2016,7,16,13,0,963.0,100.0,5.3,26.0,1010.0,695.68,524.34
2016,7,16,13,15,961.0,99.5,5.35,25.5,995.0,647.89,488.11
2016,7,16,13,30,959.0,99.0,5.4,25.0,980.0,597.84,449.01
2016,7,16,13,45,957.0,97.5,5.45,25.0,958.5,545.0,405.66
2016,7,16,14,0,955.0,96.0,5.5,25.0,937.0,490.31,359.61
2016,7,16,14,15,949.5,95.0,5.5,25.0,908.5,432.99,310.31
2016,7,16,14,30,944.0,94.0,5.5,25.0,880.0,374.64,259.28
2016,7,16,14,45,938.5,92.0,5.5,25.0,845.5,314.8,206.96
2016,7,16,15,0,933.0,90.0,5.5,25.0,811.0,254.43,155.71
2016,7,16,15,15,923.5,88.0,5.45,24.5,771.0,193.2,108.97
2016,7,16,15,30,914.0,86.0,5.4,24.0,731.0,132.38,73.36
2016,7,16,15,45,902.5,83.5,5.35,23.5,686.0,82.68,64.01
2016,7,16,16,0,891.0,81.0,5.3,23.0,641.0,80.63,62.65
2016,7,16,16,15,874.5,78.5,5.2,22.5,592.5,78.3,61.01
2016,7,16,16,30,858.0,76.0,5.1,22.0,544.0,75.83,59.25
2016,7,16,16,45,837.0,73.0,5.1,21.5,492.5,72.79,56.99
2016,7,16,17,0,816.0,70.0,5.1,21.0,441.0,63.26,49.12
2016,7,16,17,15,785.5,66.0,5.0,20.0,388.5,59.84,46.55
2016,7,16,17,30,755.0,62.0,4.9,19.0,336.0,56.38,43.87
2016,7,16,17,45,712.5,57.5,4.8,18.5,283.5,52.32,40.49
2016,7,16,18,0,670.0,53.0,4.7,18.0,231.0,48.27,36.99
2016,7,16,18,15,603.0,47.0,4.6,17.0,181.5,42.74,32.11
2016,7,16,18,30,536.0,41.0,4.5,16.0,132.0,34.34,24.49
2016,7,16,18,45,424.5,32.5,4.4,15.0,89.5,27.06,17.61
2016,7,16,19,0,313.0,24.0,4.3,14.0,47.0,19.92,8.65
2016,7,16,19,15,156.5,12.0,4.3,13.5,23.5,9.44,0.0
2016,7,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,17,5,15,159.5,12.5,4.2,10.5,25.0,57.12,0.0
2016,7,17,5,30,319.0,25.0,4.3,11.0,50.0,160.09,106.9
2016,7,17,5,45,430.5,32.5,4.45,11.5,93.0,234.5,184.39
2016,7,17,6,0,542.0,40.0,4.6,12.0,136.0,315.69,257.81
2016,7,17,6,15,605.5,46.0,4.55,12.5,185.0,384.87,319.77
2016,7,17,6,30,669.0,52.0,4.5,13.0,234.0,458.85,383.41
2016,7,17,6,45,711.0,56.5,4.5,14.0,285.5,522.17,435.31
2016,7,17,7,0,753.0,61.0,4.5,15.0,337.0,587.18,486.28
2016,7,17,7,15,782.5,64.5,4.55,15.5,389.5,643.44,529.38
2016,7,17,7,30,812.0,68.0,4.6,16.0,442.0,699.44,569.57
2016,7,17,7,45,699.0,106.5,4.7,16.5,454.5,688.13,558.07
2016,7,17,8,0,586.0,145.0,4.8,17.0,467.0,660.64,533.57
2016,7,17,8,15,739.5,111.0,4.85,17.5,554.0,764.08,610.13
2016,7,17,8,30,893.0,77.0,4.9,18.0,641.0,866.05,681.54
2016,7,17,8,45,907.0,78.0,4.95,18.5,686.5,896.84,700.21
2016,7,17,9,0,921.0,79.0,5.0,19.0,732.0,924.55,716.98
2016,7,17,9,15,930.5,80.5,5.05,19.0,772.0,945.38,730.27
2016,7,17,9,30,940.0,82.0,5.1,19.0,812.0,962.56,741.11
2016,7,17,9,45,943.5,85.5,5.2,19.5,846.0,972.51,745.91
2016,7,17,10,0,947.0,89.0,5.3,20.0,880.0,978.41,748.03
2016,7,17,10,15,952.5,90.0,5.4,20.0,908.5,979.53,748.43
2016,7,17,10,30,958.0,91.0,5.5,20.0,937.0,976.6,746.17
2016,7,17,10,45,961.0,92.5,5.6,20.5,959.0,967.82,738.49
2016,7,17,11,0,964.0,94.0,5.7,21.0,981.0,955.01,728.14
2016,7,17,11,15,966.5,94.5,5.8,21.0,995.5,936.85,715.57
2016,7,17,11,30,969.0,95.0,5.9,21.0,1010.0,914.84,700.34
2016,7,17,11,45,969.0,96.0,6.0,21.0,1017.0,887.47,681.3
2016,7,17,12,0,969.0,97.0,6.1,21.0,1024.0,856.61,659.72
2016,7,17,12,15,968.5,97.0,6.15,21.0,1023.5,821.22,634.58
2016,7,17,12,30,968.0,97.0,6.2,21.0,1023.0,782.75,606.18
2016,7,17,12,45,963.0,99.0,6.3,21.0,1014.0,739.91,573.16
2016,7,17,13,0,958.0,101.0,6.4,21.0,1005.0,694.63,537.57
2016,7,17,13,15,955.0,100.5,6.4,20.5,989.5,646.41,499.66
2016,7,17,13,30,952.0,100.0,6.4,20.0,974.0,596.04,458.96
2016,7,17,13,45,948.5,98.5,6.45,20.0,951.5,542.75,414.02
2016,7,17,14,0,945.0,97.0,6.5,20.0,929.0,487.79,366.51
2016,7,17,14,15,938.5,96.0,6.5,19.5,899.5,430.57,316.64
2016,7,17,14,30,932.0,95.0,6.5,19.0,870.0,372.44,264.96
2016,7,17,14,45,925.5,92.5,6.5,19.0,835.0,312.63,211.25
2016,7,17,15,0,919.0,90.0,6.5,19.0,800.0,252.43,158.77
2016,7,17,15,15,908.0,88.5,6.45,18.5,759.0,192.07,111.44
2016,7,17,15,30,897.0,87.0,6.4,18.0,718.0,132.31,75.44
2016,7,17,15,45,884.5,84.5,6.4,17.5,673.0,82.77,65.69
2016,7,17,16,0,872.0,82.0,6.4,17.0,628.0,80.73,64.29
2016,7,17,16,15,854.5,79.5,6.35,16.5,579.5,78.42,62.63
2016,7,17,16,30,837.0,77.0,6.3,16.0,531.0,75.97,60.84
2016,7,17,16,45,815.0,73.5,6.25,15.5,480.5,65.59,52.1
2016,7,17,17,0,793.0,70.0,6.2,15.0,430.0,62.81,49.97
2016,7,17,17,15,761.5,66.5,6.1,14.5,378.0,59.8,47.58
2016,7,17,17,30,730.0,63.0,6.0,14.0,326.0,56.76,45.12
2016,7,17,17,45,687.0,58.0,5.9,13.5,274.5,52.38,41.38
2016,7,17,18,0,644.0,53.0,5.8,13.0,223.0,47.98,37.5
2016,7,17,18,15,576.5,47.0,5.6,12.5,174.5,39.2,29.54
2016,7,17,18,30,509.0,41.0,5.4,12.0,126.0,34.15,24.74
2016,7,17,18,45,397.0,32.0,5.25,11.5,85.0,26.52,17.39
2016,7,17,19,0,285.0,23.0,5.1,11.0,44.0,19.0,7.8
2016,7,17,19,15,142.5,11.5,5.05,10.5,22.0,9.05,0.0
2016,7,17,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,18,5,15,159.5,11.5,4.25,10.5,24.0,56.42,0.0
2016,7,18,5,30,319.0,23.0,4.4,11.0,48.0,157.77,103.03
2016,7,18,5,45,427.5,31.0,4.6,11.5,90.0,232.0,182.2
2016,7,18,6,0,536.0,39.0,4.8,12.0,132.0,312.35,255.17
2016,7,18,6,15,317.5,71.0,4.8,12.5,130.5,262.02,217.9
2016,7,18,6,30,99.0,103.0,4.8,13.0,129.0,165.34,136.73
2016,7,18,6,45,106.0,124.5,4.8,13.5,158.0,195.59,162.56
2016,7,18,7,0,113.0,146.0,4.8,14.0,187.0,225.98,187.68
2016,7,18,7,15,457.0,105.5,4.7,14.5,309.5,456.19,381.43
2016,7,18,7,30,801.0,65.0,4.6,15.0,432.0,681.71,559.19
2016,7,18,7,45,457.5,151.5,4.55,15.5,366.5,540.79,442.65
2016,7,18,8,0,114.0,238.0,4.5,16.0,301.0,332.36,269.01
2016,7,18,8,15,494.5,156.5,4.45,16.5,464.0,603.59,489.29
2016,7,18,8,30,875.0,75.0,4.4,17.0,627.0,849.48,670.07
2016,7,18,8,45,887.5,77.0,4.4,17.5,671.0,879.79,687.05
2016,7,18,9,0,900.0,79.0,4.4,18.0,715.0,907.0,703.11
2016,7,18,9,15,909.5,80.5,4.4,18.5,755.0,927.6,714.44
2016,7,18,9,30,919.0,82.0,4.4,19.0,795.0,944.63,723.32
2016,7,18,9,45,923.5,85.0,4.4,19.5,828.5,954.9,727.58
2016,7,18,10,0,928.0,88.0,4.4,20.0,862.0,961.23,729.28
2016,7,18,10,15,933.5,89.0,4.45,20.0,890.0,962.45,729.48
2016,7,18,10,30,939.0,90.0,4.5,20.0,918.0,959.7,727.12
2016,7,18,10,45,943.0,90.5,4.55,20.5,940.0,951.1,719.47
2016,7,18,11,0,947.0,91.0,4.6,21.0,962.0,938.56,709.28
2016,7,18,11,15,950.0,91.5,4.7,21.0,976.5,921.23,697.68
2016,7,18,11,30,953.0,92.0,4.8,21.0,991.0,900.09,683.46
2016,7,18,11,45,954.0,92.5,4.9,21.5,998.0,873.58,664.17
2016,7,18,12,0,955.0,93.0,5.0,22.0,1005.0,843.61,642.45
2016,7,18,12,15,955.5,93.0,5.05,22.0,1005.0,809.5,618.75
2016,7,18,12,30,956.0,93.0,5.1,22.0,1005.0,772.29,591.95
2016,7,18,12,45,957.0,91.0,5.2,22.0,998.0,730.85,560.72
2016,7,18,13,0,958.0,89.0,5.3,22.0,991.0,686.62,526.64
2016,7,18,13,15,956.0,88.5,5.35,22.0,976.5,639.13,489.0
2016,7,18,13,30,954.0,88.0,5.4,22.0,962.0,589.38,448.61
2016,7,18,13,45,952.0,86.0,5.45,22.0,940.5,536.44,404.64
2016,7,18,14,0,950.0,84.0,5.5,22.0,919.0,481.68,357.94
2016,7,18,14,15,945.0,83.0,5.5,21.5,890.5,424.86,308.96
2016,7,18,14,30,940.0,82.0,5.5,21.0,862.0,366.96,257.99
2016,7,18,14,45,934.5,79.5,5.5,21.0,828.0,307.05,204.66
2016,7,18,15,0,929.0,77.0,5.5,21.0,794.0,246.62,152.38
2016,7,18,15,15,920.0,75.5,5.45,20.5,754.5,186.08,105.14
2016,7,18,15,30,911.0,74.0,5.4,20.0,715.0,125.91,69.0
2016,7,18,15,45,901.0,71.5,5.35,20.0,670.5,75.24,58.64
2016,7,18,16,0,891.0,69.0,5.3,20.0,626.0,73.03,56.96
2016,7,18,16,15,875.5,67.0,5.2,19.5,578.5,70.86,55.41
2016,7,18,16,30,860.0,65.0,5.1,19.0,531.0,68.57,53.75
2016,7,18,16,45,840.5,62.0,5.1,19.0,480.5,65.4,51.21
2016,7,18,17,0,821.0,59.0,5.1,19.0,430.0,62.1,48.55
2016,7,18,17,15,792.5,56.0,5.0,18.0,378.5,58.53,45.8
2016,7,18,17,30,764.0,53.0,4.9,17.0,327.0,49.68,38.34
2016,7,18,17,45,724.5,49.0,4.85,16.5,276.0,45.82,35.08
2016,7,18,18,0,685.0,45.0,4.8,16.0,225.0,41.95,31.7
2016,7,18,18,15,622.5,40.0,4.65,15.5,176.5,37.07,27.28
2016,7,18,18,30,560.0,35.0,4.5,15.0,128.0,32.28,22.76
2016,7,18,18,45,455.0,27.5,4.35,14.5,86.5,25.16,15.95
2016,7,18,19,0,350.0,20.0,4.2,14.0,45.0,18.17,6.69
2016,7,18,19,15,175.0,10.0,4.15,13.5,22.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,19,5,15,189.0,10.5,3.4,9.5,24.5,64.52,0.0
2016,7,19,5,30,378.0,21.0,3.5,10.0,49.0,172.98,110.42
2016,7,19,5,45,480.5,28.0,3.65,10.5,92.0,247.8,194.52
2016,7,19,6,0,583.0,35.0,3.8,11.0,135.0,330.56,269.89
2016,7,19,6,15,643.0,39.5,3.8,11.5,184.0,398.12,330.8
2016,7,19,6,30,703.0,44.0,3.8,12.0,233.0,470.14,392.96
2016,7,19,6,45,742.5,47.5,3.8,13.0,284.5,532.21,443.8
2016,7,19,7,0,782.0,51.0,3.8,14.0,336.0,589.97,489.09
2016,7,19,7,15,809.5,54.0,3.75,14.5,388.0,644.96,529.93
2016,7,19,7,30,837.0,57.0,3.7,15.0,440.0,699.58,568.41
2016,7,19,7,45,856.5,59.5,3.7,15.5,490.5,746.57,600.3
2016,7,19,8,0,876.0,62.0,3.7,16.0,541.0,791.84,630.27
2016,7,19,8,15,891.5,64.0,3.7,16.5,589.0,831.11,655.31
2016,7,19,8,30,907.0,66.0,3.7,17.0,637.0,867.8,678.16
2016,7,19,8,45,917.5,68.5,3.75,17.5,681.5,897.81,696.28
2016,7,19,9,0,928.0,71.0,3.8,18.0,726.0,924.51,712.0
2016,7,19,9,15,936.5,72.5,3.85,18.5,766.0,944.75,723.19
2016,7,19,9,30,945.0,74.0,3.9,19.0,806.0,961.29,731.91
2016,7,19,9,45,947.0,78.0,3.95,19.5,839.5,970.68,735.8
2016,7,19,10,0,949.0,82.0,4.0,20.0,873.0,975.96,737.06
2016,7,19,10,15,954.0,83.0,4.05,20.0,901.0,976.8,736.85
2016,7,19,10,30,959.0,84.0,4.1,20.0,929.0,973.59,734.07
2016,7,19,10,45,961.5,86.0,4.15,20.5,950.5,965.02,726.39
2016,7,19,11,0,964.0,88.0,4.2,21.0,972.0,952.4,716.13
2016,7,19,11,15,966.0,88.5,4.25,21.0,986.5,933.94,703.38
2016,7,19,11,30,968.0,89.0,4.3,21.0,1001.0,911.64,688.08
2016,7,19,11,45,969.5,89.0,4.4,21.5,1008.0,884.76,668.53
2016,7,19,12,0,971.0,89.0,4.5,22.0,1015.0,854.33,646.85
2016,7,19,12,15,971.0,89.0,4.55,22.0,1015.0,819.36,622.88
2016,7,19,12,30,971.0,89.0,4.6,22.0,1015.0,781.25,596.0
2016,7,19,12,45,963.0,93.0,4.7,22.5,1005.5,737.93,562.53
2016,7,19,13,0,955.0,97.0,4.8,23.0,996.0,692.32,526.72
2016,7,19,13,15,952.5,96.5,4.85,23.0,981.0,644.48,489.35
2016,7,19,13,30,950.0,96.0,4.9,23.0,966.0,594.45,449.26
2016,7,19,13,45,948.0,94.0,4.95,23.0,944.5,541.55,405.83
2016,7,19,14,0,946.0,92.0,5.0,23.0,923.0,486.83,359.67
2016,7,19,14,15,940.0,90.5,5.0,23.0,894.0,429.32,310.08
2016,7,19,14,30,934.0,89.0,5.0,23.0,865.0,370.85,258.76
2016,7,19,14,45,928.5,87.0,5.05,23.0,830.0,311.45,206.49
2016,7,19,15,0,923.0,85.0,5.1,23.0,795.0,251.53,155.17
2016,7,19,15,15,913.0,83.0,5.1,22.5,755.0,190.67,108.12
2016,7,19,15,30,903.0,81.0,5.1,22.0,715.0,130.31,71.98
2016,7,19,15,45,892.0,78.0,5.15,22.0,670.5,79.01,61.34
2016,7,19,16,0,881.0,75.0,5.2,22.0,626.0,76.58,59.5
2016,7,19,16,15,864.5,73.0,5.15,21.5,577.5,74.49,58.05
2016,7,19,16,30,848.0,71.0,5.1,21.0,529.0,72.28,56.48
2016,7,19,16,45,829.0,67.0,5.1,20.5,479.0,68.55,53.6
2016,7,19,17,0,810.0,63.0,5.1,20.0,429.0,64.65,50.55
2016,7,19,17,15,780.5,60.0,5.0,19.0,377.0,55.33,42.83
2016,7,19,17,30,751.0,57.0,4.9,18.0,325.0,52.5,40.66
2016,7,19,17,45,713.0,52.0,4.8,17.5,274.0,48.0,36.85
2016,7,19,18,0,675.0,47.0,4.7,17.0,223.0,43.45,32.88
2016,7,19,18,15,610.5,41.5,4.5,16.0,174.5,38.21,28.22
2016,7,19,18,30,546.0,36.0,4.3,15.0,126.0,33.04,23.42
2016,7,19,18,45,443.5,28.0,4.15,14.5,85.0,25.55,16.24
2016,7,19,19,0,341.0,20.0,4.0,14.0,44.0,18.16,6.21
2016,7,19,19,15,170.5,10.0,3.95,13.5,22.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,20,5,15,188.5,10.0,3.2,10.5,24.0,64.11,0.0
2016,7,20,5,30,377.0,20.0,3.3,11.0,48.0,171.56,105.65
2016,7,20,5,45,479.0,27.0,3.45,11.5,90.0,246.61,192.46
2016,7,20,6,0,581.0,34.0,3.6,12.0,132.0,329.1,267.47
2016,7,20,6,15,641.5,38.5,3.6,12.5,181.0,396.83,328.32
2016,7,20,6,30,702.0,43.0,3.6,13.0,230.0,469.12,390.46
2016,7,20,6,45,742.0,46.5,3.6,13.5,281.5,526.26,438.1
2016,7,20,7,0,782.0,50.0,3.6,14.0,333.0,589.64,488.49
2016,7,20,7,15,810.0,53.0,3.55,14.5,385.0,645.06,529.46
2016,7,20,7,30,838.0,56.0,3.5,15.0,437.0,700.17,568.18
2016,7,20,7,45,858.5,58.0,3.5,16.0,488.0,747.43,599.06
2016,7,20,8,0,879.0,60.0,3.5,17.0,539.0,793.05,627.93
2016,7,20,8,15,894.5,62.0,3.45,17.5,587.5,832.49,652.63
2016,7,20,8,30,910.0,64.0,3.4,18.0,636.0,869.35,675.08
2016,7,20,8,45,922.0,66.0,3.35,19.0,681.0,900.26,691.72
2016,7,20,9,0,934.0,68.0,3.3,20.0,726.0,927.91,705.86
2016,7,20,9,15,943.0,69.0,3.3,20.5,766.0,948.2,716.54
2016,7,20,9,30,952.0,70.0,3.3,21.0,806.0,964.81,724.79
2016,7,20,9,45,950.0,77.5,3.3,21.5,839.5,974.46,728.43
2016,7,20,10,0,948.0,85.0,3.3,22.0,873.0,979.75,729.31
2016,7,20,10,15,954.0,86.0,3.35,22.5,902.0,981.46,728.35
2016,7,20,10,30,960.0,87.0,3.4,23.0,931.0,979.12,724.84
2016,7,20,10,45,964.5,87.0,3.45,24.0,953.5,970.32,715.82
2016,7,20,11,0,969.0,87.0,3.5,25.0,976.0,957.5,704.33
2016,7,20,11,15,971.5,87.5,3.55,25.0,990.5,939.39,692.24
2016,7,20,11,30,974.0,88.0,3.6,25.0,1005.0,917.41,677.63
2016,7,20,11,45,976.5,88.0,3.7,25.5,1013.0,891.19,659.19
2016,7,20,12,0,979.0,88.0,3.8,26.0,1021.0,861.34,638.3
2016,7,20,12,15,979.0,88.0,3.85,26.0,1021.0,826.09,614.69
2016,7,20,12,30,979.0,88.0,3.9,26.0,1021.0,787.66,588.35
2016,7,20,12,45,979.0,87.0,4.0,26.5,1013.5,745.4,556.49
2016,7,20,13,0,979.0,86.0,4.1,27.0,1006.0,700.32,521.94
2016,7,20,13,15,976.5,85.5,4.2,27.0,991.0,651.49,484.84
2016,7,20,13,30,974.0,85.0,4.3,27.0,976.0,600.38,444.95
2016,7,20,13,45,971.0,84.0,4.4,27.0,954.0,546.57,401.82
2016,7,20,14,0,968.0,83.0,4.5,27.0,932.0,490.97,356.02
2016,7,20,14,15,962.5,82.0,4.6,26.5,903.0,432.83,307.61
2016,7,20,14,30,957.0,81.0,4.7,26.0,874.0,373.62,257.04
2016,7,20,14,45,950.5,79.5,4.8,26.0,839.0,312.98,204.43
2016,7,20,15,0,944.0,78.0,4.9,26.0,804.0,251.9,152.76
2016,7,20,15,15,935.0,76.5,4.95,25.5,763.5,190.26,105.53
2016,7,20,15,30,926.0,75.0,5.0,25.0,723.0,128.97,69.16
2016,7,20,15,45,914.5,73.0,5.05,24.5,678.5,76.54,58.65
2016,7,20,16,0,903.0,71.0,5.1,24.0,634.0,74.61,57.36
2016,7,20,16,15,887.0,69.0,5.1,23.5,585.0,72.43,55.84
2016,7,20,16,30,871.0,67.0,5.1,23.0,536.0,70.13,54.2
2016,7,20,16,45,850.5,64.0,5.1,22.5,485.0,66.93,51.8
2016,7,20,17,0,830.0,61.0,5.1,22.0,434.0,63.62,49.26
2016,7,20,17,15,800.5,57.5,5.0,21.0,381.5,59.67,46.23
2016,7,20,17,30,771.0,54.0,4.9,20.0,329.0,50.53,38.6
2016,7,20,17,45,730.5,50.0,4.85,19.0,277.0,46.66,35.44
2016,7,20,18,0,690.0,46.0,4.8,18.0,225.0,42.8,32.17
2016,7,20,18,15,625.5,40.5,4.65,17.0,176.0,37.51,27.47
2016,7,20,18,30,561.0,35.0,4.5,16.0,127.0,32.28,22.63
2016,7,20,18,45,453.5,27.5,4.4,15.5,85.0,25.16,15.78
2016,7,20,19,0,346.0,20.0,4.3,15.0,43.0,18.19,5.62
2016,7,20,19,15,173.0,10.0,4.3,14.5,21.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,5,15,181.5,10.5,3.65,10.5,23.5,62.55,0.0
2016,7,21,5,30,363.0,21.0,3.8,11.0,47.0,166.99,98.95
2016,7,21,5,45,470.0,28.0,3.95,11.5,89.5,244.37,190.56
2016,7,21,6,0,577.0,35.0,4.1,12.0,132.0,328.95,267.61
2016,7,21,6,15,639.0,40.0,4.1,12.5,181.5,398.07,329.82
2016,7,21,6,30,701.0,45.0,4.1,13.0,231.0,471.88,393.42
2016,7,21,6,45,742.0,48.5,4.15,14.0,283.0,534.99,445.19
2016,7,21,7,0,783.0,52.0,4.2,15.0,335.0,593.87,491.49
2016,7,21,7,15,811.0,55.0,4.2,15.5,387.0,649.38,532.78
2016,7,21,7,30,839.0,58.0,4.2,16.0,439.0,704.57,571.87
2016,7,21,7,45,859.5,60.5,4.2,16.5,490.0,752.52,604.52
2016,7,21,8,0,880.0,63.0,4.2,17.0,541.0,798.82,635.27
2016,7,21,8,15,895.0,65.0,4.2,17.5,589.0,837.87,660.17
2016,7,21,8,30,910.0,67.0,4.2,18.0,637.0,874.32,682.86
2016,7,21,8,45,921.5,68.5,4.2,19.0,681.5,904.18,699.29
2016,7,21,9,0,933.0,70.0,4.2,20.0,726.0,930.8,713.27
2016,7,21,9,15,942.0,71.5,4.2,20.5,766.0,951.65,724.53
2016,7,21,9,30,951.0,73.0,4.2,21.0,806.0,968.79,733.27
2016,7,21,9,45,955.5,75.0,4.2,21.5,840.5,978.43,736.97
2016,7,21,10,0,960.0,77.0,4.2,22.0,875.0,984.04,738.1
2016,7,21,10,15,965.5,78.0,4.25,22.5,903.5,985.44,736.83
2016,7,21,10,30,971.0,79.0,4.3,23.0,932.0,982.74,732.96
2016,7,21,10,45,975.0,79.5,4.4,23.5,954.0,974.04,725.49
2016,7,21,11,0,979.0,80.0,4.5,24.0,976.0,961.26,715.4
2016,7,21,11,15,981.5,80.5,4.6,24.0,991.0,943.12,703.53
2016,7,21,11,30,984.0,81.0,4.7,24.0,1006.0,921.06,689.01
2016,7,21,11,45,986.0,80.5,4.85,24.0,1013.5,893.84,671.26
2016,7,21,12,0,988.0,80.0,5.0,24.0,1021.0,863.0,650.87
2016,7,21,12,15,988.5,80.0,5.15,24.0,1021.5,827.96,627.35
2016,7,21,12,30,989.0,80.0,5.3,24.0,1022.0,789.65,601.16
2016,7,21,12,45,981.0,85.5,5.45,24.0,1013.0,746.96,569.25
2016,7,21,13,0,973.0,91.0,5.6,24.0,1004.0,701.81,534.73
2016,7,21,13,15,971.0,90.5,5.65,23.5,989.5,653.41,497.66
2016,7,21,13,30,969.0,90.0,5.7,23.0,975.0,602.7,457.65
2016,7,21,13,45,966.5,88.5,5.8,23.0,953.0,548.88,413.21
2016,7,21,14,0,964.0,87.0,5.9,23.0,931.0,493.23,366.01
2016,7,21,14,15,959.0,86.0,5.9,22.5,902.5,435.37,316.3
2016,7,21,14,30,954.0,85.0,5.9,22.0,874.0,376.39,264.53
2016,7,21,14,45,950.0,82.0,5.9,22.0,840.0,315.41,210.33
2016,7,21,15,0,946.0,79.0,5.9,22.0,806.0,253.73,156.95
2016,7,21,15,15,937.0,77.5,5.8,21.5,765.5,191.87,108.53
2016,7,21,15,30,928.0,76.0,5.7,21.0,725.0,130.35,71.2
2016,7,21,15,45,919.0,72.5,5.65,21.0,680.5,76.34,59.35
2016,7,21,16,0,910.0,69.0,5.6,21.0,636.0,73.49,57.14
2016,7,21,16,15,894.5,67.0,5.5,20.5,587.0,71.28,55.56
2016,7,21,16,30,879.0,65.0,5.4,20.0,538.0,68.94,53.87
2016,7,21,16,45,860.5,61.5,5.3,19.5,487.0,65.4,51.13
2016,7,21,17,0,842.0,58.0,5.2,19.0,436.0,61.71,48.23
2016,7,21,17,15,813.5,55.0,5.05,18.5,383.0,58.07,45.32
2016,7,21,17,30,785.0,52.0,4.9,18.0,330.0,54.34,42.29
2016,7,21,17,45,745.0,48.0,4.75,17.5,278.0,45.28,34.45
2016,7,21,18,0,705.0,44.0,4.6,17.0,226.0,41.34,31.02
2016,7,21,18,15,641.0,39.0,4.35,16.0,176.5,36.39,26.59
2016,7,21,18,30,577.0,34.0,4.1,15.0,127.0,31.53,22.05
2016,7,21,18,45,466.5,26.5,3.95,14.5,84.5,24.34,15.11
2016,7,21,19,0,356.0,19.0,3.8,14.0,42.0,17.31,4.47
2016,7,21,19,15,178.0,9.5,3.75,13.5,21.0,7.47,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,22,5,15,181.0,10.0,2.65,9.5,22.5,62.16,0.0
2016,7,22,5,30,362.0,20.0,2.8,10.0,45.0,165.66,93.77
2016,7,22,5,45,469.0,27.5,3.0,11.0,87.5,243.96,189.85
2016,7,22,6,0,576.0,35.0,3.2,12.0,130.0,329.12,266.94
2016,7,22,6,15,639.5,40.0,3.15,12.5,179.5,399.1,329.49
2016,7,22,6,30,703.0,45.0,3.1,13.0,229.0,473.91,393.38
2016,7,22,6,45,745.0,49.0,3.1,14.0,281.5,538.46,445.67
2016,7,22,7,0,787.0,53.0,3.1,15.0,334.0,598.86,492.43
2016,7,22,7,15,816.0,56.0,3.05,15.5,387.5,655.3,533.62
2016,7,22,7,30,845.0,59.0,3.0,16.0,441.0,711.48,572.54
2016,7,22,7,45,866.5,61.5,2.95,17.0,492.5,760.49,603.86
2016,7,22,8,0,888.0,64.0,2.9,18.0,544.0,807.87,633.09
2016,7,22,8,15,904.0,66.0,2.9,18.5,593.5,848.04,657.99
2016,7,22,8,30,920.0,68.0,2.9,19.0,643.0,885.61,680.71
2016,7,22,8,45,932.5,69.5,2.95,20.0,689.0,916.61,697.65
2016,7,22,9,0,945.0,71.0,3.0,21.0,735.0,944.34,712.2
2016,7,22,9,15,954.5,72.5,3.0,21.5,776.0,965.82,723.44
2016,7,22,9,30,964.0,74.0,3.0,22.0,817.0,983.56,732.21
2016,7,22,9,45,964.5,79.5,3.0,23.0,851.0,993.34,734.36
2016,7,22,10,0,965.0,85.0,3.0,24.0,885.0,998.84,733.85
2016,7,22,10,15,970.5,86.0,3.0,24.5,914.5,1000.06,732.13
2016,7,22,10,30,976.0,87.0,3.0,25.0,944.0,997.16,727.9
2016,7,22,10,45,980.0,88.0,3.05,26.0,966.5,988.71,719.24
2016,7,22,11,0,984.0,89.0,3.1,27.0,989.0,976.14,708.1
2016,7,22,11,15,986.5,89.5,3.15,27.5,1004.0,957.68,694.68
2016,7,22,11,30,989.0,90.0,3.2,28.0,1019.0,935.26,678.81
2016,7,22,11,45,990.5,90.5,3.25,28.5,1026.5,908.18,659.96
2016,7,22,12,0,992.0,91.0,3.3,29.0,1034.0,877.42,638.74
2016,7,22,12,15,992.0,90.5,3.4,29.0,1033.5,841.16,615.34
2016,7,22,12,30,992.0,90.0,3.5,29.0,1033.0,801.69,589.29
2016,7,22,12,45,989.5,90.5,3.6,29.5,1025.0,758.27,557.27
2016,7,22,13,0,987.0,91.0,3.7,30.0,1017.0,712.14,522.67
2016,7,22,13,15,984.0,90.5,3.8,29.5,1001.0,662.42,486.68
2016,7,22,13,30,981.0,90.0,3.9,29.0,985.0,610.46,447.77
2016,7,22,13,45,976.0,89.5,4.0,29.0,962.0,555.46,404.41
2016,7,22,14,0,971.0,89.0,4.1,29.0,939.0,498.84,358.44
2016,7,22,14,15,965.0,88.0,4.2,28.5,909.0,440.09,310.14
2016,7,22,14,30,959.0,87.0,4.3,28.0,879.0,380.32,259.73
2016,7,22,14,45,950.5,86.0,4.4,28.0,843.5,319.1,207.3
