Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,15,0,942.0,85.0,4.5,28.0,808.0,257.66,155.93
2016,7,22,15,15,932.0,83.5,4.55,27.5,766.5,195.7,108.85
2016,7,22,15,30,922.0,82.0,4.6,27.0,725.0,134.2,72.41
2016,7,22,15,45,909.0,80.0,4.65,27.0,679.5,80.7,61.48
2016,7,22,16,0,896.0,78.0,4.7,27.0,634.0,78.83,60.15
2016,7,22,16,15,879.0,75.5,4.75,26.0,584.5,76.41,58.59
2016,7,22,16,30,862.0,73.0,4.8,25.0,535.0,73.85,56.9
2016,7,22,16,45,839.5,70.0,4.85,24.5,483.5,70.71,54.57
2016,7,22,17,0,817.0,67.0,4.9,24.0,432.0,61.13,46.74
2016,7,22,17,15,786.0,63.5,4.9,23.0,379.0,58.0,44.42
2016,7,22,17,30,755.0,60.0,4.9,22.0,326.0,54.85,42.02
2016,7,22,17,45,709.5,55.5,4.9,21.0,273.5,50.71,38.66
2016,7,22,18,0,664.0,51.0,4.9,20.0,221.0,46.58,35.18
2016,7,22,18,15,594.5,44.5,4.8,19.0,171.5,40.59,29.89
2016,7,22,18,30,525.0,38.0,4.7,18.0,122.0,34.66,24.43
2016,7,22,18,45,405.5,29.5,4.65,17.0,80.5,24.58,15.06
2016,7,22,19,0,286.0,21.0,4.6,16.0,39.0,17.41,3.64
2016,7,22,19,15,143.0,10.5,4.5,15.5,19.5,8.26,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,23,5,15,158.5,10.0,1.6,10.5,21.0,55.55,0.0
2016,7,23,5,30,317.0,20.0,1.7,11.0,42.0,152.62,80.67
2016,7,23,5,45,432.0,28.5,1.85,12.0,84.0,230.02,177.43
2016,7,23,6,0,547.0,37.0,2.0,13.0,126.0,318.21,255.99
2016,7,23,6,15,613.5,42.5,1.9,14.0,175.5,389.17,317.62
2016,7,23,6,30,680.0,48.0,1.8,15.0,225.0,465.24,380.33
2016,7,23,6,45,724.5,52.0,1.75,16.0,277.5,530.46,431.61
2016,7,23,7,0,769.0,56.0,1.7,17.0,330.0,597.61,481.67
2016,7,23,7,15,799.0,59.5,1.7,18.0,383.0,655.31,521.83
2016,7,23,7,30,829.0,63.0,1.7,19.0,436.0,705.75,554.27
2016,7,23,7,45,851.5,65.5,1.75,20.5,487.5,754.98,584.11
2016,7,23,8,0,874.0,68.0,1.8,22.0,539.0,802.7,611.92
2016,7,23,8,15,890.0,70.0,1.9,23.0,588.0,842.46,635.21
2016,7,23,8,30,906.0,72.0,2.0,24.0,637.0,879.68,656.45
2016,7,23,8,45,918.5,74.0,2.15,25.5,682.5,910.94,672.6
2016,7,23,9,0,931.0,76.0,2.3,27.0,728.0,938.96,686.42
2016,7,23,9,15,940.5,77.5,2.4,27.5,768.5,960.2,697.96
2016,7,23,9,30,950.0,79.0,2.5,28.0,809.0,977.74,707.2
2016,7,23,9,45,957.5,80.0,2.65,29.0,844.5,989.0,711.52
2016,7,23,10,0,965.0,81.0,2.8,30.0,880.0,996.27,713.39
2016,7,23,10,15,970.5,82.0,2.9,30.5,909.0,997.59,712.57
2016,7,23,10,30,976.0,83.0,3.0,31.0,938.0,994.78,709.29
2016,7,23,10,45,980.0,83.5,3.1,32.0,960.0,985.93,700.87
2016,7,23,11,0,984.0,84.0,3.2,33.0,982.0,972.97,690.01
2016,7,23,11,15,986.5,84.5,3.3,33.0,997.5,954.61,678.62
2016,7,23,11,30,989.0,85.0,3.4,33.0,1013.0,932.29,664.73
2016,7,23,11,45,990.0,85.5,3.5,33.5,1020.0,904.88,646.2
2016,7,23,12,0,991.0,86.0,3.6,34.0,1027.0,873.82,625.31
2016,7,23,12,15,991.0,86.0,3.75,34.0,1027.0,838.08,602.78
2016,7,23,12,30,991.0,86.0,3.9,34.0,1027.0,799.11,577.73
2016,7,23,12,45,984.0,89.5,4.05,34.0,1018.0,755.11,546.92
2016,7,23,13,0,977.0,93.0,4.2,34.0,1009.0,708.67,513.61
2016,7,23,13,15,974.5,92.5,4.3,33.5,993.5,659.61,478.43
2016,7,23,13,30,972.0,92.0,4.4,33.0,978.0,608.28,440.38
2016,7,23,13,45,968.5,91.0,4.55,33.0,955.5,554.01,398.1
2016,7,23,14,0,965.0,90.0,4.7,33.0,933.0,497.98,353.23
2016,7,23,14,15,959.5,89.0,4.75,32.5,904.0,439.66,305.81
2016,7,23,14,30,954.0,88.0,4.8,32.0,875.0,380.27,256.3
2016,7,23,14,45,946.5,86.5,4.9,32.0,839.5,319.17,204.62
2016,7,23,15,0,939.0,85.0,5.0,32.0,804.0,257.74,153.86
2016,7,23,15,15,929.0,83.5,5.0,31.5,763.0,195.87,107.4
2016,7,23,15,30,919.0,82.0,5.0,31.0,722.0,134.47,71.38
2016,7,23,15,45,905.5,80.0,5.05,30.5,676.0,80.59,60.5
2016,7,23,16,0,892.0,78.0,5.1,30.0,630.0,78.72,59.31
2016,7,23,16,15,875.0,75.5,5.1,29.0,581.0,76.3,57.77
2016,7,23,16,30,858.0,73.0,5.1,28.0,532.0,73.74,56.1
2016,7,23,16,45,834.5,70.0,5.1,27.5,480.0,70.58,53.78
2016,7,23,17,0,811.0,67.0,5.1,27.0,428.0,61.02,46.06
2016,7,23,17,15,779.0,63.5,5.1,26.0,375.0,57.88,43.76
2016,7,23,17,30,747.0,60.0,5.1,25.0,322.0,54.73,41.39
2016,7,23,17,45,700.5,55.5,5.1,24.0,269.5,50.59,38.07
2016,7,23,18,0,654.0,51.0,5.1,23.0,217.0,46.48,34.63
2016,7,23,18,15,583.5,44.5,5.0,21.5,168.0,40.51,29.47
2016,7,23,18,30,513.0,38.0,4.9,20.0,119.0,31.85,21.77
2016,7,23,18,45,391.5,29.0,4.85,19.0,78.0,24.11,14.45
2016,7,23,19,0,270.0,20.0,4.8,18.0,37.0,16.54,2.16
2016,7,23,19,15,135.0,10.0,4.7,17.5,18.5,7.87,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,24,5,15,141.0,10.5,3.3,11.5,19.5,50.81,0.0
2016,7,24,5,30,282.0,21.0,3.3,12.0,39.0,140.81,68.31
2016,7,24,5,45,399.0,30.0,3.3,12.5,80.5,222.49,171.57
2016,7,24,6,0,516.0,39.0,3.3,13.0,122.0,310.12,250.63
2016,7,24,6,15,585.5,45.0,3.25,14.0,171.0,377.99,310.74
2016,7,24,6,30,655.0,51.0,3.2,15.0,220.0,455.23,375.75
2016,7,24,6,45,701.0,55.5,3.15,16.0,272.5,521.05,428.77
2016,7,24,7,0,747.0,60.0,3.1,17.0,325.0,588.95,480.87
2016,7,24,7,15,778.5,63.5,3.05,17.5,378.0,646.95,523.52
2016,7,24,7,30,810.0,67.0,3.0,18.0,431.0,704.86,563.55
2016,7,24,7,45,833.5,70.0,3.0,19.0,482.5,747.67,590.47
2016,7,24,8,0,857.0,73.0,3.0,20.0,534.0,796.23,620.85
2016,7,24,8,15,874.5,75.5,3.0,21.0,583.5,837.35,645.15
2016,7,24,8,30,892.0,78.0,3.0,22.0,633.0,876.03,667.27
2016,7,24,8,45,905.5,80.0,3.05,23.0,678.5,907.83,684.62
2016,7,24,9,0,919.0,82.0,3.1,24.0,724.0,936.47,699.66
2016,7,24,9,15,929.0,83.5,3.1,24.5,765.0,957.94,710.8
2016,7,24,9,30,939.0,85.0,3.1,25.0,806.0,975.75,719.55
2016,7,24,9,45,946.0,87.0,3.15,26.0,841.5,987.47,723.34
2016,7,24,10,0,953.0,89.0,3.2,27.0,877.0,995.18,724.63
2016,7,24,10,15,959.0,90.0,3.25,27.5,906.0,996.85,723.56
2016,7,24,10,30,965.0,91.0,3.3,28.0,935.0,994.4,720.02
2016,7,24,10,45,969.0,92.0,3.4,29.0,957.5,985.99,711.7
2016,7,24,11,0,973.0,93.0,3.5,30.0,980.0,973.47,700.9
2016,7,24,11,15,976.0,93.5,3.55,30.0,995.0,955.53,689.19
2016,7,24,11,30,979.0,94.0,3.6,30.0,1010.0,933.66,675.0
2016,7,24,11,45,980.0,94.5,3.7,30.5,1017.5,906.27,656.18
2016,7,24,12,0,981.0,95.0,3.8,31.0,1025.0,875.28,635.0
2016,7,24,12,15,980.5,95.0,3.85,31.0,1025.0,839.26,611.44
2016,7,24,12,30,980.0,95.0,3.9,31.0,1025.0,800.08,585.31
2016,7,24,12,45,976.5,96.5,3.95,31.5,1016.5,757.05,553.39
2016,7,24,13,0,973.0,98.0,4.0,32.0,1008.0,711.39,519.05
2016,7,24,13,15,970.0,97.0,4.05,32.0,992.5,661.68,482.17
2016,7,24,13,30,967.0,96.0,4.1,32.0,977.0,609.78,442.65
2016,7,24,13,45,963.0,95.0,4.2,32.0,954.0,555.37,400.2
2016,7,24,14,0,959.0,94.0,4.3,32.0,931.0,499.28,355.16
2016,7,24,14,15,953.0,93.0,4.35,31.5,901.5,440.96,307.71
2016,7,24,14,30,947.0,92.0,4.4,31.0,872.0,381.63,258.23
2016,7,24,14,45,939.5,90.5,4.5,31.0,836.0,320.79,206.7
2016,7,24,15,0,932.0,89.0,4.6,31.0,800.0,259.63,156.08
2016,7,24,15,15,921.0,87.0,4.6,30.5,759.0,197.56,109.35
2016,7,24,15,30,910.0,85.0,4.6,30.0,718.0,136.09,73.03
2016,7,24,15,45,897.0,82.5,4.7,29.5,672.0,81.87,61.8
2016,7,24,16,0,884.0,80.0,4.8,29.0,626.0,79.74,60.41
2016,7,24,16,15,866.0,77.5,4.8,28.0,576.5,77.34,58.88
2016,7,24,16,30,848.0,75.0,4.8,27.0,527.0,74.8,57.22
2016,7,24,16,45,824.5,72.0,4.85,26.5,475.0,64.78,49.14
2016,7,24,17,0,801.0,69.0,4.9,26.0,423.0,62.27,47.32
2016,7,24,17,15,768.5,65.0,4.85,24.5,370.5,58.82,44.86
2016,7,24,17,30,736.0,61.0,4.8,23.0,318.0,55.34,42.27
2016,7,24,17,45,688.5,56.0,4.8,22.0,265.5,50.84,38.61
2016,7,24,18,0,641.0,51.0,4.8,21.0,213.0,46.34,34.82
2016,7,24,18,15,569.0,44.5,4.8,20.0,164.0,37.24,26.82
2016,7,24,18,30,497.0,38.0,4.8,19.0,115.0,31.75,21.76
2016,7,24,18,45,374.0,29.0,4.8,18.0,74.5,24.05,14.39
2016,7,24,19,0,251.0,20.0,4.8,17.0,34.0,16.51,1.03
2016,7,24,19,15,125.5,10.0,4.8,16.5,17.0,7.87,0.0
2016,7,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,25,5,15,110.5,10.5,3.55,10.5,17.5,41.72,0.0
2016,7,25,5,30,221.0,21.0,3.6,11.0,35.0,118.54,51.3
2016,7,25,5,45,335.0,32.0,3.65,11.5,74.5,198.55,153.26
2016,7,25,6,0,449.0,43.0,3.7,12.0,114.0,283.7,230.43
2016,7,25,6,15,521.5,51.0,3.65,12.5,162.5,355.52,294.47
2016,7,25,6,30,594.0,59.0,3.6,13.0,211.0,433.52,361.38
2016,7,25,6,45,642.0,65.0,3.6,14.0,262.5,499.42,415.34
2016,7,25,7,0,690.0,71.0,3.6,15.0,314.0,567.85,468.89
2016,7,25,7,15,725.0,75.5,3.6,15.5,366.5,624.15,511.86
2016,7,25,7,30,760.0,80.0,3.6,16.0,419.0,684.06,554.78
2016,7,25,7,45,783.5,84.5,3.6,17.0,470.5,734.76,588.35
2016,7,25,8,0,807.0,89.0,3.6,18.0,522.0,784.08,620.01
2016,7,25,8,15,826.5,92.5,3.6,19.0,571.5,827.15,646.35
2016,7,25,8,30,846.0,96.0,3.6,20.0,621.0,867.92,670.52
2016,7,25,8,45,857.0,100.0,3.6,21.0,665.5,888.47,680.15
2016,7,25,9,0,868.0,104.0,3.6,22.0,710.0,915.88,694.57
2016,7,25,9,15,880.0,106.5,3.6,22.5,751.0,939.26,707.39
2016,7,25,9,30,892.0,109.0,3.6,23.0,792.0,959.16,717.84
2016,7,25,9,45,904.0,109.0,3.6,24.0,828.5,972.83,722.73
2016,7,25,10,0,916.0,109.0,3.6,25.0,865.0,982.74,725.22
2016,7,25,10,15,922.5,110.5,3.6,25.5,894.5,985.09,724.24
2016,7,25,10,30,929.0,112.0,3.6,26.0,924.0,983.43,720.81
2016,7,25,10,45,931.0,115.0,3.65,27.0,945.5,975.0,712.02
2016,7,25,11,0,933.0,118.0,3.7,28.0,967.0,962.55,700.8
2016,7,25,11,15,936.0,118.5,3.75,28.5,982.0,944.81,687.66
2016,7,25,11,30,939.0,119.0,3.8,29.0,997.0,923.27,672.15
2016,7,25,11,45,940.0,120.0,3.9,29.5,1004.5,896.78,653.71
2016,7,25,12,0,941.0,121.0,4.0,30.0,1012.0,866.81,632.99
2016,7,25,12,15,941.0,121.0,4.05,30.0,1012.0,831.96,609.97
2016,7,25,12,30,941.0,121.0,4.1,30.0,1012.0,794.05,583.77
2016,7,25,12,45,945.5,117.0,4.2,30.5,1006.0,753.29,553.55
2016,7,25,13,0,950.0,113.0,4.3,31.0,1000.0,709.51,520.58
2016,7,25,13,15,947.0,112.0,4.35,31.0,984.5,660.57,484.01
2016,7,25,13,30,944.0,111.0,4.4,31.0,969.0,609.5,444.89
2016,7,25,13,45,939.5,110.0,4.45,31.0,946.5,555.73,402.64
2016,7,25,14,0,935.0,109.0,4.5,31.0,924.0,500.38,357.95
2016,7,25,14,15,928.5,108.0,4.55,30.5,894.5,442.89,311.07
2016,7,25,14,30,922.0,107.0,4.6,30.0,865.0,384.49,262.28
2016,7,25,14,45,915.0,104.5,4.7,30.0,829.5,324.29,211.17
2016,7,25,15,0,908.0,102.0,4.8,30.0,794.0,263.75,160.9
2016,7,25,15,15,897.0,100.0,4.8,29.5,753.0,202.83,114.84
2016,7,25,15,30,886.0,98.0,4.8,29.0,712.0,142.51,78.93
2016,7,25,15,45,874.5,94.0,4.8,28.5,667.0,88.12,67.19
2016,7,25,16,0,863.0,90.0,4.8,28.0,622.0,85.32,65.28
2016,7,25,16,15,844.5,87.0,4.75,27.5,572.5,74.87,56.96
2016,7,25,16,30,826.0,84.0,4.7,27.0,523.0,72.86,55.61
2016,7,25,16,45,806.0,79.0,4.7,26.5,472.0,69.32,52.97
2016,7,25,17,0,786.0,74.0,4.7,26.0,421.0,65.62,50.16
2016,7,25,17,15,752.0,70.0,4.6,25.0,368.0,62.3,47.73
2016,7,25,17,30,718.0,66.0,4.5,24.0,315.0,58.96,45.2
2016,7,25,17,45,674.0,60.0,4.4,23.0,263.0,53.86,41.06
2016,7,25,18,0,630.0,54.0,4.3,22.0,211.0,44.95,33.45
2016,7,25,18,15,557.0,47.0,4.15,21.0,162.0,39.09,28.29
2016,7,25,18,30,484.0,40.0,4.0,20.0,113.0,33.29,22.96
2016,7,25,18,45,364.5,29.5,3.85,19.0,73.0,24.44,14.56
2016,7,25,19,0,245.0,19.0,3.7,18.0,33.0,15.67,0.0
2016,7,25,19,15,122.5,9.5,3.7,17.5,16.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,26,5,15,117.5,10.0,2.25,11.5,17.0,43.57,0.0
2016,7,26,5,30,235.0,20.0,2.4,12.0,34.0,122.34,45.43
2016,7,26,5,45,353.0,30.5,2.6,13.0,74.5,205.11,156.66
2016,7,26,6,0,471.0,41.0,2.8,14.0,115.0,292.67,235.21
2016,7,26,6,15,543.0,48.5,2.65,15.0,163.5,364.8,298.12
2016,7,26,6,30,615.0,56.0,2.5,16.0,212.0,443.06,363.19
2016,7,26,6,45,663.5,61.5,2.4,17.0,264.5,509.68,416.14
2016,7,26,7,0,712.0,67.0,2.3,18.0,317.0,575.94,466.22
2016,7,26,7,15,745.5,71.5,2.25,19.0,369.5,635.44,508.72
2016,7,26,7,30,779.0,76.0,2.2,20.0,422.0,695.05,548.23
2016,7,26,7,45,803.5,79.5,2.2,21.0,474.0,746.09,580.44
2016,7,26,8,0,828.0,83.0,2.2,22.0,526.0,795.76,610.77
2016,7,26,8,15,846.5,86.0,2.1,23.0,575.0,838.04,634.32
2016,7,26,8,30,865.0,89.0,2.0,24.0,624.0,868.2,649.03
2016,7,26,8,45,879.0,91.5,1.95,25.0,669.5,900.36,665.27
2016,7,26,9,0,893.0,94.0,1.9,26.0,715.0,929.45,679.12
2016,7,26,9,15,903.5,96.0,1.8,27.0,756.0,951.44,687.58
2016,7,26,9,30,914.0,98.0,1.7,28.0,797.0,969.84,693.63
2016,7,26,9,45,923.5,99.0,1.65,29.0,833.0,982.5,696.66
2016,7,26,10,0,933.0,100.0,1.6,30.0,869.0,991.28,697.37
2016,7,26,10,15,939.5,101.0,1.6,31.0,898.0,993.26,694.69
2016,7,26,10,30,946.0,102.0,1.6,32.0,927.0,991.19,689.74
2016,7,26,10,45,951.0,102.5,1.6,33.0,949.5,983.16,681.35
2016,7,26,11,0,956.0,103.0,1.6,34.0,972.0,971.08,670.73
2016,7,26,11,15,958.5,103.5,1.7,34.5,987.5,952.76,659.11
2016,7,26,11,30,961.0,104.0,1.8,35.0,1003.0,930.58,645.14
2016,7,26,11,45,964.0,103.5,1.9,35.5,1010.5,904.17,628.52
2016,7,26,12,0,967.0,103.0,2.0,36.0,1018.0,874.13,609.57
2016,7,26,12,15,967.0,103.0,2.15,36.0,1018.0,838.71,588.73
2016,7,26,12,30,967.0,103.0,2.3,36.0,1018.0,800.13,565.11
2016,7,26,12,45,960.0,106.5,2.5,36.0,1008.5,756.5,536.38
2016,7,26,13,0,953.0,110.0,2.7,36.0,999.0,710.5,505.06
2016,7,26,13,15,950.0,109.5,2.85,36.0,983.5,661.76,470.61
2016,7,26,13,30,947.0,109.0,3.0,36.0,968.0,610.86,433.46
2016,7,26,13,45,944.0,107.0,3.15,36.0,945.5,556.91,392.84
2016,7,26,14,0,941.0,105.0,3.3,36.0,923.0,501.23,349.54
2016,7,26,14,15,934.5,103.5,3.4,35.5,893.5,443.03,303.58
2016,7,26,14,30,928.0,102.0,3.5,35.0,864.0,383.91,255.61
2016,7,26,14,45,921.0,100.0,3.6,35.0,828.5,323.66,205.7
2016,7,26,15,0,914.0,98.0,3.7,35.0,793.0,263.06,156.53
2016,7,26,15,15,903.0,96.0,3.75,34.5,752.0,201.74,111.2
2016,7,26,15,30,892.0,94.0,3.8,34.0,711.0,141.03,75.78
2016,7,26,15,45,879.0,91.0,3.9,34.0,665.0,86.47,64.29
2016,7,26,16,0,866.0,88.0,4.0,34.0,619.0,84.18,62.69
2016,7,26,16,15,847.0,85.0,4.05,33.0,569.5,73.63,54.62
2016,7,26,16,30,828.0,82.0,4.1,32.0,520.0,71.55,53.36
2016,7,26,16,45,804.5,78.0,4.15,31.5,468.5,68.59,51.25
2016,7,26,17,0,781.0,74.0,4.2,31.0,417.0,65.54,49.03
2016,7,26,17,15,747.0,70.0,4.15,30.0,364.0,62.23,46.65
2016,7,26,17,30,713.0,66.0,4.1,29.0,311.0,58.9,44.19
2016,7,26,17,45,665.5,60.0,4.1,28.0,259.0,53.77,40.1
2016,7,26,18,0,618.0,54.0,4.1,27.0,207.0,44.83,32.61
2016,7,26,18,15,543.5,46.5,4.05,25.5,158.5,38.6,27.28
2016,7,26,18,30,469.0,39.0,4.0,24.0,110.0,32.4,21.76
2016,7,26,18,45,349.0,28.5,3.95,23.0,70.5,23.57,13.44
2016,7,26,19,0,229.0,18.0,3.9,22.0,31.0,14.81,0.0
2016,7,26,19,15,114.5,9.0,3.85,21.0,15.5,7.08,0.0
2016,7,26,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,5,15,68.0,9.5,3.1,13.5,13.0,28.21,0.0
2016,7,27,5,30,136.0,19.0,3.1,14.0,26.0,82.95,22.9
2016,7,27,5,45,234.5,33.0,3.1,15.0,62.5,156.02,117.44
2016,7,27,6,0,333.0,47.0,3.1,16.0,99.0,230.89,184.34
2016,7,27,6,15,404.0,58.0,3.0,16.5,144.0,302.57,246.77
2016,7,27,6,30,475.0,69.0,2.9,17.0,189.0,377.57,310.08
2016,7,27,6,45,526.0,77.5,2.85,18.0,238.0,443.13,362.97
2016,7,27,7,0,577.0,86.0,2.8,19.0,287.0,511.71,415.9
2016,7,27,7,15,614.0,93.0,2.85,20.0,337.5,571.16,459.89
2016,7,27,7,30,651.0,100.0,2.9,21.0,388.0,631.39,502.85
2016,7,27,7,45,680.0,105.0,3.0,22.0,437.5,683.39,537.79
2016,7,27,8,0,709.0,110.0,3.1,23.0,487.0,734.69,571.09
2016,7,27,8,15,730.0,114.0,3.05,24.0,534.5,776.97,596.43
2016,7,27,8,30,751.0,118.0,3.0,25.0,582.0,812.29,616.36
2016,7,27,8,45,769.0,121.0,3.0,26.0,626.0,846.69,635.57
2016,7,27,9,0,787.0,124.0,3.0,27.0,670.0,878.4,652.63
2016,7,27,9,15,799.5,127.0,3.0,27.5,710.0,902.08,665.41
2016,7,27,9,30,812.0,130.0,3.0,28.0,750.0,922.46,676.01
2016,7,27,9,45,804.0,142.0,3.0,29.0,779.0,929.35,676.42
2016,7,27,10,0,796.0,154.0,3.0,30.0,808.0,932.14,674.37
2016,7,27,10,15,804.0,156.0,3.0,30.5,836.5,936.25,674.69
2016,7,27,10,30,812.0,158.0,3.0,31.0,865.0,936.61,672.7
2016,7,27,10,45,821.0,157.5,3.05,32.0,888.0,931.7,666.47
2016,7,27,11,0,830.0,157.0,3.1,33.0,911.0,922.98,657.96
2016,7,27,11,15,833.5,158.0,3.15,33.5,925.5,906.94,646.23
2016,7,27,11,30,837.0,159.0,3.2,34.0,940.0,887.26,632.31
2016,7,27,11,45,842.5,157.0,3.3,34.5,948.5,863.05,615.82
2016,7,27,12,0,848.0,155.0,3.4,35.0,957.0,822.3,588.54
2016,7,27,12,15,848.0,155.0,3.5,35.0,957.0,789.85,567.39
2016,7,27,12,30,848.0,155.0,3.6,35.0,957.0,754.68,543.25
2016,7,27,12,45,865.0,143.0,3.7,35.0,955.0,720.05,519.18
2016,7,27,13,0,882.0,131.0,3.8,35.0,953.0,681.66,491.82
2016,7,27,13,15,879.0,130.5,3.9,35.0,938.0,635.83,458.28
2016,7,27,13,30,876.0,130.0,4.0,35.0,923.0,588.03,422.39
2016,7,27,13,45,873.5,127.0,4.15,35.0,902.0,536.96,383.2
2016,7,27,14,0,871.0,124.0,4.3,35.0,881.0,484.3,341.56
2016,7,27,14,15,864.0,122.5,4.4,34.5,852.0,429.47,297.71
2016,7,27,14,30,857.0,121.0,4.5,34.0,823.0,373.89,252.15
2016,7,27,14,45,851.5,117.0,4.6,34.0,789.5,316.62,204.34
2016,7,27,15,0,846.0,113.0,4.7,34.0,756.0,258.94,157.2
2016,7,27,15,15,834.0,110.5,4.75,33.5,715.5,194.16,108.92
2016,7,27,15,30,822.0,108.0,4.8,33.0,675.0,136.05,74.37
2016,7,27,15,45,810.5,103.5,4.85,32.5,631.5,83.24,62.15
2016,7,27,16,0,799.0,99.0,4.9,32.0,588.0,80.97,60.67
2016,7,27,16,15,778.5,95.5,4.9,31.0,540.0,78.98,59.5
2016,7,27,16,30,758.0,92.0,4.9,30.0,492.0,76.89,58.25
2016,7,27,16,45,736.5,86.5,4.9,29.5,442.5,73.27,55.59
2016,7,27,17,0,715.0,81.0,4.9,29.0,393.0,69.48,52.76
2016,7,27,17,15,679.0,76.0,4.8,27.5,342.0,60.64,45.83
2016,7,27,17,30,643.0,71.0,4.7,26.0,291.0,57.02,43.18
2016,7,27,17,45,598.0,64.0,4.65,25.0,241.5,51.78,38.92
2016,7,27,18,0,553.0,57.0,4.6,24.0,192.0,46.45,34.44
2016,7,27,18,15,479.0,48.5,4.5,23.0,146.0,39.65,28.48
2016,7,27,18,30,405.0,40.0,4.4,22.0,100.0,32.84,22.29
2016,7,27,18,45,294.0,28.5,4.3,21.0,63.5,23.36,13.3
2016,7,27,19,0,183.0,17.0,4.2,20.0,27.0,13.88,0.0
2016,7,27,19,15,91.5,8.5,4.2,19.0,13.5,6.69,0.0
2016,7,27,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,106.5,9.0,3.3,12.5,15.0,39.69,0.0
2016,7,28,5,30,213.0,18.0,3.3,13.0,30.0,111.87,22.76
2016,7,28,5,45,327.0,28.5,3.35,13.5,67.5,193.38,146.29
2016,7,28,6,0,441.0,39.0,3.4,14.0,105.0,277.81,223.45
2016,7,28,6,15,512.0,46.0,3.35,14.5,151.5,347.36,285.39
2016,7,28,6,30,583.0,53.0,3.3,15.0,198.0,423.04,350.13
2016,7,28,6,45,631.0,58.5,3.3,16.0,248.5,487.93,403.03
2016,7,28,7,0,679.0,64.0,3.3,17.0,299.0,552.79,453.6
2016,7,28,7,15,712.5,68.0,3.25,17.5,350.0,610.41,496.86
2016,7,28,7,30,746.0,72.0,3.2,18.0,401.0,668.26,537.61
2016,7,28,7,45,770.5,75.5,3.2,19.0,451.0,718.21,570.41
2016,7,28,8,0,795.0,79.0,3.2,20.0,501.0,766.94,601.4
2016,7,28,8,15,813.5,81.5,3.15,21.0,548.5,807.77,625.69
2016,7,28,8,30,832.0,84.0,3.1,22.0,596.0,836.81,641.19
2016,7,28,8,45,846.0,86.5,3.1,23.0,640.5,868.42,658.57
2016,7,28,9,0,860.0,89.0,3.1,24.0,685.0,897.09,673.64
2016,7,28,9,15,871.0,91.0,3.1,24.5,725.0,919.24,685.48
2016,7,28,9,30,882.0,93.0,3.1,25.0,765.0,937.95,695.04
2016,7,28,9,45,893.5,93.0,3.15,26.0,800.0,951.38,700.14
2016,7,28,10,0,905.0,93.0,3.2,27.0,835.0,961.11,702.88
2016,7,28,10,15,911.0,94.0,3.3,27.5,863.5,962.85,702.24
2016,7,28,10,30,917.0,95.0,3.4,28.0,892.0,960.65,699.21
2016,7,28,10,45,920.0,96.5,3.5,29.0,913.5,952.21,690.86
2016,7,28,11,0,923.0,98.0,3.6,30.0,935.0,939.85,680.11
2016,7,28,11,15,925.5,98.5,3.75,30.5,949.0,922.23,667.69
2016,7,28,11,30,928.0,99.0,3.9,31.0,963.0,900.87,652.87
2016,7,28,11,45,927.5,100.0,4.05,31.5,970.0,873.8,634.28
2016,7,28,12,0,927.0,101.0,4.2,32.0,977.0,843.35,613.43
2016,7,28,12,15,927.0,101.0,4.3,32.0,976.5,809.24,591.07
2016,7,28,12,30,927.0,101.0,4.4,32.0,976.0,772.08,566.15
2016,7,28,12,45,920.0,104.0,4.5,32.0,966.5,729.61,535.65
2016,7,28,13,0,913.0,107.0,4.6,32.0,957.0,684.9,502.86
2016,7,28,13,15,910.0,106.5,4.7,32.0,942.0,637.93,467.88
2016,7,28,13,30,907.0,106.0,4.8,32.0,927.0,588.89,430.35
2016,7,28,13,45,902.0,105.5,4.9,32.0,904.5,536.98,389.57
2016,7,28,14,0,897.0,105.0,5.0,32.0,882.0,483.6,346.43
2016,7,28,14,15,890.5,103.5,5.05,31.5,853.5,427.69,300.74
2016,7,28,14,30,884.0,102.0,5.1,31.0,825.0,370.95,253.24
2016,7,28,14,45,875.5,100.0,5.15,31.0,790.0,312.72,203.72
2016,7,28,15,0,867.0,98.0,5.2,31.0,755.0,254.38,155.2
2016,7,28,15,15,855.5,96.0,5.2,30.5,715.0,195.71,110.71
2016,7,28,15,30,844.0,94.0,5.2,30.0,675.0,137.74,75.93
2016,7,28,15,45,830.5,91.0,5.2,30.0,631.0,85.12,64.37
2016,7,28,16,0,817.0,88.0,5.2,30.0,587.0,74.39,55.81
2016,7,28,16,15,798.0,85.0,5.15,29.0,539.0,72.48,54.67
2016,7,28,16,30,779.0,82.0,5.1,28.0,491.0,70.49,53.44
2016,7,28,16,45,755.0,78.0,5.05,27.5,441.5,67.61,51.35
2016,7,28,17,0,731.0,74.0,5.0,27.0,392.0,64.64,49.15
2016,7,28,17,15,696.0,69.5,4.9,25.5,341.0,61.04,46.57
2016,7,28,17,30,661.0,65.0,4.8,24.0,290.0,53.02,40.12
2016,7,28,17,45,614.0,59.0,4.7,23.0,240.5,48.31,36.26
2016,7,28,18,0,567.0,53.0,4.6,22.0,191.0,43.57,32.24
2016,7,28,18,15,493.5,45.5,4.5,21.0,145.0,37.43,26.8
2016,7,28,18,30,420.0,38.0,4.4,20.0,99.0,31.33,21.18
2016,7,28,18,45,305.0,27.0,4.3,19.5,62.0,22.19,12.31
2016,7,28,19,0,190.0,16.0,4.2,19.0,25.0,13.07,0.0
2016,7,28,19,15,95.0,8.0,4.2,18.5,12.5,6.29,0.0
2016,7,28,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,29,5,15,71.5,8.5,3.3,12.5,12.5,28.67,0.0
2016,7,29,5,30,143.0,17.0,3.3,13.0,25.0,85.1,6.68
2016,7,29,5,45,240.0,31.0,3.35,13.5,60.0,157.12,117.81
2016,7,29,6,0,337.0,45.0,3.4,14.0,95.0,235.1,188.96
2016,7,29,6,15,409.0,55.0,3.4,14.5,139.5,303.68,249.75
2016,7,29,6,30,481.0,65.0,3.4,15.0,184.0,378.65,314.02
2016,7,29,6,45,525.0,74.5,3.4,16.0,232.0,441.26,365.34
2016,7,29,7,0,569.0,84.0,3.4,17.0,280.0,506.35,416.44
2016,7,29,7,15,606.5,90.5,3.35,17.5,330.0,565.41,461.55
2016,7,29,7,30,644.0,97.0,3.3,18.0,380.0,625.32,505.74
2016,7,29,7,45,667.0,104.0,3.25,19.0,428.0,674.73,538.76
2016,7,29,8,0,690.0,111.0,3.2,20.0,476.0,723.13,569.95
2016,7,29,8,15,712.0,115.5,3.2,21.0,523.5,766.41,596.83
2016,7,29,8,30,734.0,120.0,3.2,22.0,571.0,807.91,621.85
2016,7,29,8,45,747.5,125.5,3.2,23.0,614.0,835.25,636.49
2016,7,29,9,0,761.0,131.0,3.2,24.0,657.0,865.19,652.81
2016,7,29,9,15,774.5,134.5,3.2,24.5,696.5,890.02,666.71
2016,7,29,9,30,788.0,138.0,3.2,25.0,736.0,911.64,678.41
2016,7,29,9,45,826.0,125.0,3.25,26.0,778.0,935.73,690.73
2016,7,29,10,0,864.0,112.0,3.3,27.0,820.0,943.62,692.24
2016,7,29,10,15,871.0,113.5,3.4,27.5,848.5,946.55,692.4
2016,7,29,10,30,878.0,115.0,3.5,28.0,877.0,945.65,690.2
2016,7,29,10,45,880.5,117.5,3.6,29.0,898.0,937.67,682.1
2016,7,29,11,0,883.0,120.0,3.7,30.0,919.0,925.87,671.68
2016,7,29,11,15,886.0,120.5,3.8,30.5,933.5,908.96,659.38
2016,7,29,11,30,889.0,121.0,3.9,31.0,948.0,888.42,644.78
2016,7,29,11,45,889.5,122.0,4.0,31.5,955.0,862.68,626.79
2016,7,29,12,0,890.0,123.0,4.1,32.0,962.0,833.66,606.64
2016,7,29,12,15,890.0,123.0,4.2,32.0,962.0,800.3,584.77
2016,7,29,12,30,890.0,123.0,4.3,32.0,962.0,764.05,559.85
2016,7,29,12,45,900.0,115.5,4.4,32.5,958.0,726.18,531.77
2016,7,29,13,0,910.0,108.0,4.5,33.0,954.0,684.99,500.78
2016,7,29,13,15,907.0,107.5,4.55,32.5,939.0,638.06,466.68
2016,7,29,13,30,904.0,107.0,4.6,32.0,924.0,589.07,430.02
2016,7,29,13,45,899.5,106.0,4.7,32.0,901.5,537.1,389.33
2016,7,29,14,0,895.0,105.0,4.8,32.0,879.0,483.63,346.24
2016,7,29,14,15,888.5,103.5,4.85,31.5,850.5,427.73,300.67
2016,7,29,14,30,882.0,102.0,4.9,31.0,822.0,371.01,253.26
2016,7,29,14,45,874.0,100.0,4.95,31.0,787.5,312.95,203.9
2016,7,29,15,0,866.0,98.0,5.0,31.0,753.0,254.71,155.46
2016,7,29,15,15,854.5,96.0,5.0,30.5,713.0,196.0,110.93
2016,7,29,15,30,843.0,94.0,5.0,30.0,673.0,138.0,76.06
2016,7,29,15,45,829.0,91.0,5.0,29.5,628.5,85.08,64.48
2016,7,29,16,0,815.0,88.0,5.0,29.0,584.0,74.37,56.03
2016,7,29,16,15,796.0,85.0,5.0,28.5,536.5,72.46,54.77
2016,7,29,16,30,777.0,82.0,5.0,28.0,489.0,70.47,53.43
2016,7,29,16,45,752.0,78.0,5.0,27.5,439.0,67.57,51.32
2016,7,29,17,0,727.0,74.0,5.0,27.0,389.0,64.59,49.12
2016,7,29,17,15,692.0,69.5,4.9,25.5,338.0,60.99,46.54
2016,7,29,17,30,657.0,65.0,4.8,24.0,287.0,52.97,40.08
2016,7,29,17,45,607.0,59.5,4.7,23.0,237.5,48.6,36.52
2016,7,29,18,0,557.0,54.0,4.6,22.0,188.0,44.25,32.81
2016,7,29,18,15,482.5,46.0,4.5,21.0,142.0,37.76,27.06
2016,7,29,18,30,408.0,38.0,4.4,20.0,96.0,31.29,21.11
2016,7,29,18,45,290.0,27.0,4.35,19.5,59.5,22.16,12.12
2016,7,29,19,0,172.0,16.0,4.3,19.0,23.0,13.07,0.0
2016,7,29,19,15,86.0,8.0,4.25,18.5,11.5,6.29,0.0
2016,7,29,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,12.5,3.05,12.5,12.5,9.83,0.0
2016,7,30,5,30,0.0,25.0,3.1,13.0,25.0,24.65,0.0
2016,7,30,5,45,201.0,32.5,3.2,13.5,62.0,143.72,106.92
2016,7,30,6,0,402.0,40.0,3.3,14.0,99.0,261.88,210.42
2016,7,30,6,15,476.5,48.5,3.25,14.5,145.5,333.34,273.81
2016,7,30,6,30,551.0,57.0,3.2,15.0,192.0,411.41,340.53
2016,7,30,6,45,601.5,63.0,3.2,16.0,242.0,477.31,394.34
2016,7,30,7,0,652.0,69.0,3.2,17.0,292.0,546.09,447.99
2016,7,30,7,15,687.5,74.0,3.15,17.5,343.5,605.21,492.65
2016,7,30,7,30,723.0,79.0,3.1,18.0,395.0,661.83,532.58
2016,7,30,7,45,750.0,82.5,3.1,19.0,445.5,713.19,566.48
2016,7,30,8,0,777.0,86.0,3.1,20.0,496.0,763.51,598.64
2016,7,30,8,15,796.5,89.5,3.1,20.5,544.0,805.99,625.55
2016,7,30,8,30,816.0,93.0,3.1,21.0,592.0,846.3,650.5
2016,7,30,8,45,832.5,95.0,3.15,22.0,637.0,869.13,662.0
2016,7,30,9,0,849.0,97.0,3.2,23.0,682.0,899.23,678.53
2016,7,30,9,15,861.0,99.0,3.3,24.0,722.5,922.08,690.22
2016,7,30,9,30,873.0,101.0,3.4,25.0,763.0,941.53,699.62
2016,7,30,9,45,893.5,96.5,3.5,26.0,801.5,958.58,707.43
2016,7,30,10,0,914.0,92.0,3.6,27.0,840.0,972.07,712.91
2016,7,30,10,15,920.5,93.5,3.7,27.5,869.0,974.78,712.78
2016,7,30,10,30,927.0,95.0,3.8,28.0,898.0,973.48,710.23
2016,7,30,10,45,931.0,96.0,3.95,28.5,920.0,965.31,703.6
2016,7,30,11,0,935.0,97.0,4.1,29.0,942.0,953.18,694.49
2016,7,30,11,15,938.0,98.0,4.25,29.0,957.0,936.2,683.64
2016,7,30,11,30,941.0,99.0,4.4,29.0,972.0,915.38,670.25
2016,7,30,11,45,942.0,99.5,4.6,29.5,979.5,888.67,651.76
2016,7,30,12,0,943.0,100.0,4.8,30.0,987.0,858.47,631.39
2016,7,30,12,15,943.0,100.0,4.9,30.0,987.0,823.71,608.47
2016,7,30,12,30,943.0,100.0,5.0,30.0,987.0,785.85,583.07
2016,7,30,12,45,937.5,102.5,5.1,30.5,978.0,743.23,551.06
2016,7,30,13,0,932.0,105.0,5.2,31.0,969.0,698.21,516.74
2016,7,30,13,15,929.5,104.0,5.25,30.5,954.0,650.13,481.36
2016,7,30,13,30,927.0,103.0,5.3,30.0,939.0,599.89,443.25
2016,7,30,13,45,921.0,103.0,5.4,30.0,916.5,546.67,400.93
2016,7,30,14,0,915.0,103.0,5.5,30.0,894.0,492.02,356.25
2016,7,30,14,15,909.0,101.5,5.5,29.5,865.0,435.13,309.14
2016,7,30,14,30,903.0,100.0,5.5,29.0,836.0,377.31,260.13
2016,7,30,14,45,895.5,98.0,5.55,29.0,801.0,318.06,209.14
2016,7,30,15,0,888.0,96.0,5.6,29.0,766.0,258.54,159.05
2016,7,30,15,15,877.0,94.0,5.6,28.5,725.5,198.48,112.94
2016,7,30,15,30,866.0,92.0,5.6,28.0,685.0,139.06,76.77
2016,7,30,15,45,856.0,88.0,5.6,27.5,641.0,84.03,64.18
2016,7,30,16,0,846.0,84.0,5.6,27.0,597.0,81.16,62.17
2016,7,30,16,15,827.5,81.0,5.5,26.0,548.5,78.52,60.43
2016,7,30,16,30,809.0,78.0,5.4,25.0,500.0,68.45,52.43
2016,7,30,16,45,790.0,73.0,5.35,24.5,450.0,64.81,49.65
2016,7,30,17,0,771.0,68.0,5.3,24.0,400.0,61.02,46.71
2016,7,30,17,15,737.5,64.0,5.2,23.0,348.0,57.59,44.12
2016,7,30,17,30,704.0,60.0,5.1,22.0,296.0,54.13,41.43
2016,7,30,17,45,661.5,54.0,5.05,21.0,246.0,48.93,37.12
2016,7,30,18,0,619.0,48.0,5.0,20.0,196.0,43.68,32.59
2016,7,30,18,15,544.5,41.5,4.9,19.0,148.0,34.74,24.66
2016,7,30,18,30,470.0,35.0,4.8,18.0,100.0,29.24,19.51
2016,7,30,18,45,350.0,25.0,4.7,17.0,62.5,20.75,10.95
2016,7,30,19,0,230.0,15.0,4.6,16.0,25.0,12.35,0.0
2016,7,30,19,15,115.0,7.5,4.55,15.5,12.5,5.9,0.0
2016,7,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,137.0,7.5,2.25,10.5,14.0,48.4,0.0
2016,7,31,5,30,274.0,15.0,2.4,11.0,28.0,128.05,0.0
2016,7,31,5,45,395.5,24.0,2.6,11.5,67.5,215.2,160.87
2016,7,31,6,0,517.0,33.0,2.8,12.0,107.0,305.95,246.76
2016,7,31,6,15,587.5,38.5,2.75,12.5,155.5,378.26,311.83
2016,7,31,6,30,658.0,44.0,2.7,13.0,204.0,456.25,378.77
2016,7,31,6,45,702.5,48.5,2.7,14.0,255.5,521.74,432.15
2016,7,31,7,0,747.0,53.0,2.7,15.0,307.0,589.29,484.47
2016,7,31,7,15,778.5,56.5,2.65,15.5,359.5,647.77,526.91
2016,7,31,7,30,810.0,60.0,2.6,16.0,412.0,698.95,562.01
2016,7,31,7,45,831.5,63.0,2.6,17.0,463.0,747.87,593.55
2016,7,31,8,0,853.0,66.0,2.6,18.0,514.0,795.26,623.06
2016,7,31,8,15,870.0,68.5,2.6,18.5,562.5,836.31,648.54
2016,7,31,8,30,887.0,71.0,2.6,19.0,611.0,874.9,671.89
2016,7,31,8,45,897.0,74.0,2.6,20.0,656.0,905.0,687.77
2016,7,31,9,0,907.0,77.0,2.6,21.0,701.0,931.78,701.24
2016,7,31,9,15,917.0,78.5,2.65,21.5,741.5,953.34,712.9
2016,7,31,9,30,927.0,80.0,2.7,22.0,782.0,971.27,722.2
2016,7,31,9,45,923.5,87.5,2.8,23.0,814.0,979.14,723.97
2016,7,31,10,0,920.0,95.0,2.9,24.0,846.0,982.7,723.08
2016,7,31,10,15,926.0,96.5,2.95,24.5,875.0,984.85,722.41
2016,7,31,10,30,932.0,98.0,3.0,25.0,904.0,982.95,719.25
2016,7,31,10,45,929.0,103.0,3.15,26.0,923.5,972.08,709.74
2016,7,31,11,0,926.0,108.0,3.3,27.0,943.0,957.2,697.76
2016,7,31,11,15,929.0,108.5,3.4,27.0,958.0,939.65,686.52
2016,7,31,11,30,932.0,109.0,3.5,27.0,973.0,918.3,672.78
2016,7,31,11,45,927.0,113.5,3.65,27.5,978.5,890.01,653.39
2016,7,31,12,0,922.0,118.0,3.8,28.0,984.0,858.42,631.76
2016,7,31,12,15,922.0,118.0,3.85,28.0,984.0,823.95,608.85
2016,7,31,12,30,922.0,118.0,3.9,28.0,984.0,786.46,583.13
2016,7,31,12,45,927.0,113.5,4.0,28.5,978.0,746.04,553.04
2016,7,31,13,0,932.0,109.0,4.1,29.0,972.0,702.59,520.18
2016,7,31,13,15,928.5,108.5,4.2,29.0,956.5,654.14,483.88
2016,7,31,13,30,925.0,108.0,4.3,29.0,941.0,603.61,445.03
2016,7,31,13,45,919.5,107.5,4.4,29.0,918.0,550.2,402.87
2016,7,31,14,0,914.0,107.0,4.5,29.0,895.0,495.33,358.33
2016,7,31,14,15,907.5,105.5,4.55,28.5,865.5,438.13,311.38
2016,7,31,14,30,901.0,104.0,4.6,28.0,836.0,380.07,262.47
2016,7,31,14,45,893.5,101.5,4.7,28.0,801.0,320.44,211.37
2016,7,31,15,0,886.0,99.0,4.8,28.0,766.0,260.57,161.05
2016,7,31,15,15,874.0,97.0,4.85,27.5,725.0,200.33,114.8
2016,7,31,15,30,862.0,95.0,4.9,27.0,684.0,140.84,78.49
2016,7,31,15,45,850.0,91.0,5.0,26.5,639.0,85.66,65.79
2016,7,31,16,0,838.0,87.0,5.1,26.0,594.0,82.79,63.79
2016,7,31,16,15,818.5,84.0,5.1,25.0,545.0,72.38,55.54
2016,7,31,16,30,799.0,81.0,5.1,24.0,496.0,70.31,54.23
2016,7,31,16,45,777.0,76.5,5.1,23.0,445.5,67.05,51.88
2016,7,31,17,0,755.0,72.0,5.1,22.0,395.0,63.66,49.39
2016,7,31,17,15,719.5,67.5,5.05,21.0,343.0,59.95,46.55
2016,7,31,17,30,684.0,63.0,5.0,20.0,291.0,56.2,43.59
2016,7,31,17,45,636.5,57.0,4.95,19.0,240.5,47.15,35.87
2016,7,31,18,0,589.0,51.0,4.9,18.0,190.0,42.31,31.67
2016,7,31,18,15,511.5,43.5,4.75,17.0,142.5,36.06,26.02
2016,7,31,18,30,434.0,36.0,4.6,16.0,95.0,29.86,20.18
2016,7,31,18,45,308.5,25.0,4.5,15.0,58.5,20.62,10.73
2016,7,31,19,0,183.0,14.0,4.4,14.0,22.0,11.02,0.0
2016,7,31,19,15,91.5,7.0,4.3,13.5,11.0,5.51,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,1,5,15,118.5,7.5,2.3,10.5,13.0,42.83,0.0
2016,8,1,5,30,237.0,15.0,2.5,11.0,26.0,116.73,0.0
2016,8,1,5,45,361.0,24.0,2.75,11.5,64.0,205.58,152.44
2016,8,1,6,0,485.0,33.0,3.0,12.0,102.0,291.45,235.14
2016,8,1,6,15,557.5,39.5,3.0,12.5,149.5,364.43,300.93
2016,8,1,6,30,630.0,46.0,3.0,13.0,197.0,443.46,369.08
2016,8,1,6,45,676.0,50.5,3.0,14.0,248.0,508.77,422.67
2016,8,1,7,0,722.0,55.0,3.0,15.0,299.0,576.28,475.39
2016,8,1,7,15,755.0,59.0,2.95,15.5,351.0,635.53,518.97
2016,8,1,7,30,788.0,63.0,2.9,16.0,403.0,694.93,560.64
2016,8,1,7,45,811.5,65.5,2.9,17.0,454.0,736.67,587.11
2016,8,1,8,0,835.0,68.0,2.9,18.0,505.0,784.47,617.33
2016,8,1,8,15,853.0,70.5,2.9,18.5,554.0,825.87,643.34
2016,8,1,8,30,871.0,73.0,2.9,19.0,603.0,864.92,667.3
2016,8,1,8,45,885.5,74.5,2.9,19.5,648.5,896.97,686.05
2016,8,1,9,0,900.0,76.0,2.9,20.0,694.0,925.98,702.58
2016,8,1,9,15,910.5,77.5,2.95,20.5,734.5,947.95,714.64
2016,8,1,9,30,921.0,79.0,3.0,21.0,775.0,966.32,724.33
2016,8,1,9,45,924.5,83.0,3.05,22.0,809.5,977.01,727.56
2016,8,1,10,0,928.0,87.0,3.1,23.0,844.0,983.64,728.25
2016,8,1,10,15,934.5,88.5,3.2,23.5,873.0,986.39,728.31
2016,8,1,10,30,941.0,90.0,3.3,24.0,902.0,985.08,725.84
2016,8,1,10,45,946.0,90.5,3.45,25.0,924.5,977.25,718.16
2016,8,1,11,0,951.0,91.0,3.6,26.0,947.0,965.37,707.94
2016,8,1,11,15,954.0,91.5,3.7,26.0,962.0,947.67,696.44
2016,8,1,11,30,957.0,92.0,3.8,26.0,977.0,926.09,682.39
2016,8,1,11,45,958.5,92.0,3.9,26.5,985.0,898.97,663.33
2016,8,1,12,0,960.0,92.0,4.0,27.0,993.0,868.28,641.88
