Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,12,15,960.0,92.0,4.1,27.0,992.5,832.97,618.49
2016,8,1,12,30,960.0,92.0,4.2,27.0,992.0,794.48,592.75
2016,8,1,12,45,954.0,94.5,4.3,27.5,983.0,750.85,560.18
2016,8,1,13,0,948.0,97.0,4.4,28.0,974.0,704.79,525.03
2016,8,1,13,15,945.0,96.5,4.45,28.0,958.5,656.0,488.07
2016,8,1,13,30,942.0,96.0,4.5,28.0,943.0,605.02,448.49
2016,8,1,13,45,938.0,95.0,4.6,28.0,920.5,551.2,405.82
2016,8,1,14,0,934.0,94.0,4.7,28.0,898.0,495.73,360.52
2016,8,1,14,15,928.0,92.5,4.75,27.5,868.5,437.69,312.48
2016,8,1,14,30,922.0,91.0,4.8,27.0,839.0,378.7,262.37
2016,8,1,14,45,915.0,89.0,4.9,27.0,803.5,318.38,210.23
2016,8,1,15,0,908.0,87.0,5.0,27.0,768.0,257.73,158.82
2016,8,1,15,15,897.0,85.0,5.05,26.5,727.0,196.39,111.31
2016,8,1,15,30,886.0,83.0,5.1,26.0,686.0,135.68,73.96
2016,8,1,15,45,873.5,80.5,5.15,25.5,641.0,79.93,61.32
2016,8,1,16,0,861.0,78.0,5.2,25.0,596.0,77.77,59.87
2016,8,1,16,15,842.5,75.5,5.2,24.0,547.0,75.31,58.26
2016,8,1,16,30,824.0,73.0,5.2,23.0,498.0,72.72,56.52
2016,8,1,16,45,801.0,69.0,5.25,22.0,447.5,62.23,47.98
2016,8,1,17,0,778.0,65.0,5.3,21.0,397.0,58.96,45.55
2016,8,1,17,15,744.5,61.5,5.2,20.0,344.5,55.82,43.16
2016,8,1,17,30,711.0,58.0,5.1,19.0,292.0,52.67,40.69
2016,8,1,17,45,662.5,52.5,5.1,18.0,241.0,47.75,36.55
2016,8,1,18,0,614.0,47.0,5.1,17.0,190.0,42.81,32.23
2016,8,1,18,15,537.0,40.5,5.0,16.0,142.5,36.8,26.76
2016,8,1,18,30,460.0,34.0,4.9,15.0,95.0,28.41,18.97
2016,8,1,18,45,327.5,24.0,4.8,14.0,58.0,19.88,9.92
2016,8,1,19,0,195.0,14.0,4.7,13.0,21.0,11.02,0.0
2016,8,1,19,15,97.5,7.0,4.65,12.5,10.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,2,5,15,109.5,7.5,3.1,10.5,12.0,40.2,0.0
2016,8,2,5,30,219.0,15.0,3.3,11.0,24.0,109.94,0.0
2016,8,2,5,45,349.0,24.5,3.5,11.5,62.5,202.0,148.46
2016,8,2,6,0,479.0,34.0,3.7,12.0,101.0,294.67,237.88
2016,8,2,6,15,555.5,41.0,3.7,12.5,149.5,365.98,302.78
2016,8,2,6,30,632.0,48.0,3.7,13.0,198.0,448.08,373.85
2016,8,2,6,45,682.5,52.5,3.7,13.5,250.5,516.59,431.19
2016,8,2,7,0,733.0,57.0,3.7,14.0,303.0,587.64,488.06
2016,8,2,7,15,767.0,60.5,3.65,14.5,356.0,647.59,532.61
2016,8,2,7,30,801.0,64.0,3.6,15.0,409.0,707.69,575.29
2016,8,2,7,45,827.5,66.5,3.55,16.0,461.5,752.3,603.96
2016,8,2,8,0,854.0,69.0,3.5,17.0,514.0,803.16,636.41
2016,8,2,8,15,872.5,71.5,3.45,17.5,564.0,845.56,663.06
2016,8,2,8,30,891.0,74.0,3.4,18.0,614.0,885.57,687.54
2016,8,2,8,45,906.0,75.5,3.4,19.0,660.5,918.52,705.67
2016,8,2,9,0,921.0,77.0,3.4,20.0,707.0,948.35,721.43
2016,8,2,9,15,932.0,78.5,3.45,20.5,749.0,971.07,733.93
2016,8,2,9,30,943.0,80.0,3.5,21.0,791.0,990.1,744.0
2016,8,2,9,45,947.0,84.0,3.55,22.0,826.0,1001.35,747.47
2016,8,2,10,0,951.0,88.0,3.6,23.0,861.0,1008.45,748.33
2016,8,2,10,15,957.5,89.0,3.65,23.5,891.0,1010.56,747.48
2016,8,2,10,30,964.0,90.0,3.7,24.0,921.0,1008.53,744.07
2016,8,2,10,45,970.0,90.5,3.75,24.5,944.5,1001.33,737.42
2016,8,2,11,0,976.0,91.0,3.8,25.0,968.0,989.96,728.19
2016,8,2,11,15,979.0,91.5,3.85,25.0,984.0,971.74,715.99
2016,8,2,11,30,982.0,92.0,3.9,25.0,1000.0,949.51,701.22
2016,8,2,11,45,984.0,92.0,4.0,25.5,1008.0,922.08,681.92
2016,8,2,12,0,986.0,92.0,4.1,26.0,1016.0,890.94,660.15
2016,8,2,12,15,986.0,92.0,4.1,26.0,1015.5,854.66,635.67
2016,8,2,12,30,986.0,92.0,4.1,26.0,1015.0,815.11,608.85
2016,8,2,12,45,975.5,97.5,4.2,26.5,1004.0,769.65,575.09
2016,8,2,13,0,965.0,103.0,4.3,27.0,993.0,721.92,538.73
2016,8,2,13,15,961.5,102.5,4.35,27.0,977.0,671.82,500.85
2016,8,2,13,30,958.0,102.0,4.4,27.0,961.0,619.55,460.31
2016,8,2,13,45,953.0,101.0,4.45,27.0,937.5,564.18,416.28
2016,8,2,14,0,948.0,100.0,4.5,27.0,914.0,507.25,369.78
2016,8,2,14,15,941.0,98.5,4.55,26.5,883.5,447.83,320.69
2016,8,2,14,30,934.0,97.0,4.6,26.0,853.0,387.55,269.55
2016,8,2,14,45,925.0,95.5,4.65,26.0,816.5,326.1,216.44
2016,8,2,15,0,916.0,94.0,4.7,26.0,780.0,264.53,164.25
2016,8,2,15,15,904.0,92.0,4.7,25.5,737.5,202.3,115.99
2016,8,2,15,30,892.0,90.0,4.7,25.0,695.0,140.83,78.04
2016,8,2,15,45,877.0,87.5,4.75,25.0,648.5,84.28,65.07
2016,8,2,16,0,862.0,85.0,4.8,25.0,602.0,82.15,63.53
2016,8,2,16,15,842.0,82.0,4.8,24.0,552.0,71.65,55.17
2016,8,2,16,30,822.0,79.0,4.8,23.0,502.0,69.47,53.76
2016,8,2,16,45,794.5,75.5,4.85,22.5,449.5,66.72,51.73
2016,8,2,17,0,767.0,72.0,4.9,22.0,397.0,63.91,49.62
2016,8,2,17,15,730.0,67.5,4.85,21.0,343.5,60.15,46.74
2016,8,2,17,30,693.0,63.0,4.8,20.0,290.0,56.36,43.74
2016,8,2,17,45,638.0,57.5,4.8,19.0,238.0,47.55,36.22
2016,8,2,18,0,583.0,52.0,4.8,18.0,186.0,43.05,32.29
2016,8,2,18,15,499.5,44.5,4.7,17.0,138.5,36.8,26.61
2016,8,2,18,30,416.0,37.0,4.6,16.0,91.0,30.64,20.75
2016,8,2,18,45,274.5,25.5,4.55,15.5,54.5,20.99,10.32
2016,8,2,19,0,133.0,14.0,4.5,15.0,18.0,11.02,0.0
2016,8,2,19,15,66.5,7.0,4.45,14.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,3,5,15,73.5,7.5,2.25,10.5,10.5,5.9,0.0
2016,8,3,5,30,147.0,15.0,2.4,11.0,21.0,66.03,0.0
2016,8,3,5,45,282.0,26.5,2.6,12.0,58.0,176.42,127.52
2016,8,3,6,0,417.0,38.0,2.8,13.0,95.0,270.26,216.77
2016,8,3,6,15,498.5,46.0,2.65,13.5,143.0,346.18,284.35
2016,8,3,6,30,580.0,54.0,2.5,14.0,191.0,429.41,355.2
2016,8,3,6,45,634.5,59.5,2.35,14.5,243.0,499.0,412.11
2016,8,3,7,0,689.0,65.0,2.2,15.0,295.0,568.46,466.24
2016,8,3,7,15,726.0,69.5,2.15,16.0,347.5,630.27,510.66
2016,8,3,7,30,763.0,74.0,2.1,17.0,400.0,692.5,552.67
2016,8,3,7,45,790.5,77.0,2.05,18.0,452.5,745.33,586.21
2016,8,3,8,0,818.0,80.0,2.0,19.0,505.0,797.02,617.82
2016,8,3,8,15,838.0,83.0,2.0,19.5,554.5,840.74,644.56
2016,8,3,8,30,858.0,86.0,2.0,20.0,604.0,872.23,662.5
2016,8,3,8,45,873.5,88.0,2.0,21.0,650.5,905.35,680.13
2016,8,3,9,0,889.0,90.0,2.0,22.0,697.0,935.47,695.44
2016,8,3,9,15,900.5,92.0,2.1,22.5,738.5,958.57,708.44
2016,8,3,9,30,912.0,94.0,2.2,23.0,780.0,978.09,719.17
2016,8,3,9,45,922.5,95.0,2.3,24.0,816.5,991.82,724.79
2016,8,3,10,0,933.0,96.0,2.4,25.0,853.0,1001.64,728.0
2016,8,3,10,15,939.5,97.0,2.5,25.5,882.5,1003.64,727.71
2016,8,3,10,30,946.0,98.0,2.6,26.0,912.0,1001.54,724.97
2016,8,3,10,45,951.5,98.5,2.75,27.0,935.0,993.89,717.83
2016,8,3,11,0,957.0,99.0,2.9,28.0,958.0,982.14,708.15
2016,8,3,11,15,960.0,99.5,3.1,28.5,973.0,964.06,696.23
2016,8,3,11,30,963.0,100.0,3.3,29.0,988.0,942.05,681.72
2016,8,3,11,45,965.5,100.0,3.55,29.5,996.0,915.33,664.35
2016,8,3,12,0,968.0,100.0,3.8,30.0,1004.0,884.93,644.36
2016,8,3,12,15,968.0,100.0,4.0,30.0,1004.0,849.04,621.53
2016,8,3,12,30,968.0,100.0,4.2,30.0,1004.0,809.94,596.24
2016,8,3,12,45,967.0,99.0,4.45,30.0,996.0,766.26,565.77
2016,8,3,13,0,966.0,98.0,4.7,30.0,988.0,719.81,532.48
2016,8,3,13,15,963.5,97.5,4.85,29.5,972.5,670.26,496.69
2016,8,3,13,30,961.0,97.0,5.0,29.0,957.0,618.43,457.88
2016,8,3,13,45,958.0,95.5,5.2,29.0,934.5,563.51,414.57
2016,8,3,14,0,955.0,94.0,5.4,29.0,912.0,506.82,368.4
2016,8,3,14,15,949.5,93.0,5.5,28.5,882.5,447.93,319.63
2016,8,3,14,30,944.0,92.0,5.6,28.0,853.0,387.99,268.66
2016,8,3,14,45,937.0,90.0,5.7,27.5,817.5,326.12,215.58
2016,8,3,15,0,930.0,88.0,5.8,27.0,782.0,263.89,163.05
2016,8,3,15,15,919.5,86.0,5.8,26.0,740.5,201.02,114.35
2016,8,3,15,30,909.0,84.0,5.8,25.0,699.0,138.72,75.88
2016,8,3,15,45,895.5,81.5,5.8,24.5,652.5,81.12,62.6
2016,8,3,16,0,882.0,79.0,5.8,24.0,606.0,78.89,61.09
2016,8,3,16,15,862.5,76.5,5.7,23.0,555.5,76.37,59.43
2016,8,3,16,30,843.0,74.0,5.6,22.0,505.0,73.73,57.63
2016,8,3,16,45,816.5,71.0,5.6,21.0,452.5,63.96,49.69
2016,8,3,17,0,790.0,68.0,5.6,20.0,400.0,61.38,47.85
2016,8,3,17,15,754.0,63.5,5.45,19.0,346.5,57.49,44.82
2016,8,3,17,30,718.0,59.0,5.3,18.0,293.0,53.56,41.65
2016,8,3,17,45,663.5,54.0,5.2,17.0,240.0,48.98,37.79
2016,8,3,18,0,609.0,49.0,5.1,16.0,187.0,44.45,33.79
2016,8,3,18,15,526.0,41.5,4.95,15.0,139.0,34.64,24.92
2016,8,3,18,30,443.0,34.0,4.8,14.0,91.0,28.35,18.9
2016,8,3,18,45,298.5,23.5,4.7,13.5,54.0,19.42,8.8
2016,8,3,19,0,154.0,13.0,4.6,13.0,17.0,10.23,0.0
2016,8,3,19,15,77.0,6.5,4.55,12.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,4,5,15,84.0,7.0,3.65,10.5,10.0,5.51,0.0
2016,8,4,5,30,168.0,14.0,3.8,11.0,20.0,73.25,0.0
2016,8,4,5,45,305.5,25.0,3.95,11.5,58.0,185.02,132.36
2016,8,4,6,0,443.0,36.0,4.1,12.0,96.0,281.62,227.12
2016,8,4,6,15,523.5,43.5,4.1,12.5,144.0,357.77,296.17
2016,8,4,6,30,604.0,51.0,4.1,13.0,192.0,441.15,368.6
2016,8,4,6,45,321.5,87.0,4.1,13.5,164.0,325.89,273.65
2016,8,4,7,0,39.0,123.0,4.1,14.0,136.0,144.51,118.08
2016,8,4,7,15,240.5,129.5,4.1,14.5,230.0,325.33,272.39
2016,8,4,7,30,442.0,136.0,4.1,15.0,324.0,513.62,425.06
2016,8,4,7,45,503.0,138.5,4.1,15.5,378.0,580.76,475.86
2016,8,4,8,0,564.0,141.0,4.1,16.0,432.0,659.84,534.63
2016,8,4,8,15,719.5,110.5,4.15,16.5,520.0,776.71,619.74
2016,8,4,8,30,875.0,80.0,4.2,17.0,608.0,882.15,692.73
2016,8,4,8,45,890.5,82.0,4.3,18.0,654.0,915.76,711.77
2016,8,4,9,0,906.0,84.0,4.4,19.0,700.0,946.29,729.0
2016,8,4,9,15,916.0,85.5,4.5,19.0,741.0,967.76,742.85
2016,8,4,9,30,926.0,87.0,4.6,19.0,782.0,985.57,754.32
2016,8,4,9,45,932.0,89.5,4.75,19.5,817.0,996.83,760.33
2016,8,4,10,0,938.0,92.0,4.9,20.0,852.0,1004.06,763.71
2016,8,4,10,15,943.0,93.0,5.0,20.0,880.5,1004.67,763.77
2016,8,4,10,30,948.0,94.0,5.1,20.0,909.0,1001.19,761.19
2016,8,4,10,45,952.0,94.5,5.2,20.5,930.5,992.16,753.43
2016,8,4,11,0,956.0,95.0,5.3,21.0,952.0,979.08,743.02
2016,8,4,11,15,958.0,95.5,5.35,21.0,966.0,960.16,729.79
2016,8,4,11,30,960.0,96.0,5.4,21.0,980.0,937.37,713.95
2016,8,4,11,45,960.0,96.5,5.45,21.5,986.5,909.1,692.93
2016,8,4,12,0,960.0,97.0,5.5,22.0,993.0,877.29,669.5
2016,8,4,12,15,959.5,97.0,5.5,21.5,992.5,841.28,645.4
2016,8,4,12,30,959.0,97.0,5.5,21.0,992.0,802.11,618.85
2016,8,4,12,45,951.5,100.5,5.55,21.0,981.5,757.92,585.51
2016,8,4,13,0,944.0,104.0,5.6,21.0,971.0,711.39,549.45
2016,8,4,13,15,940.5,103.5,5.6,20.5,955.5,662.07,511.38
2016,8,4,13,30,937.0,103.0,5.6,20.0,940.0,610.64,470.53
2016,8,4,13,45,933.5,101.0,5.7,20.0,917.0,556.17,425.44
2016,8,4,14,0,930.0,99.0,5.8,20.0,894.0,500.04,377.67
2016,8,4,14,15,923.5,98.0,5.8,19.5,864.5,442.01,327.57
2016,8,4,14,30,917.0,97.0,5.8,19.0,835.0,383.07,275.49
2016,8,4,14,45,910.0,94.5,5.85,19.0,799.5,322.3,221.0
2016,8,4,15,0,903.0,92.0,5.9,19.0,764.0,261.22,167.35
2016,8,4,15,15,891.5,90.0,5.85,18.5,722.5,199.71,117.97
2016,8,4,15,30,880.0,88.0,5.8,18.0,681.0,138.91,79.12
2016,8,4,15,45,866.0,85.0,5.8,17.5,635.5,82.45,65.56
2016,8,4,16,0,852.0,82.0,5.8,17.0,590.0,80.0,63.82
2016,8,4,16,15,832.5,79.5,5.7,16.5,540.5,77.56,62.06
2016,8,4,16,30,813.0,77.0,5.6,16.0,491.0,67.93,54.0
2016,8,4,16,45,788.0,73.0,5.55,15.5,439.5,64.83,51.6
2016,8,4,17,0,763.0,69.0,5.5,15.0,388.0,61.65,49.09
2016,8,4,17,15,727.0,64.5,5.4,14.5,335.5,57.84,45.96
2016,8,4,17,30,691.0,60.0,5.3,14.0,283.0,53.99,42.73
2016,8,4,17,45,639.0,54.5,5.2,13.5,231.5,49.12,38.46
2016,8,4,18,0,587.0,49.0,5.1,13.0,180.0,40.81,30.95
2016,8,4,18,15,504.5,41.0,4.95,12.5,133.0,34.1,24.69
2016,8,4,18,30,422.0,33.0,4.8,12.0,86.0,27.44,18.22
2016,8,4,18,45,281.5,22.0,4.7,11.5,50.5,18.13,7.42
2016,8,4,19,0,141.0,11.0,4.6,11.0,15.0,8.65,0.0
2016,8,4,19,15,70.5,5.5,4.5,10.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,10.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,11.0,19.0,62.36,0.0
2016,8,5,5,45,277.5,25.5,3.05,11.5,55.5,173.26,121.48
2016,8,5,6,0,417.0,37.0,3.4,12.0,92.0,271.03,217.99
2016,8,5,6,15,499.5,45.5,3.35,12.0,140.0,348.33,288.22
2016,8,5,6,30,582.0,54.0,3.3,12.0,188.0,433.12,362.21
2016,8,5,6,45,291.0,74.0,3.3,12.5,141.0,291.6,245.67
2016,8,5,7,0,0.0,94.0,3.3,13.0,94.0,76.87,60.22
2016,8,5,7,15,14.0,125.5,3.25,13.5,131.5,115.76,93.48
2016,8,5,7,30,28.0,157.0,3.2,14.0,169.0,169.48,138.23
2016,8,5,7,45,39.0,182.0,3.15,14.5,201.0,203.24,165.52
2016,8,5,8,0,50.0,207.0,3.1,15.0,233.0,237.39,192.64
2016,8,5,8,15,456.5,146.5,3.05,15.5,418.5,580.11,471.51
2016,8,5,8,30,863.0,86.0,3.0,16.0,604.0,880.34,689.04
2016,8,5,8,45,880.0,87.5,2.95,16.5,650.5,914.42,706.67
2016,8,5,9,0,897.0,89.0,2.9,17.0,697.0,945.53,724.3
2016,8,5,9,15,908.0,91.0,2.9,17.5,738.5,968.3,736.49
2016,8,5,9,30,919.0,93.0,2.9,18.0,780.0,987.44,746.27
2016,8,5,9,45,920.0,98.5,2.95,18.5,814.0,996.95,750.08
2016,8,5,10,0,921.0,104.0,3.0,19.0,848.0,1002.29,751.32
2016,8,5,10,15,928.0,105.0,3.05,19.5,878.0,1004.6,750.7
2016,8,5,10,30,935.0,106.0,3.1,20.0,908.0,1002.84,747.54
2016,8,5,10,45,941.5,106.5,3.2,20.5,931.0,996.02,741.59
2016,8,5,11,0,948.0,107.0,3.3,21.0,954.0,985.09,733.06
2016,8,5,11,15,951.0,107.5,3.35,21.5,969.5,966.92,719.45
2016,8,5,11,30,954.0,108.0,3.4,22.0,985.0,944.83,703.37
2016,8,5,11,45,956.5,107.5,3.5,22.5,992.5,917.62,684.24
2016,8,5,12,0,959.0,107.0,3.6,23.0,1000.0,886.78,662.67
2016,8,5,12,15,959.0,107.0,3.7,23.0,1000.0,850.91,638.85
2016,8,5,12,30,959.0,107.0,3.8,23.0,1000.0,811.85,612.64
2016,8,5,12,45,958.0,106.5,3.9,23.5,992.0,768.65,580.15
2016,8,5,13,0,957.0,106.0,4.0,24.0,984.0,722.69,544.96
2016,8,5,13,15,954.0,105.0,4.1,24.0,967.5,672.54,506.93
2016,8,5,13,30,951.0,104.0,4.2,24.0,951.0,620.2,466.14
2016,8,5,13,45,946.0,103.0,4.35,24.0,928.0,564.86,421.93
2016,8,5,14,0,941.0,102.0,4.5,24.0,905.0,507.96,375.19
2016,8,5,14,15,934.0,101.0,4.6,24.0,874.5,448.94,325.28
2016,8,5,14,30,927.0,100.0,4.7,24.0,844.0,389.06,273.45
2016,8,5,14,45,917.0,98.5,4.8,24.0,807.0,327.39,219.78
2016,8,5,15,0,907.0,97.0,4.9,24.0,770.0,265.72,167.1
2016,8,5,15,15,895.0,95.0,4.95,23.5,727.5,203.69,118.48
2016,8,5,15,30,883.0,93.0,5.0,23.0,685.0,142.41,80.17
2016,8,5,15,45,865.5,91.0,5.05,22.5,638.0,86.05,67.28
2016,8,5,16,0,848.0,89.0,5.1,22.0,591.0,76.07,59.22
2016,8,5,16,15,827.0,85.5,5.05,21.0,540.5,73.72,57.67
2016,8,5,16,30,806.0,82.0,5.0,20.0,490.0,71.27,56.02
2016,8,5,16,45,774.0,79.0,5.0,19.5,437.0,68.89,54.28
2016,8,5,17,0,742.0,76.0,5.0,19.0,384.0,66.5,52.52
2016,8,5,17,15,702.5,71.5,4.9,18.0,331.0,62.85,49.71
2016,8,5,17,30,663.0,67.0,4.8,17.0,278.0,54.62,42.77
2016,8,5,17,45,599.5,61.0,4.7,16.0,226.0,49.78,38.65
2016,8,5,18,0,536.0,55.0,4.6,15.0,174.0,45.0,34.39
2016,8,5,18,15,447.5,46.0,4.45,14.5,127.0,37.71,27.62
2016,8,5,18,30,359.0,37.0,4.3,14.0,80.0,30.47,20.58
2016,8,5,18,45,216.5,24.0,4.2,13.5,46.0,19.66,7.68
2016,8,5,19,0,74.0,11.0,4.1,13.0,12.0,8.65,0.0
2016,8,5,19,15,37.0,5.5,4.0,12.5,6.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,6,5,15,49.5,6.5,2.75,9.5,8.0,0.0,0.0
2016,8,6,5,30,99.0,13.0,3.0,10.0,16.0,47.22,0.0
2016,8,6,5,45,236.5,26.0,3.3,10.5,51.5,155.69,106.95
2016,8,6,6,0,374.0,39.0,3.6,11.0,87.0,252.92,203.99
2016,8,6,6,15,459.5,48.0,3.6,11.5,134.5,330.56,274.29
2016,8,6,6,30,545.0,57.0,3.6,12.0,182.0,415.98,348.57
2016,8,6,6,45,463.5,80.5,3.6,13.0,205.0,411.01,345.04
2016,8,6,7,0,382.0,104.0,3.6,14.0,228.0,403.2,337.33
2016,8,6,7,15,559.5,92.0,3.6,14.5,309.5,543.54,451.21
2016,8,6,7,30,737.0,80.0,3.6,15.0,391.0,684.34,558.56
2016,8,6,7,45,609.5,122.5,3.6,15.5,402.0,660.88,536.81
2016,8,6,8,0,482.0,165.0,3.6,16.0,413.0,611.08,494.27
2016,8,6,8,15,661.0,128.5,3.6,16.5,504.0,750.08,598.4
2016,8,6,8,30,840.0,92.0,3.6,17.0,595.0,878.93,687.73
2016,8,6,8,45,857.0,94.0,3.65,17.5,641.5,902.7,700.55
2016,8,6,9,0,874.0,96.0,3.7,18.0,688.0,933.9,719.34
2016,8,6,9,15,885.5,98.0,3.75,18.5,729.0,956.73,732.15
2016,8,6,9,30,897.0,100.0,3.8,19.0,770.0,976.01,742.58
2016,8,6,9,45,909.0,100.0,3.9,19.5,806.5,989.91,749.73
2016,8,6,10,0,921.0,100.0,4.0,20.0,843.0,999.99,754.41
2016,8,6,10,15,927.5,101.5,4.1,20.5,872.5,1002.39,754.03
2016,8,6,10,30,934.0,103.0,4.2,21.0,902.0,1000.71,751.08
2016,8,6,10,45,938.0,104.0,4.35,21.5,924.0,992.07,743.87
2016,8,6,11,0,942.0,105.0,4.5,22.0,946.0,979.39,734.19
2016,8,6,11,15,945.0,105.5,4.55,22.0,961.0,961.33,721.9
2016,8,6,11,30,948.0,106.0,4.6,22.0,976.0,939.38,707.03
2016,8,6,11,45,949.0,106.5,4.7,22.5,983.0,911.94,687.41
2016,8,6,12,0,950.0,107.0,4.8,23.0,990.0,880.93,665.34
2016,8,6,12,15,950.0,107.0,4.85,23.0,989.5,845.3,640.97
2016,8,6,12,30,950.0,107.0,4.9,23.0,989.0,806.5,614.24
2016,8,6,12,45,940.0,111.5,5.0,23.0,978.5,761.3,580.89
2016,8,6,13,0,930.0,116.0,5.1,23.0,968.0,713.96,545.1
2016,8,6,13,15,926.5,115.5,5.15,22.5,952.0,664.91,508.05
2016,8,6,13,30,923.0,115.0,5.2,22.0,936.0,613.77,468.22
2016,8,6,13,45,918.0,113.5,5.3,22.0,912.5,559.27,423.79
2016,8,6,14,0,913.0,112.0,5.4,22.0,889.0,503.28,376.83
2016,8,6,14,15,906.0,110.5,5.45,21.5,859.0,445.24,327.52
2016,8,6,14,30,899.0,109.0,5.5,21.0,829.0,386.39,276.27
2016,8,6,14,45,890.5,106.5,5.55,21.0,793.0,325.9,222.71
2016,8,6,15,0,882.0,104.0,5.6,21.0,757.0,265.29,170.08
2016,8,6,15,15,869.5,102.0,5.6,20.5,715.0,204.51,121.79
2016,8,6,15,30,857.0,100.0,5.6,20.0,673.0,144.56,83.76
2016,8,6,15,45,842.5,96.5,5.7,19.5,627.0,80.17,63.12
2016,8,6,16,0,828.0,93.0,5.8,19.0,581.0,78.22,61.81
2016,8,6,16,15,807.0,89.5,5.75,18.5,531.5,75.99,60.24
2016,8,6,16,30,786.0,86.0,5.7,18.0,482.0,73.67,58.57
2016,8,6,16,45,759.5,81.5,5.7,17.5,430.5,70.44,56.1
2016,8,6,17,0,733.0,77.0,5.7,17.0,379.0,67.12,53.51
2016,8,6,17,15,694.0,72.0,5.6,16.0,326.0,58.32,46.12
2016,8,6,17,30,655.0,67.0,5.5,15.0,273.0,54.54,43.05
2016,8,6,17,45,597.5,60.0,5.4,14.5,222.0,49.03,38.21
2016,8,6,18,0,540.0,53.0,5.3,14.0,171.0,43.51,33.19
2016,8,6,18,15,450.5,44.0,5.2,13.5,124.5,36.16,26.33
2016,8,6,18,30,361.0,35.0,5.1,13.0,78.0,28.86,19.19
2016,8,6,18,45,216.0,22.5,5.0,12.5,44.5,18.43,5.99
2016,8,6,19,0,71.0,10.0,4.9,12.0,11.0,7.87,0.0
2016,8,6,19,15,35.5,5.0,4.8,11.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,8,7,5,15,74.5,6.0,3.35,9.5,8.5,0.0,0.0
2016,8,7,5,30,149.0,12.0,3.5,10.0,17.0,65.38,0.0
2016,8,7,5,45,297.0,23.0,3.7,10.5,53.5,178.68,119.98
2016,8,7,6,0,445.0,34.0,3.9,11.0,90.0,283.44,228.39
2016,8,7,6,15,529.0,41.5,3.85,11.5,138.5,361.91,300.13
2016,8,7,6,30,613.0,49.0,3.8,12.0,187.0,444.11,372.09
2016,8,7,6,45,666.5,54.0,3.8,12.5,240.0,515.05,431.99
2016,8,7,7,0,720.0,59.0,3.8,13.0,293.0,588.75,491.43
2016,8,7,7,15,755.5,63.5,3.75,13.5,346.5,651.01,537.88
2016,8,7,7,30,791.0,68.0,3.7,14.0,400.0,713.54,582.66
2016,8,7,7,45,818.0,70.5,3.65,14.5,452.5,766.55,618.87
2016,8,7,8,0,845.0,73.0,3.6,15.0,505.0,809.5,646.73
2016,8,7,8,15,864.0,76.0,3.55,15.5,555.0,852.82,674.3
2016,8,7,8,30,883.0,79.0,3.5,16.0,605.0,893.76,699.6
2016,8,7,8,45,898.0,80.5,3.5,17.0,652.0,926.58,717.74
2016,8,7,9,0,913.0,82.0,3.5,18.0,699.0,956.28,733.5
2016,8,7,9,15,924.0,84.0,3.5,18.5,740.5,979.4,745.99
2016,8,7,9,30,935.0,86.0,3.5,19.0,782.0,998.82,755.98
2016,8,7,9,45,940.0,89.0,3.55,20.0,817.5,1009.68,759.19
2016,8,7,10,0,945.0,92.0,3.6,21.0,853.0,1016.45,759.8
2016,8,7,10,15,951.5,93.5,3.65,21.5,882.5,1018.91,759.17
2016,8,7,10,30,958.0,95.0,3.7,22.0,912.0,1017.19,755.93
2016,8,7,10,45,963.0,95.5,3.8,22.5,935.0,1008.84,748.79
2016,8,7,11,0,968.0,96.0,3.9,23.0,958.0,996.34,739.07
2016,8,7,11,15,971.0,96.5,3.95,23.0,973.5,977.91,726.61
2016,8,7,11,30,974.0,97.0,4.0,23.0,989.0,955.49,711.57
2016,8,7,11,45,976.0,97.0,4.1,23.5,996.5,927.85,691.97
2016,8,7,12,0,978.0,97.0,4.2,24.0,1004.0,896.51,669.87
2016,8,7,12,15,978.0,97.0,4.25,24.0,1004.0,860.02,645.27
2016,8,7,12,30,978.0,97.0,4.3,24.0,1004.0,820.26,618.26
2016,8,7,12,45,977.5,96.0,4.4,24.5,996.0,776.21,585.52
2016,8,7,13,0,977.0,95.0,4.5,25.0,988.0,729.29,549.62
2016,8,7,13,15,974.5,94.5,4.55,25.0,972.0,678.86,511.25
2016,8,7,13,30,972.0,94.0,4.6,25.0,956.0,626.12,470.04
2016,8,7,13,45,969.0,92.5,4.65,25.0,933.0,570.24,425.22
2016,8,7,14,0,966.0,91.0,4.7,25.0,910.0,512.55,377.59
2016,8,7,14,15,960.0,90.0,4.7,24.5,880.0,452.45,327.27
2016,8,7,14,30,954.0,89.0,4.7,24.0,850.0,391.34,274.75
2016,8,7,14,45,946.5,87.0,4.75,24.0,813.5,328.34,219.68
2016,8,7,15,0,939.0,85.0,4.8,24.0,777.0,265.04,165.36
2016,8,7,15,15,928.0,83.0,4.8,23.5,735.0,201.16,115.12
2016,8,7,15,30,917.0,81.0,4.8,23.0,693.0,137.92,75.47
2016,8,7,15,45,903.0,79.0,4.85,22.5,646.0,79.7,61.95
2016,8,7,16,0,889.0,77.0,4.9,22.0,599.0,77.7,60.62
2016,8,7,16,15,870.0,74.0,4.85,21.5,548.5,74.79,58.49
2016,8,7,16,30,851.0,71.0,4.8,21.0,498.0,71.74,56.22
2016,8,7,16,45,825.0,68.0,4.8,20.5,444.5,62.0,48.15
2016,8,7,17,0,799.0,65.0,4.8,20.0,391.0,59.34,46.12
2016,8,7,17,15,762.0,61.0,4.7,19.0,337.5,55.72,43.3
2016,8,7,17,30,725.0,57.0,4.6,18.0,284.0,52.09,40.38
2016,8,7,17,45,669.0,51.5,4.55,17.5,231.0,47.04,35.98
2016,8,7,18,0,613.0,46.0,4.5,17.0,178.0,42.01,31.43
2016,8,7,18,15,523.5,38.5,4.35,16.0,129.5,32.29,22.63
2016,8,7,18,30,434.0,31.0,4.2,15.0,81.0,25.93,16.44
2016,8,7,18,45,217.0,15.5,4.05,14.5,40.5,12.61,1.44
2016,8,7,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,8,5,15,67.5,5.5,2.3,9.5,7.5,0.0,0.0
2016,8,8,5,30,135.0,11.0,2.5,10.0,15.0,59.57,0.0
2016,8,8,5,45,281.0,22.0,2.75,11.0,50.5,170.49,110.26
2016,8,8,6,0,427.0,33.0,3.0,12.0,86.0,274.57,219.66
2016,8,8,6,15,511.0,40.5,2.9,12.5,133.5,352.15,290.11
2016,8,8,6,30,595.0,48.0,2.8,13.0,181.0,437.53,363.75
2016,8,8,6,45,646.0,53.5,2.7,13.5,232.5,502.72,418.18
2016,8,8,7,0,697.0,59.0,2.6,14.0,284.0,574.48,474.95
2016,8,8,7,15,733.5,63.5,2.55,14.5,336.5,636.57,520.52
2016,8,8,7,30,770.0,68.0,2.5,15.0,389.0,699.09,564.43
2016,8,8,7,45,794.5,71.5,2.5,16.0,441.0,750.63,597.93
2016,8,8,8,0,819.0,75.0,2.5,17.0,493.0,800.83,629.48
2016,8,8,8,15,839.0,78.0,2.5,17.5,542.5,835.35,650.29
2016,8,8,8,30,859.0,81.0,2.5,18.0,592.0,876.56,675.56
2016,8,8,8,45,873.5,83.0,2.55,19.0,637.5,908.97,693.42
2016,8,8,9,0,888.0,85.0,2.6,20.0,683.0,938.33,709.03
2016,8,8,9,15,899.5,87.0,2.7,20.5,724.5,961.54,722.2
2016,8,8,9,30,911.0,89.0,2.8,21.0,766.0,981.14,733.02
2016,8,8,9,45,923.5,88.5,2.9,22.0,803.0,995.19,738.8
2016,8,8,10,0,936.0,88.0,3.0,23.0,840.0,1005.38,742.14
2016,8,8,10,15,942.5,89.0,3.1,23.5,869.5,1007.4,741.67
2016,8,8,10,30,949.0,90.0,3.2,24.0,899.0,1005.3,738.69
2016,8,8,10,45,953.0,91.5,3.35,24.5,921.5,997.2,732.3
2016,8,8,11,0,957.0,93.0,3.5,25.0,944.0,984.96,723.3
2016,8,8,11,15,960.0,93.5,3.65,25.0,959.0,966.76,711.84
2016,8,8,11,30,963.0,94.0,3.8,25.0,974.0,944.6,697.75
2016,8,8,11,45,963.5,95.0,3.95,25.5,981.5,916.91,678.57
2016,8,8,12,0,964.0,96.0,4.1,26.0,989.0,885.6,656.92
2016,8,8,12,15,964.0,96.0,4.25,26.0,988.5,849.55,633.2
2016,8,8,12,30,964.0,96.0,4.4,26.0,988.0,810.26,607.04
2016,8,8,12,45,962.5,95.5,4.6,26.0,980.0,766.42,576.29
2016,8,8,13,0,961.0,95.0,4.8,26.0,972.0,719.84,542.3
2016,8,8,13,15,958.5,94.5,4.9,26.0,956.0,670.08,504.5
2016,8,8,13,30,956.0,94.0,5.0,26.0,940.0,618.03,463.87
2016,8,8,13,45,952.5,92.5,5.15,26.0,917.0,562.64,419.58
2016,8,8,14,0,949.0,91.0,5.3,26.0,894.0,505.53,372.48
2016,8,8,14,15,942.5,90.0,5.35,25.5,864.0,446.1,322.68
2016,8,8,14,30,936.0,89.0,5.4,25.0,834.0,385.75,270.78
2016,8,8,14,45,929.0,87.0,5.5,25.0,798.0,323.87,216.6
2016,8,8,15,0,922.0,85.0,5.6,25.0,762.0,261.65,163.15
2016,8,8,15,15,911.0,83.0,5.6,24.5,720.5,198.73,113.66
2016,8,8,15,30,900.0,81.0,5.6,24.0,679.0,136.47,74.64
2016,8,8,15,45,887.0,78.5,5.65,23.5,633.0,78.94,61.09
2016,8,8,16,0,874.0,76.0,5.7,23.0,587.0,76.65,59.52
2016,8,8,16,15,854.5,73.0,5.6,22.0,536.5,73.74,57.5
2016,8,8,16,30,835.0,70.0,5.5,21.0,486.0,70.69,55.33
2016,8,8,16,45,811.0,66.5,5.45,20.5,434.0,60.66,47.01
2016,8,8,17,0,787.0,63.0,5.4,20.0,382.0,57.65,44.67
2016,8,8,17,15,750.0,59.0,5.3,19.0,329.0,54.01,41.81
2016,8,8,17,30,713.0,55.0,5.2,18.0,276.0,50.36,38.85
2016,8,8,17,45,660.0,49.5,5.1,17.5,224.0,45.31,34.45
2016,8,8,18,0,607.0,44.0,5.0,17.0,172.0,40.28,29.89
2016,8,8,18,15,517.5,37.0,4.9,16.0,124.5,33.73,23.84
2016,8,8,18,30,428.0,30.0,4.8,15.0,77.0,25.1,15.62
2016,8,8,18,45,214.0,15.0,4.7,14.5,38.5,12.21,0.16
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,5,15,73.5,5.5,2.4,10.5,7.0,0.0,0.0
2016,8,9,5,30,147.0,11.0,2.5,11.0,14.0,64.36,0.0
2016,8,9,5,45,296.5,21.0,2.7,11.5,50.0,175.99,109.01
2016,8,9,6,0,446.0,31.0,2.9,12.0,86.0,282.66,225.64
2016,8,9,6,15,529.5,38.0,2.7,12.5,133.5,356.35,293.27
2016,8,9,6,30,613.0,45.0,2.5,13.0,181.0,442.41,367.26
2016,8,9,6,45,663.0,50.5,2.35,13.5,232.5,511.66,424.44
2016,8,9,7,0,713.0,56.0,2.2,14.0,284.0,583.53,480.6
2016,8,9,7,15,748.5,60.0,2.0,14.5,336.5,644.97,524.08
2016,8,9,7,30,784.0,64.0,1.8,15.0,389.0,706.73,565.63
2016,8,9,7,45,809.0,67.0,1.65,16.0,441.0,758.56,597.3
2016,8,9,8,0,834.0,70.0,1.5,17.0,493.0,800.27,620.44
2016,8,9,8,15,853.0,72.5,1.4,17.5,542.5,842.78,644.97
2016,8,9,8,30,872.0,75.0,1.3,18.0,592.0,882.97,667.14
2016,8,9,8,45,887.5,76.5,1.2,19.0,638.0,916.1,682.69
2016,8,9,9,0,903.0,78.0,1.1,20.0,684.0,946.18,695.79
2016,8,9,9,15,914.0,79.5,1.05,20.5,725.5,968.66,705.91
2016,8,9,9,30,925.0,81.0,1.0,21.0,767.0,987.5,713.72
2016,8,9,9,45,934.5,81.5,0.95,22.0,802.5,999.94,716.16
2016,8,9,10,0,944.0,82.0,0.9,23.0,838.0,1008.44,716.27
2016,8,9,10,15,950.0,83.0,0.9,23.5,867.5,1010.04,714.68
2016,8,9,10,30,956.0,84.0,0.9,24.0,897.0,1007.5,710.8
2016,8,9,10,45,961.0,84.5,0.9,25.0,919.5,999.32,702.32
2016,8,9,11,0,966.0,85.0,0.9,26.0,942.0,987.0,691.56
2016,8,9,11,15,968.5,85.5,1.05,26.5,957.0,968.28,681.19
2016,8,9,11,30,971.0,86.0,1.2,27.0,972.0,945.6,668.2
2016,8,9,11,45,972.5,86.5,1.35,27.5,979.0,918.19,652.0
2016,8,9,12,0,974.0,87.0,1.5,28.0,986.0,887.08,633.17
2016,8,9,12,15,973.5,86.5,1.75,28.0,985.5,849.94,612.37
2016,8,9,12,30,973.0,86.0,2.0,28.0,985.0,809.58,588.68
2016,8,9,12,45,965.0,90.5,2.25,28.5,975.0,765.14,559.06
2016,8,9,13,0,957.0,95.0,2.5,29.0,965.0,718.26,525.79
2016,8,9,13,15,954.0,94.5,2.75,29.0,949.5,668.28,490.22
2016,8,9,13,30,951.0,94.0,3.0,29.0,934.0,616.08,451.59
2016,8,9,13,45,946.0,93.5,3.25,29.0,910.5,560.85,409.2
2016,8,9,14,0,941.0,93.0,3.5,29.0,887.0,504.04,363.98
2016,8,9,14,15,934.5,91.5,3.7,28.5,856.5,444.57,315.73
2016,8,9,14,30,928.0,90.0,3.9,28.0,826.0,384.19,265.22
2016,8,9,14,45,918.0,89.0,4.1,28.0,789.5,322.55,212.53
2016,8,9,15,0,908.0,88.0,4.3,28.0,753.0,260.91,160.71
2016,8,9,15,15,896.5,86.0,4.4,27.5,711.5,198.64,112.59
2016,8,9,15,30,885.0,84.0,4.5,27.0,670.0,137.09,74.62
2016,8,9,15,45,868.5,82.5,4.6,26.5,623.5,80.92,61.97
2016,8,9,16,0,852.0,81.0,4.7,26.0,577.0,79.26,60.95
2016,8,9,16,15,832.0,78.0,4.75,25.5,527.0,68.86,52.58
2016,8,9,16,30,812.0,75.0,4.8,25.0,477.0,66.59,50.97
2016,8,9,16,45,783.0,72.0,4.85,24.5,425.0,64.08,49.14
2016,8,9,17,0,754.0,69.0,4.9,24.0,373.0,61.55,47.27
2016,8,9,17,15,716.0,64.5,4.85,23.0,320.0,57.73,44.32
2016,8,9,17,30,678.0,60.0,4.8,22.0,267.0,53.88,41.25
2016,8,9,17,45,618.0,54.0,4.75,21.0,215.5,44.8,33.48
2016,8,9,18,0,558.0,48.0,4.7,20.0,164.0,39.85,29.11
2016,8,9,18,15,465.0,39.5,4.6,19.0,117.5,32.73,22.63
2016,8,9,18,30,372.0,31.0,4.5,18.0,71.0,25.7,15.77
2016,8,9,18,45,186.0,15.5,4.4,17.5,35.5,12.57,0.0
2016,8,9,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,10,5,15,42.5,5.0,2.9,10.5,5.5,0.0,0.0
2016,8,10,5,30,85.0,10.0,3.0,11.0,11.0,40.24,0.0
2016,8,10,5,45,223.0,22.5,3.2,11.5,44.5,145.17,84.66
2016,8,10,6,0,361.0,35.0,3.4,12.0,78.0,246.19,196.35
2016,8,10,6,15,449.0,44.0,3.35,12.5,124.0,324.85,268.03
2016,8,10,6,30,537.0,53.0,3.3,13.0,170.0,411.79,343.52
2016,8,10,6,45,587.0,60.5,3.25,14.0,220.5,479.72,399.96
2016,8,10,7,0,637.0,68.0,3.2,15.0,271.0,550.6,455.94
2016,8,10,7,15,677.0,73.5,3.15,15.5,323.0,614.0,503.87
2016,8,10,7,30,717.0,79.0,3.1,16.0,375.0,674.42,546.96
2016,8,10,7,45,743.5,84.0,3.1,17.0,426.5,727.75,582.47
2016,8,10,8,0,770.0,89.0,3.1,18.0,478.0,779.96,616.09
2016,8,10,8,15,791.5,92.5,3.1,18.5,527.0,824.58,644.54
2016,8,10,8,30,813.0,96.0,3.1,19.0,576.0,867.05,670.98
2016,8,10,8,45,827.5,99.5,3.1,19.5,621.5,900.61,690.81
2016,8,10,9,0,842.0,103.0,3.1,20.0,667.0,931.15,708.39
2016,8,10,9,15,855.5,105.5,3.1,20.5,708.5,944.08,713.88
2016,8,10,9,30,869.0,108.0,3.1,21.0,750.0,965.39,725.26
2016,8,10,9,45,887.5,105.5,3.1,22.0,788.5,982.62,732.42
2016,8,10,10,0,906.0,103.0,3.1,23.0,827.0,996.18,737.17
2016,8,10,10,15,913.0,104.5,3.1,23.5,856.5,998.93,736.33
2016,8,10,10,30,920.0,106.0,3.1,24.0,886.0,997.63,733.08
2016,8,10,10,45,924.5,107.5,3.15,25.0,908.5,989.88,724.76
2016,8,10,11,0,929.0,109.0,3.2,26.0,931.0,978.09,714.0
2016,8,10,11,15,932.5,109.5,3.3,26.0,946.5,960.42,702.71
2016,8,10,11,30,936.0,110.0,3.4,26.0,962.0,938.88,688.92
2016,8,10,11,45,937.5,110.5,3.5,26.5,969.5,911.83,670.14
2016,8,10,12,0,939.0,111.0,3.6,27.0,977.0,881.21,648.99
2016,8,10,12,15,939.0,111.0,3.7,27.0,977.0,845.56,625.64
2016,8,10,12,30,939.0,111.0,3.8,27.0,977.0,806.75,599.97
2016,8,10,12,45,939.0,110.0,3.95,27.5,969.0,764.15,568.7
2016,8,10,13,0,939.0,109.0,4.1,28.0,961.0,718.75,534.6
2016,8,10,13,15,936.0,108.5,4.2,28.0,945.0,669.28,497.6
2016,8,10,13,30,933.0,108.0,4.3,28.0,929.0,617.64,457.94
2016,8,10,13,45,927.5,107.0,4.45,28.0,905.5,562.39,414.49
2016,8,10,14,0,922.0,106.0,4.6,28.0,882.0,505.68,368.63
2016,8,10,14,15,915.0,104.5,4.6,27.5,852.0,446.78,320.09
2016,8,10,14,30,908.0,103.0,4.6,27.0,822.0,387.06,269.58
2016,8,10,14,45,899.0,101.0,4.7,27.0,785.5,325.88,216.95
2016,8,10,15,0,890.0,99.0,4.8,27.0,749.0,264.63,165.15
2016,8,10,15,15,877.5,97.0,4.8,26.5,706.5,203.03,117.35
2016,8,10,15,30,865.0,95.0,4.8,26.0,664.0,142.26,79.7
2016,8,10,15,45,850.0,91.5,4.8,25.5,618.0,85.9,66.39
2016,8,10,16,0,835.0,88.0,4.8,25.0,572.0,75.26,57.87
2016,8,10,16,15,813.5,85.0,4.7,24.5,521.5,73.22,56.49
2016,8,10,16,30,792.0,82.0,4.6,24.0,471.0,71.11,55.03
2016,8,10,16,45,764.5,77.5,4.6,23.5,419.0,67.75,52.48
2016,8,10,17,0,737.0,73.0,4.6,23.0,367.0,64.29,49.82
2016,8,10,17,15,696.0,68.0,4.5,22.0,314.0,60.17,46.62
2016,8,10,17,30,655.0,63.0,4.4,21.0,261.0,51.7,39.53
2016,8,10,17,45,596.5,56.0,4.3,20.0,210.0,46.1,34.75
2016,8,10,18,0,538.0,49.0,4.2,19.0,159.0,40.48,29.77
2016,8,10,18,15,443.0,40.0,4.1,18.0,113.0,33.02,22.94
2016,8,10,18,30,348.0,31.0,4.0,17.0,67.0,25.64,15.65
2016,8,10,18,45,174.0,15.5,3.95,16.0,33.5,12.57,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,11,5,45,162.0,18.0,2.65,11.0,36.5,113.06,60.61
2016,8,11,6,0,324.0,36.0,2.9,12.0,73.0,229.65,182.52
2016,8,11,6,15,412.5,46.0,2.9,12.5,119.0,308.07,253.8
2016,8,11,6,30,501.0,56.0,2.9,13.0,165.0,394.89,329.09
2016,8,11,6,45,557.0,64.5,2.9,13.5,215.5,466.42,389.17
2016,8,11,7,0,613.0,73.0,2.9,14.0,266.0,541.5,449.48
2016,8,11,7,15,654.5,78.5,2.9,14.5,318.5,605.23,498.21
2016,8,11,7,30,696.0,84.0,2.9,15.0,371.0,670.01,544.96
2016,8,11,7,45,724.5,89.5,2.95,16.0,422.5,724.76,581.85
2016,8,11,8,0,753.0,95.0,3.0,17.0,474.0,774.18,613.79
2016,8,11,8,15,775.5,99.0,3.0,18.0,523.5,819.87,641.94
2016,8,11,8,30,798.0,103.0,3.0,19.0,573.0,863.48,667.96
2016,8,11,8,45,815.0,106.5,3.05,20.0,619.0,899.05,688.19
2016,8,11,9,0,832.0,110.0,3.1,21.0,665.0,931.7,706.17
2016,8,11,9,15,845.5,112.5,3.15,21.5,706.5,956.69,720.15
2016,8,11,9,30,859.0,115.0,3.2,22.0,748.0,965.09,723.0
2016,8,11,9,45,876.0,113.5,3.3,23.0,786.0,981.8,730.66
2016,8,11,10,0,893.0,112.0,3.4,24.0,824.0,994.85,735.82
2016,8,11,10,15,900.5,113.5,3.45,24.5,853.5,997.91,735.56
2016,8,11,10,30,908.0,115.0,3.5,25.0,883.0,996.95,732.88
2016,8,11,10,45,914.0,116.0,3.6,25.5,906.0,990.03,726.79
2016,8,11,11,0,920.0,117.0,3.7,26.0,929.0,979.07,718.19
2016,8,11,11,15,923.5,117.5,3.75,26.5,944.5,961.35,704.96
2016,8,11,11,30,927.0,118.0,3.8,27.0,960.0,939.79,689.32
2016,8,11,11,45,930.5,117.5,3.85,27.5,968.5,913.57,670.7
2016,8,11,12,0,934.0,117.0,3.9,28.0,977.0,883.72,649.72
2016,8,11,12,15,934.0,117.0,3.95,28.0,976.5,848.03,626.07
2016,8,11,12,30,934.0,117.0,4.0,28.0,976.0,809.21,600.18
2016,8,11,12,45,923.5,122.5,4.1,28.5,965.0,764.39,566.93
2016,8,11,13,0,913.0,128.0,4.2,29.0,954.0,717.45,531.56
2016,8,11,13,15,909.5,127.0,4.25,29.0,938.5,668.11,494.72
2016,8,11,13,30,906.0,126.0,4.3,29.0,923.0,616.74,455.39
2016,8,11,13,45,904.5,123.0,4.35,29.0,900.5,563.12,413.24
2016,8,11,14,0,903.0,120.0,4.4,29.0,878.0,507.71,368.42
2016,8,11,14,15,895.5,118.5,4.45,28.5,847.5,449.36,320.77
