Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,14,30,888.0,117.0,4.5,28.0,817.0,390.29,271.27
2016,8,11,14,45,881.0,113.0,4.55,28.0,781.0,329.21,219.06
2016,8,11,15,0,874.0,109.0,4.6,28.0,745.0,267.9,167.53
2016,8,11,15,15,860.5,106.5,4.6,27.5,702.5,206.53,120.26
2016,8,11,15,30,847.0,104.0,4.6,27.0,660.0,138.83,77.25
2016,8,11,15,45,832.5,100.0,4.65,26.5,613.5,82.42,63.24
2016,8,11,16,0,818.0,96.0,4.7,26.0,567.0,80.2,61.77
2016,8,11,16,15,795.0,92.5,4.7,25.0,516.5,77.99,60.39
2016,8,11,16,30,772.0,89.0,4.7,24.0,466.0,75.72,58.94
2016,8,11,16,45,743.0,84.0,4.7,23.5,414.0,72.15,56.25
2016,8,11,17,0,714.0,79.0,4.7,23.0,362.0,63.26,48.94
2016,8,11,17,15,671.5,73.0,4.6,22.0,308.5,58.83,45.47
2016,8,11,17,30,629.0,67.0,4.5,21.0,255.0,54.35,41.83
2016,8,11,17,45,567.5,59.5,4.4,20.0,204.0,48.49,36.82
2016,8,11,18,0,506.0,52.0,4.3,19.0,153.0,42.61,31.59
2016,8,11,18,15,409.0,41.5,4.15,18.0,107.5,34.07,23.79
2016,8,11,18,30,312.0,31.0,4.0,17.0,62.0,25.53,15.38
2016,8,11,18,45,156.0,15.5,3.9,16.0,31.0,12.57,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,5,45,160.5,17.5,3.2,11.5,36.0,111.54,54.19
2016,8,12,6,0,321.0,35.0,3.4,12.0,72.0,228.08,180.94
2016,8,12,6,15,410.5,45.5,3.4,12.5,117.5,307.5,253.57
2016,8,12,6,30,500.0,56.0,3.4,13.0,163.0,395.55,330.23
2016,8,12,6,45,561.0,63.5,3.4,13.5,214.0,469.29,392.52
2016,8,12,7,0,622.0,71.0,3.4,14.0,265.0,546.98,455.31
2016,8,12,7,15,663.5,76.5,3.35,14.5,317.5,611.13,504.3
2016,8,12,7,30,705.0,82.0,3.3,15.0,370.0,676.33,551.42
2016,8,12,7,45,736.0,86.0,3.3,16.0,422.0,727.45,585.52
2016,8,12,8,0,767.0,90.0,3.3,17.0,474.0,782.25,621.32
2016,8,12,8,15,789.0,94.0,3.25,18.0,524.0,827.89,649.19
2016,8,12,8,30,811.0,98.0,3.2,19.0,574.0,871.42,674.87
2016,8,12,8,45,829.0,100.5,3.15,20.0,620.0,907.05,694.45
2016,8,12,9,0,847.0,103.0,3.1,21.0,666.0,939.76,711.7
2016,8,12,9,15,859.5,105.5,3.15,21.5,707.5,951.71,716.79
2016,8,12,9,30,872.0,108.0,3.2,22.0,749.0,972.07,727.84
2016,8,12,9,45,888.0,106.5,3.3,23.0,786.5,987.93,734.78
2016,8,12,10,0,904.0,105.0,3.4,24.0,824.0,1000.07,739.32
2016,8,12,10,15,911.0,106.5,3.5,24.5,853.5,1002.71,739.14
2016,8,12,10,30,918.0,108.0,3.6,25.0,883.0,1001.3,736.49
2016,8,12,10,45,922.5,109.5,3.75,26.0,905.5,993.43,728.64
2016,8,12,11,0,927.0,111.0,3.9,27.0,928.0,981.51,718.27
2016,8,12,11,15,930.0,111.5,4.0,27.0,943.0,963.26,706.36
2016,8,12,11,30,933.0,112.0,4.1,27.0,958.0,941.15,691.96
2016,8,12,11,45,935.0,112.0,4.25,27.5,965.5,913.97,673.09
2016,8,12,12,0,937.0,112.0,4.4,28.0,973.0,883.22,651.79
2016,8,12,12,15,937.0,112.0,4.5,28.0,972.5,847.44,628.08
2016,8,12,12,30,937.0,112.0,4.6,28.0,972.0,808.51,602.15
2016,8,12,12,45,942.5,107.5,4.75,28.0,965.5,766.79,572.81
2016,8,12,13,0,948.0,103.0,4.9,28.0,959.0,721.88,540.1
2016,8,12,13,15,945.0,102.5,5.0,27.5,943.0,671.87,503.44
2016,8,12,13,30,942.0,102.0,5.1,27.0,927.0,619.66,463.88
2016,8,12,13,45,938.0,100.5,5.2,27.0,904.0,564.19,419.62
2016,8,12,14,0,934.0,99.0,5.3,27.0,881.0,507.08,372.69
2016,8,12,14,15,927.0,98.0,5.3,26.5,850.5,447.74,323.19
2016,8,12,14,30,920.0,97.0,5.3,26.0,820.0,387.56,271.69
2016,8,12,14,45,911.5,95.0,5.3,26.0,783.5,325.67,217.81
2016,8,12,15,0,903.0,93.0,5.3,26.0,747.0,263.64,164.84
2016,8,12,15,15,891.0,91.0,5.2,25.5,705.0,201.2,115.99
2016,8,12,15,30,879.0,89.0,5.1,25.0,663.0,139.54,77.55
2016,8,12,15,45,864.0,86.0,5.0,25.0,616.0,82.9,64.06
2016,8,12,16,0,849.0,83.0,4.9,25.0,569.0,80.36,62.18
2016,8,12,16,15,827.5,80.0,4.8,24.5,518.5,70.18,53.95
2016,8,12,16,30,806.0,77.0,4.7,24.0,468.0,67.92,52.36
2016,8,12,16,45,777.5,73.0,4.6,23.5,415.5,64.75,49.96
2016,8,12,17,0,749.0,69.0,4.5,23.0,363.0,61.51,47.47
2016,8,12,17,15,708.0,64.0,4.3,22.0,310.0,57.27,44.13
2016,8,12,17,30,667.0,59.0,4.1,21.0,257.0,52.99,40.66
2016,8,12,17,45,606.0,53.0,3.95,20.5,205.5,43.96,32.8
2016,8,12,18,0,545.0,47.0,3.8,20.0,154.0,39.02,28.32
2016,8,12,18,15,446.0,38.0,3.65,19.0,108.0,31.49,21.43
2016,8,12,18,30,347.0,29.0,3.5,18.0,62.0,24.04,13.86
2016,8,12,18,45,173.5,14.5,3.4,17.5,31.0,11.79,0.0
2016,8,12,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,5,45,168.0,16.5,3.3,11.5,35.5,113.34,48.39
2016,8,13,6,0,336.0,33.0,3.4,12.0,71.0,234.57,185.57
2016,8,13,6,15,427.0,42.5,3.3,12.5,116.5,314.49,259.13
2016,8,13,6,30,518.0,52.0,3.2,13.0,162.0,403.23,336.32
2016,8,13,6,45,577.5,59.0,3.15,14.0,213.0,476.18,397.09
2016,8,13,7,0,637.0,66.0,3.1,15.0,264.0,552.98,457.92
2016,8,13,7,15,677.5,71.0,3.1,16.0,316.0,616.36,504.74
2016,8,13,7,30,718.0,76.0,3.1,17.0,368.0,676.95,547.05
2016,8,13,7,45,748.0,80.0,3.1,18.0,420.0,732.17,583.81
2016,8,13,8,0,778.0,84.0,3.1,19.0,472.0,786.48,618.75
2016,8,13,8,15,799.5,87.5,3.05,20.0,521.5,831.41,645.69
2016,8,13,8,30,821.0,91.0,3.0,21.0,571.0,874.18,670.45
2016,8,13,8,45,838.5,93.0,3.0,22.0,617.0,908.96,689.49
2016,8,13,9,0,856.0,95.0,3.0,23.0,663.0,929.32,698.51
2016,8,13,9,15,868.5,97.5,3.0,24.0,704.5,953.41,710.08
2016,8,13,9,30,881.0,100.0,3.0,25.0,746.0,974.0,719.2
2016,8,13,9,45,900.0,96.5,3.05,26.0,784.0,990.7,726.16
2016,8,13,10,0,919.0,93.0,3.1,27.0,822.0,1003.7,730.77
2016,8,13,10,15,925.5,94.5,3.15,27.5,851.5,1006.01,730.01
2016,8,13,10,30,932.0,96.0,3.2,28.0,881.0,1004.22,726.83
2016,8,13,10,45,937.0,96.5,3.3,29.0,903.5,995.85,718.52
2016,8,13,11,0,942.0,97.0,3.4,30.0,926.0,983.41,707.77
2016,8,13,11,15,945.0,97.5,3.5,30.0,941.0,965.1,696.17
2016,8,13,11,30,948.0,98.0,3.6,30.0,956.0,942.87,682.08
2016,8,13,11,45,949.5,98.5,3.7,30.5,963.0,915.52,663.29
2016,8,13,12,0,951.0,99.0,3.8,31.0,970.0,884.55,642.13
2016,8,13,12,15,951.0,99.0,3.95,31.0,969.5,848.46,619.02
2016,8,13,12,30,951.0,99.0,4.1,31.0,969.0,809.15,593.51
2016,8,13,12,45,937.0,106.5,4.25,31.5,957.0,763.13,560.46
2016,8,13,13,0,923.0,114.0,4.4,32.0,945.0,715.11,524.73
2016,8,13,13,15,919.5,113.0,4.45,31.5,929.0,665.31,488.86
2016,8,13,13,30,916.0,112.0,4.5,31.0,913.0,613.44,450.32
2016,8,13,13,45,912.5,110.0,4.6,31.0,890.0,558.97,407.85
2016,8,13,14,0,909.0,108.0,4.7,31.0,867.0,502.89,362.86
2016,8,13,14,15,901.5,106.5,4.7,31.0,836.5,444.17,314.39
2016,8,13,14,30,894.0,105.0,4.7,31.0,806.0,384.73,264.26
2016,8,13,14,45,886.5,102.0,4.75,31.0,770.0,323.77,212.53
2016,8,13,15,0,879.0,99.0,4.8,31.0,734.0,262.62,161.54
2016,8,13,15,15,866.0,97.0,4.75,30.5,691.5,201.32,114.7
2016,8,13,15,30,853.0,95.0,4.7,30.0,649.0,140.95,77.89
2016,8,13,15,45,839.5,91.0,4.7,29.5,603.0,76.91,57.96
2016,8,13,16,0,826.0,87.0,4.7,29.0,557.0,74.49,56.32
2016,8,13,16,15,803.5,83.5,4.6,28.5,507.0,72.06,54.63
2016,8,13,16,30,781.0,80.0,4.5,28.0,457.0,69.56,52.86
2016,8,13,16,45,754.5,75.0,4.4,27.5,405.5,65.81,50.02
2016,8,13,17,0,728.0,70.0,4.3,27.0,354.0,61.94,47.04
2016,8,13,17,15,686.0,65.0,4.15,26.0,301.5,57.75,43.8
2016,8,13,17,30,644.0,60.0,4.0,25.0,249.0,49.42,36.9
2016,8,13,17,45,583.5,53.5,3.9,24.0,198.0,44.13,32.43
2016,8,13,18,0,523.0,47.0,3.8,23.0,147.0,38.87,27.78
2016,8,13,18,15,422.0,37.5,3.75,22.0,102.5,30.97,20.63
2016,8,13,18,30,321.0,28.0,3.7,21.0,58.0,23.15,12.65
2016,8,13,18,45,160.5,14.0,3.7,20.0,29.0,11.02,0.0
2016,8,13,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.5,3.25,11.5,34.0,109.4,38.5
2016,8,14,6,0,319.0,33.0,3.3,12.0,68.0,226.96,178.83
2016,8,14,6,15,411.5,43.0,3.3,13.0,113.5,307.58,252.83
2016,8,14,6,30,504.0,53.0,3.3,14.0,159.0,397.25,330.26
2016,8,14,6,45,562.5,61.0,3.3,15.0,209.5,470.27,391.1
2016,8,14,7,0,621.0,69.0,3.3,16.0,260.0,547.1,452.03
2016,8,14,7,15,662.5,74.5,3.3,16.5,312.5,611.35,500.68
2016,8,14,7,30,704.0,80.0,3.3,17.0,365.0,676.67,547.73
2016,8,14,7,45,732.5,85.0,3.35,18.0,416.5,727.03,581.23
2016,8,14,8,0,761.0,90.0,3.4,19.0,468.0,780.85,616.33
2016,8,14,8,15,783.5,93.5,3.4,20.0,517.5,826.27,644.16
2016,8,14,8,30,806.0,97.0,3.4,21.0,567.0,869.6,669.89
2016,8,14,8,45,821.5,101.0,3.45,22.0,612.5,904.58,689.6
2016,8,14,9,0,837.0,105.0,3.5,23.0,658.0,936.55,707.01
2016,8,14,9,15,850.0,107.5,3.5,23.5,699.5,961.14,720.3
2016,8,14,9,30,863.0,110.0,3.5,24.0,741.0,969.31,722.61
2016,8,14,9,45,867.5,115.0,3.55,25.0,775.5,980.72,726.26
2016,8,14,10,0,872.0,120.0,3.6,26.0,810.0,988.19,727.35
2016,8,14,10,15,879.5,121.5,3.65,26.5,839.0,991.05,726.99
2016,8,14,10,30,887.0,123.0,3.7,27.0,868.0,989.97,724.21
2016,8,14,10,45,889.0,126.0,3.75,28.0,889.5,981.1,715.06
2016,8,14,11,0,891.0,129.0,3.8,29.0,911.0,968.31,703.57
2016,8,14,11,15,894.5,130.0,3.85,29.0,926.0,951.19,692.21
2016,8,14,11,30,898.0,131.0,3.9,29.0,941.0,930.3,678.45
2016,8,14,11,45,898.5,132.0,3.95,29.5,948.0,903.13,659.26
2016,8,14,12,0,899.0,133.0,4.0,30.0,955.0,872.57,637.88
2016,8,14,12,15,899.0,133.0,4.05,30.0,954.0,837.53,614.75
2016,8,14,12,30,899.0,133.0,4.1,30.0,953.0,799.48,589.09
2016,8,14,12,45,913.0,122.5,4.15,30.5,949.0,760.18,560.07
2016,8,14,13,0,927.0,112.0,4.2,31.0,945.0,717.1,527.81
2016,8,14,13,15,923.0,111.5,4.25,31.0,928.5,667.11,490.73
2016,8,14,13,30,919.0,111.0,4.3,31.0,912.0,615.08,451.16
2016,8,14,13,45,907.0,113.5,4.35,31.0,886.5,559.37,407.75
2016,8,14,14,0,895.0,116.0,4.4,31.0,861.0,502.81,362.44
2016,8,14,14,15,887.0,114.5,4.45,30.5,830.0,444.46,315.15
2016,8,14,14,30,879.0,113.0,4.5,30.0,799.0,385.47,266.04
2016,8,14,14,45,863.5,113.0,4.6,30.0,761.0,324.98,214.95
2016,8,14,15,0,848.0,113.0,4.7,30.0,723.0,260.19,161.54
2016,8,14,15,15,834.0,110.5,4.75,29.5,681.0,198.98,114.71
2016,8,14,15,30,820.0,108.0,4.8,29.0,639.0,139.01,77.81
2016,8,14,15,45,799.5,105.5,4.85,28.5,591.5,85.36,65.19
2016,8,14,16,0,779.0,103.0,4.9,28.0,544.0,84.17,64.59
2016,8,14,16,15,754.5,99.0,4.9,27.0,494.0,81.81,63.13
2016,8,14,16,30,730.0,95.0,4.9,26.0,444.0,73.24,56.42
2016,8,14,16,45,697.0,89.5,4.9,25.5,392.5,69.69,53.75
2016,8,14,17,0,664.0,84.0,4.9,25.0,341.0,66.06,50.96
2016,8,14,17,15,618.5,77.5,4.85,23.5,289.0,61.45,47.46
2016,8,14,17,30,573.0,71.0,4.8,22.0,237.0,56.79,43.76
2016,8,14,17,45,509.0,62.0,4.75,21.0,187.0,49.97,37.91
2016,8,14,18,0,445.0,53.0,4.7,20.0,137.0,43.08,31.76
2016,8,14,18,15,345.0,41.0,4.6,19.0,94.0,33.45,22.97
2016,8,14,18,30,245.0,29.0,4.5,18.0,51.0,23.77,12.98
2016,8,14,18,45,122.5,14.5,4.45,17.5,25.5,11.41,0.0
2016,8,14,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,15,5,45,186.0,15.5,3.4,10.5,35.5,119.75,31.99
2016,8,15,6,0,372.0,31.0,3.6,11.0,71.0,252.6,199.23
2016,8,15,6,15,467.5,40.0,3.6,11.5,118.0,336.56,278.03
2016,8,15,6,30,563.0,49.0,3.6,12.0,165.0,429.82,359.74
2016,8,15,6,45,624.5,55.0,3.6,13.0,217.5,505.16,422.99
2016,8,15,7,0,686.0,61.0,3.6,14.0,270.0,580.49,483.04
2016,8,15,7,15,726.0,65.5,3.5,14.5,324.0,645.53,531.4
2016,8,15,7,30,766.0,70.0,3.4,15.0,378.0,711.18,578.28
2016,8,15,7,45,795.5,73.5,3.35,16.0,431.5,767.13,615.29
2016,8,15,8,0,825.0,77.0,3.3,17.0,485.0,822.01,650.29
2016,8,15,8,15,846.0,80.0,3.25,17.5,535.5,867.28,678.61
2016,8,15,8,30,867.0,83.0,3.2,18.0,586.0,899.86,697.47
2016,8,15,8,45,883.5,85.0,3.2,19.0,633.5,934.32,716.45
2016,8,15,9,0,900.0,87.0,3.2,20.0,681.0,965.72,732.99
2016,8,15,9,15,912.0,89.0,3.2,20.5,723.0,989.46,745.58
2016,8,15,9,30,924.0,91.0,3.2,21.0,765.0,1009.52,755.75
2016,8,15,9,45,937.0,90.5,3.25,22.0,802.5,1023.91,761.15
2016,8,15,10,0,950.0,90.0,3.3,23.0,840.0,1034.35,764.05
2016,8,15,10,15,956.5,91.0,3.35,23.5,870.0,1035.97,762.79
2016,8,15,10,30,963.0,92.0,3.4,24.0,900.0,1033.38,759.01
2016,8,15,10,45,968.0,93.0,3.5,24.5,923.0,1025.11,752.06
2016,8,15,11,0,973.0,94.0,3.6,25.0,946.0,1012.61,742.51
2016,8,15,11,15,976.0,94.5,3.7,25.5,961.0,993.58,728.8
2016,8,15,11,30,979.0,95.0,3.8,26.0,976.0,970.51,712.53
2016,8,15,11,45,980.0,95.0,3.95,26.5,983.0,941.29,692.51
2016,8,15,12,0,981.0,95.0,4.1,27.0,990.0,908.37,669.98
2016,8,15,12,15,981.0,95.0,4.2,27.0,989.5,871.09,645.48
2016,8,15,12,30,981.0,95.0,4.3,27.0,989.0,830.5,618.52
2016,8,15,12,45,972.5,99.0,4.4,27.5,978.0,784.1,584.93
2016,8,15,13,0,964.0,103.0,4.5,28.0,967.0,735.31,548.03
2016,8,15,13,15,961.0,102.5,4.55,28.0,950.5,684.18,509.69
2016,8,15,13,30,958.0,102.0,4.6,28.0,934.0,630.82,468.64
2016,8,15,13,45,952.0,101.5,4.7,28.0,909.5,573.89,423.86
2016,8,15,14,0,946.0,101.0,4.8,28.0,885.0,515.47,376.47
2016,8,15,14,15,939.0,99.5,4.8,27.5,854.0,454.7,326.32
2016,8,15,14,30,932.0,98.0,4.8,27.0,823.0,393.08,274.11
2016,8,15,14,45,922.5,96.5,4.85,27.0,785.5,330.17,219.83
2016,8,15,15,0,913.0,95.0,4.9,27.0,748.0,267.23,166.47
2016,8,15,15,15,900.5,92.5,4.9,26.5,705.0,203.39,116.86
2016,8,15,15,30,888.0,90.0,4.9,26.0,662.0,140.42,77.84
2016,8,15,15,45,871.5,87.5,4.9,25.5,614.0,83.95,64.85
2016,8,15,16,0,855.0,85.0,4.9,25.0,566.0,73.92,56.83
2016,8,15,16,15,832.5,82.0,4.8,24.0,515.0,71.74,55.43
2016,8,15,16,30,810.0,79.0,4.7,23.0,464.0,69.49,53.96
2016,8,15,16,45,780.0,74.5,4.65,22.5,410.5,65.96,51.24
2016,8,15,17,0,750.0,70.0,4.6,22.0,357.0,62.35,48.42
2016,8,15,17,15,706.5,65.0,4.5,21.0,303.0,58.09,45.05
2016,8,15,17,30,663.0,60.0,4.4,20.0,249.0,49.68,37.93
2016,8,15,17,45,597.5,53.0,4.3,19.0,197.0,43.93,32.94
2016,8,15,18,0,532.0,46.0,4.2,18.0,145.0,38.21,27.76
2016,8,15,18,15,423.5,36.5,4.05,17.0,99.5,30.24,20.37
2016,8,15,18,30,315.0,27.0,3.9,16.0,54.0,22.38,11.58
2016,8,15,18,45,157.5,13.5,3.75,15.5,27.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,16.5,3.15,10.5,32.0,105.61,15.71
2016,8,16,6,0,304.0,33.0,3.4,11.0,64.0,221.09,173.27
2016,8,16,6,15,400.0,43.5,3.35,11.5,109.5,303.9,250.86
2016,8,16,6,30,496.0,54.0,3.3,12.0,155.0,396.15,331.63
2016,8,16,6,45,557.5,61.5,3.3,13.0,206.0,470.57,394.24
2016,8,16,7,0,619.0,69.0,3.3,14.0,257.0,548.98,457.04
2016,8,16,7,15,662.0,75.0,3.25,14.5,310.0,615.1,507.28
2016,8,16,7,30,705.0,81.0,3.2,15.0,363.0,682.4,555.95
2016,8,16,7,45,735.5,85.5,3.2,16.0,415.0,733.7,590.07
2016,8,16,8,0,766.0,90.0,3.2,17.0,467.0,788.89,626.03
2016,8,16,8,15,788.5,94.0,3.2,17.5,517.0,835.11,655.69
2016,8,16,8,30,811.0,98.0,3.2,18.0,567.0,879.21,683.31
2016,8,16,8,45,828.0,101.0,3.2,19.0,613.5,914.56,703.03
2016,8,16,9,0,845.0,104.0,3.2,20.0,660.0,946.91,720.41
2016,8,16,9,15,858.5,106.5,3.25,20.5,701.5,959.51,725.93
2016,8,16,9,30,872.0,109.0,3.3,21.0,743.0,980.75,737.57
2016,8,16,9,45,874.0,115.0,3.35,22.0,776.5,990.77,740.2
2016,8,16,10,0,876.0,121.0,3.4,23.0,810.0,996.74,740.32
2016,8,16,10,15,883.5,122.5,3.45,23.5,839.5,999.48,739.9
2016,8,16,10,30,891.0,124.0,3.5,24.0,869.0,998.25,737.01
2016,8,16,10,45,896.5,125.5,3.6,25.0,891.5,991.08,729.3
2016,8,16,11,0,902.0,127.0,3.7,26.0,914.0,979.92,719.14
2016,8,16,11,15,905.5,127.5,3.75,26.5,929.0,962.02,705.78
2016,8,16,11,30,909.0,128.0,3.8,27.0,944.0,940.32,690.05
2016,8,16,11,45,911.0,128.0,3.9,27.5,951.5,913.17,671.07
2016,8,16,12,0,913.0,128.0,4.0,28.0,959.0,882.51,649.77
2016,8,16,12,15,913.0,128.0,4.05,28.0,958.0,846.9,626.12
2016,8,16,12,30,913.0,128.0,4.1,28.0,957.0,808.2,600.13
2016,8,16,12,45,905.5,131.0,4.2,28.0,946.5,763.63,568.21
2016,8,16,13,0,898.0,134.0,4.3,28.0,936.0,716.86,533.99
2016,8,16,13,15,894.0,133.0,4.35,28.0,920.0,667.28,496.84
2016,8,16,13,30,890.0,132.0,4.4,28.0,904.0,615.77,457.25
2016,8,16,13,45,887.0,129.5,4.5,28.0,880.5,561.95,414.92
2016,8,16,14,0,884.0,127.0,4.6,28.0,857.0,506.53,370.09
2016,8,16,14,15,876.0,125.0,4.6,27.5,826.0,448.06,322.12
2016,8,16,14,30,868.0,123.0,4.6,27.0,795.0,388.98,272.36
2016,8,16,14,45,859.5,119.5,4.65,27.0,759.0,324.88,217.74
2016,8,16,15,0,851.0,116.0,4.7,27.0,723.0,263.05,165.65
2016,8,16,15,15,837.0,113.0,4.7,26.5,680.0,201.07,117.68
2016,8,16,15,30,823.0,110.0,4.7,26.0,637.0,140.36,79.91
2016,8,16,15,45,807.0,105.5,4.7,25.5,590.5,85.71,66.33
2016,8,16,16,0,791.0,101.0,4.7,25.0,544.0,83.25,64.66
2016,8,16,16,15,766.5,97.0,4.7,24.5,493.5,80.81,62.97
2016,8,16,16,30,742.0,93.0,4.7,24.0,443.0,72.28,56.11
2016,8,16,16,45,711.5,87.0,4.7,23.5,391.0,68.36,53.1
2016,8,16,17,0,681.0,81.0,4.7,23.0,339.0,64.32,49.92
2016,8,16,17,15,634.5,75.0,4.6,22.0,286.5,59.96,46.48
2016,8,16,17,30,588.0,69.0,4.5,21.0,234.0,55.57,42.89
2016,8,16,17,45,521.5,60.0,4.4,20.0,183.5,48.65,36.89
2016,8,16,18,0,455.0,51.0,4.3,19.0,133.0,41.68,30.6
2016,8,16,18,15,348.0,39.0,4.2,18.0,89.5,31.94,21.65
2016,8,16,18,30,241.0,27.0,4.1,17.0,46.0,22.19,10.77
2016,8,16,18,45,120.5,13.5,4.05,16.0,23.0,10.62,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,5,45,131.5,16.5,2.95,11.5,29.5,93.06,0.08
2016,8,17,6,0,263.0,33.0,3.2,12.0,59.0,201.08,155.85
2016,8,17,6,15,357.5,44.5,3.2,12.5,103.0,282.1,231.78
2016,8,17,6,30,452.0,56.0,3.2,13.0,147.0,372.62,310.91
2016,8,17,6,45,514.5,64.5,3.25,14.0,196.5,447.04,373.56
2016,8,17,7,0,577.0,73.0,3.3,15.0,246.0,525.63,436.69
2016,8,17,7,15,621.0,79.0,3.3,15.5,298.0,590.95,487.0
2016,8,17,7,30,665.0,85.0,3.3,16.0,350.0,657.58,535.64
2016,8,17,7,45,697.0,90.0,3.3,17.0,401.0,713.86,573.81
2016,8,17,8,0,729.0,95.0,3.3,18.0,452.0,769.6,610.37
2016,8,17,8,15,753.0,99.0,3.3,19.0,501.5,811.2,635.67
2016,8,17,8,30,777.0,103.0,3.3,20.0,551.0,855.84,662.6
2016,8,17,8,45,795.0,106.5,3.3,21.0,596.5,892.0,683.01
2016,8,17,9,0,813.0,110.0,3.3,22.0,642.0,925.31,701.14
2016,8,17,9,15,826.5,113.0,3.35,22.5,683.5,950.58,715.32
2016,8,17,9,30,840.0,116.0,3.4,23.0,725.0,972.39,727.19
2016,8,17,9,45,860.5,113.0,3.45,24.0,763.5,977.3,726.38
2016,8,17,10,0,881.0,110.0,3.5,25.0,802.0,992.03,732.37
2016,8,17,10,15,889.0,111.5,3.55,25.5,831.5,995.4,732.28
2016,8,17,10,30,897.0,113.0,3.6,26.0,861.0,994.78,729.79
2016,8,17,10,45,902.0,114.0,3.7,26.5,883.0,986.74,722.94
2016,8,17,11,0,907.0,115.0,3.8,27.0,905.0,974.73,713.64
2016,8,17,11,15,910.5,116.0,3.85,27.5,920.0,957.38,700.65
2016,8,17,11,30,914.0,117.0,3.9,28.0,935.0,936.19,685.26
2016,8,17,11,45,915.0,117.5,4.0,28.5,942.5,908.63,666.01
2016,8,17,12,0,916.0,118.0,4.1,29.0,950.0,877.58,644.46
2016,8,17,12,15,916.0,118.0,4.15,29.0,949.0,841.97,620.84
2016,8,17,12,30,916.0,118.0,4.2,29.0,948.0,803.26,594.99
2016,8,17,12,45,902.5,124.5,4.3,29.5,936.0,757.27,561.07
2016,8,17,13,0,889.0,131.0,4.4,30.0,924.0,709.41,525.07
2016,8,17,13,15,885.0,130.0,4.45,30.0,907.5,660.22,488.41
2016,8,17,13,30,881.0,129.0,4.5,30.0,891.0,609.11,449.35
2016,8,17,13,45,876.5,127.5,4.6,30.0,867.5,555.66,407.58
2016,8,17,14,0,872.0,126.0,4.7,30.0,844.0,500.77,363.43
2016,8,17,14,15,863.5,124.0,4.75,29.5,813.0,442.71,316.19
2016,8,17,14,30,855.0,122.0,4.8,29.0,782.0,381.9,265.6
2016,8,17,14,45,845.5,119.0,4.9,29.0,745.5,320.79,213.65
2016,8,17,15,0,836.0,116.0,5.0,29.0,709.0,259.88,162.68
2016,8,17,15,15,821.5,113.0,5.0,28.5,666.5,198.7,115.65
2016,8,17,15,30,807.0,110.0,5.0,28.0,624.0,138.85,78.71
2016,8,17,15,45,789.5,106.0,5.05,27.5,577.5,85.68,65.79
2016,8,17,16,0,772.0,102.0,5.1,27.0,531.0,83.56,64.42
2016,8,17,16,15,746.5,97.5,5.05,26.0,481.0,80.8,62.6
2016,8,17,16,30,721.0,93.0,5.0,25.0,431.0,71.92,55.6
2016,8,17,16,45,688.5,87.5,5.0,24.0,379.5,68.35,52.99
2016,8,17,17,0,656.0,82.0,5.0,23.0,328.0,64.69,50.25
2016,8,17,17,15,608.0,75.5,4.85,22.0,276.0,60.01,46.53
2016,8,17,17,30,560.0,69.0,4.7,21.0,224.0,55.3,42.65
2016,8,17,17,45,491.5,60.0,4.6,20.0,174.5,48.42,36.67
2016,8,17,18,0,423.0,51.0,4.5,19.0,125.0,41.51,30.41
2016,8,17,18,15,316.5,38.5,4.4,18.0,83.5,31.43,21.12
2016,8,17,18,30,210.0,26.0,4.3,17.0,42.0,21.3,9.35
2016,8,17,18,45,105.0,13.0,4.25,16.5,21.0,10.23,0.0
2016,8,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,18,5,45,109.5,16.5,2.95,11.5,27.5,83.16,0.0
2016,8,18,6,0,219.0,33.0,3.2,12.0,55.0,178.49,137.06
2016,8,18,6,15,312.0,46.5,3.2,12.5,97.5,256.72,210.72
2016,8,18,6,30,405.0,60.0,3.2,13.0,140.0,348.77,291.12
2016,8,18,6,45,463.0,70.5,3.2,14.0,188.0,420.57,351.71
2016,8,18,7,0,521.0,81.0,3.2,15.0,236.0,496.23,412.66
2016,8,18,7,15,566.5,88.5,3.15,15.5,287.0,562.51,464.27
2016,8,18,7,30,612.0,96.0,3.1,16.0,338.0,630.29,514.34
2016,8,18,7,45,639.5,104.0,3.05,17.0,387.5,684.72,551.24
2016,8,18,8,0,667.0,112.0,3.0,18.0,437.0,738.44,586.39
2016,8,18,8,15,692.5,117.0,2.95,18.5,486.0,785.77,616.98
2016,8,18,8,30,718.0,122.0,2.9,19.0,535.0,831.45,645.73
2016,8,18,8,45,732.0,129.0,2.9,20.0,579.0,866.67,665.65
2016,8,18,9,0,746.0,136.0,2.9,21.0,623.0,899.08,683.35
2016,8,18,9,15,761.5,139.0,2.9,21.5,663.5,917.76,692.81
2016,8,18,9,30,777.0,142.0,2.9,22.0,704.0,940.85,705.39
2016,8,18,9,45,744.5,168.0,2.95,23.0,728.0,946.31,705.12
2016,8,18,10,0,712.0,194.0,3.0,24.0,752.0,939.07,696.67
2016,8,18,10,15,722.5,197.0,3.05,24.5,781.0,946.13,699.38
2016,8,18,10,30,733.0,200.0,3.1,25.0,810.0,949.49,699.63
2016,8,18,10,45,729.0,208.5,3.2,26.0,829.0,940.64,690.95
2016,8,18,11,0,725.0,217.0,3.3,27.0,848.0,928.16,680.11
2016,8,18,11,15,730.0,218.5,3.4,27.5,862.5,913.82,669.41
2016,8,18,11,30,735.0,220.0,3.5,28.0,877.0,895.9,656.13
2016,8,18,11,45,732.0,224.5,3.65,28.5,882.5,870.26,637.76
2016,8,18,12,0,729.0,229.0,3.8,29.0,888.0,841.57,617.2
2016,8,18,12,15,729.0,229.0,3.85,29.0,887.5,808.52,594.35
2016,8,18,12,30,729.0,229.0,3.9,29.0,887.0,772.76,569.31
2016,8,18,12,45,736.5,222.0,4.0,29.0,881.5,734.07,542.15
2016,8,18,13,0,744.0,215.0,4.1,29.0,876.0,692.63,512.4
2016,8,18,13,15,739.0,213.0,4.15,29.0,860.0,644.78,477.09
2016,8,18,13,30,734.0,211.0,4.2,29.0,844.0,595.54,439.9
2016,8,18,13,45,726.5,208.5,4.3,29.0,820.5,543.46,399.75
2016,8,18,14,0,719.0,206.0,4.4,29.0,797.0,490.72,357.97
2016,8,18,14,15,708.5,202.5,4.45,28.5,766.5,435.64,313.95
2016,8,18,14,30,698.0,199.0,4.5,28.0,736.0,380.76,269.02
2016,8,18,14,45,686.5,193.5,4.6,28.0,700.5,324.66,222.21
2016,8,18,15,0,675.0,188.0,4.7,28.0,665.0,269.41,176.73
2016,8,18,15,15,657.0,182.5,4.75,27.5,623.5,214.26,134.89
2016,8,18,15,30,639.0,177.0,4.8,27.0,582.0,161.24,101.87
2016,8,18,15,45,619.5,168.5,4.85,26.5,537.0,113.91,89.42
2016,8,18,16,0,600.0,160.0,4.9,26.0,492.0,110.59,87.19
2016,8,18,16,15,570.5,151.5,4.9,25.0,443.5,104.58,82.82
2016,8,18,16,30,541.0,143.0,4.9,24.0,395.0,99.75,79.39
2016,8,18,16,45,506.5,132.0,4.95,23.5,345.5,93.11,74.2
2016,8,18,17,0,472.0,121.0,5.0,23.0,296.0,86.24,68.73
2016,8,18,17,15,423.0,108.0,4.9,21.5,246.5,77.68,61.9
2016,8,18,17,30,374.0,95.0,4.8,20.0,197.0,68.91,54.65
2016,8,18,17,45,312.5,78.5,4.7,19.0,151.0,57.46,44.67
2016,8,18,18,0,251.0,62.0,4.6,18.0,105.0,45.78,34.2
2016,8,18,18,15,174.0,42.0,4.5,17.0,67.0,31.32,21.02
2016,8,18,18,30,97.0,22.0,4.4,16.0,29.0,16.61,5.27
2016,8,18,18,45,48.5,11.0,4.35,15.5,14.5,8.65,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,73.5,16.0,3.1,12.5,23.0,65.97,0.0
2016,8,19,6,0,147.0,32.0,3.3,13.0,46.0,141.43,106.44
2016,8,19,6,15,224.5,50.0,3.3,13.5,86.5,213.39,173.84
2016,8,19,6,30,302.0,68.0,3.3,14.0,127.0,293.06,243.7
2016,8,19,6,45,360.5,82.5,3.35,14.5,173.5,362.86,303.49
2016,8,19,7,0,419.0,97.0,3.4,15.0,220.0,437.29,364.9
2016,8,19,7,15,464.5,108.0,3.35,15.5,270.0,501.68,415.85
2016,8,19,7,30,510.0,119.0,3.3,16.0,320.0,568.27,466.66
2016,8,19,7,45,542.0,129.0,3.25,16.5,368.5,624.06,507.33
2016,8,19,8,0,574.0,139.0,3.2,17.0,417.0,688.91,553.25
2016,8,19,8,15,601.5,146.5,3.15,17.5,465.0,738.62,586.45
2016,8,19,8,30,629.0,154.0,3.1,18.0,513.0,786.95,617.95
2016,8,19,8,45,645.5,162.0,3.1,19.0,557.0,823.72,639.64
2016,8,19,9,0,662.0,170.0,3.1,20.0,601.0,857.98,659.24
2016,8,19,9,15,679.0,175.0,3.15,20.5,641.0,886.82,676.41
2016,8,19,9,30,696.0,180.0,3.2,21.0,681.0,912.64,691.45
2016,8,19,9,45,690.0,193.5,3.25,22.0,711.0,921.4,693.52
2016,8,19,10,0,684.0,207.0,3.3,23.0,741.0,926.38,693.26
2016,8,19,10,15,694.0,210.5,3.4,23.5,770.0,933.46,696.25
2016,8,19,10,30,704.0,214.0,3.5,24.0,799.0,936.9,696.89
2016,8,19,10,45,708.5,218.5,3.6,24.5,820.0,932.32,692.28
2016,8,19,11,0,713.0,223.0,3.7,25.0,841.0,924.09,685.29
2016,8,19,11,15,718.0,224.5,3.8,25.5,856.0,909.86,674.22
2016,8,19,11,30,723.0,226.0,3.9,26.0,871.0,892.07,660.79
2016,8,19,11,45,723.5,228.0,4.05,26.5,877.5,867.35,642.8
2016,8,19,12,0,724.0,230.0,4.2,27.0,884.0,839.48,622.53
2016,8,19,12,15,724.0,230.0,4.3,27.0,883.0,806.52,599.58
2016,8,19,12,30,724.0,230.0,4.4,27.0,882.0,770.86,574.4
2016,8,19,12,45,725.0,227.0,4.55,27.0,874.5,730.94,546.05
2016,8,19,13,0,726.0,224.0,4.7,27.0,867.0,688.74,515.58
2016,8,19,13,15,721.0,222.0,4.75,26.5,850.5,641.5,481.22
2016,8,19,13,30,716.0,220.0,4.8,26.0,834.0,592.91,444.85
2016,8,19,13,45,706.5,218.0,4.9,26.0,810.0,540.88,404.13
2016,8,19,14,0,697.0,216.0,5.0,26.0,786.0,488.45,361.98
2016,8,19,14,15,686.5,212.0,5.05,25.5,756.0,434.05,317.85
2016,8,19,14,30,676.0,208.0,5.1,25.0,726.0,379.9,272.84
2016,8,19,14,45,660.0,203.5,5.15,25.0,689.5,324.39,225.98
2016,8,19,15,0,644.0,199.0,5.2,25.0,653.0,270.32,181.06
2016,8,19,15,15,625.5,193.0,5.2,24.5,611.5,216.58,139.82
2016,8,19,15,30,607.0,187.0,5.2,24.0,570.0,165.1,107.33
2016,8,19,15,45,581.5,180.0,5.2,23.5,524.0,119.13,94.92
2016,8,19,16,0,556.0,173.0,5.2,23.0,478.0,115.84,92.7
2016,8,19,16,15,526.0,163.0,5.15,22.0,430.0,110.53,88.91
2016,8,19,16,30,496.0,153.0,5.1,21.0,382.0,105.01,84.88
2016,8,19,16,45,455.0,141.5,5.1,20.0,332.0,98.16,79.63
2016,8,19,17,0,414.0,130.0,5.1,19.0,282.0,91.1,74.07
2016,8,19,17,15,367.5,114.5,5.0,18.0,234.0,81.18,65.85
2016,8,19,17,30,321.0,99.0,4.9,17.0,186.0,70.98,57.14
2016,8,19,17,45,259.5,80.0,4.8,16.5,140.5,58.23,45.79
2016,8,19,18,0,198.0,61.0,4.7,16.0,95.0,44.76,33.55
2016,8,19,18,15,133.5,40.0,4.6,15.5,59.0,29.79,19.75
2016,8,19,18,30,69.0,19.0,4.5,15.0,23.0,14.55,2.95
2016,8,19,18,45,34.5,9.5,4.4,14.5,11.5,7.47,0.0
2016,8,19,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,20,5,45,55.5,14.5,2.85,11.5,20.0,47.89,0.0
2016,8,20,6,0,111.0,29.0,3.1,12.0,40.0,105.73,78.03
2016,8,20,6,15,178.0,49.5,3.1,12.5,79.0,174.15,141.8
2016,8,20,6,30,245.0,70.0,3.1,13.0,118.0,247.69,206.66
2016,8,20,6,45,299.5,88.0,3.1,13.5,164.0,330.01,276.77
2016,8,20,7,0,354.0,106.0,3.1,14.0,210.0,402.84,337.1
2016,8,20,7,15,398.0,120.0,3.1,14.5,258.5,466.81,388.2
2016,8,20,7,30,442.0,134.0,3.1,15.0,307.0,533.02,439.29
2016,8,20,7,45,476.5,145.5,3.1,16.0,355.5,590.14,480.75
2016,8,20,8,0,511.0,157.0,3.1,17.0,404.0,647.72,521.19
2016,8,20,8,15,538.5,166.0,3.1,17.5,451.0,696.18,554.64
2016,8,20,8,30,566.0,175.0,3.1,18.0,498.0,743.76,586.73
2016,8,20,8,45,587.5,182.5,3.15,18.5,542.0,782.73,612.2
2016,8,20,9,0,609.0,190.0,3.2,19.0,586.0,829.09,642.3
2016,8,20,9,15,626.5,196.5,3.3,19.5,625.5,859.39,661.11
2016,8,20,9,30,644.0,203.0,3.4,20.0,665.0,886.79,677.83
2016,8,20,9,45,678.0,196.5,3.5,21.0,705.0,914.32,693.26
2016,8,20,10,0,712.0,190.0,3.6,22.0,745.0,938.29,706.14
2016,8,20,10,15,722.0,193.0,3.75,22.5,773.5,944.81,708.86
2016,8,20,10,30,732.0,196.0,3.9,23.0,802.0,947.65,709.31
2016,8,20,10,45,740.0,198.0,4.05,23.5,824.0,943.78,705.36
2016,8,20,11,0,748.0,200.0,4.2,24.0,846.0,936.14,699.0
2016,8,20,11,15,752.5,201.0,4.35,24.0,860.5,920.51,688.67
2016,8,20,11,30,757.0,202.0,4.5,24.0,875.0,901.28,675.99
2016,8,20,11,45,760.5,202.0,4.7,24.5,882.0,876.72,658.78
2016,8,20,12,0,764.0,202.0,4.9,25.0,889.0,848.81,638.72
2016,8,20,12,15,764.0,201.5,5.0,25.0,888.5,814.45,614.5
2016,8,20,12,30,764.0,201.0,5.1,25.0,888.0,777.3,587.89
2016,8,20,12,45,741.5,212.5,5.25,25.0,873.5,731.62,554.46
2016,8,20,13,0,719.0,224.0,5.4,25.0,859.0,684.9,519.63
2016,8,20,13,15,714.0,222.0,5.45,24.5,843.0,637.92,484.79
2016,8,20,13,30,709.0,220.0,5.5,24.0,827.0,589.6,447.95
2016,8,20,13,45,707.5,214.0,5.55,24.0,805.5,538.97,407.48
2016,8,20,14,0,706.0,208.0,5.6,24.0,784.0,487.2,365.01
2016,8,20,14,15,696.0,204.0,5.6,23.5,754.0,432.5,319.89
2016,8,20,14,30,686.0,200.0,5.6,23.0,724.0,377.99,273.86
2016,8,20,14,45,679.0,192.5,5.65,23.0,689.5,322.32,225.94
2016,8,20,15,0,672.0,185.0,5.7,23.0,655.0,267.0,179.05
2016,8,20,15,15,654.0,179.0,5.65,22.0,613.5,211.59,136.24
2016,8,20,15,30,636.0,173.0,5.6,21.0,572.0,158.34,102.45
2016,8,20,15,45,620.5,163.5,5.6,20.5,528.0,111.18,89.4
2016,8,20,16,0,605.0,154.0,5.6,20.0,484.0,107.16,86.48
2016,8,20,16,15,576.0,145.5,5.5,19.5,435.5,101.28,81.92
2016,8,20,16,30,547.0,137.0,5.4,19.0,387.0,96.34,78.13
2016,8,20,16,45,516.5,125.5,5.35,18.5,338.5,89.34,72.49
2016,8,20,17,0,486.0,114.0,5.3,18.0,290.0,82.09,66.53
2016,8,20,17,15,436.5,101.5,5.15,17.0,240.5,73.69,59.55
2016,8,20,17,30,387.0,89.0,5.0,16.0,191.0,65.11,52.18
2016,8,20,17,45,327.0,73.0,4.9,15.5,146.0,53.88,42.11
2016,8,20,18,0,267.0,57.0,4.8,15.0,101.0,42.43,31.59
2016,8,20,18,15,183.5,38.5,4.65,14.5,63.5,28.88,18.93
2016,8,20,18,30,100.0,20.0,4.5,14.0,26.0,15.15,1.88
2016,8,20,18,45,50.0,10.0,4.35,13.5,13.0,7.87,0.0
2016,8,20,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,5,45,77.5,15.5,3.7,11.5,22.0,47.68,0.0
2016,8,21,6,0,155.0,31.0,3.9,12.0,44.0,146.35,108.51
2016,8,21,6,15,238.0,47.5,4.0,12.5,85.0,219.91,179.78
2016,8,21,6,30,321.0,64.0,4.1,13.0,126.0,302.2,252.7
2016,8,21,6,45,388.0,76.5,4.2,13.5,173.5,376.43,317.02
2016,8,21,7,0,455.0,89.0,4.3,14.0,221.0,456.15,383.59
2016,8,21,7,15,501.5,98.5,4.2,14.5,271.0,521.24,435.48
2016,8,21,7,30,548.0,108.0,4.1,15.0,321.0,597.09,493.61
2016,8,21,7,45,586.5,115.0,4.1,15.5,371.5,657.83,537.98
2016,8,21,8,0,625.0,122.0,4.1,16.0,422.0,718.58,580.95
2016,8,21,8,15,651.5,128.0,4.05,16.5,470.5,767.03,613.5
2016,8,21,8,30,678.0,134.0,4.0,17.0,519.0,813.94,644.27
2016,8,21,8,45,701.0,138.0,3.95,18.0,564.5,853.39,667.81
2016,8,21,9,0,724.0,142.0,3.9,19.0,610.0,890.44,689.19
2016,8,21,9,15,740.0,145.5,3.9,19.5,650.5,917.37,704.76
2016,8,21,9,30,756.0,149.0,3.9,20.0,691.0,941.15,718.13
2016,8,21,9,45,738.5,168.0,3.95,20.5,718.5,945.65,718.53
2016,8,21,10,0,721.0,187.0,4.0,21.0,746.0,945.68,716.17
2016,8,21,10,15,731.0,190.0,4.1,21.5,775.0,952.15,718.69
2016,8,21,10,30,741.0,193.0,4.2,22.0,804.0,954.9,718.74
2016,8,21,10,45,752.0,193.0,4.3,22.5,827.0,951.74,714.92
2016,8,21,11,0,763.0,193.0,4.4,23.0,850.0,944.74,708.65
2016,8,21,11,15,767.5,194.0,4.55,23.5,865.0,928.84,696.89
2016,8,21,11,30,772.0,195.0,4.7,24.0,880.0,899.74,676.39
2016,8,21,11,45,778.0,193.5,4.85,24.5,888.0,876.39,659.86
2016,8,21,12,0,784.0,192.0,5.0,25.0,896.0,849.59,640.61
2016,8,21,12,15,783.5,192.0,5.1,25.0,895.0,815.5,616.45
