Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,12,30,783.0,192.0,5.2,25.0,894.0,778.67,589.93
2016,8,21,12,45,790.0,185.5,5.35,25.0,887.5,739.42,561.53
2016,8,21,13,0,797.0,179.0,5.5,25.0,881.0,697.25,530.25
2016,8,21,13,15,792.5,178.0,5.6,24.5,864.5,649.49,494.7
2016,8,21,13,30,788.0,177.0,5.7,24.0,848.0,600.12,456.83
2016,8,21,13,45,783.0,173.5,5.85,23.5,824.5,547.22,415.19
2016,8,21,14,0,778.0,170.0,6.0,23.0,801.0,493.27,371.3
2016,8,21,14,15,768.0,167.0,6.0,22.5,770.5,436.87,324.0
2016,8,21,14,30,758.0,164.0,6.0,22.0,740.0,377.07,272.99
2016,8,21,14,45,745.5,160.0,6.05,22.0,703.5,318.35,221.89
2016,8,21,15,0,733.0,156.0,6.1,22.0,667.0,260.44,172.37
2016,8,21,15,15,715.5,151.5,6.05,21.5,625.0,202.52,126.84
2016,8,21,15,30,698.0,147.0,6.0,21.0,583.0,146.54,91.17
2016,8,21,15,45,674.0,142.0,5.95,20.5,536.5,98.96,79.09
2016,8,21,16,0,650.0,137.0,5.9,20.0,490.0,97.15,78.0
2016,8,21,16,15,569.0,138.0,5.75,19.0,425.5,98.16,79.45
2016,8,21,16,30,488.0,139.0,5.6,18.0,361.0,96.5,78.61
2016,8,21,16,45,408.0,132.5,5.5,17.5,302.5,91.9,75.03
2016,8,21,17,0,328.0,126.0,5.4,17.0,244.0,89.15,73.0
2016,8,21,17,15,367.5,105.0,5.25,16.5,217.0,75.1,60.91
2016,8,21,17,30,407.0,84.0,5.1,16.0,190.0,62.01,49.43
2016,8,21,17,45,336.0,69.5,4.95,15.5,144.0,51.58,40.05
2016,8,21,18,0,265.0,55.0,4.8,15.0,98.0,41.02,30.3
2016,8,21,18,15,179.5,37.0,4.7,14.5,61.0,27.78,17.84
2016,8,21,18,30,94.0,19.0,4.6,14.0,24.0,14.4,0.0
2016,8,21,18,45,47.0,9.5,4.5,13.5,12.0,7.47,0.0
2016,8,21,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,22,5,45,71.0,15.0,3.7,10.5,21.0,44.47,0.0
2016,8,22,6,0,142.0,30.0,3.9,11.0,42.0,139.27,102.0
2016,8,22,6,15,224.0,47.5,3.95,11.5,82.5,213.1,174.49
2016,8,22,6,30,306.0,65.0,4.0,12.0,123.0,295.4,247.68
2016,8,22,6,45,366.5,79.0,4.1,12.5,169.5,366.48,309.57
2016,8,22,7,0,427.0,93.0,4.2,13.0,216.0,442.43,373.31
2016,8,22,7,15,474.0,103.5,4.1,13.5,265.5,507.97,425.88
2016,8,22,7,30,521.0,114.0,4.0,14.0,315.0,575.83,478.41
2016,8,22,7,45,555.5,122.5,3.9,15.0,364.5,641.27,525.86
2016,8,22,8,0,590.0,131.0,3.8,16.0,414.0,699.4,565.67
2016,8,22,8,15,617.5,138.0,3.75,16.5,461.5,749.07,599.23
2016,8,22,8,30,645.0,145.0,3.7,17.0,509.0,797.31,631.03
2016,8,22,8,45,664.5,151.0,3.7,18.0,553.5,835.11,653.69
2016,8,22,9,0,684.0,157.0,3.7,19.0,598.0,870.45,674.25
2016,8,22,9,15,700.5,161.5,3.75,19.5,638.0,898.5,690.98
2016,8,22,9,30,717.0,166.0,3.8,20.0,678.0,923.47,705.55
2016,8,22,9,45,734.5,166.5,3.9,20.5,714.0,941.78,715.82
2016,8,22,10,0,752.0,167.0,4.0,21.0,750.0,956.6,723.79
2016,8,22,10,15,761.0,169.5,4.1,21.5,778.0,961.55,725.13
2016,8,22,10,30,770.0,172.0,4.2,22.0,806.0,953.4,717.74
2016,8,22,10,45,779.5,172.0,4.35,22.5,828.5,949.04,713.44
2016,8,22,11,0,789.0,172.0,4.5,23.0,851.0,940.83,706.67
2016,8,22,11,15,793.5,173.0,4.65,23.0,865.0,925.05,696.56
2016,8,22,11,30,798.0,174.0,4.8,23.0,879.0,905.63,683.96
2016,8,22,11,45,803.5,172.0,4.95,23.5,887.0,880.79,666.25
2016,8,22,12,0,809.0,170.0,5.1,24.0,895.0,852.5,646.1
2016,8,22,12,15,809.0,170.0,5.25,24.0,893.5,818.2,622.42
2016,8,22,12,30,809.0,170.0,5.4,24.0,892.0,781.03,595.66
2016,8,22,12,45,771.5,190.0,5.55,24.0,873.5,730.64,558.13
2016,8,22,13,0,734.0,210.0,5.7,24.0,855.0,685.15,523.4
2016,8,22,13,15,729.5,208.5,5.75,23.5,839.0,638.23,488.25
2016,8,22,13,30,725.0,207.0,5.8,23.0,823.0,589.87,450.99
2016,8,22,13,45,725.5,200.0,5.9,23.0,801.5,538.67,409.79
2016,8,22,14,0,726.0,193.0,6.0,23.0,780.0,486.09,366.32
2016,8,22,14,15,716.0,189.5,6.0,22.5,750.0,430.66,320.11
2016,8,22,14,30,706.0,186.0,6.0,22.0,720.0,375.36,272.94
2016,8,22,14,45,698.5,179.0,6.05,22.0,685.5,318.68,223.71
2016,8,22,15,0,691.0,172.0,6.1,22.0,651.0,262.37,175.6
2016,8,22,15,15,673.5,166.5,6.05,21.5,609.5,206.17,131.57
2016,8,22,15,30,656.0,161.0,6.0,21.0,568.0,152.01,97.03
2016,8,22,15,45,638.5,153.0,6.0,20.5,523.5,105.31,84.5
2016,8,22,16,0,621.0,145.0,6.0,20.0,479.0,101.96,82.12
2016,8,22,16,15,591.5,137.5,5.9,19.0,430.5,98.49,79.76
2016,8,22,16,30,562.0,130.0,5.8,18.0,382.0,92.46,75.14
2016,8,22,16,45,527.0,119.5,5.7,17.5,333.0,85.85,69.79
2016,8,22,17,0,492.0,109.0,5.6,17.0,284.0,79.05,64.17
2016,8,22,17,15,441.0,97.0,5.35,16.0,234.5,70.86,57.3
2016,8,22,17,30,390.0,85.0,5.1,15.0,185.0,62.5,50.06
2016,8,22,17,45,324.0,69.5,4.9,14.5,139.5,51.48,40.09
2016,8,22,18,0,258.0,54.0,4.7,14.0,94.0,40.27,29.71
2016,8,22,18,15,171.5,35.5,4.5,13.5,58.0,26.67,16.79
2016,8,22,18,30,85.0,17.0,4.3,13.0,22.0,12.9,0.0
2016,8,22,18,45,42.5,8.5,4.1,13.0,11.0,6.69,0.0
2016,8,22,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,89.5,14.5,2.8,11.5,22.0,52.8,0.0
2016,8,23,6,0,179.0,29.0,3.1,12.0,44.0,156.81,113.09
2016,8,23,6,15,271.5,44.0,3.15,12.5,85.0,236.55,192.93
2016,8,23,6,30,364.0,59.0,3.2,13.0,126.0,325.06,271.1
2016,8,23,6,45,433.5,69.5,3.3,14.0,175.0,400.85,335.85
2016,8,23,7,0,503.0,80.0,3.4,15.0,224.0,489.36,407.85
2016,8,23,7,15,550.5,88.0,3.35,15.5,274.5,557.57,461.34
2016,8,23,7,30,598.0,96.0,3.3,16.0,325.0,627.44,513.24
2016,8,23,7,45,636.0,101.5,3.25,16.5,376.5,687.63,555.77
2016,8,23,8,0,674.0,107.0,3.2,17.0,428.0,747.71,596.91
2016,8,23,8,15,700.0,112.0,3.15,17.5,477.0,795.82,628.18
2016,8,23,8,30,726.0,117.0,3.1,18.0,526.0,842.26,657.6
2016,8,23,8,45,748.5,120.0,3.1,19.0,572.0,880.95,680.0
2016,8,23,9,0,771.0,123.0,3.1,20.0,618.0,910.65,695.81
2016,8,23,9,15,786.0,126.5,3.1,20.5,659.0,937.29,710.75
2016,8,23,9,30,801.0,130.0,3.1,21.0,700.0,960.57,723.35
2016,8,23,9,45,800.5,138.5,3.15,21.5,732.5,970.25,727.21
2016,8,23,10,0,800.0,147.0,3.2,22.0,765.0,975.96,728.66
2016,8,23,10,15,809.0,149.0,3.25,22.5,794.0,980.47,729.47
2016,8,23,10,30,818.0,151.0,3.3,23.0,823.0,981.07,727.82
2016,8,23,10,45,825.0,152.5,3.35,24.0,845.0,975.26,720.7
2016,8,23,11,0,832.0,154.0,3.4,25.0,867.0,965.51,711.17
2016,8,23,11,15,836.5,154.5,3.5,25.0,881.5,948.53,700.12
2016,8,23,11,30,841.0,155.0,3.6,25.0,896.0,927.78,686.63
2016,8,23,11,45,843.5,155.5,3.7,25.5,903.0,901.59,668.17
2016,8,23,12,0,846.0,156.0,3.8,26.0,910.0,871.91,647.41
2016,8,23,12,15,845.5,155.5,3.9,26.0,909.0,835.58,623.31
2016,8,23,12,30,845.0,155.0,4.0,26.0,908.0,796.33,595.85
2016,8,23,12,45,841.0,155.5,4.15,26.0,898.0,752.67,564.69
2016,8,23,13,0,837.0,156.0,4.3,26.0,888.0,706.73,531.13
2016,8,23,13,15,832.5,154.5,4.4,26.0,871.0,656.8,493.69
2016,8,23,13,30,828.0,153.0,4.5,26.0,854.0,605.16,454.03
2016,8,23,13,45,821.0,151.5,4.65,26.0,829.5,550.74,411.3
2016,8,23,14,0,814.0,150.0,4.8,26.0,805.0,495.34,366.43
2016,8,23,14,15,804.0,147.5,4.9,25.5,774.0,437.26,318.78
2016,8,23,14,30,794.0,145.0,5.0,25.0,743.0,379.08,269.72
2016,8,23,14,45,781.5,141.5,5.1,25.0,706.0,319.65,218.65
2016,8,23,15,0,769.0,138.0,5.2,25.0,669.0,260.95,169.06
2016,8,23,15,15,752.5,134.0,5.25,24.0,626.5,196.19,119.02
2016,8,23,15,30,736.0,130.0,5.3,23.0,584.0,138.36,82.95
2016,8,23,15,45,715.5,125.0,5.35,22.5,537.5,89.61,70.6
2016,8,23,16,0,695.0,120.0,5.4,22.0,491.0,87.42,69.16
2016,8,23,16,15,666.5,114.0,5.35,21.0,441.5,84.28,67.01
2016,8,23,16,30,638.0,108.0,5.3,20.0,392.0,81.03,64.72
2016,8,23,16,45,602.0,100.0,5.3,19.5,341.5,76.12,60.83
2016,8,23,17,0,566.0,92.0,5.3,19.0,291.0,71.06,56.72
2016,8,23,17,15,513.5,83.0,5.15,18.0,240.5,64.89,51.61
2016,8,23,17,30,461.0,74.0,5.0,17.0,190.0,58.62,46.22
2016,8,23,17,45,389.5,61.5,4.9,16.5,143.5,46.55,35.39
2016,8,23,18,0,318.0,49.0,4.8,16.0,97.0,37.15,26.68
2016,8,23,18,15,215.0,33.0,4.65,15.0,59.5,25.06,15.1
2016,8,23,18,30,112.0,17.0,4.5,14.0,22.0,12.95,0.0
2016,8,23,18,45,56.0,8.5,4.4,13.5,11.0,6.69,0.0
2016,8,23,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,24,5,45,132.5,13.0,2.85,10.5,24.0,71.81,0.0
2016,8,24,6,0,265.0,26.0,3.2,11.0,48.0,199.44,142.65
2016,8,24,6,15,369.5,37.5,3.2,11.5,92.0,289.29,236.83
2016,8,24,6,30,474.0,49.0,3.2,12.0,136.0,387.85,323.99
2016,8,24,6,45,543.5,57.0,3.25,12.5,187.0,468.2,393.03
2016,8,24,7,0,613.0,65.0,3.3,13.0,238.0,553.39,462.75
2016,8,24,7,15,658.0,71.0,3.25,13.5,291.0,621.45,514.46
2016,8,24,7,30,703.0,77.0,3.2,14.0,344.0,690.84,565.06
2016,8,24,7,45,736.0,81.0,3.15,15.0,396.5,743.77,600.31
2016,8,24,8,0,769.0,85.0,3.1,16.0,449.0,800.95,637.47
2016,8,24,8,15,792.5,88.5,3.1,16.5,499.0,847.74,667.47
2016,8,24,8,30,816.0,92.0,3.1,17.0,549.0,892.41,695.41
2016,8,24,8,45,834.0,95.0,3.1,18.0,595.5,928.79,715.72
2016,8,24,9,0,852.0,98.0,3.1,19.0,642.0,962.16,733.67
2016,8,24,9,15,865.0,100.0,3.15,19.5,683.5,973.65,738.35
2016,8,24,9,30,878.0,102.0,3.2,20.0,725.0,993.77,749.18
2016,8,24,9,45,894.0,101.0,3.25,20.5,762.5,1009.84,757.25
2016,8,24,10,0,910.0,100.0,3.3,21.0,800.0,1022.1,762.89
2016,8,24,10,15,917.0,101.5,3.4,21.5,829.5,1024.15,762.3
2016,8,24,10,30,924.0,103.0,3.5,22.0,859.0,1022.09,759.21
2016,8,24,10,45,929.5,103.5,3.6,22.5,881.5,1013.39,751.87
2016,8,24,11,0,935.0,104.0,3.7,23.0,904.0,1000.58,741.98
2016,8,24,11,15,938.0,104.5,3.8,23.5,918.5,981.37,727.96
2016,8,24,11,30,941.0,105.0,3.9,24.0,933.0,958.24,711.43
2016,8,24,11,45,942.0,106.0,4.0,24.5,939.0,929.99,691.52
2016,8,24,12,0,943.0,107.0,4.1,25.0,945.0,898.11,669.18
2016,8,24,12,15,942.5,106.5,4.15,25.0,943.5,860.21,643.73
2016,8,24,12,30,942.0,106.0,4.2,25.0,942.0,819.14,615.96
2016,8,24,12,45,921.5,116.5,4.3,25.5,927.5,770.05,579.95
2016,8,24,13,0,901.0,127.0,4.4,26.0,913.0,719.37,541.34
2016,8,24,13,15,897.0,126.0,4.5,25.5,895.5,668.88,504.39
2016,8,24,13,30,893.0,125.0,4.6,25.0,878.0,616.44,464.8
2016,8,24,13,45,885.5,124.0,4.7,25.0,853.0,560.45,420.28
2016,8,24,14,0,878.0,123.0,4.8,25.0,828.0,503.33,373.46
2016,8,24,14,15,869.5,121.5,4.9,24.5,796.5,444.55,324.61
2016,8,24,14,30,861.0,120.0,5.0,24.0,765.0,383.17,272.37
2016,8,24,14,45,849.0,117.5,5.1,24.0,727.0,320.71,218.18
2016,8,24,15,0,837.0,115.0,5.2,24.0,689.0,258.77,165.36
2016,8,24,15,15,821.5,112.0,5.2,23.5,645.5,196.78,116.89
2016,8,24,15,30,806.0,109.0,5.2,23.0,602.0,136.31,79.3
2016,8,24,15,45,787.0,104.5,5.25,22.5,555.0,85.26,66.95
2016,8,24,16,0,768.0,100.0,5.3,22.0,508.0,82.68,65.15
2016,8,24,16,15,740.5,95.5,5.2,21.0,457.0,73.66,57.93
2016,8,24,16,30,713.0,91.0,5.1,20.0,406.0,70.88,55.99
2016,8,24,16,45,678.5,85.0,5.1,19.5,354.0,66.88,52.82
2016,8,24,17,0,644.0,79.0,5.1,19.0,302.0,62.78,49.5
2016,8,24,17,15,591.0,71.5,4.95,18.0,250.0,57.26,44.92
2016,8,24,17,30,538.0,64.0,4.8,17.0,198.0,51.69,40.1
2016,8,24,17,45,460.5,54.0,4.7,16.5,149.0,43.88,33.01
2016,8,24,18,0,383.0,44.0,4.6,16.0,100.0,36.03,25.64
2016,8,24,18,15,260.5,30.5,4.45,15.0,61.5,24.98,14.75
2016,8,24,18,30,138.0,17.0,4.3,14.0,23.0,12.99,0.0
2016,8,24,18,45,69.0,8.5,4.2,13.5,11.5,6.69,0.0
2016,8,24,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,13.0,2.8,10.5,22.5,66.28,0.0
2016,8,25,6,0,240.0,26.0,3.1,11.0,45.0,185.92,129.49
2016,8,25,6,15,343.5,38.0,3.15,11.5,87.5,275.88,225.47
2016,8,25,6,30,447.0,50.0,3.2,12.0,130.0,373.28,311.86
2016,8,25,6,45,515.5,58.0,3.25,13.0,180.0,451.93,379.01
2016,8,25,7,0,584.0,66.0,3.3,14.0,230.0,535.31,446.76
2016,8,25,7,15,630.0,72.0,3.3,14.5,282.0,603.03,498.55
2016,8,25,7,30,676.0,78.0,3.3,15.0,334.0,672.22,549.39
2016,8,25,7,45,713.5,81.5,3.3,15.5,386.5,731.95,591.29
2016,8,25,8,0,751.0,85.0,3.3,16.0,439.0,787.08,628.59
2016,8,25,8,15,775.5,89.0,3.3,16.5,489.0,834.88,659.63
2016,8,25,8,30,800.0,93.0,3.3,17.0,539.0,880.67,688.62
2016,8,25,8,45,822.5,94.0,3.3,18.0,586.5,918.58,710.23
2016,8,25,9,0,845.0,95.0,3.3,19.0,634.0,953.69,729.55
2016,8,25,9,15,859.0,97.5,3.35,19.5,675.5,966.76,735.35
2016,8,25,9,30,873.0,100.0,3.4,20.0,717.0,988.38,747.24
2016,8,25,9,45,887.5,99.5,3.5,20.5,754.0,1003.47,755.05
2016,8,25,10,0,902.0,99.0,3.6,21.0,791.0,1014.75,760.44
2016,8,25,10,15,910.0,100.5,3.65,21.5,821.0,1017.78,760.1
2016,8,25,10,30,918.0,102.0,3.7,22.0,851.0,1016.71,757.25
2016,8,25,10,45,925.5,102.0,3.8,22.5,874.0,1009.44,750.78
2016,8,25,11,0,933.0,102.0,3.9,23.0,897.0,998.04,741.75
2016,8,25,11,15,937.0,102.5,3.95,23.0,912.5,979.75,729.35
2016,8,25,11,30,941.0,103.0,4.0,23.0,928.0,957.5,714.41
2016,8,25,11,45,944.0,103.0,4.1,23.5,935.5,930.0,694.87
2016,8,25,12,0,947.0,103.0,4.2,24.0,943.0,898.78,672.85
2016,8,25,12,15,947.0,103.0,4.25,24.0,941.5,861.55,647.72
2016,8,25,12,30,947.0,103.0,4.3,24.0,940.0,821.09,620.22
2016,8,25,12,45,940.5,105.5,4.4,24.5,929.5,775.04,586.53
2016,8,25,13,0,934.0,108.0,4.5,25.0,919.0,726.6,549.55
2016,8,25,13,15,930.0,107.0,4.55,25.0,901.5,674.7,510.23
2016,8,25,13,30,926.0,106.0,4.6,25.0,884.0,620.76,468.25
2016,8,25,13,45,920.0,105.0,4.7,25.0,859.0,563.97,422.99
2016,8,25,14,0,914.0,104.0,4.8,25.0,834.0,505.8,375.18
2016,8,25,14,15,906.0,102.5,4.9,24.5,802.5,445.33,324.78
2016,8,25,14,30,898.0,101.0,5.0,24.0,771.0,384.22,272.38
2016,8,25,14,45,887.0,99.0,5.1,24.0,733.0,321.55,217.64
2016,8,25,15,0,876.0,97.0,5.2,24.0,695.0,259.12,164.11
2016,8,25,15,15,861.5,94.5,5.25,23.5,651.5,196.34,114.94
2016,8,25,15,30,847.0,92.0,5.3,23.0,608.0,127.61,71.25
2016,8,25,15,45,828.0,89.0,5.35,22.5,560.0,75.89,59.05
2016,8,25,16,0,809.0,86.0,5.4,22.0,512.0,73.92,57.73
2016,8,25,16,15,783.5,82.0,5.4,21.0,461.0,71.04,55.71
2016,8,25,16,30,758.0,78.0,5.4,20.0,410.0,68.08,53.59
2016,8,25,16,45,723.0,73.5,5.4,19.5,357.0,64.52,50.79
2016,8,25,17,0,688.0,69.0,5.4,19.0,304.0,56.26,43.81
2016,8,25,17,15,636.5,62.5,5.25,18.0,251.5,51.17,39.56
2016,8,25,17,30,585.0,56.0,5.1,17.0,199.0,46.06,35.12
2016,8,25,17,45,506.0,47.5,4.95,16.0,149.5,39.13,28.87
2016,8,25,18,0,427.0,39.0,4.8,15.0,100.0,32.24,22.39
2016,8,25,18,15,296.5,27.0,4.6,14.0,61.0,22.23,12.23
2016,8,25,18,30,166.0,15.0,4.4,13.0,22.0,11.8,0.0
2016,8,25,18,45,83.0,7.5,4.25,12.5,11.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,26,5,45,120.5,13.0,2.2,11.0,22.0,66.8,0.0
2016,8,26,6,0,241.0,26.0,2.5,12.0,44.0,185.89,124.94
2016,8,26,6,15,349.0,37.5,2.6,12.5,87.5,279.61,226.95
2016,8,26,6,30,457.0,49.0,2.7,13.0,131.0,379.82,315.29
2016,8,26,6,45,263.0,78.5,2.85,13.5,129.0,300.81,251.67
2016,8,26,7,0,69.0,108.0,3.0,14.0,127.0,161.1,132.97
2016,8,26,7,15,79.0,129.5,2.95,14.5,156.0,192.1,159.19
2016,8,26,7,30,89.0,151.0,2.9,15.0,185.0,223.47,184.73
2016,8,26,7,45,154.5,173.0,2.9,15.5,242.0,320.85,264.66
2016,8,26,8,0,220.0,195.0,2.9,16.0,299.0,405.03,331.55
2016,8,26,8,15,335.5,195.5,2.9,16.5,372.5,533.07,431.37
2016,8,26,8,30,451.0,196.0,2.9,17.0,446.0,669.68,533.0
2016,8,26,8,45,645.5,148.5,2.9,18.0,540.5,821.14,640.77
2016,8,26,9,0,840.0,101.0,2.9,19.0,635.0,957.91,730.41
2016,8,26,9,15,853.5,103.5,2.95,19.5,676.5,982.77,743.19
2016,8,26,9,30,867.0,106.0,3.0,20.0,718.0,990.89,745.75
2016,8,26,9,45,865.0,114.5,3.05,20.5,750.5,999.19,748.73
2016,8,26,10,0,863.0,123.0,3.1,21.0,783.0,1017.71,758.64
2016,8,26,10,15,871.0,124.5,3.2,21.5,812.0,1005.93,748.85
2016,8,26,10,30,879.0,126.0,3.3,22.0,841.0,1004.64,746.45
2016,8,26,10,45,880.0,130.0,3.4,22.5,861.5,994.99,738.54
2016,8,26,11,0,881.0,134.0,3.5,23.0,882.0,981.4,728.18
2016,8,26,11,15,884.5,135.0,3.6,23.0,896.5,963.47,716.45
2016,8,26,11,30,888.0,136.0,3.7,23.0,911.0,941.78,702.24
2016,8,26,11,45,886.0,138.5,3.85,23.5,916.5,912.9,682.13
2016,8,26,12,0,884.0,141.0,4.0,24.0,922.0,880.73,659.74
2016,8,26,12,15,883.5,140.5,4.15,24.0,920.5,844.12,635.46
2016,8,26,12,30,883.0,140.0,4.3,24.0,919.0,804.57,608.64
2016,8,26,12,45,885.0,137.0,4.45,24.5,910.5,762.02,576.76
2016,8,26,13,0,887.0,134.0,4.6,25.0,902.0,716.69,542.49
2016,8,26,13,15,882.5,133.0,4.7,24.5,884.5,666.24,505.39
2016,8,26,13,30,878.0,132.0,4.8,24.0,867.0,613.93,465.6
2016,8,26,13,45,869.0,131.5,4.95,24.0,841.0,558.01,420.98
2016,8,26,14,0,860.0,131.0,5.1,24.0,815.0,502.31,375.03
2016,8,26,14,15,850.5,129.0,5.15,23.5,783.5,442.11,324.83
2016,8,26,14,30,841.0,127.0,5.2,23.0,752.0,381.65,273.05
2016,8,26,14,45,828.0,124.5,5.3,23.0,713.5,319.86,219.26
2016,8,26,15,0,815.0,122.0,5.4,23.0,675.0,258.78,167.02
2016,8,26,15,15,798.5,118.5,5.4,22.5,631.5,197.46,119.01
2016,8,26,15,30,782.0,115.0,5.4,22.0,588.0,137.85,81.97
2016,8,26,15,45,761.5,110.5,5.4,21.5,540.5,88.96,70.4
2016,8,26,16,0,741.0,106.0,5.4,21.0,493.0,79.77,62.98
2016,8,26,16,15,712.0,101.0,5.3,20.5,442.5,76.87,60.85
2016,8,26,16,30,683.0,96.0,5.2,20.0,392.0,73.9,58.64
2016,8,26,16,45,645.5,89.0,5.15,19.5,340.0,69.31,54.96
2016,8,26,17,0,608.0,82.0,5.1,19.0,288.0,64.6,51.11
2016,8,26,17,15,553.0,74.0,4.85,18.0,236.5,58.83,46.29
2016,8,26,17,30,498.0,66.0,4.6,17.0,185.0,53.0,41.23
2016,8,26,17,45,418.0,54.5,4.45,16.5,137.5,44.1,33.13
2016,8,26,18,0,338.0,43.0,4.3,16.0,90.0,35.11,24.69
2016,8,26,18,15,219.5,28.0,4.1,15.5,53.5,21.41,11.03
2016,8,26,18,30,101.0,13.0,3.9,15.0,17.0,10.23,0.0
2016,8,26,18,45,50.5,6.5,3.75,14.5,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,12.5,2.3,11.5,19.0,50.42,0.0
2016,8,27,6,0,172.0,25.0,2.6,12.0,38.0,146.53,93.86
2016,8,27,6,15,270.5,40.5,2.75,12.5,79.5,236.1,191.17
2016,8,27,6,30,369.0,56.0,2.9,13.0,121.0,329.76,274.24
2016,8,27,6,45,440.0,67.5,3.1,13.5,170.0,413.21,346.04
2016,8,27,7,0,511.0,79.0,3.3,14.0,219.0,499.7,417.64
2016,8,27,7,15,473.5,97.5,3.25,14.5,249.0,507.85,422.88
2016,8,27,7,30,436.0,116.0,3.2,15.0,279.0,517.3,428.17
2016,8,27,7,45,560.0,111.5,3.2,15.5,352.5,641.26,523.5
2016,8,27,8,0,684.0,107.0,3.2,16.0,426.0,763.71,611.78
2016,8,27,8,15,710.5,112.5,3.2,16.5,475.5,813.28,643.85
2016,8,27,8,30,737.0,118.0,3.2,17.0,525.0,861.12,674.51
2016,8,27,8,45,759.5,121.0,3.25,17.5,571.5,900.06,698.65
2016,8,27,9,0,782.0,124.0,3.3,18.0,618.0,929.47,715.94
2016,8,27,9,15,797.5,127.0,3.35,18.5,659.5,956.13,731.29
2016,8,27,9,30,813.0,130.0,3.4,19.0,701.0,979.33,744.26
2016,8,27,9,45,831.5,129.0,3.45,19.5,738.0,997.55,753.88
2016,8,27,10,0,850.0,128.0,3.5,20.0,775.0,1011.92,761.01
2016,8,27,10,15,858.0,129.5,3.55,20.5,804.0,1014.61,760.42
2016,8,27,10,30,866.0,131.0,3.6,21.0,833.0,998.34,747.38
2016,8,27,10,45,868.5,134.0,3.7,21.5,854.0,989.14,739.76
2016,8,27,11,0,871.0,137.0,3.8,22.0,875.0,976.05,729.57
2016,8,27,11,15,874.5,138.0,3.9,22.5,889.5,958.2,716.31
2016,8,27,11,30,878.0,139.0,4.0,23.0,904.0,936.6,700.63
2016,8,27,11,45,878.0,140.0,4.1,23.5,909.5,908.3,680.45
2016,8,27,12,0,878.0,141.0,4.2,24.0,915.0,876.65,658.03
2016,8,27,12,15,877.0,141.0,4.3,24.0,913.0,840.19,633.5
2016,8,27,12,30,876.0,141.0,4.4,24.0,911.0,800.81,606.48
2016,8,27,12,45,872.5,141.0,4.55,24.0,901.0,756.89,574.82
2016,8,27,13,0,869.0,141.0,4.7,24.0,891.0,710.63,540.72
2016,8,27,13,15,864.0,140.0,4.75,24.0,873.0,660.53,502.45
2016,8,27,13,30,859.0,139.0,4.8,24.0,855.0,613.11,464.97
2016,8,27,13,45,850.5,138.0,4.9,24.0,829.5,556.47,419.79
2016,8,27,14,0,842.0,137.0,5.0,24.0,804.0,498.94,372.55
2016,8,27,14,15,832.5,134.5,5.05,23.5,772.5,439.23,322.85
2016,8,27,14,30,823.0,132.0,5.1,23.0,741.0,379.3,271.63
2016,8,27,14,45,810.5,129.0,5.15,22.5,703.0,318.25,218.95
2016,8,27,15,0,798.0,126.0,5.2,22.0,665.0,257.88,167.62
2016,8,27,15,15,781.5,122.5,5.2,21.5,621.5,197.55,120.3
2016,8,27,15,30,765.0,119.0,5.2,21.0,578.0,132.41,78.58
2016,8,27,15,45,746.5,113.5,5.2,20.5,531.5,83.68,66.21
2016,8,27,16,0,728.0,108.0,5.2,20.0,485.0,80.87,64.2
2016,8,27,16,15,698.5,102.5,5.15,19.5,434.5,77.7,61.83
2016,8,27,16,30,669.0,97.0,5.1,19.0,384.0,74.43,59.35
2016,8,27,16,45,636.0,89.0,5.05,18.5,333.0,69.24,55.14
2016,8,27,17,0,603.0,81.0,5.0,18.0,282.0,63.88,50.69
2016,8,27,17,15,547.5,73.0,4.85,17.0,231.0,58.09,45.83
2016,8,27,17,30,492.0,65.0,4.7,16.0,180.0,52.25,40.71
2016,8,27,17,45,418.0,53.0,4.6,15.0,133.5,42.98,32.3
2016,8,27,18,0,344.0,41.0,4.5,14.0,87.0,33.56,23.48
2016,8,27,18,15,222.0,26.5,4.35,13.5,51.0,21.68,10.74
2016,8,27,18,30,100.0,12.0,4.2,13.0,15.0,9.44,0.0
2016,8,27,18,45,50.0,6.0,4.05,13.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,28,5,45,112.0,12.0,1.65,10.0,19.5,62.56,0.0
2016,8,28,6,0,224.0,24.0,1.8,11.0,39.0,174.29,107.3
2016,8,28,6,15,331.5,36.5,1.9,11.5,82.0,270.52,218.97
2016,8,28,6,30,439.0,49.0,2.0,12.0,125.0,370.97,307.78
2016,8,28,6,45,510.0,58.5,2.1,12.5,175.5,453.17,378.03
2016,8,28,7,0,581.0,68.0,2.2,13.0,226.0,540.43,449.1
2016,8,28,7,15,628.5,74.5,2.1,13.5,279.0,610.21,501.35
2016,8,28,7,30,676.0,81.0,2.0,14.0,332.0,681.52,552.26
2016,8,28,7,45,712.0,85.5,1.95,14.5,384.5,741.51,592.93
2016,8,28,8,0,748.0,90.0,1.9,15.0,437.0,795.76,628.08
2016,8,28,8,15,772.5,94.5,1.9,15.5,487.5,844.2,658.56
2016,8,28,8,30,797.0,99.0,1.9,16.0,538.0,890.56,686.94
2016,8,28,8,45,818.0,101.5,1.9,17.0,585.0,928.82,707.9
2016,8,28,9,0,839.0,104.0,1.9,18.0,632.0,964.18,726.58
2016,8,28,9,15,852.5,106.5,1.95,18.5,673.5,988.94,740.01
2016,8,28,9,30,866.0,109.0,2.0,19.0,715.0,1010.08,751.17
2016,8,28,9,45,888.0,105.5,2.1,20.0,754.0,1015.64,751.44
2016,8,28,10,0,910.0,102.0,2.2,21.0,793.0,1030.86,758.26
2016,8,28,10,15,917.5,103.0,2.35,21.5,822.5,1032.54,758.3
2016,8,28,10,30,925.0,104.0,2.5,22.0,852.0,1030.1,755.88
2016,8,28,10,45,927.5,106.5,2.65,23.0,873.0,1020.19,747.25
2016,8,28,11,0,930.0,109.0,2.8,24.0,894.0,1006.17,736.07
2016,8,28,11,15,933.0,109.5,2.9,24.0,908.5,986.6,723.76
2016,8,28,11,30,936.0,110.0,3.0,24.0,923.0,963.1,708.91
2016,8,28,11,45,936.5,111.0,3.2,24.5,929.0,934.07,689.71
2016,8,28,12,0,937.0,112.0,3.4,25.0,935.0,901.44,667.96
2016,8,28,12,15,936.5,112.0,3.55,25.0,933.5,863.68,643.52
2016,8,28,12,30,936.0,112.0,3.7,25.0,932.0,822.76,616.64
2016,8,28,12,45,949.5,102.5,3.85,25.5,926.5,780.71,586.59
2016,8,28,13,0,963.0,93.0,4.0,26.0,921.0,734.74,552.19
2016,8,28,13,15,959.5,92.5,4.1,26.0,903.0,682.06,512.68
2016,8,28,13,30,956.0,92.0,4.2,26.0,885.0,627.19,470.38
2016,8,28,13,45,949.5,91.5,4.3,26.0,860.0,568.82,424.12
2016,8,28,14,0,943.0,91.0,4.4,26.0,835.0,509.06,375.25
2016,8,28,14,15,935.5,89.5,4.45,25.5,802.5,446.99,323.77
2016,8,28,14,30,928.0,88.0,4.5,25.0,770.0,384.19,270.15
2016,8,28,14,45,917.0,86.5,4.55,25.0,731.5,319.97,214.28
2016,8,28,15,0,906.0,85.0,4.6,25.0,693.0,255.96,159.64
2016,8,28,15,15,892.5,83.0,4.6,24.5,649.0,191.73,109.62
2016,8,28,15,30,879.0,81.0,4.6,24.0,605.0,128.55,71.3
2016,8,28,15,45,860.0,78.5,4.6,23.5,556.5,77.59,60.29
2016,8,28,16,0,841.0,76.0,4.6,23.0,508.0,67.83,52.37
2016,8,28,16,15,816.0,72.5,4.55,22.0,456.5,65.01,50.38
2016,8,28,16,30,791.0,69.0,4.5,21.0,405.0,62.13,48.29
2016,8,28,16,45,755.5,65.0,4.5,20.5,351.5,58.65,45.53
2016,8,28,17,0,720.0,61.0,4.5,20.0,298.0,55.15,42.69
2016,8,28,17,15,668.0,55.5,4.35,19.0,244.5,50.25,38.59
2016,8,28,17,30,616.0,50.0,4.2,18.0,191.0,41.84,31.22
2016,8,28,17,45,531.5,42.0,4.1,17.0,141.0,35.07,25.09
2016,8,28,18,0,447.0,34.0,4.0,16.0,91.0,28.38,18.73
2016,8,28,18,15,302.0,22.5,3.9,15.0,53.0,18.62,7.6
2016,8,28,18,30,157.0,11.0,3.8,14.0,15.0,8.65,0.0
2016,8,28,18,45,78.5,5.5,3.75,13.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,11.5,2.8,10.5,20.0,70.31,0.0
2016,8,29,6,0,257.0,23.0,3.1,11.0,40.0,190.52,110.6
2016,8,29,6,15,371.5,33.5,3.2,11.5,83.5,291.98,236.82
2016,8,29,6,30,486.0,44.0,3.3,12.0,127.0,396.78,330.67
2016,8,29,6,45,554.0,51.5,3.45,12.5,177.0,476.54,400.07
2016,8,29,7,0,622.0,59.0,3.6,13.0,227.0,561.05,469.37
2016,8,29,7,15,667.5,64.5,3.6,13.5,280.0,629.47,521.95
2016,8,29,7,30,713.0,70.0,3.6,14.0,333.0,694.84,570.01
2016,8,29,7,45,745.0,74.0,3.6,14.5,385.0,752.37,610.41
2016,8,29,8,0,777.0,78.0,3.6,15.0,437.0,809.04,648.96
2016,8,29,8,15,800.0,81.5,3.6,15.5,486.5,855.59,679.14
2016,8,29,8,30,823.0,85.0,3.6,16.0,536.0,899.97,707.19
2016,8,29,8,45,842.0,87.0,3.6,16.5,582.5,936.13,728.95
2016,8,29,9,0,861.0,89.0,3.6,17.0,629.0,957.39,740.13
2016,8,29,9,15,873.5,91.0,3.6,17.5,670.0,980.59,752.76
2016,8,29,9,30,886.0,93.0,3.6,18.0,711.0,1000.21,762.89
2016,8,29,9,45,905.5,90.0,3.65,19.0,749.0,1017.36,770.3
2016,8,29,10,0,925.0,87.0,3.7,20.0,787.0,1030.69,775.19
2016,8,29,10,15,932.0,88.0,3.7,20.5,816.0,1032.03,773.29
2016,8,29,10,30,939.0,89.0,3.7,21.0,845.0,1029.2,768.88
2016,8,29,10,45,944.0,89.5,3.75,22.0,867.0,1019.69,759.09
2016,8,29,11,0,949.0,90.0,3.8,23.0,889.0,1006.01,746.78
2016,8,29,11,15,952.0,90.5,3.85,23.0,903.0,986.35,733.53
2016,8,29,11,30,955.0,91.0,3.9,23.0,917.0,962.69,717.7
2016,8,29,11,45,956.5,91.5,4.0,23.5,923.5,933.82,697.31
2016,8,29,12,0,958.0,92.0,4.1,24.0,930.0,901.24,674.42
2016,8,29,12,15,957.5,91.5,4.2,24.0,928.5,862.54,648.57
2016,8,29,12,30,957.0,91.0,4.3,24.0,927.0,820.63,620.29
2016,8,29,12,45,944.5,97.5,4.4,24.5,914.5,773.26,586.0
2016,8,29,13,0,932.0,104.0,4.5,25.0,902.0,723.79,548.14
2016,8,29,13,15,928.0,103.0,4.6,24.5,884.5,671.62,509.79
2016,8,29,13,30,924.0,102.0,4.7,24.0,867.0,617.41,468.53
2016,8,29,13,45,919.5,100.5,4.8,24.0,842.0,560.74,423.03
2016,8,29,14,0,915.0,99.0,4.9,24.0,817.0,502.56,374.83
2016,8,29,14,15,907.0,97.5,4.95,23.5,785.5,441.71,323.68
2016,8,29,14,30,899.0,96.0,5.0,23.0,754.0,380.24,270.58
2016,8,29,14,45,891.0,93.0,5.1,23.0,716.0,317.31,215.21
2016,8,29,15,0,883.0,90.0,5.2,23.0,678.0,254.31,160.82
2016,8,29,15,15,869.0,87.5,5.2,22.5,635.0,190.95,111.07
2016,8,29,15,30,855.0,85.0,5.2,22.0,592.0,128.75,73.04
2016,8,29,15,45,840.0,81.0,5.2,21.5,544.5,70.99,55.2
2016,8,29,16,0,825.0,77.0,5.2,21.0,497.0,68.19,53.14
2016,8,29,16,15,799.5,73.5,5.1,20.5,446.0,65.41,51.06
2016,8,29,16,30,774.0,70.0,5.0,20.0,395.0,62.58,48.9
2016,8,29,16,45,741.5,65.0,4.95,19.5,342.5,58.44,45.56
2016,8,29,17,0,709.0,60.0,4.9,19.0,290.0,54.23,42.07
2016,8,29,17,15,655.5,54.5,4.7,18.0,237.5,49.31,37.91
2016,8,29,17,30,602.0,49.0,4.5,17.0,185.0,40.95,30.55
2016,8,29,17,45,517.0,41.5,4.35,16.5,136.0,34.59,24.68
2016,8,29,18,0,432.0,34.0,4.2,16.0,87.0,28.34,18.59
2016,8,29,18,15,216.0,23.5,4.1,15.5,50.0,19.25,6.95
2016,8,29,18,30,0.0,13.0,4.0,15.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,3.9,14.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,30,5,45,71.5,11.0,3.5,12.5,15.5,42.92,0.0
2016,8,30,6,0,143.0,22.0,3.6,13.0,31.0,126.02,65.02
2016,8,30,6,15,203.5,38.5,3.55,13.5,65.0,197.78,158.06
2016,8,30,6,30,264.0,55.0,3.5,14.0,99.0,265.52,219.86
2016,8,30,6,45,298.5,72.0,3.5,14.5,138.5,321.6,269.16
2016,8,30,7,0,333.0,89.0,3.5,15.0,178.0,380.05,318.37
2016,8,30,7,15,354.5,106.0,3.45,15.5,219.0,430.27,358.73
2016,8,30,7,30,376.0,123.0,3.4,16.0,260.0,480.88,397.84
2016,8,30,7,45,598.0,94.0,3.35,16.5,350.5,658.43,535.65
2016,8,30,8,0,820.0,65.0,3.3,17.0,441.0,822.62,653.34
2016,8,30,8,15,609.0,134.5,3.3,18.0,431.5,750.67,595.11
2016,8,30,8,30,398.0,204.0,3.3,19.0,422.0,634.19,502.09
2016,8,30,8,45,647.5,139.0,3.3,20.0,528.0,819.03,637.39
2016,8,30,9,0,897.0,74.0,3.3,21.0,634.0,976.09,740.79
2016,8,30,9,15,909.0,75.5,3.35,21.5,675.5,998.87,751.89
2016,8,30,9,30,921.0,77.0,3.4,22.0,717.0,1017.94,761.7
2016,8,30,9,45,930.0,78.5,3.45,22.5,752.5,1030.11,767.0
2016,8,30,10,0,939.0,80.0,3.5,23.0,788.0,1038.2,769.78
2016,8,30,10,15,945.5,81.0,3.55,23.5,817.0,1039.05,767.95
2016,8,30,10,30,952.0,82.0,3.6,24.0,846.0,1035.67,763.58
2016,8,30,10,45,957.0,82.5,3.7,25.0,868.0,1026.04,754.17
2016,8,30,11,0,962.0,83.0,3.8,26.0,890.0,1012.2,742.2
2016,8,30,11,15,965.0,83.5,3.85,26.0,904.0,992.31,728.98
2016,8,30,11,30,968.0,84.0,3.9,26.0,918.0,968.37,713.18
2016,8,30,11,45,970.0,83.0,3.95,26.5,924.5,938.11,691.83
2016,8,30,12,0,972.0,82.0,4.0,27.0,931.0,904.12,668.04
2016,8,30,12,15,971.5,82.0,4.1,27.0,929.0,865.48,642.62
2016,8,30,12,30,971.0,82.0,4.2,27.0,927.0,823.54,614.74
2016,8,30,12,45,967.5,83.0,4.3,27.5,916.5,777.24,582.12
2016,8,30,13,0,964.0,84.0,4.4,28.0,906.0,728.24,545.1
2016,8,30,13,15,960.0,83.5,4.5,27.5,888.0,675.16,506.33
2016,8,30,13,30,956.0,83.0,4.6,27.0,870.0,619.93,464.82
2016,8,30,13,45,951.5,81.5,4.7,27.0,845.0,561.71,418.64
2016,8,30,14,0,947.0,80.0,4.8,27.0,820.0,501.92,369.68
2016,8,30,14,15,939.5,79.0,4.85,26.5,788.0,440.01,318.11
2016,8,30,14,30,932.0,78.0,4.9,26.0,756.0,377.36,264.44
2016,8,30,14,45,922.0,76.0,4.95,26.0,717.5,312.8,208.18
2016,8,30,15,0,912.0,74.0,5.0,26.0,679.0,248.37,153.13
2016,8,30,15,15,899.0,72.5,5.05,25.5,635.5,184.26,103.29
2016,8,30,15,30,886.0,71.0,5.1,25.0,592.0,121.15,65.39
2016,8,30,15,45,868.5,68.0,5.15,24.5,544.0,70.82,54.4
2016,8,30,16,0,851.0,65.0,5.2,24.0,496.0,67.76,52.14
2016,8,30,16,15,827.0,62.5,5.15,23.0,444.5,64.77,50.0
2016,8,30,16,30,803.0,60.0,5.1,22.0,393.0,61.67,47.73
2016,8,30,16,45,769.5,56.0,5.1,21.5,340.5,52.05,39.66
2016,8,30,17,0,736.0,52.0,5.1,21.0,288.0,48.33,36.59
2016,8,30,17,15,684.5,47.5,5.0,20.0,235.0,43.97,32.93
2016,8,30,17,30,633.0,43.0,4.9,19.0,182.0,39.67,29.14
2016,8,30,17,45,547.5,36.5,4.8,18.0,133.0,33.48,23.49
2016,8,30,18,0,462.0,30.0,4.7,17.0,84.0,27.43,17.61
2016,8,30,18,15,231.0,15.0,4.6,16.5,42.0,12.24,1.34
2016,8,30,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,31,5,45,166.0,9.5,3.7,11.5,20.0,87.43,0.0
2016,8,31,6,0,332.0,19.0,3.9,12.0,40.0,220.61,105.19
2016,8,31,6,15,449.5,27.0,3.95,12.5,84.5,326.68,263.18
2016,8,31,6,30,567.0,35.0,4.0,13.0,129.0,435.21,361.51
2016,8,31,6,45,633.0,40.5,4.05,13.5,180.5,515.51,431.09
2016,8,31,7,0,699.0,46.0,4.1,14.0,232.0,600.0,499.28
2016,8,31,7,15,741.0,50.0,4.1,14.5,285.5,667.27,550.68
2016,8,31,7,30,783.0,54.0,4.1,15.0,339.0,735.38,600.48
2016,8,31,7,45,812.0,57.5,4.1,16.0,391.5,782.88,631.8
2016,8,31,8,0,841.0,61.0,4.1,17.0,444.0,837.84,667.58
2016,8,31,8,15,861.5,63.5,4.1,17.5,494.5,882.17,695.85
2016,8,31,8,30,882.0,66.0,4.1,18.0,545.0,924.14,721.93
2016,8,31,8,45,897.0,68.0,4.15,18.5,591.5,957.46,741.81
2016,8,31,9,0,912.0,70.0,4.2,19.0,638.0,987.54,759.31
2016,8,31,9,15,923.5,72.0,4.25,19.5,679.5,1010.65,771.94
2016,8,31,9,30,935.0,74.0,4.3,20.0,721.0,1029.95,782.03
2016,8,31,9,45,938.5,78.0,4.35,20.5,755.5,1039.62,785.67
2016,8,31,10,0,942.0,82.0,4.4,21.0,790.0,1045.02,786.64
2016,8,31,10,15,949.0,83.0,4.45,21.0,819.5,1046.22,786.47
2016,8,31,10,30,956.0,84.0,4.5,21.0,849.0,1043.17,783.85
2016,8,31,10,45,960.0,85.0,4.6,21.5,870.5,1032.91,775.47
2016,8,31,11,0,964.0,86.0,4.7,22.0,892.0,1018.44,764.43
