Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,11,15,967.0,86.5,4.8,22.0,906.0,998.34,751.18
2016,8,31,11,30,970.0,87.0,4.9,22.0,920.0,974.18,735.2
2016,8,31,11,45,970.0,88.0,5.0,22.5,926.0,943.93,713.58
2016,8,31,12,0,970.0,89.0,5.1,23.0,932.0,909.98,689.41
2016,8,31,12,15,970.0,88.5,5.15,23.0,930.5,871.09,662.76
2016,8,31,12,30,970.0,88.0,5.2,23.0,929.0,828.88,633.61
2016,8,31,12,45,962.0,91.5,5.3,23.0,917.5,781.4,600.16
2016,8,31,13,0,954.0,95.0,5.4,23.0,906.0,731.53,562.43
2016,8,31,13,15,950.5,94.0,5.45,22.5,888.0,678.5,522.34
2016,8,31,13,30,947.0,93.0,5.5,22.0,870.0,623.34,479.29
2016,8,31,13,45,941.0,92.0,5.55,22.0,844.5,564.98,431.46
2016,8,31,14,0,935.0,91.0,5.6,22.0,819.0,505.22,381.07
2016,8,31,14,15,927.0,89.5,5.6,22.0,786.0,443.12,327.36
2016,8,31,14,30,919.0,88.0,5.6,22.0,753.0,380.39,271.92
2016,8,31,14,45,909.0,86.0,5.6,22.0,714.5,316.36,215.05
2016,8,31,15,0,899.0,84.0,5.6,22.0,676.0,252.46,159.53
2016,8,31,15,15,884.0,81.5,5.55,21.5,631.5,187.9,108.65
2016,8,31,15,30,869.0,79.0,5.5,21.0,587.0,124.64,70.07
2016,8,31,15,45,852.0,75.5,5.5,20.5,539.0,75.32,59.18
2016,8,31,16,0,835.0,72.0,5.5,20.0,491.0,72.05,56.72
2016,8,31,16,15,808.5,69.0,5.4,19.5,439.0,62.4,48.69
2016,8,31,16,30,782.0,66.0,5.3,19.0,387.0,59.78,46.7
2016,8,31,16,45,747.5,61.5,5.25,19.0,334.0,55.88,43.44
2016,8,31,17,0,713.0,57.0,5.2,19.0,281.0,51.93,40.06
2016,8,31,17,15,657.5,51.5,5.0,18.0,228.5,46.91,35.79
2016,8,31,17,30,602.0,46.0,4.8,17.0,176.0,41.91,31.34
2016,8,31,17,45,512.0,38.5,4.65,16.5,127.5,32.22,22.5
2016,8,31,18,0,422.0,31.0,4.5,16.0,79.0,25.89,16.25
2016,8,31,18,15,211.0,15.5,4.4,15.5,39.5,12.62,0.1
2016,8,31,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,5,45,157.5,9.5,3.25,11.5,18.5,83.73,0.0
2016,9,1,6,0,315.0,19.0,3.5,12.0,37.0,211.12,85.26
2016,9,1,6,15,436.0,27.5,3.45,12.5,81.5,320.31,256.88
2016,9,1,6,30,557.0,36.0,3.4,13.0,126.0,431.35,357.32
2016,9,1,6,45,623.5,42.0,3.4,13.5,178.0,512.47,427.25
2016,9,1,7,0,690.0,48.0,3.4,14.0,230.0,597.76,495.65
2016,9,1,7,15,474.5,92.5,3.35,14.5,230.0,509.97,424.79
2016,9,1,7,30,259.0,137.0,3.3,15.0,230.0,385.2,320.27
2016,9,1,7,45,252.0,161.0,3.25,15.5,263.0,414.53,342.36
2016,9,1,8,0,245.0,185.0,3.2,16.0,296.0,441.96,361.67
2016,9,1,8,15,307.0,197.0,3.15,16.5,352.0,516.4,418.86
2016,9,1,8,30,369.0,209.0,3.1,17.0,408.0,592.95,475.72
2016,9,1,8,45,642.0,141.0,3.1,17.5,524.0,819.14,643.05
2016,9,1,9,0,915.0,73.0,3.1,18.0,640.0,996.0,761.74
2016,9,1,9,15,927.5,74.5,3.15,18.5,682.0,1019.4,772.99
2016,9,1,9,30,940.0,76.0,3.2,19.0,724.0,1039.01,783.14
2016,9,1,9,45,948.5,78.0,3.25,20.0,760.0,1051.21,786.94
2016,9,1,10,0,957.0,80.0,3.3,21.0,796.0,1059.21,788.13
2016,9,1,10,15,963.5,81.0,3.4,21.0,825.5,1059.8,788.06
2016,9,1,10,30,970.0,82.0,3.5,21.0,855.0,1056.07,785.36
2016,9,1,10,45,974.5,82.5,3.65,21.5,877.0,1045.51,777.18
2016,9,1,11,0,979.0,83.0,3.8,22.0,899.0,1030.69,766.3
2016,9,1,11,15,981.5,83.5,3.95,22.0,913.5,1009.75,752.9
2016,9,1,11,30,984.0,84.0,4.1,22.0,928.0,984.73,736.76
2016,9,1,11,45,984.0,85.0,4.25,22.5,933.5,954.02,715.32
2016,9,1,12,0,984.0,86.0,4.4,23.0,939.0,919.57,691.29
2016,9,1,12,15,983.5,86.0,4.55,23.0,937.0,880.17,665.32
2016,9,1,12,30,983.0,86.0,4.7,23.0,935.0,837.44,636.87
2016,9,1,12,45,974.0,89.5,4.85,23.0,922.5,788.61,603.29
2016,9,1,13,0,965.0,93.0,5.0,23.0,910.0,737.45,565.21
2016,9,1,13,15,961.5,92.5,5.0,22.5,892.0,684.23,525.05
2016,9,1,13,30,958.0,92.0,5.0,22.0,874.0,628.82,481.93
2016,9,1,13,45,953.0,90.5,5.0,22.0,848.5,569.86,433.81
2016,9,1,14,0,948.0,89.0,5.0,22.0,823.0,509.38,383.03
2016,9,1,14,15,940.0,87.5,4.95,21.5,790.5,446.45,329.45
2016,9,1,14,30,932.0,86.0,4.9,21.0,758.0,382.86,273.89
2016,9,1,14,45,923.0,84.0,4.9,21.0,719.0,318.23,216.45
2016,9,1,15,0,914.0,82.0,4.9,21.0,680.0,253.6,160.21
2016,9,1,15,15,744.5,124.0,4.9,20.5,589.5,185.96,113.37
2016,9,1,15,30,575.0,166.0,4.9,20.0,499.0,147.38,97.68
2016,9,1,15,45,711.0,119.0,4.9,19.5,496.0,86.98,69.41
2016,9,1,16,0,847.0,72.0,4.9,19.0,493.0,72.23,57.12
2016,9,1,16,15,820.5,69.0,4.8,18.5,440.5,62.63,49.12
2016,9,1,16,30,794.0,66.0,4.7,18.0,388.0,59.99,47.09
2016,9,1,16,45,753.0,62.0,4.65,17.5,334.0,56.35,44.14
2016,9,1,17,0,712.0,58.0,4.6,17.0,280.0,52.72,41.1
2016,9,1,17,15,655.0,52.5,4.45,16.0,226.5,47.71,36.8
2016,9,1,17,30,598.0,47.0,4.3,15.0,173.0,42.75,32.33
2016,9,1,17,45,495.5,39.5,4.2,14.5,124.0,32.93,23.28
2016,9,1,18,0,393.0,32.0,4.1,14.0,75.0,26.63,16.87
2016,9,1,18,15,196.5,16.0,4.0,13.5,37.5,13.03,0.0
2016,9,1,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,2,5,45,105.5,10.0,2.2,10.5,16.0,59.22,0.0
2016,9,2,6,0,211.0,20.0,2.4,11.0,32.0,161.39,49.78
2016,9,2,6,15,334.5,31.0,2.4,11.5,73.5,272.06,217.36
2016,9,2,6,30,458.0,42.0,2.4,12.0,115.0,382.1,316.61
2016,9,2,6,45,528.5,49.5,2.4,13.0,164.0,462.71,385.67
2016,9,2,7,0,599.0,57.0,2.4,14.0,213.0,548.38,454.08
2016,9,2,7,15,646.5,63.0,2.25,14.5,265.0,618.31,506.48
2016,9,2,7,30,694.0,69.0,2.1,15.0,317.0,685.11,553.81
2016,9,2,7,45,724.5,73.5,2.0,15.5,368.0,741.43,591.53
2016,9,2,8,0,755.0,78.0,1.9,16.0,419.0,796.83,627.1
2016,9,2,8,15,779.0,81.5,1.85,16.5,468.0,843.68,655.87
2016,9,2,8,30,803.0,85.0,1.8,17.0,517.0,888.46,682.49
2016,9,2,8,45,818.5,89.0,1.8,18.0,562.0,923.22,700.97
2016,9,2,9,0,834.0,93.0,1.8,19.0,607.0,954.91,717.15
2016,9,2,9,15,847.5,95.0,1.85,19.5,648.0,966.22,721.72
2016,9,2,9,30,861.0,97.0,1.9,20.0,689.0,986.33,732.41
2016,9,2,9,45,885.5,92.0,2.0,21.0,727.5,1005.83,741.86
2016,9,2,10,0,910.0,87.0,2.1,22.0,766.0,1021.61,748.9
2016,9,2,10,15,722.0,188.0,2.2,22.5,739.5,958.74,706.39
2016,9,2,10,30,534.0,289.0,2.3,23.0,713.0,855.72,633.73
2016,9,2,10,45,733.0,190.0,2.4,23.5,789.0,946.39,697.47
2016,9,2,11,0,932.0,91.0,2.5,24.0,865.0,995.37,727.52
2016,9,2,11,15,935.0,92.0,2.6,24.5,879.0,976.18,713.57
2016,9,2,11,30,938.0,93.0,2.7,25.0,893.0,953.05,697.75
2016,9,2,11,45,938.5,93.5,2.85,25.5,899.0,923.35,678.02
2016,9,2,12,0,939.0,94.0,3.0,26.0,905.0,890.09,655.82
2016,9,2,12,15,939.0,94.0,3.1,26.0,903.0,852.51,631.51
2016,9,2,12,30,939.0,94.0,3.2,26.0,901.0,811.71,604.78
2016,9,2,12,45,921.0,103.0,3.35,26.0,887.0,762.92,571.56
2016,9,2,13,0,903.0,112.0,3.5,26.0,873.0,712.43,534.88
2016,9,2,13,15,899.5,111.0,3.6,26.0,855.5,661.46,496.85
2016,9,2,13,30,896.0,110.0,3.7,26.0,838.0,608.48,456.16
2016,9,2,13,45,891.5,107.5,3.85,26.0,813.5,552.02,411.7
2016,9,2,14,0,887.0,105.0,4.0,26.0,789.0,494.15,364.61
2016,9,2,14,15,878.0,103.5,4.15,25.5,757.0,434.07,314.98
2016,9,2,14,30,869.0,102.0,4.3,25.0,725.0,373.56,263.51
2016,9,2,14,45,859.0,99.0,4.45,25.0,687.0,311.51,209.74
2016,9,2,15,0,849.0,96.0,4.6,25.0,649.0,249.68,157.18
2016,9,2,15,15,833.0,93.5,4.7,24.5,605.5,181.93,104.77
2016,9,2,15,30,817.0,91.0,4.8,24.0,562.0,120.71,68.03
2016,9,2,15,45,798.5,87.0,4.95,23.5,514.5,74.28,57.61
2016,9,2,16,0,780.0,83.0,5.1,23.0,467.0,71.58,55.67
2016,9,2,16,15,751.0,79.0,5.1,22.0,416.0,68.59,53.54
2016,9,2,16,30,722.0,75.0,5.1,21.0,365.0,65.54,51.32
2016,9,2,16,45,684.5,69.5,5.2,20.5,313.5,56.49,43.71
2016,9,2,17,0,647.0,64.0,5.3,20.0,262.0,52.32,40.24
2016,9,2,17,15,585.5,57.5,5.2,19.0,210.5,47.11,35.79
2016,9,2,17,30,524.0,51.0,5.1,18.0,159.0,41.93,31.16
2016,9,2,17,45,426.5,41.5,5.1,17.0,112.5,34.14,24.0
2016,9,2,18,0,329.0,32.0,5.1,16.0,66.0,26.42,16.29
2016,9,2,18,15,164.5,16.0,5.0,15.0,33.0,13.0,0.0
2016,9,2,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,3,5,45,88.5,10.0,3.35,10.5,14.5,51.17,0.0
2016,9,3,6,0,177.0,20.0,3.6,11.0,29.0,142.34,27.42
2016,9,3,6,15,302.0,32.0,3.6,11.5,70.0,254.75,203.09
2016,9,3,6,30,427.0,44.0,3.6,12.0,111.0,365.54,304.22
2016,9,3,6,45,497.5,53.5,3.6,12.5,160.5,447.49,376.03
2016,9,3,7,0,568.0,63.0,3.6,13.0,210.0,534.57,448.14
2016,9,3,7,15,619.0,69.5,3.5,13.5,262.0,606.91,504.28
2016,9,3,7,30,670.0,76.0,3.4,14.0,314.0,681.1,559.26
2016,9,3,7,45,699.5,83.0,3.35,14.5,365.5,738.67,599.63
2016,9,3,8,0,729.0,90.0,3.3,15.0,417.0,795.43,638.12
2016,9,3,8,15,755.0,94.0,3.3,15.5,466.5,838.26,665.64
2016,9,3,8,30,781.0,98.0,3.3,16.0,516.0,885.06,695.52
2016,9,3,8,45,797.5,102.5,3.3,16.5,561.5,920.89,717.05
2016,9,3,9,0,814.0,107.0,3.3,17.0,607.0,953.68,736.28
2016,9,3,9,15,828.5,109.5,3.35,17.5,648.0,978.87,750.49
2016,9,3,9,30,843.0,112.0,3.4,18.0,689.0,1000.51,762.3
2016,9,3,9,45,876.5,103.0,3.45,18.5,730.0,1010.73,766.43
2016,9,3,10,0,910.0,94.0,3.5,19.0,771.0,1030.95,777.55
2016,9,3,10,15,917.0,95.0,3.65,19.5,799.5,1031.82,776.39
2016,9,3,10,30,924.0,96.0,3.8,20.0,828.0,1028.55,772.75
2016,9,3,10,45,928.5,97.0,4.0,20.5,849.0,1018.68,765.14
2016,9,3,11,0,933.0,98.0,4.2,21.0,870.0,1004.69,754.87
2016,9,3,11,15,935.5,98.5,4.4,21.0,883.5,984.25,741.7
2016,9,3,11,30,938.0,99.0,4.6,21.0,897.0,959.9,726.38
2016,9,3,11,45,938.0,99.5,4.8,21.0,902.0,929.53,706.85
2016,9,3,12,0,938.0,100.0,5.0,21.0,907.0,895.62,684.62
2016,9,3,12,15,937.5,100.0,5.15,21.0,904.5,857.45,658.79
2016,9,3,12,30,937.0,100.0,5.3,21.0,902.0,816.1,630.4
2016,9,3,12,45,923.5,106.0,5.45,21.0,889.0,767.69,595.56
2016,9,3,13,0,910.0,112.0,5.6,21.0,876.0,717.39,557.19
2016,9,3,13,15,905.5,111.0,5.65,20.5,858.0,665.33,517.34
2016,9,3,13,30,901.0,110.0,5.7,20.0,840.0,611.36,474.76
2016,9,3,13,45,897.5,107.5,5.8,20.0,815.0,555.03,428.18
2016,9,3,14,0,894.0,105.0,5.9,20.0,790.0,497.17,378.93
2016,9,3,14,15,885.5,103.5,5.85,19.5,758.0,436.78,326.75
2016,9,3,14,30,877.0,102.0,5.8,19.0,726.0,375.88,272.85
2016,9,3,14,45,732.5,146.5,5.75,19.0,649.0,304.37,214.17
2016,9,3,15,0,588.0,191.0,5.7,19.0,572.0,253.37,174.99
2016,9,3,15,15,635.5,160.0,5.6,18.5,545.5,194.55,126.11
2016,9,3,15,30,683.0,129.0,5.5,18.0,519.0,130.06,81.58
2016,9,3,15,45,740.0,105.0,5.45,17.5,494.5,78.92,63.08
2016,9,3,16,0,797.0,81.0,5.4,17.0,470.0,70.56,56.18
2016,9,3,16,15,768.5,77.0,5.35,16.5,418.5,67.49,53.82
2016,9,3,16,30,740.0,73.0,5.3,16.0,367.0,64.37,51.36
2016,9,3,16,45,696.0,69.0,5.25,15.5,314.0,56.33,44.5
2016,9,3,17,0,652.0,65.0,5.2,15.0,261.0,53.16,41.83
2016,9,3,17,15,589.5,58.0,5.05,14.5,209.0,47.57,36.87
2016,9,3,17,30,527.0,51.0,4.9,14.0,157.0,42.0,31.73
2016,9,3,17,45,410.0,42.0,4.8,13.5,109.5,34.51,24.63
2016,9,3,18,0,293.0,33.0,4.7,13.0,62.0,27.2,16.89
2016,9,3,18,15,146.5,16.5,4.6,12.5,31.0,13.44,0.0
2016,9,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,4,5,45,46.0,9.5,2.15,9.5,12.0,30.1,0.0
2016,9,4,6,0,92.0,19.0,2.3,10.0,24.0,92.98,3.08
2016,9,4,6,15,201.5,36.5,2.35,10.5,63.0,200.09,158.11
2016,9,4,6,30,311.0,54.0,2.4,11.0,102.0,301.02,250.29
2016,9,4,6,45,386.5,67.0,2.45,11.5,150.0,382.82,321.88
2016,9,4,7,0,462.0,80.0,2.5,12.0,198.0,471.13,395.81
2016,9,4,7,15,517.5,89.5,2.35,12.5,249.5,550.91,458.76
2016,9,4,7,30,573.0,99.0,2.2,13.0,301.0,629.24,516.76
2016,9,4,7,45,619.0,104.5,2.05,13.5,354.0,696.64,563.79
2016,9,4,8,0,665.0,110.0,1.9,14.0,407.0,764.19,608.87
2016,9,4,8,15,694.0,115.5,1.8,14.5,456.5,815.76,641.11
2016,9,4,8,30,723.0,121.0,1.7,15.0,506.0,865.67,671.24
2016,9,4,8,45,752.5,122.0,1.65,15.5,554.0,908.66,696.33
2016,9,4,9,0,782.0,123.0,1.6,16.0,602.0,941.7,714.22
2016,9,4,9,15,798.0,126.5,1.65,16.5,643.5,969.15,729.65
2016,9,4,9,30,814.0,130.0,1.7,17.0,685.0,993.09,742.78
2016,9,4,9,45,863.0,113.5,1.75,18.0,729.0,1024.23,759.22
2016,9,4,10,0,912.0,97.0,1.8,19.0,773.0,1037.72,764.03
2016,9,4,10,15,919.5,98.5,1.95,19.0,802.0,1039.47,765.9
2016,9,4,10,30,927.0,100.0,2.1,19.0,831.0,1037.05,765.26
2016,9,4,10,45,931.5,101.0,2.25,19.5,852.5,1026.95,758.25
2016,9,4,11,0,936.0,102.0,2.4,20.0,874.0,1012.73,748.63
2016,9,4,11,15,938.5,103.0,2.6,20.5,887.5,992.54,735.59
2016,9,4,11,30,941.0,104.0,2.8,21.0,901.0,968.4,719.83
2016,9,4,11,45,941.0,104.5,3.0,21.5,906.5,937.73,699.55
2016,9,4,12,0,941.0,105.0,3.2,22.0,912.0,903.5,676.69
2016,9,4,12,15,941.0,105.0,3.3,22.0,909.5,865.41,651.61
2016,9,4,12,30,941.0,105.0,3.4,22.0,907.0,824.08,624.06
2016,9,4,12,45,943.0,102.0,3.5,22.5,898.0,778.49,591.27
2016,9,4,13,0,945.0,99.0,3.6,23.0,889.0,729.93,554.48
2016,9,4,13,15,941.0,98.0,3.65,23.0,870.5,676.55,514.07
2016,9,4,13,30,937.0,97.0,3.7,23.0,852.0,621.11,470.93
2016,9,4,13,45,930.0,96.5,3.8,23.0,826.0,562.72,424.3
2016,9,4,14,0,923.0,96.0,3.9,23.0,800.0,503.06,375.13
2016,9,4,14,15,914.5,94.5,3.95,23.0,767.5,441.01,322.52
2016,9,4,14,30,906.0,93.0,4.0,23.0,735.0,378.42,268.15
2016,9,4,14,45,894.0,91.5,4.05,23.0,695.5,314.59,212.36
2016,9,4,15,0,882.0,90.0,4.1,23.0,656.0,251.16,158.07
2016,9,4,15,15,867.0,87.5,4.1,22.5,612.0,187.28,108.49
2016,9,4,15,30,852.0,85.0,4.1,22.0,568.0,117.88,65.76
2016,9,4,15,45,831.5,81.5,4.15,22.0,519.0,71.33,55.49
2016,9,4,16,0,811.0,78.0,4.2,22.0,470.0,68.76,53.52
2016,9,4,16,15,782.0,74.5,4.3,21.0,418.0,65.95,51.52
2016,9,4,16,30,753.0,71.0,4.4,20.0,366.0,63.1,49.45
2016,9,4,16,45,711.0,66.0,4.5,19.5,312.5,58.88,46.01
2016,9,4,17,0,669.0,61.0,4.6,19.0,259.0,50.45,38.77
2016,9,4,17,15,606.0,54.5,4.7,18.0,207.0,45.11,34.15
2016,9,4,17,30,543.0,48.0,4.8,17.0,155.0,39.81,29.36
2016,9,4,17,45,435.0,39.0,4.9,16.0,107.5,32.26,22.34
2016,9,4,18,0,327.0,30.0,5.0,15.0,60.0,24.86,14.43
2016,9,4,18,15,163.5,15.0,5.0,14.0,30.0,11.8,0.0
2016,9,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,5,5,45,92.0,9.0,1.6,9.5,13.5,52.57,0.0
2016,9,5,6,0,184.0,18.0,1.8,10.0,27.0,143.38,0.0
2016,9,5,6,15,312.5,30.0,1.85,10.5,67.5,261.14,205.61
2016,9,5,6,30,441.0,42.0,1.9,11.0,108.0,375.03,310.28
2016,9,5,6,45,520.5,49.5,2.0,11.5,158.5,461.72,385.51
2016,9,5,7,0,600.0,57.0,2.1,12.0,209.0,554.17,460.62
2016,9,5,7,15,650.0,63.0,2.0,13.0,261.5,626.34,514.17
2016,9,5,7,30,700.0,69.0,1.9,14.0,314.0,695.15,562.19
2016,9,5,7,45,736.5,73.0,1.85,15.0,366.5,756.4,602.57
2016,9,5,8,0,773.0,77.0,1.8,16.0,419.0,817.01,640.74
2016,9,5,8,15,798.0,80.5,1.8,16.5,469.5,865.27,670.61
2016,9,5,8,30,823.0,84.0,1.8,17.0,520.0,911.41,698.4
2016,9,5,8,45,842.5,86.0,1.85,18.0,566.5,947.84,718.35
2016,9,5,9,0,862.0,88.0,1.9,19.0,613.0,969.11,728.0
2016,9,5,9,15,876.0,90.0,1.95,19.5,654.5,993.43,741.2
2016,9,5,9,30,890.0,92.0,2.0,20.0,696.0,1014.16,752.01
2016,9,5,9,45,906.5,90.5,2.1,21.0,733.0,1029.56,758.62
2016,9,5,10,0,923.0,89.0,2.2,22.0,770.0,1041.06,762.81
2016,9,5,10,15,930.5,90.0,2.3,22.5,799.0,1042.28,761.99
2016,9,5,10,30,938.0,91.0,2.4,23.0,828.0,1039.3,758.71
2016,9,5,10,45,943.0,92.0,2.5,24.0,850.0,1029.64,749.82
2016,9,5,11,0,948.0,93.0,2.6,25.0,872.0,1015.79,738.41
2016,9,5,11,15,951.5,93.5,2.7,25.5,886.0,995.85,724.64
2016,9,5,11,30,955.0,94.0,2.8,26.0,900.0,971.89,708.35
2016,9,5,11,45,956.0,94.5,2.9,26.5,906.0,941.79,688.07
2016,9,5,12,0,957.0,95.0,3.0,27.0,912.0,908.01,665.34
2016,9,5,12,15,956.5,95.0,3.1,27.0,909.5,869.02,640.32
2016,9,5,12,30,956.0,95.0,3.2,27.0,907.0,826.78,612.87
2016,9,5,12,45,940.0,102.5,3.35,27.5,893.0,777.04,578.24
2016,9,5,13,0,924.0,110.0,3.5,28.0,879.0,725.48,540.08
2016,9,5,13,15,919.5,109.5,3.65,27.5,860.5,672.96,502.47
2016,9,5,13,30,915.0,109.0,3.8,27.0,842.0,618.48,461.97
2016,9,5,13,45,906.5,108.5,3.95,27.0,815.5,560.21,416.29
2016,9,5,14,0,898.0,108.0,4.1,27.0,789.0,500.9,368.26
2016,9,5,14,15,888.5,106.0,4.2,26.5,756.0,439.26,317.54
2016,9,5,14,30,879.0,104.0,4.3,26.0,723.0,377.26,265.04
2016,9,5,14,45,865.5,102.0,4.45,26.0,683.0,314.06,210.64
2016,9,5,15,0,852.0,100.0,4.6,26.0,643.0,246.9,154.32
2016,9,5,15,15,834.5,97.0,4.6,25.5,598.5,183.07,105.41
2016,9,5,15,30,817.0,94.0,4.6,25.0,554.0,121.08,68.8
2016,9,5,15,45,795.5,90.0,4.7,24.5,505.5,76.47,59.28
2016,9,5,16,0,774.0,86.0,4.8,24.0,457.0,73.77,57.35
2016,9,5,16,15,743.5,82.0,4.75,23.5,405.5,70.82,55.17
2016,9,5,16,30,713.0,78.0,4.7,23.0,354.0,62.64,48.45
2016,9,5,16,45,673.5,71.5,4.7,22.5,301.5,57.87,44.57
2016,9,5,17,0,634.0,65.0,4.7,22.0,249.0,53.01,40.5
2016,9,5,17,15,569.0,57.5,4.55,20.5,197.5,47.07,35.47
2016,9,5,17,30,504.0,50.0,4.4,19.0,146.0,41.13,30.22
2016,9,5,17,45,402.5,39.0,4.3,18.0,100.5,32.13,21.95
2016,9,5,18,0,301.0,28.0,4.2,17.0,55.0,23.14,12.45
2016,9,5,18,15,150.5,14.0,4.1,16.5,27.5,11.02,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,6,5,45,98.5,8.0,1.3,10.0,12.5,55.25,0.0
2016,9,6,6,0,197.0,16.0,1.4,11.0,25.0,148.18,0.0
2016,9,6,6,15,328.5,27.5,1.45,11.5,66.0,269.21,209.28
2016,9,6,6,30,460.0,39.0,1.5,12.0,107.0,385.39,316.3
2016,9,6,6,45,539.0,46.0,1.6,13.0,157.0,471.76,389.99
2016,9,6,7,0,618.0,53.0,1.7,14.0,207.0,563.99,462.83
2016,9,6,7,15,667.5,58.5,1.6,15.0,260.0,631.0,511.37
2016,9,6,7,30,717.0,64.0,1.5,16.0,313.0,704.98,562.16
2016,9,6,7,45,751.5,68.0,1.4,17.0,365.5,764.93,599.99
2016,9,6,8,0,786.0,72.0,1.3,18.0,418.0,824.15,635.45
2016,9,6,8,15,810.5,75.0,1.3,19.0,468.0,871.6,662.64
2016,9,6,8,30,835.0,78.0,1.3,20.0,518.0,916.89,687.69
2016,9,6,8,45,853.0,80.5,1.35,21.0,564.5,941.13,699.08
2016,9,6,9,0,871.0,83.0,1.4,22.0,611.0,973.49,715.9
2016,9,6,9,15,884.0,85.0,1.55,23.0,652.5,996.95,728.23
2016,9,6,9,30,897.0,87.0,1.7,24.0,694.0,1016.77,738.26
2016,9,6,9,45,902.5,91.5,1.9,25.0,728.5,1028.07,743.56
2016,9,6,10,0,908.0,96.0,2.1,26.0,763.0,1035.22,746.25
2016,9,6,10,15,915.5,97.0,2.15,26.5,791.5,1036.29,744.82
2016,9,6,10,30,923.0,98.0,2.2,27.0,820.0,1033.23,740.99
2016,9,6,10,45,928.5,98.5,2.25,28.0,842.0,1023.48,731.7
2016,9,6,11,0,934.0,99.0,2.3,29.0,864.0,1009.61,720.03
2016,9,6,11,15,937.5,100.0,2.3,29.0,878.0,990.27,707.42
2016,9,6,11,30,941.0,101.0,2.3,29.0,892.0,966.94,692.42
2016,9,6,11,45,942.0,101.0,2.35,29.5,897.5,936.52,672.07
2016,9,6,12,0,943.0,101.0,2.4,30.0,903.0,902.5,649.44
2016,9,6,12,15,942.5,101.0,2.55,30.0,900.5,863.8,625.74
2016,9,6,12,30,942.0,101.0,2.7,30.0,898.0,821.92,599.56
2016,9,6,12,45,934.5,103.5,2.85,30.5,886.0,774.2,567.06
2016,9,6,13,0,927.0,106.0,3.0,31.0,874.0,724.2,530.93
2016,9,6,13,15,923.0,105.5,3.15,31.0,855.5,671.82,493.2
2016,9,6,13,30,919.0,105.0,3.3,31.0,837.0,617.42,452.71
2016,9,6,13,45,912.5,103.5,3.45,31.0,811.5,559.14,408.0
2016,9,6,14,0,906.0,102.0,3.6,31.0,786.0,499.61,360.75
2016,9,6,14,15,897.0,100.0,3.65,30.5,753.0,437.71,310.69
2016,9,6,14,30,888.0,98.0,3.7,30.0,720.0,375.38,258.8
2016,9,6,14,45,875.5,96.0,3.8,30.0,680.5,311.94,205.04
2016,9,6,15,0,863.0,94.0,3.9,30.0,641.0,248.99,152.79
2016,9,6,15,15,846.5,91.5,3.85,29.5,596.5,180.18,100.94
2016,9,6,15,30,830.0,89.0,3.8,29.0,552.0,117.86,65.01
2016,9,6,15,45,808.0,85.5,3.75,28.5,503.5,73.67,55.97
2016,9,6,16,0,786.0,82.0,3.7,28.0,455.0,71.18,54.25
2016,9,6,16,15,755.5,78.0,3.6,27.5,403.0,68.12,51.98
2016,9,6,16,30,725.0,74.0,3.5,27.0,351.0,65.01,49.64
2016,9,6,16,45,682.5,68.0,3.4,26.5,298.0,55.51,41.81
2016,9,6,17,0,640.0,62.0,3.3,26.0,245.0,50.89,37.99
2016,9,6,17,15,574.0,55.0,3.1,24.5,193.5,45.24,33.28
2016,9,6,17,30,508.0,48.0,2.9,23.0,142.0,39.62,28.36
2016,9,6,17,45,402.0,37.0,2.7,21.5,96.5,30.54,20.18
2016,9,6,18,0,296.0,26.0,2.5,20.0,51.0,21.49,10.38
2016,9,6,18,15,148.0,13.0,2.65,19.5,25.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,5,45,91.5,7.5,1.2,13.5,11.5,5.9,0.0
2016,9,7,6,0,183.0,15.0,1.2,14.0,23.0,138.97,0.0
2016,9,7,6,15,313.5,27.5,1.5,15.0,63.5,261.31,198.74
2016,9,7,6,30,444.0,40.0,1.8,16.0,104.0,377.37,305.61
2016,9,7,6,45,521.5,48.0,2.1,17.0,154.0,463.54,379.17
2016,9,7,7,0,599.0,56.0,2.4,18.0,204.0,555.42,452.35
2016,9,7,7,15,649.5,62.0,2.45,18.5,257.0,628.06,507.22
2016,9,7,7,30,700.0,68.0,2.5,19.0,310.0,697.3,557.08
2016,9,7,7,45,734.5,73.0,2.65,20.0,362.0,758.06,598.26
2016,9,7,8,0,769.0,78.0,2.8,21.0,414.0,818.09,637.53
2016,9,7,8,15,794.0,81.5,2.75,22.0,464.0,866.25,665.95
2016,9,7,8,30,819.0,85.0,2.7,23.0,514.0,912.26,692.07
2016,9,7,8,45,837.0,88.0,2.65,24.0,560.5,948.34,710.78
2016,9,7,9,0,855.0,91.0,2.6,25.0,607.0,981.32,727.09
2016,9,7,9,15,868.5,93.0,2.5,25.5,648.0,992.53,729.86
2016,9,7,9,30,882.0,95.0,2.4,26.0,689.0,1012.51,738.55
2016,9,7,9,45,892.5,96.5,2.35,27.0,724.0,1025.08,741.44
2016,9,7,10,0,903.0,98.0,2.3,28.0,759.0,1033.7,741.94
2016,9,7,10,15,910.0,99.5,2.2,28.5,788.0,1034.73,738.7
2016,9,7,10,30,917.0,101.0,2.1,29.0,817.0,1031.62,733.09
2016,9,7,10,45,922.5,102.0,2.05,30.0,838.0,1022.34,722.98
2016,9,7,11,0,928.0,103.0,2.0,31.0,859.0,1008.93,710.6
2016,9,7,11,15,931.0,103.5,1.9,31.0,872.5,988.56,696.37
2016,9,7,11,30,934.0,104.0,1.8,31.0,886.0,964.27,679.88
2016,9,7,11,45,936.0,104.0,1.75,31.5,892.0,934.78,659.53
2016,9,7,12,0,938.0,104.0,1.7,32.0,898.0,901.64,637.03
2016,9,7,12,15,937.5,104.0,1.7,32.0,895.5,862.97,612.89
2016,9,7,12,30,937.0,104.0,1.7,32.0,893.0,821.12,586.58
2016,9,7,12,45,914.0,115.0,1.7,32.5,876.5,769.76,551.58
2016,9,7,13,0,891.0,126.0,1.7,33.0,860.0,717.04,513.99
2016,9,7,13,15,886.0,125.0,1.75,33.0,841.5,664.98,477.62
2016,9,7,13,30,881.0,124.0,1.8,33.0,823.0,611.11,438.74
2016,9,7,13,45,873.5,122.5,1.9,33.0,796.5,554.0,396.44
2016,9,7,14,0,866.0,121.0,2.0,33.0,770.0,496.69,352.34
2016,9,7,14,15,855.5,119.0,2.15,33.0,737.0,434.88,303.6
2016,9,7,14,30,845.0,117.0,2.3,33.0,704.0,372.96,253.29
2016,9,7,14,45,830.0,114.5,2.45,33.0,664.5,309.64,201.34
2016,9,7,15,0,815.0,112.0,2.6,33.0,625.0,247.34,151.05
2016,9,7,15,15,796.5,108.5,2.75,32.5,580.5,185.15,105.36
2016,9,7,15,30,778.0,105.0,2.9,32.0,536.0,125.0,71.31
2016,9,7,15,45,751.0,101.5,3.05,31.5,487.0,77.32,58.24
2016,9,7,16,0,724.0,98.0,3.2,31.0,438.0,75.32,56.97
2016,9,7,16,15,690.0,92.5,3.25,30.0,386.5,71.8,54.5
2016,9,7,16,30,656.0,87.0,3.3,29.0,335.0,68.22,51.92
2016,9,7,16,45,605.5,80.5,3.35,28.5,282.5,63.62,48.28
2016,9,7,17,0,555.0,74.0,3.4,28.0,230.0,59.01,44.51
2016,9,7,17,15,483.0,64.5,3.4,26.5,179.5,51.83,38.56
2016,9,7,17,30,411.0,55.0,3.4,25.0,129.0,44.63,32.29
2016,9,7,17,45,300.5,41.5,3.45,24.0,86.0,31.65,20.76
2016,9,7,18,0,190.0,28.0,3.5,23.0,43.0,21.27,9.19
2016,9,7,18,15,95.0,14.0,3.5,22.0,21.5,11.02,0.0
2016,9,7,18,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,8,5,45,47.0,7.5,2.75,12.5,9.0,5.9,0.0
2016,9,8,6,0,94.0,15.0,2.9,13.0,18.0,63.8,0.0
2016,9,8,6,15,212.0,30.5,3.05,13.5,55.5,202.11,153.09
2016,9,8,6,30,330.0,46.0,3.2,14.0,93.0,307.5,252.69
2016,9,8,6,45,414.0,57.0,3.35,14.5,141.5,398.82,332.43
2016,9,8,7,0,498.0,68.0,3.5,15.0,190.0,495.01,412.96
2016,9,8,7,15,552.5,76.5,3.5,15.5,241.0,570.48,472.32
2016,9,8,7,30,607.0,85.0,3.5,16.0,292.0,648.09,530.76
2016,9,8,7,45,646.0,91.0,3.5,17.0,343.5,710.77,574.52
2016,9,8,8,0,685.0,97.0,3.5,18.0,395.0,773.29,616.55
2016,9,8,8,15,713.0,102.0,3.5,18.5,444.5,823.68,649.6
2016,9,8,8,30,741.0,107.0,3.5,19.0,494.0,872.37,680.73
2016,9,8,8,45,762.5,110.5,3.5,19.5,539.5,903.92,699.21
2016,9,8,9,0,784.0,114.0,3.5,20.0,585.0,939.82,720.62
2016,9,8,9,15,799.5,117.0,3.55,20.5,626.0,966.02,735.44
2016,9,8,9,30,815.0,120.0,3.6,21.0,667.0,988.72,747.92
2016,9,8,9,45,825.5,123.5,3.65,22.0,701.5,1003.22,753.45
2016,9,8,10,0,836.0,127.0,3.7,23.0,736.0,1013.83,756.5
2016,9,8,10,15,844.5,129.0,3.8,23.0,764.5,1016.76,757.86
2016,9,8,10,30,853.0,131.0,3.9,23.0,793.0,1015.62,756.73
2016,9,8,10,45,860.0,131.5,4.0,23.5,814.5,1007.3,749.5
2016,9,8,11,0,867.0,132.0,4.1,24.0,836.0,980.48,730.06
2016,9,8,11,15,870.5,133.0,4.15,24.0,849.5,961.76,717.41
2016,9,8,11,30,874.0,134.0,4.2,24.0,863.0,939.31,702.23
2016,9,8,11,45,876.5,133.5,4.3,24.5,869.0,910.94,681.99
2016,9,8,12,0,879.0,133.0,4.4,25.0,875.0,879.13,659.44
2016,9,8,12,15,878.5,133.0,4.5,25.0,872.0,842.01,634.48
2016,9,8,12,30,878.0,133.0,4.6,25.0,869.0,801.93,607.51
2016,9,8,12,45,872.5,134.0,4.7,25.5,857.5,756.27,573.32
2016,9,8,13,0,867.0,135.0,4.8,26.0,846.0,715.38,541.57
2016,9,8,13,15,862.0,133.5,4.85,25.5,827.5,662.46,502.5
2016,9,8,13,30,857.0,132.0,4.9,25.0,809.0,607.84,460.9
2016,9,8,13,45,850.5,130.0,5.0,25.0,783.5,550.55,415.17
2016,9,8,14,0,844.0,128.0,5.1,25.0,758.0,492.22,367.18
2016,9,8,14,15,833.5,125.5,5.1,24.5,725.0,431.14,316.21
2016,9,8,14,30,823.0,123.0,5.1,24.0,692.0,370.02,263.9
2016,9,8,14,45,810.5,119.5,5.1,24.0,653.5,307.84,209.84
2016,9,8,15,0,798.0,116.0,5.1,24.0,615.0,246.44,157.64
2016,9,8,15,15,779.0,112.5,5.1,23.5,570.5,185.2,110.62
2016,9,8,15,30,760.0,109.0,5.1,23.0,526.0,119.88,70.85
2016,9,8,15,45,737.0,104.0,5.1,22.5,478.0,78.74,61.78
2016,9,8,16,0,714.0,99.0,5.1,22.0,430.0,75.89,59.71
2016,9,8,16,15,680.0,93.0,5.0,21.5,379.0,72.06,56.75
2016,9,8,16,30,646.0,87.0,4.9,21.0,328.0,68.15,53.67
2016,9,8,16,45,600.5,79.5,4.85,20.5,276.5,62.9,49.34
2016,9,8,17,0,555.0,72.0,4.8,20.0,225.0,57.57,44.8
2016,9,8,17,15,484.5,62.0,4.6,19.0,175.0,49.97,38.16
2016,9,8,17,30,414.0,52.0,4.4,18.0,125.0,42.3,31.21
2016,9,8,17,45,309.0,38.5,4.25,17.0,82.5,31.45,21.16
2016,9,8,18,0,204.0,25.0,4.1,16.0,40.0,20.5,7.86
2016,9,8,18,15,102.0,12.5,4.0,15.5,20.0,9.83,0.0
2016,9,8,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,2.1,10.5,9.5,0.0,0.0
2016,9,9,6,0,121.0,14.0,2.3,11.0,19.0,78.24,0.0
2016,9,9,6,15,252.5,28.0,2.35,11.5,57.0,226.74,171.01
2016,9,9,6,30,384.0,42.0,2.4,12.0,95.0,342.18,281.94
2016,9,9,6,45,468.0,51.0,2.45,12.5,144.0,432.04,360.62
2016,9,9,7,0,552.0,60.0,2.5,13.0,193.0,528.15,439.74
2016,9,9,7,15,605.5,66.5,2.45,13.5,245.0,602.24,497.04
2016,9,9,7,30,659.0,73.0,2.4,14.0,297.0,678.35,553.1
2016,9,9,7,45,698.5,77.5,2.35,15.0,349.0,741.03,595.54
2016,9,9,8,0,738.0,82.0,2.3,16.0,401.0,798.2,632.23
2016,9,9,8,15,764.5,86.0,2.25,16.5,450.5,847.56,663.26
2016,9,9,8,30,791.0,90.0,2.2,17.0,500.0,894.92,692.07
2016,9,9,8,45,812.5,92.0,2.2,18.0,546.5,932.58,712.72
2016,9,9,9,0,834.0,94.0,2.2,19.0,593.0,967.31,731.06
2016,9,9,9,15,848.5,96.5,2.2,19.5,634.0,992.43,744.15
2016,9,9,9,30,863.0,99.0,2.2,20.0,675.0,1000.73,746.22
2016,9,9,9,45,875.5,100.5,2.2,21.0,711.0,1015.04,751.11
2016,9,9,10,0,888.0,102.0,2.2,22.0,747.0,1025.47,753.47
2016,9,9,10,15,896.0,103.0,2.2,22.5,775.5,1026.77,751.56
2016,9,9,10,30,904.0,104.0,2.2,23.0,804.0,1024.01,747.29
2016,9,9,10,45,911.5,104.0,2.25,24.0,826.0,1015.56,738.73
2016,9,9,11,0,919.0,104.0,2.3,25.0,848.0,1003.01,727.76
2016,9,9,11,15,922.5,104.5,2.35,25.5,861.5,983.09,713.66
2016,9,9,11,30,926.0,105.0,2.4,26.0,875.0,959.27,697.19
2016,9,9,11,45,929.5,104.5,2.45,27.0,881.0,930.63,676.33
2016,9,9,12,0,933.0,104.0,2.5,28.0,887.0,898.3,653.17
2016,9,9,12,15,932.5,104.0,2.6,28.5,884.5,859.62,627.52
2016,9,9,12,30,932.0,104.0,2.7,29.0,882.0,817.78,599.61
2016,9,9,12,45,914.5,111.5,2.8,29.5,867.0,767.39,564.59
2016,9,9,13,0,897.0,119.0,2.9,30.0,852.0,715.41,526.63
2016,9,9,13,15,892.5,118.0,3.05,30.0,833.5,663.29,489.01
2016,9,9,13,30,888.0,117.0,3.2,30.0,815.0,609.31,448.73
2016,9,9,13,45,883.0,114.5,3.4,30.0,789.5,552.25,404.91
2016,9,9,14,0,878.0,112.0,3.6,30.0,764.0,493.87,358.46
2016,9,9,14,15,868.0,110.0,3.75,29.5,730.5,432.84,309.05
2016,9,9,14,30,858.0,108.0,3.9,29.0,697.0,369.45,256.38
2016,9,9,14,45,846.0,105.0,4.05,28.5,658.0,305.76,202.75
2016,9,9,15,0,834.0,102.0,4.2,28.0,619.0,242.71,150.53
2016,9,9,15,15,815.5,99.0,4.3,27.5,574.5,179.7,103.02
2016,9,9,15,30,797.0,96.0,4.4,27.0,530.0,118.7,68.02
2016,9,9,15,45,774.0,91.5,4.55,26.5,481.0,77.35,59.61
2016,9,9,16,0,751.0,87.0,4.7,26.0,432.0,74.31,57.42
2016,9,9,16,15,717.0,82.5,4.8,25.0,380.5,65.54,50.42
2016,9,9,16,30,683.0,78.0,4.9,24.0,329.0,62.37,48.08
2016,9,9,16,45,635.0,71.5,5.05,23.0,277.0,57.54,44.22
2016,9,9,17,0,587.0,65.0,5.2,22.0,225.0,52.67,40.18
2016,9,9,17,15,513.5,56.5,5.15,20.5,174.5,45.99,34.43
2016,9,9,17,30,440.0,48.0,5.1,19.0,124.0,39.31,28.43
2016,9,9,17,45,321.0,36.0,5.05,18.0,81.0,29.5,19.28
2016,9,9,18,0,202.0,24.0,5.0,17.0,38.0,19.72,5.64
2016,9,9,18,15,101.0,12.0,4.85,16.0,19.0,9.44,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,10,5,45,37.5,6.5,2.95,10.5,8.0,0.0,0.0
2016,9,10,6,0,75.0,13.0,3.1,11.0,16.0,52.07,0.0
2016,9,10,6,15,197.5,28.5,3.2,11.5,52.0,191.77,142.04
2016,9,10,6,30,320.0,44.0,3.3,12.0,88.0,300.72,248.4
2016,9,10,6,45,403.0,55.5,3.45,12.5,135.5,391.67,328.83
2016,9,10,7,0,486.0,67.0,3.6,13.0,183.0,487.42,409.92
2016,9,10,7,15,542.5,75.0,3.55,13.5,234.0,563.61,470.54
2016,9,10,7,30,599.0,83.0,3.5,14.0,285.0,642.05,530.2
2016,9,10,7,45,638.0,89.5,3.45,15.0,335.5,705.08,574.56
2016,9,10,8,0,677.0,96.0,3.4,16.0,386.0,768.0,617.09
2016,9,10,8,15,705.5,100.5,3.4,16.5,435.0,817.99,650.15
2016,9,10,8,30,734.0,105.0,3.4,17.0,484.0,866.31,681.31
2016,9,10,8,45,755.0,109.0,3.4,18.0,529.5,904.61,703.41
2016,9,10,9,0,776.0,113.0,3.4,19.0,575.0,933.58,718.67
2016,9,10,9,15,792.5,116.0,3.45,19.5,616.0,960.59,734.19
2016,9,10,9,30,809.0,119.0,3.5,20.0,657.0,984.15,747.32
2016,9,10,9,45,820.5,121.5,3.55,21.0,691.5,998.4,752.72
2016,9,10,10,0,832.0,124.0,3.6,22.0,726.0,1008.78,755.68
2016,9,10,10,15,770.0,162.5,3.7,22.5,736.5,988.82,740.23
2016,9,10,10,30,708.0,201.0,3.8,23.0,747.0,956.08,716.51
2016,9,10,10,45,785.0,166.0,3.9,23.5,786.0,970.83,725.13
2016,9,10,11,0,862.0,131.0,4.0,24.0,825.0,990.71,736.88
2016,9,10,11,15,865.5,131.5,4.1,24.0,838.0,957.11,714.18
2016,9,10,11,30,869.0,132.0,4.2,24.0,851.0,934.16,699.04
2016,9,10,11,45,870.5,132.5,4.35,24.5,856.5,905.84,679.05
2016,9,10,12,0,872.0,133.0,4.5,25.0,862.0,874.13,656.73
2016,9,10,12,15,871.5,132.5,4.6,25.0,859.0,836.65,631.68
2016,9,10,12,30,871.0,132.0,4.7,25.0,856.0,796.25,604.37
2016,9,10,12,45,864.5,133.5,4.8,25.5,844.5,750.46,569.95
2016,9,10,13,0,858.0,135.0,4.9,26.0,833.0,709.53,538.06
2016,9,10,13,15,853.0,134.0,4.95,26.0,814.0,657.34,498.39
2016,9,10,13,30,848.0,133.0,5.0,26.0,795.0,603.44,456.38
2016,9,10,13,45,841.0,130.5,5.1,26.0,769.0,545.82,410.5
2016,9,10,14,0,834.0,128.0,5.2,26.0,743.0,487.25,362.46
2016,9,10,14,15,823.0,126.0,5.2,25.5,710.0,426.84,312.13
2016,9,10,14,30,812.0,124.0,5.2,25.0,677.0,366.46,260.56
