Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,14,45,799.0,120.0,5.25,25.0,638.5,304.34,206.82
2016,9,10,15,0,786.0,116.0,5.3,25.0,600.0,243.11,155.03
2016,9,10,15,15,766.0,112.5,5.3,24.5,556.0,182.45,108.78
2016,9,10,15,30,746.0,109.0,5.3,24.0,512.0,117.83,69.87
2016,9,10,15,45,721.5,104.0,5.3,23.5,464.0,78.63,61.49
2016,9,10,16,0,697.0,99.0,5.3,23.0,416.0,75.77,59.41
2016,9,10,16,15,661.0,93.0,5.2,22.0,365.0,71.93,56.57
2016,9,10,16,30,625.0,87.0,5.1,21.0,314.0,68.02,53.59
2016,9,10,16,45,576.0,79.5,5.05,20.0,263.0,62.77,49.33
2016,9,10,17,0,527.0,72.0,5.0,19.0,212.0,57.46,44.87
2016,9,10,17,15,452.5,61.5,4.85,18.0,163.0,49.48,37.83
2016,9,10,17,30,378.0,51.0,4.7,17.0,114.0,41.44,30.47
2016,9,10,17,45,266.5,36.5,4.55,16.5,73.0,27.85,17.86
2016,9,10,18,0,155.0,22.0,4.4,16.0,32.0,16.75,1.9
2016,9,10,18,15,77.5,11.0,4.3,15.0,16.0,8.65,0.0
2016,9,10,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,11,5,45,23.5,5.5,3.65,10.5,6.5,0.0,0.0
2016,9,11,6,0,47.0,11.0,3.8,11.0,13.0,34.99,0.0
2016,9,11,6,15,147.0,29.5,3.95,11.5,47.0,162.49,117.26
2016,9,11,6,30,247.0,48.0,4.1,12.0,81.0,259.68,214.06
2016,9,11,6,45,327.5,62.0,4.25,12.5,126.5,343.93,289.5
2016,9,11,7,0,408.0,76.0,4.4,13.0,172.0,435.44,368.27
2016,9,11,7,15,464.5,86.5,4.3,13.5,221.5,509.1,428.86
2016,9,11,7,30,521.0,97.0,4.2,14.0,271.0,593.19,494.27
2016,9,11,7,45,564.0,104.5,4.15,14.5,321.0,658.88,542.9
2016,9,11,8,0,607.0,112.0,4.1,15.0,371.0,724.71,590.11
2016,9,11,8,15,529.5,144.5,4.05,15.5,390.0,696.29,565.03
2016,9,11,8,30,452.0,177.0,4.0,16.0,409.0,670.69,541.2
2016,9,11,8,45,515.0,174.0,3.95,16.5,461.0,735.83,588.58
2016,9,11,9,0,578.0,171.0,3.9,17.0,513.0,810.72,640.55
2016,9,11,9,15,666.0,155.0,3.9,17.5,575.0,887.32,692.16
2016,9,11,9,30,754.0,139.0,3.9,18.0,637.0,960.32,739.95
2016,9,11,9,45,785.5,132.5,3.9,19.0,676.0,976.19,745.99
2016,9,11,10,0,817.0,126.0,3.9,20.0,715.0,996.93,755.85
2016,9,11,10,15,826.0,128.0,3.95,20.5,743.0,1000.25,755.62
2016,9,11,10,30,835.0,130.0,4.0,21.0,771.0,999.57,752.98
2016,9,11,10,45,705.0,205.0,4.1,21.5,756.0,943.2,712.88
2016,9,11,11,0,575.0,280.0,4.2,22.0,741.0,866.29,655.65
2016,9,11,11,15,591.0,272.5,4.3,22.0,753.0,854.69,648.24
2016,9,11,11,30,607.0,265.0,4.4,22.0,765.0,844.12,640.92
2016,9,11,11,45,607.5,267.0,4.5,22.5,770.0,820.68,623.24
2016,9,11,12,0,608.0,269.0,4.6,23.0,775.0,794.45,603.55
2016,9,11,12,15,608.0,267.5,4.75,23.0,772.5,762.32,580.98
2016,9,11,12,30,608.0,266.0,4.9,23.0,770.0,727.87,556.33
2016,9,11,12,45,614.0,259.0,5.05,23.0,761.5,691.23,529.72
2016,9,11,13,0,620.0,252.0,5.2,23.0,753.0,652.19,500.71
2016,9,11,13,15,620.0,244.5,5.35,22.5,736.0,606.82,467.13
2016,9,11,13,30,620.0,237.0,5.5,22.0,719.0,560.01,431.39
2016,9,11,13,45,732.5,177.0,5.65,22.0,728.0,528.16,405.06
2016,9,11,14,0,845.0,117.0,5.8,22.0,737.0,482.95,366.03
2016,9,11,14,15,834.5,115.0,5.85,21.5,704.0,422.22,314.23
2016,9,11,14,30,824.0,113.0,5.9,21.0,671.0,361.43,261.12
2016,9,11,14,45,811.0,109.5,6.0,20.5,632.5,299.06,206.35
2016,9,11,15,0,798.0,106.0,6.1,20.0,594.0,237.53,153.43
2016,9,11,15,15,779.5,103.0,6.05,19.0,550.5,176.75,106.2
2016,9,11,15,30,761.0,100.0,6.0,18.0,507.0,118.02,71.69
2016,9,11,15,45,738.0,95.0,6.0,17.5,459.5,73.19,58.31
2016,9,11,16,0,715.0,90.0,6.0,17.0,412.0,70.12,55.98
2016,9,11,16,15,680.5,85.0,5.9,16.5,361.5,66.77,53.34
2016,9,11,16,30,646.0,80.0,5.8,16.0,311.0,63.37,50.61
2016,9,11,16,45,600.5,72.5,5.7,15.5,260.5,57.95,45.99
2016,9,11,17,0,555.0,65.0,5.6,15.0,210.0,52.45,41.15
2016,9,11,17,15,480.5,56.0,5.45,14.0,161.0,45.44,34.84
2016,9,11,17,30,406.0,47.0,5.3,13.0,112.0,38.43,28.27
2016,9,11,17,45,290.0,34.0,5.15,12.5,71.5,27.86,18.01
2016,9,11,18,0,174.0,21.0,5.0,12.0,31.0,16.04,0.0
2016,9,11,18,15,87.0,10.5,4.85,11.5,15.5,8.26,0.0
2016,9,11,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,12,5,45,41.5,7.0,4.3,9.5,8.0,0.0,0.0
2016,9,12,6,0,83.0,14.0,4.5,10.0,16.0,57.72,0.0
2016,9,12,6,15,229.0,27.5,4.65,10.5,53.5,210.06,150.26
2016,9,12,6,30,375.0,41.0,4.8,11.0,91.0,338.21,280.65
2016,9,12,6,45,467.0,50.0,4.95,11.5,140.0,434.0,367.02
2016,9,12,7,0,559.0,59.0,5.1,12.0,189.0,536.63,454.22
2016,9,12,7,15,615.5,65.0,5.05,12.5,241.5,613.02,515.82
2016,9,12,7,30,672.0,71.0,5.0,13.0,294.0,691.55,576.27
2016,9,12,7,45,712.5,75.0,4.95,13.5,346.5,754.91,622.5
2016,9,12,8,0,753.0,79.0,4.9,14.0,399.0,812.9,663.06
2016,9,12,8,15,658.5,111.0,4.85,14.5,415.0,789.78,641.64
2016,9,12,8,30,564.0,143.0,4.8,15.0,431.0,749.83,608.11
2016,9,12,8,45,707.0,117.0,4.75,15.5,511.5,870.46,694.76
2016,9,12,9,0,850.0,91.0,4.7,16.0,592.0,983.82,771.99
2016,9,12,9,15,865.0,93.0,4.7,16.5,633.5,995.99,776.29
2016,9,12,9,30,880.0,95.0,4.7,17.0,675.0,1017.08,787.67
2016,9,12,9,45,789.5,139.0,4.7,17.5,679.5,988.28,764.22
2016,9,12,10,0,699.0,183.0,4.7,18.0,684.0,949.47,734.33
2016,9,12,10,15,706.0,187.5,4.7,18.0,710.5,953.4,736.2
2016,9,12,10,30,713.0,192.0,4.7,18.0,737.0,953.65,735.34
2016,9,12,10,45,717.5,196.5,4.75,18.5,757.0,947.69,729.28
2016,9,12,11,0,722.0,201.0,4.8,19.0,777.0,938.03,720.84
2016,9,12,11,15,723.0,205.0,4.85,19.0,789.5,920.91,708.72
2016,9,12,11,30,724.0,209.0,4.9,19.0,802.0,900.33,694.28
2016,9,12,11,45,725.5,209.5,5.0,19.0,807.5,873.54,675.26
2016,9,12,12,0,727.0,210.0,5.1,19.0,813.0,843.62,653.79
2016,9,12,12,15,728.5,208.5,5.15,19.0,810.5,808.89,628.34
2016,9,12,12,30,730.0,207.0,5.2,19.0,808.0,771.4,600.5
2016,9,12,12,45,727.0,205.5,5.3,19.0,797.0,728.08,568.04
2016,9,12,13,0,724.0,204.0,5.4,19.0,786.0,682.78,533.4
2016,9,12,13,15,830.0,151.0,5.45,18.5,804.5,657.58,515.05
2016,9,12,13,30,936.0,98.0,5.5,18.0,823.0,620.09,485.55
2016,9,12,13,45,932.5,96.0,5.6,18.0,797.5,561.55,436.69
2016,9,12,14,0,929.0,94.0,5.7,18.0,772.0,501.43,385.04
2016,9,12,14,15,921.5,92.5,5.7,17.5,739.0,438.79,330.38
2016,9,12,14,30,914.0,91.0,5.7,17.0,706.0,375.51,273.75
2016,9,12,14,45,905.5,88.0,5.7,17.0,667.5,310.46,214.74
2016,9,12,15,0,897.0,85.0,5.7,17.0,629.0,245.44,157.32
2016,9,12,15,15,881.0,82.5,5.65,16.5,583.5,180.08,105.7
2016,9,12,15,30,865.0,80.0,5.6,16.0,538.0,109.72,62.87
2016,9,12,15,45,844.5,76.5,5.6,15.5,488.5,68.36,54.58
2016,9,12,16,0,824.0,73.0,5.6,15.0,439.0,65.61,52.48
2016,9,12,16,15,792.0,69.0,5.5,14.0,386.0,62.21,49.86
2016,9,12,16,30,760.0,65.0,5.4,13.0,333.0,58.79,47.14
2016,9,12,16,45,710.0,60.5,5.3,12.5,279.0,54.71,43.65
2016,9,12,17,0,660.0,56.0,5.2,12.0,225.0,46.77,36.55
2016,9,12,17,15,583.0,49.0,4.95,11.5,172.5,40.87,31.08
2016,9,12,17,30,506.0,42.0,4.7,11.0,120.0,35.06,25.46
2016,9,12,17,45,353.5,31.5,4.5,10.5,75.5,26.11,16.45
2016,9,12,18,0,201.0,21.0,4.3,10.0,31.0,17.39,0.0
2016,9,12,18,15,100.5,10.5,4.25,10.0,15.5,8.26,0.0
2016,9,12,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,5,45,29.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,9,13,6,0,58.0,11.0,1.7,10.0,12.0,41.42,0.0
2016,9,13,6,15,180.5,27.5,1.9,10.5,47.5,179.19,123.23
2016,9,13,6,30,303.0,44.0,2.1,11.0,83.0,293.77,241.26
2016,9,13,6,45,386.0,57.0,2.3,11.5,130.5,381.46,319.4
2016,9,13,7,0,469.0,70.0,2.5,12.0,178.0,480.86,403.43
2016,9,13,7,15,527.0,79.0,2.5,12.5,229.0,559.43,465.85
2016,9,13,7,30,585.0,88.0,2.5,13.0,280.0,640.22,527.05
2016,9,13,7,45,627.5,94.5,2.55,13.5,331.5,706.23,574.73
2016,9,13,8,0,670.0,101.0,2.6,14.0,383.0,772.21,620.82
2016,9,13,8,15,603.5,126.0,2.6,14.5,403.0,756.49,605.58
2016,9,13,8,30,537.0,151.0,2.6,15.0,423.0,724.41,579.06
2016,9,13,8,45,656.5,134.5,2.6,15.5,498.0,842.92,662.33
2016,9,13,9,0,776.0,118.0,2.6,16.0,573.0,950.67,733.56
2016,9,13,9,15,564.0,197.5,2.65,16.5,540.5,823.18,640.33
2016,9,13,9,30,352.0,277.0,2.7,17.0,508.0,672.93,525.67
2016,9,13,9,45,419.5,268.5,2.75,17.5,558.0,751.9,582.97
2016,9,13,10,0,487.0,260.0,2.8,18.0,608.0,807.07,621.02
2016,9,13,10,15,487.0,272.0,2.8,18.0,631.5,812.2,622.81
2016,9,13,10,30,487.0,284.0,2.8,18.0,655.0,814.47,623.11
2016,9,13,10,45,495.5,289.0,2.8,18.5,675.0,815.29,621.67
2016,9,13,11,0,504.0,294.0,2.8,19.0,695.0,813.13,618.26
2016,9,13,11,15,504.0,299.5,2.7,19.5,706.0,800.43,606.84
2016,9,13,11,30,504.0,305.0,2.6,20.0,717.0,785.07,593.75
2016,9,13,11,45,508.5,305.5,2.55,20.5,723.0,766.52,579.02
2016,9,13,12,0,513.0,306.0,2.5,21.0,729.0,745.36,562.49
2016,9,13,12,15,513.5,304.0,2.4,21.0,726.0,716.26,541.13
2016,9,13,12,30,514.0,302.0,2.3,21.0,723.0,685.14,518.23
2016,9,13,12,45,513.5,297.5,2.2,21.5,713.5,649.35,490.86
2016,9,13,13,0,513.0,293.0,2.1,22.0,704.0,612.04,462.15
2016,9,13,13,15,703.0,202.5,2.0,22.0,751.5,624.64,471.43
2016,9,13,13,30,893.0,112.0,1.9,22.0,799.0,607.28,457.11
2016,9,13,13,45,888.0,109.0,1.85,22.0,772.5,549.28,411.05
2016,9,13,14,0,883.0,106.0,1.8,22.0,746.0,489.99,362.81
2016,9,13,14,15,872.5,104.0,1.75,22.0,712.5,428.29,311.29
2016,9,13,14,30,862.0,102.0,1.7,22.0,679.0,364.17,256.69
2016,9,13,14,45,850.0,99.0,1.7,22.0,639.5,300.12,201.67
2016,9,13,15,0,838.0,96.0,1.7,22.0,600.0,236.73,148.29
2016,9,13,15,15,819.5,93.0,1.7,21.5,555.0,173.42,100.24
2016,9,13,15,30,801.0,90.0,1.7,21.0,510.0,112.13,65.34
2016,9,13,15,45,776.5,86.0,1.75,21.0,461.0,73.76,57.95
2016,9,13,16,0,752.0,82.0,1.8,21.0,412.0,70.91,55.76
2016,9,13,16,15,716.5,77.0,1.8,20.5,360.5,61.94,48.32
2016,9,13,16,30,681.0,72.0,1.8,20.0,309.0,58.27,45.37
2016,9,13,16,45,629.5,66.0,1.85,20.0,257.0,53.63,41.39
2016,9,13,17,0,578.0,60.0,1.9,20.0,205.0,48.99,37.28
2016,9,13,17,15,500.0,51.5,1.8,19.0,155.5,42.18,31.23
2016,9,13,17,30,422.0,43.0,1.7,18.0,106.0,35.41,24.95
2016,9,13,17,45,293.5,30.0,1.6,17.0,65.5,24.67,14.48
2016,9,13,18,0,165.0,17.0,1.5,16.0,25.0,13.92,0.0
2016,9,13,18,15,82.5,8.5,1.75,15.5,12.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,5,45,27.0,5.0,0.9,9.5,5.5,0.0,0.0
2016,9,14,6,0,54.0,10.0,0.9,10.0,11.0,38.5,0.0
2016,9,14,6,15,174.5,26.5,1.1,10.5,45.5,173.51,114.51
2016,9,14,6,30,295.0,43.0,1.3,11.0,80.0,288.28,235.34
2016,9,14,6,45,381.0,55.0,1.55,12.0,126.5,379.21,315.21
2016,9,14,7,0,467.0,67.0,1.8,13.0,173.0,477.56,397.15
2016,9,14,7,15,525.0,76.0,1.75,13.5,224.0,555.87,458.23
2016,9,14,7,30,583.0,85.0,1.7,14.0,275.0,636.51,517.98
2016,9,14,7,45,625.0,91.5,1.7,15.0,326.0,701.92,562.93
2016,9,14,8,0,667.0,98.0,1.7,16.0,377.0,767.31,606.01
2016,9,14,8,15,696.5,103.5,1.6,16.5,426.0,819.23,638.07
2016,9,14,8,30,726.0,109.0,1.5,17.0,475.0,869.51,667.92
2016,9,14,8,45,750.0,112.5,1.45,17.5,521.0,909.84,690.75
2016,9,14,9,0,774.0,116.0,1.4,18.0,567.0,940.11,706.47
2016,9,14,9,15,790.5,119.0,1.4,18.5,607.5,966.92,720.57
2016,9,14,9,30,807.0,122.0,1.4,19.0,648.0,990.23,732.35
2016,9,14,9,45,852.0,109.0,1.4,20.0,690.5,1020.52,747.19
2016,9,14,10,0,897.0,96.0,1.4,21.0,733.0,1033.12,750.57
2016,9,14,10,15,905.0,97.5,1.4,21.5,761.5,1034.59,748.7
2016,9,14,10,30,913.0,99.0,1.4,22.0,790.0,1031.93,744.55
2016,9,14,10,45,920.0,99.0,1.45,22.5,811.5,1022.47,737.19
2016,9,14,11,0,927.0,99.0,1.5,23.0,833.0,1008.89,727.45
2016,9,14,11,15,733.0,194.0,1.6,23.0,780.0,920.59,671.99
2016,9,14,11,30,539.0,289.0,1.7,23.0,727.0,802.44,591.67
2016,9,14,11,45,540.0,290.5,1.85,23.5,732.0,780.87,577.92
2016,9,14,12,0,541.0,292.0,2.0,24.0,737.0,756.79,561.23
2016,9,14,12,15,529.5,300.5,2.15,24.0,734.5,726.43,540.71
2016,9,14,12,30,518.0,309.0,2.3,24.0,732.0,694.49,518.7
2016,9,14,12,45,720.5,206.5,2.45,24.5,786.0,724.64,542.3
2016,9,14,13,0,923.0,104.0,2.6,25.0,840.0,719.62,539.92
2016,9,14,13,15,918.5,103.0,2.75,25.0,820.5,666.01,500.31
2016,9,14,13,30,914.0,102.0,2.9,25.0,801.0,610.49,458.22
2016,9,14,13,45,908.5,100.0,3.05,25.0,775.0,551.96,412.33
2016,9,14,14,0,903.0,98.0,3.2,25.0,749.0,492.12,363.74
2016,9,14,14,15,893.5,96.5,3.3,24.5,715.5,430.07,312.35
2016,9,14,14,30,884.0,95.0,3.4,24.0,682.0,367.67,259.12
2016,9,14,14,45,872.0,92.0,3.5,24.0,642.5,303.42,203.42
2016,9,14,15,0,860.0,89.0,3.6,24.0,603.0,239.7,149.47
2016,9,14,15,15,842.0,86.5,3.65,23.5,557.5,170.87,97.03
2016,9,14,15,30,824.0,84.0,3.7,23.0,512.0,108.57,61.84
2016,9,14,15,45,801.0,80.0,3.8,23.0,463.0,70.01,54.36
2016,9,14,16,0,778.0,76.0,3.9,23.0,414.0,67.0,52.01
2016,9,14,16,15,743.5,71.5,3.85,22.5,362.0,63.35,49.15
2016,9,14,16,30,709.0,67.0,3.8,22.0,310.0,59.65,46.2
2016,9,14,16,45,659.0,61.5,3.8,21.5,257.5,50.7,38.58
2016,9,14,17,0,609.0,56.0,3.8,21.0,205.0,46.29,34.74
2016,9,14,17,15,529.0,48.0,3.7,20.0,154.5,39.7,28.88
2016,9,14,17,30,449.0,40.0,3.6,19.0,104.0,33.18,22.82
2016,9,14,17,45,312.5,28.0,3.55,18.0,63.5,23.13,12.76
2016,9,14,18,0,176.0,16.0,3.5,17.0,23.0,12.59,0.0
2016,9,14,18,15,88.0,8.0,3.55,16.0,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,15,5,45,57.5,5.0,1.75,9.5,6.0,0.0,0.0
2016,9,15,6,0,115.0,10.0,1.9,10.0,12.0,73.38,0.0
2016,9,15,6,15,269.0,22.0,2.05,10.5,48.5,227.83,144.76
2016,9,15,6,30,423.0,34.0,2.2,11.0,85.0,366.67,299.59
2016,9,15,6,45,509.0,42.0,2.35,12.0,134.0,458.47,380.82
2016,9,15,7,0,595.0,50.0,2.5,13.0,183.0,557.04,461.43
2016,9,15,7,15,649.0,55.5,2.45,13.5,235.5,626.33,515.25
2016,9,15,7,30,703.0,61.0,2.4,14.0,288.0,703.9,572.45
2016,9,15,7,45,739.5,65.5,2.35,15.0,340.0,765.86,614.19
2016,9,15,8,0,776.0,70.0,2.3,16.0,392.0,827.18,653.62
2016,9,15,8,15,801.5,73.0,2.25,16.5,441.5,875.07,683.25
2016,9,15,8,30,827.0,76.0,2.2,17.0,491.0,920.8,710.64
2016,9,15,8,45,722.0,115.0,2.15,18.0,501.5,886.73,681.38
2016,9,15,9,0,617.0,154.0,2.1,19.0,512.0,836.21,641.87
2016,9,15,9,15,754.5,120.0,2.05,19.5,588.0,932.82,704.99
2016,9,15,9,30,892.0,86.0,2.0,20.0,664.0,1022.0,759.41
2016,9,15,9,45,905.5,85.5,2.0,21.0,700.0,1034.77,762.17
2016,9,15,10,0,919.0,85.0,2.0,22.0,736.0,1043.59,763.37
2016,9,15,10,15,926.5,86.5,1.95,22.5,764.0,1044.57,760.53
2016,9,15,10,30,934.0,88.0,1.9,23.0,792.0,1041.33,755.27
2016,9,15,10,45,939.0,88.5,1.9,24.0,813.0,1030.26,744.52
2016,9,15,11,0,944.0,89.0,1.9,25.0,834.0,1015.04,731.43
2016,9,15,11,15,947.5,89.5,2.05,25.0,847.0,994.28,719.71
2016,9,15,11,30,951.0,90.0,2.2,25.0,860.0,969.52,705.31
2016,9,15,11,45,952.0,90.5,2.35,25.5,864.5,938.63,685.41
2016,9,15,12,0,953.0,91.0,2.5,26.0,869.0,904.09,662.95
2016,9,15,12,15,737.0,198.5,2.65,26.0,799.0,807.48,598.06
2016,9,15,12,30,521.0,306.0,2.8,26.0,729.0,694.51,516.82
2016,9,15,12,45,528.0,293.0,2.95,26.5,717.0,656.46,490.04
2016,9,15,13,0,535.0,280.0,3.1,27.0,705.0,616.44,460.74
2016,9,15,13,15,536.5,271.5,3.2,26.5,688.5,574.81,431.06
2016,9,15,13,30,538.0,263.0,3.3,26.0,672.0,531.86,399.47
2016,9,15,13,45,538.5,252.0,3.45,26.0,649.5,485.32,363.57
2016,9,15,14,0,539.0,241.0,3.6,26.0,627.0,437.95,325.97
2016,9,15,14,15,710.0,168.0,3.65,25.5,651.5,412.09,301.17
2016,9,15,14,30,881.0,95.0,3.7,25.0,676.0,366.11,257.34
2016,9,15,14,45,867.5,92.5,3.8,25.0,636.0,301.98,201.84
2016,9,15,15,0,854.0,90.0,3.9,25.0,596.0,234.05,144.84
2016,9,15,15,15,835.5,87.5,3.95,24.5,551.0,170.11,96.46
2016,9,15,15,30,817.0,85.0,4.0,24.0,506.0,108.17,61.8
2016,9,15,15,45,792.0,81.0,4.05,24.0,456.5,70.59,54.65
2016,9,15,16,0,767.0,77.0,4.1,24.0,407.0,67.58,52.31
2016,9,15,16,15,731.5,72.5,4.1,23.0,355.0,63.95,49.59
2016,9,15,16,30,696.0,68.0,4.1,22.0,303.0,55.69,42.78
2016,9,15,16,45,643.5,62.0,4.2,21.5,250.5,50.91,38.76
2016,9,15,17,0,591.0,56.0,4.3,21.0,198.0,46.15,34.6
2016,9,15,17,15,507.0,48.0,4.25,20.0,148.0,39.57,28.73
2016,9,15,17,30,423.0,40.0,4.2,19.0,98.0,33.09,22.65
2016,9,15,17,45,281.5,27.5,4.2,18.0,59.0,22.66,11.88
2016,9,15,18,0,140.0,15.0,4.2,17.0,20.0,11.8,0.0
2016,9,15,18,15,70.0,7.5,4.15,16.0,10.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,6,15,199.5,17.0,1.5,10.5,41.0,176.96,104.8
2016,9,16,6,30,399.0,34.0,1.6,11.0,82.0,351.66,286.03
2016,9,16,6,45,489.0,42.5,1.75,12.0,130.5,446.03,369.04
2016,9,16,7,0,579.0,51.0,1.9,13.0,179.0,547.6,451.65
2016,9,16,7,15,635.0,56.5,1.7,13.5,231.0,623.5,509.11
2016,9,16,7,30,691.0,62.0,1.5,14.0,283.0,696.37,560.59
2016,9,16,7,45,728.0,66.5,1.35,15.0,335.0,758.43,600.34
2016,9,16,8,0,765.0,71.0,1.2,16.0,387.0,819.86,637.28
2016,9,16,8,15,791.5,74.5,1.1,16.5,436.5,869.03,665.69
2016,9,16,8,30,818.0,78.0,1.0,17.0,486.0,916.11,691.67
2016,9,16,8,45,837.5,81.0,0.9,18.0,532.0,953.19,708.79
2016,9,16,9,0,857.0,84.0,0.8,19.0,578.0,974.89,715.51
2016,9,16,9,15,744.0,131.5,0.7,19.5,582.0,944.76,690.64
2016,9,16,9,30,631.0,179.0,0.6,20.0,586.0,885.31,648.02
2016,9,16,9,45,688.5,168.5,0.55,21.0,634.5,931.61,673.59
2016,9,16,10,0,746.0,158.0,0.5,22.0,683.0,973.73,694.25
2016,9,16,10,15,837.5,124.5,0.5,23.0,735.5,1012.45,713.48
2016,9,16,10,30,929.0,91.0,0.5,24.0,788.0,1040.44,725.98
2016,9,16,10,45,935.0,91.5,0.5,25.5,809.0,1030.27,714.42
2016,9,16,11,0,941.0,92.0,0.5,27.0,830.0,1015.92,701.22
2016,9,16,11,15,944.5,92.5,0.7,27.5,843.0,995.07,691.58
2016,9,16,11,30,948.0,93.0,0.9,28.0,856.0,970.23,679.15
2016,9,16,11,45,950.0,93.0,1.15,28.5,861.5,939.64,663.45
2016,9,16,12,0,952.0,93.0,1.4,29.0,867.0,905.36,644.6
2016,9,16,12,15,951.5,93.0,1.55,29.0,863.5,865.51,621.47
2016,9,16,12,30,951.0,93.0,1.7,29.0,860.0,822.44,595.72
2016,9,16,12,45,941.0,96.5,1.9,29.5,846.5,772.79,563.64
2016,9,16,13,0,931.0,100.0,2.1,30.0,833.0,721.04,527.43
2016,9,16,13,15,926.5,99.0,2.2,30.0,814.0,666.93,488.85
2016,9,16,13,30,922.0,98.0,2.3,30.0,795.0,610.9,447.49
2016,9,16,13,45,915.0,96.5,2.4,30.0,768.0,551.5,402.18
2016,9,16,14,0,908.0,95.0,2.5,30.0,741.0,490.94,354.3
2016,9,16,14,15,898.0,93.5,2.55,29.5,707.0,428.33,303.76
2016,9,16,14,30,888.0,92.0,2.6,29.0,673.0,365.45,251.45
2016,9,16,14,45,875.0,89.5,2.7,29.0,633.0,301.01,196.97
2016,9,16,15,0,862.0,87.0,2.8,29.0,593.0,237.22,144.28
2016,9,16,15,15,844.0,84.5,2.85,28.5,548.0,168.28,93.08
2016,9,16,15,30,826.0,82.0,2.9,28.0,503.0,105.85,59.0
2016,9,16,15,45,801.5,78.0,3.0,28.0,453.5,68.67,52.14
2016,9,16,16,0,777.0,74.0,3.1,28.0,404.0,65.57,49.75
2016,9,16,16,15,741.0,70.0,3.15,27.0,352.0,62.23,47.31
2016,9,16,16,30,705.0,66.0,3.2,26.0,300.0,58.88,44.77
2016,9,16,16,45,652.0,60.0,3.3,25.5,247.5,49.56,36.94
2016,9,16,17,0,599.0,54.0,3.4,25.0,195.0,44.73,32.76
2016,9,16,17,15,514.5,45.5,3.5,23.5,145.0,37.69,26.63
2016,9,16,17,30,430.0,37.0,3.6,22.0,95.0,30.71,20.25
2016,9,16,17,45,283.5,25.0,3.7,21.0,56.0,20.62,9.48
2016,9,16,18,0,137.0,13.0,3.8,20.0,17.0,10.23,0.0
2016,9,16,18,15,68.5,6.5,3.85,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,17,6,15,196.0,16.5,1.65,10.5,39.5,173.6,94.28
2016,9,17,6,30,392.0,33.0,1.7,11.0,79.0,346.93,281.65
2016,9,17,6,45,485.0,41.5,1.8,12.0,127.5,443.15,366.59
2016,9,17,7,0,578.0,50.0,1.9,13.0,176.0,546.93,450.96
2016,9,17,7,15,634.0,55.5,1.75,13.5,228.0,622.79,508.83
2016,9,17,7,30,690.0,61.0,1.6,14.0,280.0,695.7,560.97
2016,9,17,7,45,729.0,65.0,1.5,15.0,332.0,758.83,602.29
2016,9,17,8,0,768.0,69.0,1.4,16.0,384.0,821.45,641.04
2016,9,17,8,15,794.0,72.5,1.25,17.0,433.0,870.17,667.58
2016,9,17,8,30,820.0,76.0,1.1,18.0,482.0,916.78,691.37
2016,9,17,8,45,840.0,78.5,1.0,19.0,528.0,953.67,708.49
2016,9,17,9,0,860.0,81.0,0.9,20.0,574.0,975.32,715.28
2016,9,17,9,15,874.0,83.0,0.8,21.0,614.5,998.88,723.21
2016,9,17,9,30,888.0,85.0,0.7,22.0,655.0,1018.82,728.57
2016,9,17,9,45,901.0,85.0,0.65,23.0,690.5,1031.51,730.56
2016,9,17,10,0,914.0,85.0,0.6,24.0,726.0,1040.25,730.3
2016,9,17,10,15,921.5,86.5,0.6,25.0,754.0,1041.07,726.65
2016,9,17,10,30,929.0,88.0,0.6,26.0,782.0,1037.7,720.81
2016,9,17,10,45,934.5,88.5,0.6,27.0,802.5,1027.0,710.85
2016,9,17,11,0,940.0,89.0,0.6,28.0,823.0,1012.16,698.73
2016,9,17,11,15,943.0,89.5,0.7,28.5,835.5,990.83,686.51
2016,9,17,11,30,946.0,90.0,0.8,29.0,848.0,965.54,671.9
2016,9,17,11,45,947.5,90.0,0.95,30.0,853.0,934.55,653.25
2016,9,17,12,0,949.0,90.0,1.1,31.0,858.0,899.91,632.03
2016,9,17,12,15,948.0,89.5,1.25,31.0,854.5,859.26,609.1
2016,9,17,12,30,947.0,89.0,1.4,31.0,851.0,815.47,583.56
2016,9,17,12,45,936.0,93.0,1.55,31.5,837.0,765.79,551.83
2016,9,17,13,0,925.0,97.0,1.7,32.0,823.0,714.11,516.07
2016,9,17,13,15,920.0,96.5,1.85,32.0,803.5,660.43,478.78
2016,9,17,13,30,915.0,96.0,2.0,32.0,784.0,604.88,438.61
2016,9,17,13,45,908.5,94.5,2.15,32.0,757.0,546.1,394.49
2016,9,17,14,0,902.0,93.0,2.3,32.0,730.0,486.12,347.69
2016,9,17,14,15,891.5,91.0,2.4,31.5,696.0,423.28,297.59
2016,9,17,14,30,881.0,89.0,2.5,31.0,662.0,360.25,245.72
2016,9,17,14,45,866.5,87.0,2.7,31.0,622.0,296.28,192.16
2016,9,17,15,0,852.0,85.0,2.9,31.0,582.0,233.14,140.49
2016,9,17,15,15,833.5,82.5,3.0,30.5,537.0,164.8,90.19
2016,9,17,15,30,815.0,80.0,3.1,30.0,492.0,103.06,56.92
2016,9,17,15,45,787.0,77.0,3.25,29.5,442.5,67.7,51.02
2016,9,17,16,0,759.0,74.0,3.4,29.0,393.0,65.29,49.32
2016,9,17,16,15,723.0,69.5,3.45,28.0,341.5,61.59,46.58
2016,9,17,16,30,687.0,65.0,3.5,27.0,290.0,57.87,43.74
2016,9,17,16,45,632.5,59.0,3.55,26.5,238.0,48.62,35.96
2016,9,17,17,0,578.0,53.0,3.6,26.0,186.0,43.79,31.79
2016,9,17,17,15,492.0,44.5,3.6,24.5,137.5,36.77,25.68
2016,9,17,17,30,406.0,36.0,3.6,23.0,89.0,29.82,19.3
2016,9,17,17,45,260.0,23.5,3.65,22.0,51.5,19.33,7.62
2016,9,17,18,0,114.0,11.0,3.7,21.0,14.0,8.65,0.0
2016,9,17,18,15,57.0,5.5,3.65,20.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,6,15,205.0,15.5,0.65,13.5,39.0,177.17,84.18
2016,9,18,6,30,410.0,31.0,0.6,14.0,78.0,357.95,283.44
2016,9,18,6,45,500.0,39.0,0.6,15.0,126.0,452.0,363.51
2016,9,18,7,0,590.0,47.0,0.6,16.0,174.0,553.46,442.18
2016,9,18,7,15,645.0,52.5,0.55,16.5,225.5,623.58,493.2
2016,9,18,7,30,700.0,58.0,0.5,17.0,277.0,701.87,546.95
2016,9,18,7,45,737.0,62.0,0.45,18.0,328.5,763.44,584.89
2016,9,18,8,0,774.0,66.0,0.4,19.0,380.0,824.4,620.5
2016,9,18,8,15,799.5,69.0,0.6,20.5,429.5,872.07,649.39
2016,9,18,8,30,825.0,72.0,0.8,22.0,479.0,917.6,676.34
2016,9,18,8,45,844.0,74.5,1.0,23.5,524.5,941.82,688.97
2016,9,18,9,0,863.0,77.0,1.2,25.0,570.0,974.4,706.87
2016,9,18,9,15,876.5,79.0,1.3,26.0,610.0,997.48,718.07
2016,9,18,9,30,890.0,81.0,1.4,27.0,650.0,1016.94,727.06
2016,9,18,9,45,908.0,79.0,1.5,28.0,686.5,1032.26,733.53
2016,9,18,10,0,926.0,77.0,1.6,29.0,723.0,1043.67,737.66
2016,9,18,10,15,933.0,78.0,1.6,29.5,750.5,1043.41,734.7
2016,9,18,10,30,940.0,79.0,1.6,30.0,778.0,1038.94,729.49
2016,9,18,10,45,945.0,80.0,1.65,31.0,798.5,1028.25,719.99
2016,9,18,11,0,950.0,81.0,1.7,32.0,819.0,1013.36,708.15
2016,9,18,11,15,953.0,81.5,1.7,32.5,831.5,991.88,693.21
2016,9,18,11,30,956.0,82.0,1.7,33.0,844.0,966.41,676.0
2016,9,18,11,45,957.0,82.0,1.75,33.5,848.5,934.74,655.67
2016,9,18,12,0,958.0,82.0,1.8,34.0,853.0,899.42,633.07
2016,9,18,12,15,957.5,82.0,1.75,34.0,849.5,859.39,607.67
2016,9,18,12,30,957.0,82.0,1.7,34.0,846.0,816.14,580.12
2016,9,18,12,45,950.5,83.5,1.7,34.5,833.5,766.98,547.65
2016,9,18,13,0,944.0,85.0,1.7,35.0,821.0,715.48,511.14
2016,9,18,13,15,939.5,84.5,1.7,35.0,801.5,661.31,472.97
2016,9,18,13,30,935.0,84.0,1.7,35.0,782.0,605.16,432.21
2016,9,18,13,45,928.5,82.5,1.7,35.0,755.5,545.4,387.55
2016,9,18,14,0,922.0,81.0,1.7,35.0,729.0,484.43,340.42
2016,9,18,14,15,912.5,79.5,1.75,35.0,695.0,421.35,290.32
2016,9,18,14,30,903.0,78.0,1.8,35.0,661.0,357.93,238.52
2016,9,18,14,45,890.5,76.5,1.9,35.0,621.5,293.66,185.62
2016,9,18,15,0,878.0,75.0,2.0,35.0,582.0,229.95,134.38
2016,9,18,15,15,860.5,72.5,2.05,34.5,537.0,165.68,88.22
2016,9,18,15,30,843.0,70.0,2.1,34.0,492.0,103.15,55.65
2016,9,18,15,45,819.0,67.0,2.2,33.5,442.5,61.17,44.79
2016,9,18,16,0,795.0,64.0,2.3,33.0,393.0,58.53,42.91
2016,9,18,16,15,760.5,60.0,2.1,32.0,341.5,54.94,40.26
2016,9,18,16,30,726.0,56.0,1.9,31.0,290.0,51.32,37.5
2016,9,18,16,45,673.5,51.0,1.75,30.0,238.0,46.68,33.77
2016,9,18,17,0,621.0,46.0,1.6,29.0,186.0,42.07,29.9
2016,9,18,17,15,535.5,39.0,1.65,27.5,136.5,35.55,24.26
2016,9,18,17,30,450.0,32.0,1.7,26.0,87.0,26.79,16.43
2016,9,18,17,45,293.0,21.0,1.8,25.0,49.5,17.38,5.02
2016,9,18,18,0,136.0,10.0,1.9,24.0,12.0,7.87,0.0
2016,9,18,18,15,68.0,5.0,2.1,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,6,15,171.5,16.5,2.05,16.5,35.5,157.37,61.59
2016,9,19,6,30,343.0,33.0,2.3,17.0,71.0,315.7,249.81
2016,9,19,6,45,431.0,43.5,2.55,17.5,117.5,408.76,333.4
2016,9,19,7,0,519.0,54.0,2.8,18.0,164.0,509.18,416.3
2016,9,19,7,15,577.5,61.0,2.6,19.0,214.5,587.08,475.71
2016,9,19,7,30,636.0,68.0,2.4,20.0,265.0,667.45,533.22
2016,9,19,7,45,676.0,73.5,2.25,21.0,316.0,731.16,575.44
2016,9,19,8,0,716.0,79.0,2.1,22.0,367.0,794.76,615.38
2016,9,19,8,15,604.5,118.5,2.05,23.0,383.0,756.24,583.12
2016,9,19,8,30,493.0,158.0,2.0,24.0,399.0,697.22,537.16
2016,9,19,8,45,655.0,125.0,1.95,25.0,477.5,837.42,630.98
2016,9,19,9,0,817.0,92.0,1.9,26.0,556.0,960.77,706.59
2016,9,19,9,15,832.5,94.5,1.9,27.0,596.5,986.05,716.91
2016,9,19,9,30,848.0,97.0,1.9,28.0,637.0,1007.75,725.9
2016,9,19,9,45,767.5,138.5,1.9,29.0,646.5,980.78,704.2
2016,9,19,10,0,687.0,180.0,1.9,30.0,656.0,940.2,674.64
2016,9,19,10,15,696.5,182.5,1.95,30.5,682.0,944.2,675.72
2016,9,19,10,30,706.0,185.0,2.0,31.0,708.0,944.53,674.15
2016,9,19,10,45,707.5,191.0,2.05,32.0,727.0,936.87,666.33
2016,9,19,11,0,709.0,197.0,2.1,33.0,746.0,925.63,656.49
2016,9,19,11,15,710.0,200.5,2.2,33.0,757.5,907.88,645.8
2016,9,19,11,30,711.0,204.0,2.3,33.0,769.0,886.78,633.01
2016,9,19,11,45,712.5,205.0,2.45,33.5,773.5,860.47,615.46
2016,9,19,12,0,714.0,206.0,2.6,34.0,778.0,831.08,595.64
2016,9,19,12,15,714.5,204.5,2.7,34.0,774.5,795.65,572.47
2016,9,19,12,30,715.0,203.0,2.8,34.0,771.0,757.6,547.11
2016,9,19,12,45,810.5,153.5,2.95,34.0,789.0,738.08,535.58
2016,9,19,13,0,906.0,104.0,3.1,34.0,807.0,707.21,515.22
2016,9,19,13,15,901.0,103.0,3.25,34.0,787.5,653.8,476.77
2016,9,19,13,30,896.0,102.0,3.4,34.0,768.0,598.58,435.84
2016,9,19,13,45,890.0,100.0,3.55,34.0,741.0,540.47,391.38
2016,9,19,14,0,884.0,98.0,3.7,34.0,714.0,481.17,344.46
2016,9,19,14,15,873.5,96.0,3.8,33.5,680.5,419.22,294.63
2016,9,19,14,30,863.0,94.0,3.9,33.0,647.0,357.11,243.25
2016,9,19,14,45,851.5,91.0,4.05,33.0,607.5,290.71,187.74
2016,9,19,15,0,840.0,88.0,4.2,33.0,568.0,227.26,135.83
2016,9,19,15,15,820.5,85.0,4.25,32.5,523.0,163.71,89.51
2016,9,19,15,30,801.0,82.0,4.3,32.0,478.0,102.34,56.92
2016,9,19,15,45,778.0,77.5,4.35,31.5,430.0,67.96,50.86
2016,9,19,16,0,755.0,73.0,4.4,31.0,382.0,64.54,48.32
2016,9,19,16,15,717.5,68.5,4.35,30.0,330.5,60.81,45.56
2016,9,19,16,30,680.0,64.0,4.3,29.0,279.0,52.69,39.01
2016,9,19,16,45,628.5,57.0,4.25,28.0,228.0,47.13,34.45
2016,9,19,17,0,577.0,50.0,4.2,27.0,177.0,41.52,29.67
2016,9,19,17,15,487.0,41.5,4.05,25.5,128.5,34.42,23.47
2016,9,19,17,30,397.0,33.0,3.9,24.0,80.0,27.4,16.95
2016,9,19,17,45,198.5,16.5,3.8,23.0,40.0,13.39,1.35
2016,9,19,18,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,20,6,15,184.5,16.5,3.75,12.5,36.0,165.11,50.56
2016,9,20,6,30,369.0,33.0,3.9,13.0,72.0,334.36,268.6
2016,9,20,6,45,475.5,40.5,4.1,13.5,121.0,438.74,364.24
2016,9,20,7,0,582.0,48.0,4.3,14.0,170.0,551.52,459.19
2016,9,20,7,15,639.5,54.0,4.25,14.5,222.0,623.43,516.87
2016,9,20,7,30,697.0,60.0,4.2,15.0,274.0,704.47,578.55
2016,9,20,7,45,738.5,63.0,4.2,16.0,326.5,768.79,623.85
2016,9,20,8,0,780.0,66.0,4.2,17.0,379.0,832.62,666.91
2016,9,20,8,15,806.0,69.5,4.15,17.5,428.0,881.52,698.62
2016,9,20,8,30,832.0,73.0,4.1,18.0,477.0,928.26,728.02
2016,9,20,8,45,851.5,75.0,4.1,19.0,522.5,952.22,739.63
2016,9,20,9,0,871.0,77.0,4.1,20.0,568.0,984.6,757.08
2016,9,20,9,15,884.5,79.0,4.1,20.5,608.5,1007.6,769.25
2016,9,20,9,30,898.0,81.0,4.1,21.0,649.0,1026.93,778.96
2016,9,20,9,45,905.5,83.0,4.15,21.5,682.5,1036.24,782.31
2016,9,20,10,0,913.0,85.0,4.2,22.0,716.0,1041.51,783.16
2016,9,20,10,15,920.0,86.5,4.2,22.5,743.5,1041.55,780.37
2016,9,20,10,30,927.0,88.0,4.2,23.0,771.0,1037.41,775.02
2016,9,20,10,45,933.0,88.0,4.25,23.5,791.0,1026.39,765.6
2016,9,20,11,0,939.0,88.0,4.3,24.0,811.0,1011.23,753.63
2016,9,20,11,15,941.5,88.5,4.35,24.5,823.0,989.2,737.23
2016,9,20,11,30,944.0,89.0,4.4,25.0,835.0,963.24,718.36
2016,9,20,11,45,814.0,154.0,4.5,25.5,799.5,892.92,669.55
2016,9,20,12,0,684.0,219.0,4.6,26.0,764.0,817.93,615.54
2016,9,20,12,15,683.5,217.5,4.65,26.0,760.0,782.61,590.78
2016,9,20,12,30,683.0,216.0,4.7,26.0,756.0,744.84,563.64
2016,9,20,12,45,664.0,225.5,4.8,26.0,744.5,700.92,531.45
2016,9,20,13,0,645.0,235.0,4.9,26.0,733.0,656.15,498.06
2016,9,20,13,15,660.5,216.0,4.95,26.0,715.0,609.45,463.01
2016,9,20,13,30,676.0,197.0,5.0,26.0,697.0,559.69,424.63
2016,9,20,13,45,609.0,214.5,5.1,26.0,652.5,494.53,373.6
2016,9,20,14,0,542.0,232.0,5.2,26.0,608.0,432.0,324.04
2016,9,20,14,15,546.0,216.0,5.25,25.5,579.0,381.33,282.65
2016,9,20,14,30,550.0,200.0,5.3,25.0,550.0,329.89,239.51
2016,9,20,14,45,618.0,165.0,5.35,25.0,535.0,283.2,196.87
2016,9,20,15,0,686.0,130.0,5.4,25.0,520.0,224.57,144.96
