Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,15,15,682.0,117.5,5.35,24.0,478.5,164.77,99.47
2016,9,20,15,30,678.0,105.0,5.3,23.0,437.0,105.61,65.0
2016,9,20,15,45,678.0,92.0,5.3,22.5,395.0,70.81,55.31
2016,9,20,16,0,678.0,79.0,5.3,22.0,353.0,62.58,48.55
2016,9,20,16,15,679.5,70.5,5.2,21.0,313.5,57.09,44.14
2016,9,20,16,30,681.0,62.0,5.1,20.0,274.0,55.5,43.01
2016,9,20,16,45,622.5,56.0,5.05,19.5,222.5,46.34,35.05
2016,9,20,17,0,564.0,50.0,5.0,19.0,171.0,41.44,30.64
2016,9,20,17,15,471.0,41.5,4.9,18.0,123.0,34.35,24.17
2016,9,20,17,30,378.0,33.0,4.8,17.0,75.0,27.37,17.35
2016,9,20,17,45,189.0,16.5,4.75,16.5,37.5,13.4,0.0
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,6,15,169.0,17.0,4.7,11.0,34.5,155.37,28.96
2016,9,21,6,30,338.0,34.0,4.9,11.0,69.0,314.82,254.21
2016,9,21,6,45,448.0,42.0,5.1,11.5,117.0,421.62,354.25
2016,9,21,7,0,558.0,50.0,5.3,12.0,165.0,536.9,453.21
2016,9,21,7,15,617.5,56.0,5.35,12.5,216.5,615.74,518.35
2016,9,21,7,30,677.0,62.0,5.4,13.0,268.0,690.98,577.61
2016,9,21,7,45,721.5,65.0,5.5,13.5,320.5,757.48,627.8
2016,9,21,8,0,766.0,68.0,5.6,14.0,373.0,823.63,676.05
2016,9,21,8,15,793.0,71.5,5.6,14.5,422.0,873.09,709.83
2016,9,21,8,30,820.0,75.0,5.6,15.0,471.0,920.46,741.31
2016,9,21,8,45,436.0,154.5,5.7,15.5,367.5,645.5,528.55
2016,9,21,9,0,52.0,234.0,5.8,16.0,264.0,284.56,230.13
2016,9,21,9,15,38.5,236.0,5.85,16.5,259.0,268.48,216.2
2016,9,21,9,30,25.0,238.0,5.9,17.0,254.0,230.33,184.09
2016,9,21,9,45,318.5,222.0,6.0,17.5,440.0,579.02,467.98
2016,9,21,10,0,612.0,206.0,6.1,18.0,626.0,891.5,705.02
2016,9,21,10,15,618.0,212.0,6.1,18.0,651.0,895.85,705.37
2016,9,21,10,30,624.0,218.0,6.1,18.0,676.0,896.75,704.83
2016,9,21,10,45,625.0,225.5,6.15,18.0,694.5,890.66,699.47
2016,9,21,11,0,626.0,233.0,6.2,18.0,713.0,881.21,691.78
2016,9,21,11,15,626.5,237.5,6.15,18.0,724.5,865.24,679.05
2016,9,21,11,30,627.0,242.0,6.1,18.0,736.0,846.16,664.1
2016,9,21,11,45,591.5,258.0,6.05,18.5,725.5,797.99,625.95
2016,9,21,12,0,556.0,274.0,6.0,19.0,715.0,755.14,591.64
2016,9,21,12,15,558.5,272.0,6.05,19.0,713.0,726.14,569.85
2016,9,21,12,30,561.0,270.0,6.1,19.0,711.0,694.87,546.03
2016,9,21,12,45,561.0,265.5,6.15,19.0,701.0,657.5,517.29
2016,9,21,13,0,561.0,261.0,6.2,19.0,691.0,618.46,486.8
2016,9,21,13,15,561.0,254.5,6.25,19.0,675.5,576.25,453.32
2016,9,21,13,30,561.0,248.0,6.3,19.0,660.0,532.76,418.1
2016,9,21,13,45,572.5,231.5,6.4,19.0,638.5,486.06,379.67
2016,9,21,14,0,584.0,215.0,6.5,19.0,617.0,437.4,338.51
2016,9,21,14,15,650.0,179.0,6.5,18.5,605.5,396.07,301.43
2016,9,21,14,30,716.0,143.0,6.5,18.0,594.0,342.71,252.7
2016,9,21,14,45,692.5,138.0,6.55,18.0,551.5,281.69,198.96
2016,9,21,15,0,669.0,133.0,6.6,18.0,509.0,223.16,148.89
2016,9,21,15,15,764.5,103.5,6.55,17.5,500.0,164.36,98.52
2016,9,21,15,30,860.0,74.0,6.5,17.0,491.0,98.38,56.72
2016,9,21,15,45,839.0,70.0,6.45,17.0,441.5,63.71,50.4
2016,9,21,16,0,818.0,66.0,6.4,17.0,392.0,60.4,47.67
2016,9,21,16,15,781.0,62.0,6.25,16.5,339.0,56.78,44.7
2016,9,21,16,30,744.0,58.0,6.1,16.0,286.0,53.14,41.64
2016,9,21,16,45,691.5,52.0,6.0,15.5,232.5,47.71,36.85
2016,9,21,17,0,639.0,46.0,5.9,15.0,179.0,42.27,31.87
2016,9,21,17,15,541.5,38.5,5.7,14.5,128.5,35.23,25.25
2016,9,21,17,30,444.0,31.0,5.5,14.0,78.0,26.05,16.27
2016,9,21,17,45,222.0,15.5,5.35,13.5,39.0,12.69,0.0
2016,9,21,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,22,6,15,170.0,16.0,3.0,9.5,33.5,154.09,5.43
2016,9,22,6,30,340.0,32.0,3.3,10.0,67.0,315.32,252.99
2016,9,22,6,45,440.5,41.5,3.6,10.5,114.0,416.61,348.86
2016,9,22,7,0,541.0,51.0,3.9,11.0,161.0,526.2,442.59
2016,9,22,7,15,602.5,57.5,3.85,11.5,212.5,606.81,508.26
2016,9,22,7,30,664.0,64.0,3.8,12.0,264.0,690.05,572.61
2016,9,22,7,45,708.5,68.0,3.8,13.0,316.5,750.78,615.84
2016,9,22,8,0,753.0,72.0,3.8,14.0,369.0,817.96,662.07
2016,9,22,8,15,781.5,75.5,3.7,14.5,418.5,868.55,695.11
2016,9,22,8,30,810.0,79.0,3.6,15.0,468.0,917.1,725.77
2016,9,22,8,45,834.0,81.0,3.5,15.5,514.5,956.83,749.39
2016,9,22,9,0,858.0,83.0,3.4,16.0,561.0,993.61,770.5
2016,9,22,9,15,873.0,85.0,3.4,16.5,602.0,1005.31,774.8
2016,9,22,9,30,888.0,87.0,3.4,17.0,643.0,1025.8,785.45
2016,9,22,9,45,907.5,85.0,3.4,17.5,679.5,1042.21,793.28
2016,9,22,10,0,927.0,83.0,3.4,18.0,716.0,1054.68,798.57
2016,9,22,10,15,934.5,84.0,3.4,18.5,743.5,1054.39,795.46
2016,9,22,10,30,942.0,85.0,3.4,19.0,771.0,1049.88,789.84
2016,9,22,10,45,947.5,85.5,3.45,19.5,791.5,1038.57,780.31
2016,9,22,11,0,953.0,86.0,3.5,20.0,812.0,1023.05,768.2
2016,9,22,11,15,956.0,86.5,3.5,20.0,824.5,1001.01,752.96
2016,9,22,11,30,959.0,87.0,3.5,20.0,837.0,974.97,735.16
2016,9,22,11,45,961.0,86.5,3.55,20.5,841.5,943.09,712.41
2016,9,22,12,0,963.0,86.0,3.6,21.0,846.0,907.51,687.19
2016,9,22,12,15,962.5,85.5,3.55,21.0,842.0,866.36,658.81
2016,9,22,12,30,962.0,85.0,3.5,21.0,838.0,822.01,628.1
2016,9,22,12,45,958.0,85.5,3.45,21.5,825.5,773.08,592.49
2016,9,22,13,0,954.0,86.0,3.4,22.0,813.0,721.62,552.57
2016,9,22,13,15,949.5,85.5,3.35,22.0,793.0,666.63,510.25
2016,9,22,13,30,945.0,85.0,3.3,22.0,773.0,609.66,465.26
2016,9,22,13,45,938.0,83.5,3.25,22.0,745.5,548.83,416.02
2016,9,22,14,0,931.0,82.0,3.2,22.0,718.0,486.84,364.31
2016,9,22,14,15,921.5,80.5,3.2,22.0,683.5,423.0,309.73
2016,9,22,14,30,912.0,79.0,3.2,22.0,649.0,358.82,253.55
2016,9,22,14,45,898.0,77.0,3.2,22.0,608.5,293.05,195.89
2016,9,22,15,0,884.0,75.0,3.2,22.0,568.0,228.05,140.56
2016,9,22,15,15,865.0,72.5,3.3,21.5,522.0,163.11,91.6
2016,9,22,15,30,846.0,70.0,3.4,21.0,476.0,100.11,57.83
2016,9,22,15,45,815.5,68.0,3.55,20.5,425.5,61.83,48.06
2016,9,22,16,0,785.0,66.0,3.7,20.0,375.0,59.86,46.63
2016,9,22,16,15,746.5,62.0,3.75,19.5,323.0,56.27,43.73
2016,9,22,16,30,708.0,58.0,3.8,19.0,271.0,52.69,40.74
2016,9,22,16,45,641.5,53.0,3.9,18.5,218.0,48.01,36.65
2016,9,22,17,0,575.0,48.0,4.0,18.0,165.0,40.03,29.48
2016,9,22,17,15,474.0,39.5,4.1,17.0,116.5,32.84,22.85
2016,9,22,17,30,373.0,31.0,4.2,16.0,68.0,25.79,15.65
2016,9,22,17,45,186.5,15.5,4.3,15.0,34.0,12.65,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,6,15,201.5,13.5,1.45,9.5,33.5,169.92,0.0
2016,9,23,6,30,403.0,27.0,1.7,10.0,67.0,354.18,280.24
2016,9,23,6,45,498.0,35.0,2.0,11.0,114.5,444.2,366.71
2016,9,23,7,0,593.0,43.0,2.3,12.0,162.0,550.72,455.76
2016,9,23,7,15,650.0,48.5,2.4,13.0,213.5,629.03,517.46
2016,9,23,7,30,707.0,54.0,2.5,14.0,265.0,709.25,577.19
2016,9,23,7,45,742.5,58.5,2.6,15.0,316.0,770.23,619.71
2016,9,23,8,0,778.0,63.0,2.7,16.0,367.0,830.51,660.0
2016,9,23,8,15,803.5,66.0,2.8,16.5,415.5,878.03,691.08
2016,9,23,8,30,829.0,69.0,2.9,17.0,464.0,912.02,712.01
2016,9,23,8,45,847.5,71.5,3.05,18.0,509.0,946.83,732.33
2016,9,23,9,0,866.0,74.0,3.2,19.0,554.0,978.64,750.26
2016,9,23,9,15,879.5,76.0,3.2,19.5,593.5,1001.4,762.11
2016,9,23,9,30,893.0,78.0,3.2,20.0,633.0,1020.5,771.56
2016,9,23,9,45,904.0,78.5,3.25,20.5,667.0,1031.33,775.97
2016,9,23,10,0,915.0,79.0,3.3,21.0,701.0,1038.19,777.93
2016,9,23,10,15,922.0,80.0,3.3,21.5,728.0,1037.48,774.65
2016,9,23,10,30,929.0,81.0,3.3,22.0,755.0,1032.62,768.87
2016,9,23,10,45,933.5,81.5,3.35,22.5,774.5,1020.52,758.93
2016,9,23,11,0,938.0,82.0,3.4,23.0,794.0,1004.33,746.51
2016,9,23,11,15,940.5,82.5,3.45,23.0,805.5,982.19,731.71
2016,9,23,11,30,943.0,83.0,3.5,23.0,817.0,956.14,714.39
2016,9,23,11,45,942.5,84.0,3.55,23.5,820.5,924.17,691.73
2016,9,23,12,0,942.0,85.0,3.6,24.0,824.0,888.68,666.74
2016,9,23,12,15,940.5,84.5,3.65,24.0,819.5,847.5,639.07
2016,9,23,12,30,939.0,84.0,3.7,24.0,815.0,803.28,609.09
2016,9,23,12,45,933.5,85.0,3.75,24.0,802.0,754.8,575.42
2016,9,23,13,0,928.0,86.0,3.8,24.0,789.0,703.98,537.45
2016,9,23,13,15,922.5,85.0,3.8,24.0,769.0,649.21,495.49
2016,9,23,13,30,917.0,84.0,3.8,24.0,749.0,592.68,450.99
2016,9,23,13,45,908.5,83.0,3.8,24.0,721.0,533.11,402.85
2016,9,23,14,0,900.0,82.0,3.8,24.0,693.0,472.61,352.46
2016,9,23,14,15,890.0,80.5,3.85,23.5,659.5,410.44,299.96
2016,9,23,14,30,880.0,79.0,3.9,23.0,626.0,348.06,245.85
2016,9,23,14,45,867.0,77.0,3.95,23.0,586.0,284.56,190.07
2016,9,23,15,0,854.0,75.0,4.0,23.0,546.0,221.75,136.57
2016,9,23,15,15,835.0,72.5,4.05,22.5,501.5,158.78,89.22
2016,9,23,15,30,816.0,70.0,4.1,22.0,457.0,91.72,51.79
2016,9,23,15,45,788.0,67.0,4.15,22.0,408.0,60.6,46.73
2016,9,23,16,0,760.0,64.0,4.2,22.0,359.0,57.95,44.61
2016,9,23,16,15,721.5,60.0,4.25,21.5,308.5,54.37,41.72
2016,9,23,16,30,683.0,56.0,4.3,21.0,258.0,50.79,38.74
2016,9,23,16,45,623.5,50.5,4.35,20.5,207.0,45.77,34.37
2016,9,23,17,0,564.0,45.0,4.4,20.0,156.0,37.62,27.09
2016,9,23,17,15,464.0,36.5,4.5,19.0,109.5,30.39,20.47
2016,9,23,17,30,364.0,28.0,4.6,18.0,63.0,23.29,13.12
2016,9,23,17,45,182.0,14.0,4.75,17.0,31.5,11.42,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,6,15,213.0,12.5,1.95,12.5,33.0,171.85,0.0
2016,9,24,6,30,426.0,25.0,2.3,13.0,66.0,360.02,280.39
2016,9,24,6,45,522.0,32.5,2.65,14.0,114.0,460.22,376.23
2016,9,24,7,0,618.0,40.0,3.0,15.0,162.0,567.81,465.86
2016,9,24,7,15,674.5,44.5,3.05,15.5,213.5,645.13,527.44
2016,9,24,7,30,731.0,49.0,3.1,16.0,265.0,724.32,587.12
2016,9,24,7,45,767.5,53.0,3.2,17.0,316.5,786.18,630.2
2016,9,24,8,0,804.0,57.0,3.3,18.0,368.0,837.05,663.54
2016,9,24,8,15,830.0,59.5,3.35,18.5,417.5,884.43,694.25
2016,9,24,8,30,856.0,62.0,3.4,19.0,467.0,929.77,722.78
2016,9,24,8,45,874.5,64.0,3.45,20.0,512.5,964.51,741.98
2016,9,24,9,0,893.0,66.0,3.5,21.0,558.0,996.14,758.79
2016,9,24,9,15,906.5,67.5,3.55,21.5,598.5,1018.62,770.69
2016,9,24,9,30,920.0,69.0,3.6,22.0,639.0,1037.35,780.17
2016,9,24,9,45,933.0,68.5,3.65,23.0,673.5,1049.08,783.54
2016,9,24,10,0,946.0,68.0,3.7,24.0,708.0,1056.75,784.39
2016,9,24,10,15,953.0,69.0,3.7,24.5,735.5,1055.97,781.02
2016,9,24,10,30,960.0,70.0,3.7,25.0,763.0,1050.91,775.09
2016,9,24,10,45,965.0,70.5,3.7,26.0,783.0,1038.96,763.38
2016,9,24,11,0,970.0,71.0,3.7,27.0,803.0,1022.77,749.17
2016,9,24,11,15,973.0,71.5,3.65,27.0,815.0,1000.48,733.78
2016,9,24,11,30,976.0,72.0,3.6,27.0,827.0,974.13,715.88
2016,9,24,11,45,977.0,72.0,3.6,27.5,831.5,941.51,692.85
2016,9,24,12,0,978.0,72.0,3.6,28.0,836.0,905.19,667.45
2016,9,24,12,15,977.5,72.0,3.55,28.0,831.5,864.1,639.88
2016,9,24,12,30,977.0,72.0,3.5,28.0,827.0,819.74,609.98
2016,9,24,12,45,965.5,77.0,3.5,28.5,813.5,769.4,574.77
2016,9,24,13,0,954.0,82.0,3.5,29.0,800.0,716.98,535.18
2016,9,24,13,15,949.0,81.0,3.45,29.0,780.0,661.19,493.33
2016,9,24,13,30,944.0,80.0,3.4,29.0,760.0,603.5,448.92
2016,9,24,13,45,937.0,79.0,3.4,29.5,732.0,543.17,400.52
2016,9,24,14,0,930.0,78.0,3.4,30.0,704.0,481.68,349.85
2016,9,24,14,15,920.0,76.5,3.35,30.0,669.5,417.73,296.59
2016,9,24,14,30,910.0,75.0,3.3,30.0,635.0,353.52,241.92
2016,9,24,14,45,896.0,73.0,3.25,30.0,594.5,287.92,186.02
2016,9,24,15,0,882.0,71.0,3.2,30.0,554.0,223.11,132.5
2016,9,24,15,15,863.0,68.5,3.15,29.5,508.5,158.4,85.31
2016,9,24,15,30,844.0,66.0,3.1,29.0,463.0,95.64,53.13
2016,9,24,15,45,817.5,63.0,3.05,29.0,413.5,58.22,43.36
2016,9,24,16,0,791.0,60.0,3.0,29.0,364.0,55.45,41.2
2016,9,24,16,15,752.0,56.0,2.6,27.5,312.0,51.7,38.4
2016,9,24,16,30,713.0,52.0,2.2,26.0,260.0,47.96,35.5
2016,9,24,16,45,653.0,47.0,1.85,25.0,208.0,43.19,31.49
2016,9,24,17,0,593.0,42.0,1.5,24.0,156.0,38.51,27.35
2016,9,24,17,15,489.5,34.0,1.55,23.0,108.5,31.02,20.56
2016,9,24,17,30,386.0,26.0,1.6,22.0,61.0,21.74,11.25
2016,9,24,17,45,193.0,13.0,1.65,21.0,30.5,10.23,0.0
2016,9,24,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,25,6,15,214.0,12.5,2.3,13.0,32.5,146.76,0.0
2016,9,25,6,30,428.0,25.0,2.6,14.0,65.0,362.11,278.48
2016,9,25,6,45,527.5,32.5,2.95,15.0,113.5,465.28,378.81
2016,9,25,7,0,627.0,40.0,3.3,16.0,162.0,576.0,470.95
2016,9,25,7,15,684.0,45.0,3.15,16.5,214.5,654.86,533.07
2016,9,25,7,30,741.0,50.0,3.0,17.0,267.0,735.58,592.77
2016,9,25,7,45,778.0,53.5,2.85,18.0,319.0,797.52,634.13
2016,9,25,8,0,815.0,57.0,2.7,19.0,371.0,848.41,665.37
2016,9,25,8,15,840.0,60.0,2.6,20.0,420.5,895.76,693.0
2016,9,25,8,30,865.0,63.0,2.5,21.0,470.0,940.96,718.04
2016,9,25,8,45,882.5,65.5,2.4,22.0,515.5,975.43,734.97
2016,9,25,9,0,900.0,68.0,2.3,23.0,561.0,1006.71,749.36
2016,9,25,9,15,913.0,69.5,2.3,24.0,601.0,1028.61,758.45
2016,9,25,9,30,926.0,71.0,2.3,25.0,641.0,1046.73,765.14
2016,9,25,9,45,938.5,70.5,2.35,26.0,675.5,1057.81,768.0
2016,9,25,10,0,951.0,70.0,2.4,27.0,710.0,1064.82,768.45
2016,9,25,10,15,957.5,71.0,2.4,27.5,737.0,1063.35,764.69
2016,9,25,10,30,964.0,72.0,2.4,28.0,764.0,1057.59,758.5
2016,9,25,10,45,967.0,73.5,2.45,29.0,783.5,1044.65,747.09
2016,9,25,11,0,970.0,75.0,2.5,30.0,803.0,1027.48,733.27
2016,9,25,11,15,972.5,75.5,2.45,30.5,815.0,1004.54,716.47
2016,9,25,11,30,975.0,76.0,2.4,31.0,827.0,977.57,697.34
2016,9,25,11,45,975.0,76.5,2.35,31.5,830.5,944.47,674.48
2016,9,25,12,0,975.0,77.0,2.3,32.0,834.0,907.72,649.43
2016,9,25,12,15,973.5,77.0,2.15,32.0,829.5,865.77,621.5
2016,9,25,12,30,972.0,77.0,2.0,32.0,825.0,820.64,591.48
2016,9,25,12,45,965.0,79.0,1.95,32.5,811.5,770.59,557.6
2016,9,25,13,0,958.0,81.0,1.9,33.0,798.0,718.21,519.52
2016,9,25,13,15,953.0,80.0,1.8,33.0,777.5,662.17,478.89
2016,9,25,13,30,948.0,79.0,1.7,33.0,757.0,604.23,435.8
2016,9,25,13,45,937.5,79.5,1.6,33.5,728.0,543.25,388.45
2016,9,25,14,0,927.0,80.0,1.5,34.0,699.0,481.44,339.25
2016,9,25,14,15,916.5,78.5,1.45,33.5,664.5,417.41,288.56
2016,9,25,14,30,906.0,77.0,1.4,33.0,630.0,353.19,236.21
2016,9,25,14,45,888.5,75.5,1.4,33.0,588.5,287.3,181.93
2016,9,25,15,0,871.0,74.0,1.4,33.0,547.0,222.65,130.11
2016,9,25,15,15,851.0,71.5,1.4,32.5,501.0,158.44,84.49
2016,9,25,15,30,831.0,69.0,1.4,32.0,455.0,90.39,48.81
2016,9,25,15,45,801.0,66.5,1.45,32.0,405.0,60.48,44.64
2016,9,25,16,0,771.0,64.0,1.5,32.0,355.0,58.14,42.88
2016,9,25,16,15,730.0,59.5,1.35,31.0,303.5,54.11,39.82
2016,9,25,16,30,689.0,55.0,1.2,30.0,252.0,50.08,36.64
2016,9,25,16,45,624.0,49.5,1.05,29.0,200.0,44.99,32.41
2016,9,25,17,0,559.0,44.0,0.9,28.0,148.0,36.83,25.4
2016,9,25,17,15,451.5,35.0,0.95,27.0,101.5,29.17,18.56
2016,9,25,17,30,344.0,26.0,1.0,26.0,55.0,21.64,10.37
2016,9,25,17,45,172.0,13.0,1.1,25.5,27.5,10.23,0.0
2016,9,25,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,6,15,139.5,14.5,1.3,15.5,27.5,100.92,0.0
2016,9,26,6,30,279.0,29.0,1.4,16.0,55.0,273.61,205.28
2016,9,26,6,45,382.5,40.5,1.5,17.0,100.5,376.45,303.66
2016,9,26,7,0,486.0,52.0,1.6,18.0,146.0,488.67,395.19
2016,9,26,7,15,552.0,60.5,1.5,18.5,196.5,573.76,460.9
2016,9,26,7,30,618.0,69.0,1.4,19.0,247.0,661.89,524.9
2016,9,26,7,45,661.5,75.0,1.3,20.0,298.5,728.87,568.91
2016,9,26,8,0,705.0,81.0,1.2,21.0,350.0,795.86,610.45
2016,9,26,8,15,736.0,85.5,1.05,22.0,399.0,848.38,639.21
2016,9,26,8,30,767.0,90.0,0.9,23.0,448.0,892.73,661.03
2016,9,26,8,45,789.0,94.0,0.75,24.5,493.5,932.12,677.17
2016,9,26,9,0,811.0,98.0,0.6,26.0,539.0,968.54,690.42
2016,9,26,9,15,827.5,101.0,0.65,27.0,579.5,994.91,702.62
2016,9,26,9,30,844.0,104.0,0.7,28.0,620.0,1017.65,712.68
2016,9,26,9,45,856.0,106.0,0.8,29.5,654.5,1030.75,716.66
2016,9,26,10,0,868.0,108.0,0.9,31.0,689.0,1039.85,718.39
2016,9,26,10,15,877.0,110.0,0.95,31.5,716.5,1041.77,717.83
2016,9,26,10,30,886.0,112.0,1.0,32.0,744.0,1025.73,706.82
2016,9,26,10,45,892.5,113.0,1.05,33.0,764.5,1015.94,698.48
2016,9,26,11,0,899.0,114.0,1.1,34.0,785.0,1002.11,687.79
2016,9,26,11,15,902.5,114.5,1.25,34.0,797.0,980.92,677.27
2016,9,26,11,30,906.0,115.0,1.4,34.0,809.0,955.92,664.23
2016,9,26,11,45,908.0,115.0,1.55,34.5,813.0,925.37,646.18
2016,9,26,12,0,910.0,115.0,1.7,35.0,817.0,891.31,625.67
2016,9,26,12,15,909.0,114.5,1.9,35.0,813.0,850.98,602.59
2016,9,26,12,30,908.0,114.0,2.1,35.0,809.0,807.67,576.99
2016,9,26,12,45,928.5,102.0,2.3,35.5,802.5,766.26,549.91
2016,9,26,13,0,949.0,90.0,2.5,36.0,796.0,720.29,518.05
2016,9,26,13,15,944.0,89.0,2.7,35.5,775.5,664.49,480.02
2016,9,26,13,30,939.0,88.0,2.9,35.0,755.0,606.81,438.97
2016,9,26,13,45,931.5,87.0,3.1,35.0,727.0,546.27,393.18
2016,9,26,14,0,924.0,86.0,3.3,35.0,699.0,484.63,344.78
2016,9,26,14,15,913.5,84.0,3.4,34.5,664.0,420.2,293.14
2016,9,26,14,30,903.0,82.0,3.5,34.0,629.0,355.6,239.85
2016,9,26,14,45,888.5,79.5,3.6,34.0,588.0,289.72,184.76
2016,9,26,15,0,874.0,77.0,3.7,34.0,547.0,224.73,132.06
2016,9,26,15,15,854.0,74.5,3.7,33.5,501.0,155.12,82.02
2016,9,26,15,30,834.0,72.0,3.7,33.0,455.0,92.08,50.34
2016,9,26,15,45,805.0,68.5,3.7,32.5,404.5,62.03,45.88
2016,9,26,16,0,776.0,65.0,3.7,32.0,354.0,58.99,43.62
2016,9,26,16,15,734.5,60.5,3.3,30.5,302.0,54.97,40.64
2016,9,26,16,30,693.0,56.0,2.9,29.0,250.0,50.95,37.53
2016,9,26,16,45,629.0,49.5,2.55,28.0,198.0,45.06,32.59
2016,9,26,17,0,565.0,43.0,2.2,27.0,146.0,36.11,24.85
2016,9,26,17,15,456.5,33.5,2.15,25.5,99.0,28.01,17.63
2016,9,26,17,30,348.0,24.0,2.1,24.0,52.0,20.01,8.55
2016,9,26,17,45,174.0,12.0,2.05,23.0,26.0,9.44,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,27,6,15,147.0,14.0,1.4,15.5,26.5,105.6,0.0
2016,9,27,6,30,294.0,28.0,1.5,16.0,53.0,283.71,209.71
2016,9,27,6,45,386.0,40.0,1.65,17.0,97.5,379.31,305.67
2016,9,27,7,0,478.0,52.0,1.8,18.0,142.0,483.29,391.48
2016,9,27,7,15,543.0,60.5,1.8,19.0,192.5,567.32,456.7
2016,9,27,7,30,608.0,69.0,1.8,20.0,243.0,654.31,520.26
2016,9,27,7,45,645.0,77.0,1.8,21.0,293.0,717.7,563.28
2016,9,27,8,0,682.0,85.0,1.8,22.0,343.0,780.79,604.12
2016,9,27,8,15,713.5,90.0,1.7,22.5,391.5,833.88,636.52
2016,9,27,8,30,745.0,95.0,1.6,23.0,440.0,885.34,666.59
2016,9,27,8,45,765.5,99.5,1.5,24.0,484.5,915.95,680.5
2016,9,27,9,0,786.0,104.0,1.4,25.0,529.0,951.11,697.04
2016,9,27,9,15,803.0,107.5,1.4,26.0,569.5,978.29,709.44
2016,9,27,9,30,820.0,111.0,1.4,27.0,610.0,1001.92,719.53
2016,9,27,9,45,872.0,97.0,1.4,28.0,653.5,1023.32,728.19
2016,9,27,10,0,924.0,83.0,1.4,29.0,697.0,1054.12,742.59
2016,9,27,10,15,931.5,84.0,1.4,29.5,724.5,1053.39,739.07
2016,9,27,10,30,939.0,85.0,1.4,30.0,752.0,1048.46,733.58
2016,9,27,10,45,937.5,89.0,1.45,31.0,770.0,1033.85,721.82
2016,9,27,11,0,936.0,93.0,1.5,32.0,788.0,1015.17,707.86
2016,9,27,11,15,939.0,93.5,1.6,32.0,800.0,992.97,695.43
2016,9,27,11,30,942.0,94.0,1.7,32.0,812.0,966.84,680.51
2016,9,27,11,45,938.0,96.5,1.8,32.5,814.0,932.83,659.2
2016,9,27,12,0,934.0,99.0,1.9,33.0,816.0,895.48,635.67
2016,9,27,12,15,932.5,99.0,1.95,33.0,811.5,854.54,610.43
2016,9,27,12,30,931.0,99.0,2.0,33.0,807.0,810.58,582.96
2016,9,27,12,45,937.0,94.0,2.15,33.5,796.5,764.36,552.54
2016,9,27,13,0,943.0,89.0,2.3,34.0,786.0,714.91,517.78
2016,9,27,13,15,937.5,88.0,2.4,34.0,765.0,659.1,478.15
2016,9,27,13,30,932.0,87.0,2.5,34.0,744.0,601.48,435.85
2016,9,27,13,45,919.5,87.5,2.6,34.0,714.5,540.16,389.35
2016,9,27,14,0,907.0,88.0,2.7,34.0,685.0,478.29,340.76
2016,9,27,14,15,895.5,86.0,2.75,33.5,650.0,414.46,289.64
2016,9,27,14,30,884.0,84.0,2.8,33.0,615.0,350.62,237.02
2016,9,27,14,45,868.5,81.5,2.9,33.0,574.0,285.65,182.78
2016,9,27,15,0,853.0,79.0,3.0,33.0,533.0,217.5,127.8
2016,9,27,15,15,832.0,76.5,3.1,32.5,487.0,153.46,82.01
2016,9,27,15,30,811.0,74.0,3.2,32.0,441.0,91.81,51.12
2016,9,27,15,45,785.0,69.0,3.3,31.5,392.0,62.06,46.13
2016,9,27,16,0,759.0,64.0,3.4,31.0,343.0,57.97,42.97
2016,9,27,16,15,716.5,59.5,3.4,29.5,291.5,53.95,39.97
2016,9,27,16,30,674.0,55.0,3.4,28.0,240.0,49.93,36.83
2016,9,27,16,45,612.5,48.0,3.4,27.0,189.5,43.66,31.52
2016,9,27,17,0,551.0,41.0,3.4,26.0,139.0,34.44,23.51
2016,9,27,17,15,440.0,32.0,3.55,24.5,93.0,26.73,16.54
2016,9,27,17,30,329.0,23.0,3.7,23.0,47.0,19.15,7.0
2016,9,27,17,45,164.5,11.5,3.9,22.0,23.5,9.05,0.0
2016,9,27,18,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,6,15,134.5,13.5,2.8,12.5,25.0,97.4,0.0
2016,9,28,6,30,269.0,27.0,2.9,13.0,50.0,264.23,194.74
2016,9,28,6,45,374.5,38.5,3.05,13.5,94.5,369.97,304.03
2016,9,28,7,0,480.0,50.0,3.2,14.0,139.0,483.48,400.93
2016,9,28,7,15,545.5,58.0,3.2,14.5,188.5,567.28,469.43
2016,9,28,7,30,611.0,66.0,3.2,15.0,238.0,654.08,536.75
2016,9,28,7,45,658.5,70.5,3.25,16.0,289.0,722.27,585.91
2016,9,28,8,0,706.0,75.0,3.3,17.0,340.0,790.72,633.12
2016,9,28,8,15,736.5,79.5,3.25,17.5,388.5,836.61,662.85
2016,9,28,8,30,767.0,84.0,3.2,18.0,437.0,887.18,695.15
2016,9,28,8,45,790.0,87.0,3.2,19.0,481.5,926.15,717.43
2016,9,28,9,0,813.0,90.0,3.2,20.0,526.0,962.22,737.28
2016,9,28,9,15,829.0,92.5,3.2,20.5,566.0,987.33,750.78
2016,9,28,9,30,845.0,95.0,3.2,21.0,606.0,1008.84,761.88
2016,9,28,9,45,860.0,96.0,3.2,22.0,640.5,1023.68,767.07
2016,9,28,10,0,875.0,97.0,3.2,23.0,675.0,1021.21,760.9
2016,9,28,10,15,883.5,98.0,3.25,23.5,702.0,1021.5,758.81
2016,9,28,10,30,892.0,99.0,3.3,24.0,729.0,1017.78,754.22
2016,9,28,10,45,892.5,102.5,3.4,25.0,747.5,1004.86,742.7
2016,9,28,11,0,893.0,106.0,3.5,26.0,766.0,988.03,728.82
2016,9,28,11,15,896.5,107.0,3.6,26.0,777.5,967.53,715.51
2016,9,28,11,30,900.0,108.0,3.7,26.0,789.0,943.23,699.72
2016,9,28,11,45,898.0,109.5,3.85,26.5,792.0,910.89,677.43
2016,9,28,12,0,896.0,111.0,4.0,27.0,795.0,875.29,652.9
2016,9,28,12,15,895.0,111.0,4.1,27.0,790.5,835.96,626.73
2016,9,28,12,30,894.0,111.0,4.2,27.0,786.0,793.68,598.3
2016,9,28,12,45,893.5,108.5,4.35,27.5,774.0,746.7,564.01
2016,9,28,13,0,893.0,106.0,4.5,28.0,762.0,697.17,526.5
2016,9,28,13,15,887.0,105.0,4.6,27.5,741.5,643.28,486.82
2016,9,28,13,30,881.0,104.0,4.7,27.0,721.0,587.76,444.53
2016,9,28,13,45,871.5,102.5,4.8,27.0,693.0,528.72,397.23
2016,9,28,14,0,862.0,101.0,4.9,27.0,665.0,469.35,348.13
2016,9,28,14,15,849.5,99.0,4.95,26.5,630.5,406.48,295.52
2016,9,28,14,30,837.0,97.0,5.0,26.0,596.0,343.86,241.8
2016,9,28,14,45,823.5,93.0,5.1,25.5,556.0,279.93,186.75
2016,9,28,15,0,810.0,89.0,5.2,25.0,516.0,216.99,134.08
2016,9,28,15,15,787.0,86.0,5.2,24.5,470.5,154.99,88.17
2016,9,28,15,30,764.0,83.0,5.2,24.0,425.0,95.72,57.42
2016,9,28,15,45,738.5,77.0,5.2,23.5,377.0,67.3,52.26
2016,9,28,16,0,713.0,71.0,5.2,23.0,329.0,62.69,48.57
2016,9,28,16,15,667.0,65.5,5.1,21.5,278.5,53.62,41.1
2016,9,28,16,30,621.0,60.0,5.0,20.0,228.0,49.3,37.57
2016,9,28,16,45,556.0,52.5,4.95,19.0,178.5,43.26,32.27
2016,9,28,17,0,491.0,45.0,4.9,18.0,129.0,37.24,26.76
2016,9,28,17,15,374.0,34.0,4.85,17.0,85.0,28.08,18.2
2016,9,28,17,30,257.0,23.0,4.8,16.0,41.0,18.99,5.8
2016,9,28,17,45,128.5,11.5,4.8,15.0,20.5,9.05,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,9,29,6,15,154.0,13.0,3.45,9.5,25.5,109.85,0.0
2016,9,29,6,30,308.0,26.0,3.6,10.0,51.0,289.29,211.1
2016,9,29,6,45,419.0,35.5,3.75,10.5,96.5,400.45,332.07
2016,9,29,7,0,530.0,45.0,3.9,11.0,142.0,517.66,433.63
2016,9,29,7,15,595.5,52.0,3.85,11.5,192.5,601.75,503.31
2016,9,29,7,30,661.0,59.0,3.8,12.0,243.0,688.9,571.63
2016,9,29,7,45,703.5,63.5,3.8,13.0,294.0,748.08,614.27
2016,9,29,8,0,746.0,68.0,3.8,14.0,345.0,813.69,659.77
2016,9,29,8,15,775.0,71.5,3.8,14.5,394.0,864.22,693.62
2016,9,29,8,30,804.0,75.0,3.8,15.0,443.0,912.73,725.14
2016,9,29,8,45,825.5,78.0,3.8,16.0,488.0,950.71,747.02
2016,9,29,9,0,847.0,81.0,3.8,17.0,533.0,985.67,766.39
2016,9,29,9,15,862.0,83.0,3.85,17.5,572.5,996.72,770.68
2016,9,29,9,30,877.0,85.0,3.9,18.0,612.0,1016.58,781.37
2016,9,29,9,45,891.0,85.5,3.95,18.5,646.5,1029.78,787.47
2016,9,29,10,0,905.0,86.0,4.0,19.0,681.0,1039.06,791.06
2016,9,29,10,15,912.5,87.0,4.05,19.5,708.0,1038.24,787.98
2016,9,29,10,30,920.0,88.0,4.1,20.0,735.0,1033.31,782.38
2016,9,29,10,45,925.5,89.0,4.15,20.5,754.0,1022.24,772.84
2016,9,29,11,0,931.0,90.0,4.2,21.0,773.0,1007.06,760.74
2016,9,29,11,15,933.5,90.5,4.25,21.5,784.5,984.42,743.75
2016,9,29,11,30,936.0,91.0,4.3,22.0,796.0,957.93,724.29
2016,9,29,11,45,938.0,90.5,4.4,22.5,799.5,926.16,701.58
2016,9,29,12,0,940.0,90.0,4.5,23.0,803.0,890.81,676.52
2016,9,29,12,15,938.5,89.5,4.55,23.0,798.0,849.21,648.14
2016,9,29,12,30,937.0,89.0,4.6,23.0,793.0,804.59,617.42
2016,9,29,12,45,934.0,88.5,4.7,23.0,780.0,756.07,583.24
2016,9,29,13,0,931.0,88.0,4.8,23.0,767.0,705.07,544.75
2016,9,29,13,15,925.5,87.0,4.85,22.5,746.5,649.82,502.8
2016,9,29,13,30,920.0,86.0,4.9,22.0,726.0,592.81,458.07
2016,9,29,13,45,912.5,84.5,4.95,22.0,698.0,532.86,408.66
2016,9,29,14,0,905.0,83.0,5.0,22.0,670.0,471.89,356.89
2016,9,29,14,15,893.5,81.0,5.05,21.5,635.0,408.25,302.17
2016,9,29,14,30,882.0,79.0,5.1,21.0,600.0,344.62,246.09
2016,9,29,14,45,867.0,76.5,5.15,21.0,559.5,280.01,188.62
2016,9,29,15,0,852.0,74.0,5.2,21.0,519.0,216.38,134.0
2016,9,29,15,15,830.5,71.5,5.2,20.5,473.5,148.25,82.47
2016,9,29,15,30,809.0,69.0,5.2,20.0,428.0,86.81,50.46
2016,9,29,15,45,780.0,65.5,5.2,19.5,379.0,59.39,46.29
2016,9,29,16,0,751.0,62.0,5.2,19.0,330.0,56.33,43.84
2016,9,29,16,15,707.0,57.0,5.15,18.0,279.0,51.86,40.17
2016,9,29,16,30,663.0,52.0,5.1,17.0,228.0,47.38,36.35
2016,9,29,16,45,594.0,46.0,5.05,16.5,177.5,41.84,31.34
2016,9,29,17,0,525.0,40.0,5.0,16.0,127.0,33.5,23.68
2016,9,29,17,15,405.0,30.5,4.9,15.0,83.0,25.39,15.93
2016,9,29,17,30,285.0,21.0,4.8,14.0,39.0,17.42,2.99
2016,9,29,17,45,142.5,10.5,4.7,13.0,19.5,8.26,0.0
2016,9,29,18,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,30,6,15,155.5,12.5,3.8,9.0,24.5,110.69,0.0
2016,9,30,6,30,311.0,25.0,4.0,9.0,49.0,289.27,205.8
2016,9,30,6,45,424.0,34.5,4.2,9.5,94.5,403.86,335.88
2016,9,30,7,0,537.0,44.0,4.4,10.0,140.0,522.88,440.26
2016,9,30,7,15,602.5,50.0,4.45,10.5,190.5,605.79,510.13
2016,9,30,7,30,668.0,56.0,4.5,11.0,241.0,685.46,573.87
2016,9,30,7,45,712.0,60.5,4.55,12.0,292.0,752.88,623.92
2016,9,30,8,0,756.0,65.0,4.6,13.0,343.0,820.0,671.51
2016,9,30,8,15,784.5,68.5,4.6,13.5,391.5,870.19,705.66
2016,9,30,8,30,813.0,72.0,4.6,14.0,440.0,918.34,737.42
2016,9,30,8,45,834.0,74.5,4.7,14.5,485.0,955.23,761.14
2016,9,30,9,0,855.0,77.0,4.8,15.0,530.0,976.81,773.64
2016,9,30,9,15,870.0,79.0,4.85,15.5,569.5,1000.3,787.19
2016,9,30,9,30,885.0,81.0,4.9,16.0,609.0,1020.21,798.18
2016,9,30,9,45,896.5,82.5,4.95,16.5,643.0,1032.09,803.59
2016,9,30,10,0,908.0,84.0,5.0,17.0,677.0,1039.98,806.41
2016,9,30,10,15,915.5,85.0,5.05,17.5,704.0,1039.1,803.29
2016,9,30,10,30,923.0,86.0,5.1,18.0,731.0,1034.09,797.55
2016,9,30,10,45,927.5,87.5,5.2,18.5,750.0,1022.53,787.88
2016,9,30,11,0,932.0,89.0,5.3,19.0,769.0,1006.86,775.52
2016,9,30,11,15,935.0,89.5,5.35,19.0,780.5,984.62,759.84
2016,9,30,11,30,938.0,90.0,5.4,19.0,792.0,958.48,741.51
2016,9,30,11,45,939.0,90.0,5.5,19.0,795.5,926.26,719.2
2016,9,30,12,0,940.0,90.0,5.6,19.0,799.0,890.5,694.28
2016,9,30,12,15,938.5,90.0,5.65,19.0,794.0,849.35,665.05
2016,9,30,12,30,937.0,90.0,5.7,19.0,789.0,805.15,633.44
2016,9,30,12,45,930.5,91.0,5.8,19.0,775.5,755.55,596.98
2016,9,30,13,0,924.0,92.0,5.9,19.0,762.0,703.73,556.46
2016,9,30,13,15,918.0,91.0,5.9,18.5,741.0,648.42,512.96
2016,9,30,13,30,912.0,90.0,5.9,18.0,720.0,591.44,466.79
2016,9,30,13,45,903.0,88.5,5.95,18.0,691.5,531.09,415.77
2016,9,30,14,0,894.0,87.0,6.0,18.0,663.0,469.93,362.59
2016,9,30,14,15,882.0,85.5,5.95,17.5,628.0,407.09,307.16
2016,9,30,14,30,870.0,84.0,5.9,17.0,593.0,344.32,250.57
2016,9,30,14,45,854.0,81.0,5.85,17.0,552.5,279.71,192.1
2016,9,30,15,0,838.0,78.0,5.8,17.0,512.0,212.2,133.45
2016,9,30,15,15,816.0,75.0,5.7,16.5,466.0,148.72,84.95
2016,9,30,15,30,794.0,72.0,5.6,16.0,420.0,87.8,52.75
2016,9,30,15,45,764.5,68.0,5.5,16.0,371.5,61.01,48.41
2016,9,30,16,0,735.0,64.0,5.4,16.0,323.0,57.64,45.57
2016,9,30,16,15,690.0,59.0,5.2,15.5,272.0,53.25,41.82
2016,9,30,16,30,645.0,54.0,5.0,15.0,221.0,48.85,37.95
2016,9,30,16,45,575.5,47.0,4.85,14.5,171.0,39.22,29.26
2016,9,30,17,0,506.0,40.0,4.7,14.0,121.0,33.4,23.74
