Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,17,15,383.0,30.0,4.45,13.5,78.0,24.91,15.48
2016,9,30,17,30,260.0,20.0,4.2,13.0,35.0,16.56,0.0
2016,9,30,17,45,130.0,10.0,3.95,12.5,17.5,7.87,0.0
2016,9,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,1,6,15,166.0,12.0,2.05,7.5,24.5,117.38,0.0
2016,10,1,6,30,332.0,24.0,2.4,8.0,49.0,301.85,206.6
2016,10,1,6,45,447.5,33.0,2.75,9.0,95.0,420.43,346.94
2016,10,1,7,0,563.0,42.0,3.1,10.0,141.0,541.72,451.78
2016,10,1,7,15,629.0,48.0,3.2,10.5,192.5,619.16,516.44
2016,10,1,7,30,695.0,54.0,3.3,11.0,244.0,707.34,585.88
2016,10,1,7,45,739.5,57.5,3.45,12.0,295.5,774.66,635.18
2016,10,1,8,0,784.0,61.0,3.6,13.0,347.0,841.61,682.06
2016,10,1,8,15,812.5,64.5,3.55,13.5,396.5,892.39,715.53
2016,10,1,8,30,841.0,68.0,3.5,14.0,446.0,941.07,746.52
2016,10,1,8,45,863.0,70.0,3.5,15.0,492.0,966.85,759.44
2016,10,1,9,0,885.0,72.0,3.5,16.0,538.0,1001.09,778.22
2016,10,1,9,15,900.0,74.0,3.45,16.5,578.5,1024.9,790.5
2016,10,1,9,30,915.0,76.0,3.4,17.0,619.0,1044.98,800.25
2016,10,1,9,45,929.5,75.5,3.35,17.5,653.5,1057.44,804.87
2016,10,1,10,0,944.0,75.0,3.3,18.0,688.0,1065.85,806.95
2016,10,1,10,15,951.5,76.5,3.25,18.5,715.5,1065.4,803.28
2016,10,1,10,30,959.0,78.0,3.2,19.0,743.0,1060.65,797.03
2016,10,1,10,45,964.5,78.5,3.15,19.5,763.0,1048.41,786.05
2016,10,1,11,0,970.0,79.0,3.1,20.0,783.0,1031.94,772.53
2016,10,1,11,15,973.0,79.5,3.1,20.0,794.5,1008.89,756.76
2016,10,1,11,30,976.0,80.0,3.1,20.0,806.0,981.81,738.42
2016,10,1,11,45,976.5,80.0,3.1,20.5,809.5,948.05,714.26
2016,10,1,12,0,977.0,80.0,3.1,21.0,813.0,910.66,687.72
2016,10,1,12,15,976.0,80.0,3.15,21.0,808.0,868.58,659.57
2016,10,1,12,30,975.0,80.0,3.2,21.0,803.0,823.3,628.96
2016,10,1,12,45,970.5,80.5,3.3,21.5,790.0,773.04,593.27
2016,10,1,13,0,966.0,81.0,3.4,22.0,777.0,720.29,552.98
2016,10,1,13,15,960.5,80.0,3.5,22.0,756.0,663.27,509.52
2016,10,1,13,30,955.0,79.0,3.6,22.0,735.0,604.41,463.25
2016,10,1,13,45,946.0,78.5,3.7,22.0,706.0,542.71,413.21
2016,10,1,14,0,937.0,78.0,3.8,22.0,677.0,480.06,360.7
2016,10,1,14,15,926.0,76.5,3.85,21.5,641.5,415.15,305.34
2016,10,1,14,30,915.0,75.0,3.9,21.0,606.0,350.13,248.4
2016,10,1,14,45,897.5,73.5,4.0,21.0,564.0,283.68,189.77
2016,10,1,15,0,880.0,72.0,4.1,21.0,522.0,218.47,134.22
2016,10,1,15,15,858.5,69.5,4.2,20.5,475.5,153.56,85.81
2016,10,1,15,30,837.0,67.0,4.3,20.0,429.0,85.42,49.41
2016,10,1,15,45,804.0,64.0,4.4,19.5,378.5,58.67,45.69
2016,10,1,16,0,771.0,61.0,4.5,19.0,328.0,55.86,43.46
2016,10,1,16,15,725.0,56.5,4.45,18.5,276.0,51.71,39.96
2016,10,1,16,30,679.0,52.0,4.4,18.0,224.0,47.58,36.35
2016,10,1,16,45,602.5,45.5,4.4,17.5,172.5,41.54,30.88
2016,10,1,17,0,526.0,39.0,4.4,17.0,121.0,32.76,22.81
2016,10,1,17,15,391.5,29.0,4.4,16.0,77.0,24.16,14.46
2016,10,1,17,30,257.0,19.0,4.4,15.0,33.0,15.75,0.0
2016,10,1,17,45,128.5,9.5,4.4,14.0,16.5,7.47,0.0
2016,10,1,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,6,15,154.0,11.5,2.45,8.5,22.5,109.43,0.0
2016,10,2,6,30,308.0,23.0,2.8,9.0,45.0,282.88,183.53
2016,10,2,6,45,419.0,33.0,3.15,10.0,89.5,400.07,329.19
2016,10,2,7,0,530.0,43.0,3.5,11.0,134.0,517.97,431.89
2016,10,2,7,15,597.0,49.0,3.65,11.5,184.0,601.83,502.23
2016,10,2,7,30,664.0,55.0,3.8,12.0,234.0,682.44,566.44
2016,10,2,7,45,417.0,101.0,4.0,12.5,221.5,538.29,452.01
2016,10,2,8,0,170.0,147.0,4.2,13.0,209.0,335.39,281.69
2016,10,2,8,15,202.0,166.5,4.3,13.5,249.5,389.67,326.21
2016,10,2,8,30,234.0,186.0,4.4,14.0,290.0,467.24,387.11
2016,10,2,8,45,161.0,207.0,4.5,14.5,282.5,396.68,326.76
2016,10,2,9,0,88.0,228.0,4.6,15.0,275.0,322.21,263.27
2016,10,2,9,15,162.0,247.0,4.65,15.0,340.0,439.53,358.49
2016,10,2,9,30,236.0,266.0,4.7,15.0,405.0,533.46,432.75
2016,10,2,9,45,139.0,267.5,4.8,15.5,350.5,430.23,347.39
2016,10,2,10,0,42.0,269.0,4.9,16.0,296.0,303.0,242.58
2016,10,2,10,15,42.5,279.5,4.95,16.0,308.0,310.55,248.42
2016,10,2,10,30,43.0,290.0,5.0,16.0,320.0,317.87,253.82
2016,10,2,10,45,38.5,292.0,5.05,16.5,319.5,310.85,247.3
2016,10,2,11,0,34.0,294.0,5.1,17.0,319.0,304.06,241.07
2016,10,2,11,15,83.0,327.5,5.15,17.0,389.0,380.05,302.09
2016,10,2,11,30,132.0,361.0,5.2,17.0,459.0,472.42,374.24
2016,10,2,11,45,229.0,351.0,5.3,17.0,521.5,536.56,425.74
2016,10,2,12,0,326.0,341.0,5.4,17.0,584.0,611.24,484.06
2016,10,2,12,15,330.5,336.0,5.45,17.0,581.0,589.62,467.2
2016,10,2,12,30,335.0,331.0,5.5,17.0,578.0,566.58,449.46
2016,10,2,12,45,341.0,323.0,5.6,17.5,571.0,540.52,428.53
2016,10,2,13,0,347.0,315.0,5.7,18.0,564.0,513.08,406.28
2016,10,2,13,15,625.5,204.5,5.75,18.0,637.0,577.03,457.19
2016,10,2,13,30,904.0,94.0,5.8,18.0,710.0,589.48,465.45
2016,10,2,13,45,900.5,91.0,5.85,18.0,683.5,530.85,415.54
2016,10,2,14,0,897.0,88.0,5.9,18.0,657.0,470.84,363.21
2016,10,2,14,15,885.5,86.0,5.95,17.5,622.0,407.54,307.48
2016,10,2,14,30,874.0,84.0,6.0,17.0,587.0,344.26,250.5
2016,10,2,14,45,857.5,81.5,6.05,17.0,546.0,276.61,189.56
2016,10,2,15,0,841.0,79.0,6.1,17.0,505.0,212.37,133.6
2016,10,2,15,15,817.5,76.0,6.05,16.5,459.0,148.54,85.03
2016,10,2,15,30,794.0,73.0,6.0,16.0,413.0,87.49,53.15
2016,10,2,15,45,759.0,69.5,6.0,15.5,363.0,62.1,49.5
2016,10,2,16,0,724.0,66.0,6.0,15.0,313.0,59.09,47.06
2016,10,2,16,15,674.5,61.0,5.8,14.5,262.0,50.52,39.57
2016,10,2,16,30,625.0,56.0,5.6,14.0,211.0,46.44,35.92
2016,10,2,16,45,545.0,48.5,5.45,13.5,161.0,40.2,30.17
2016,10,2,17,0,465.0,41.0,5.3,13.0,111.0,34.03,24.26
2016,10,2,17,15,327.5,30.0,4.95,12.5,69.5,24.79,14.95
2016,10,2,17,30,190.0,19.0,4.6,12.0,28.0,15.68,0.0
2016,10,2,17,45,95.0,9.5,4.25,11.5,14.0,7.47,0.0
2016,10,2,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.35,7.5,9.0,7.08,0.0
2016,10,3,6,30,0.0,18.0,1.6,8.0,18.0,13.74,2.89
2016,10,3,6,45,0.0,36.0,1.9,9.0,36.0,32.43,21.59
2016,10,3,7,0,0.0,54.0,2.2,10.0,54.0,49.64,36.97
2016,10,3,7,15,4.5,74.0,2.15,10.5,75.0,72.38,57.1
2016,10,3,7,30,9.0,94.0,2.1,11.0,96.0,94.78,76.62
2016,10,3,7,45,14.0,112.5,2.05,11.5,117.0,115.65,94.47
2016,10,3,8,0,19.0,131.0,2.0,12.0,138.0,136.69,112.09
2016,10,3,8,15,119.5,158.5,2.0,12.0,210.5,300.44,251.14
2016,10,3,8,30,220.0,186.0,2.0,12.0,283.0,431.74,357.8
2016,10,3,8,45,134.5,200.0,2.05,12.5,261.0,361.93,297.33
2016,10,3,9,0,49.0,214.0,2.1,13.0,239.0,265.79,216.28
2016,10,3,9,15,87.5,241.0,2.1,13.5,290.5,332.95,270.63
2016,10,3,9,30,126.0,268.0,2.1,14.0,342.0,424.07,341.2
2016,10,3,9,45,130.0,284.5,2.1,14.5,365.0,442.13,353.11
2016,10,3,10,0,134.0,301.0,2.1,15.0,388.0,459.31,364.65
2016,10,3,10,15,72.0,257.5,2.1,15.0,304.5,316.56,252.52
2016,10,3,10,30,10.0,214.0,2.1,15.0,221.0,187.06,147.83
2016,10,3,10,45,8.0,202.0,2.15,15.5,207.5,172.87,136.27
2016,10,3,11,0,6.0,190.0,2.2,16.0,194.0,159.3,124.96
2016,10,3,11,15,63.0,273.0,2.25,16.0,319.5,305.92,242.96
2016,10,3,11,30,120.0,356.0,2.3,16.0,445.0,456.98,358.96
2016,10,3,11,45,84.0,339.0,2.35,16.0,401.5,379.41,298.33
2016,10,3,12,0,48.0,322.0,2.4,16.0,358.0,325.35,255.98
2016,10,3,12,15,41.0,310.5,2.4,16.0,341.0,303.11,238.71
2016,10,3,12,30,34.0,299.0,2.4,16.0,324.0,281.87,222.06
2016,10,3,12,45,21.0,252.0,2.4,16.0,267.5,215.45,169.68
2016,10,3,13,0,8.0,205.0,2.4,16.0,211.0,166.28,130.46
2016,10,3,13,15,4.5,181.5,2.4,16.0,185.0,144.23,112.85
2016,10,3,13,30,1.0,158.0,2.4,16.0,159.0,123.01,95.79
2016,10,3,13,45,0.5,128.0,2.4,16.5,128.5,99.04,76.25
2016,10,3,14,0,0.0,98.0,2.4,17.0,98.0,75.53,57.0
2016,10,3,14,15,2.0,136.5,2.35,16.5,137.5,105.41,81.81
2016,10,3,14,30,4.0,175.0,2.3,16.0,177.0,133.84,105.34
2016,10,3,14,45,87.5,198.0,2.3,16.0,242.0,168.26,130.45
2016,10,3,15,0,171.0,221.0,2.3,16.0,307.0,187.74,142.38
2016,10,3,15,15,88.5,182.0,2.2,15.5,226.5,138.54,106.62
2016,10,3,15,30,6.0,143.0,2.1,15.0,146.0,104.04,82.12
2016,10,3,15,45,3.0,126.5,2.05,15.0,128.0,91.74,75.65
2016,10,3,16,0,0.0,110.0,2.0,15.0,110.0,80.07,65.57
2016,10,3,16,15,300.5,82.0,1.75,14.5,155.0,59.31,47.37
2016,10,3,16,30,601.0,54.0,1.5,14.0,200.0,44.7,34.39
2016,10,3,16,45,525.0,46.5,1.25,14.0,152.0,38.49,28.61
2016,10,3,17,0,449.0,39.0,1.0,14.0,104.0,32.35,22.68
2016,10,3,17,15,313.0,28.0,0.9,13.5,64.5,23.11,13.21
2016,10,3,17,30,177.0,17.0,0.8,13.0,25.0,13.38,0.0
2016,10,3,17,45,88.5,8.5,0.7,13.0,12.5,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,4,6,15,94.5,12.5,1.4,9.5,18.5,71.73,0.0
2016,10,4,6,30,189.0,25.0,1.6,10.0,37.0,199.02,108.08
2016,10,4,6,45,299.0,38.5,1.8,10.5,78.5,316.62,258.08
2016,10,4,7,0,409.0,52.0,2.0,11.0,120.0,433.16,360.45
2016,10,4,7,15,483.5,61.0,2.05,11.0,168.5,523.93,436.65
2016,10,4,7,30,558.0,70.0,2.1,11.0,217.0,618.04,511.91
2016,10,4,7,45,303.0,104.5,2.2,11.5,186.5,419.05,352.58
2016,10,4,8,0,48.0,139.0,2.3,12.0,156.0,192.3,159.25
2016,10,4,8,15,38.5,153.5,2.25,12.5,168.5,196.03,161.8
2016,10,4,8,30,29.0,168.0,2.2,13.0,181.0,199.56,163.45
2016,10,4,8,45,28.0,182.5,2.15,13.5,196.0,211.33,172.17
2016,10,4,9,0,27.0,197.0,2.1,14.0,211.0,201.56,163.29
2016,10,4,9,15,431.5,148.0,2.05,14.5,398.5,646.35,521.68
2016,10,4,9,30,836.0,99.0,2.0,15.0,586.0,1006.97,771.02
2016,10,4,9,45,577.0,189.0,1.95,15.5,534.0,840.0,648.9
2016,10,4,10,0,318.0,279.0,1.9,16.0,482.0,646.77,503.85
2016,10,4,10,15,337.0,287.5,1.9,16.5,510.0,667.58,518.95
2016,10,4,10,30,356.0,296.0,1.9,17.0,538.0,686.23,530.57
2016,10,4,10,45,359.5,303.0,1.95,17.5,553.5,685.57,528.47
2016,10,4,11,0,363.0,310.0,2.0,18.0,569.0,682.92,525.18
2016,10,4,11,15,646.5,203.0,2.05,18.0,672.5,853.1,650.85
2016,10,4,11,30,930.0,96.0,2.1,18.0,776.0,956.7,719.89
2016,10,4,11,45,936.0,93.5,2.2,18.5,780.5,926.1,697.75
2016,10,4,12,0,942.0,91.0,2.3,19.0,785.0,891.73,674.41
2016,10,4,12,15,941.0,90.5,2.4,19.0,780.0,850.16,647.22
2016,10,4,12,30,940.0,90.0,2.5,19.0,775.0,805.55,617.6
2016,10,4,12,45,938.0,89.0,2.6,19.5,762.0,756.88,582.79
2016,10,4,13,0,936.0,88.0,2.7,20.0,749.0,705.65,543.81
2016,10,4,13,15,930.0,87.0,2.85,20.0,727.5,649.68,501.43
2016,10,4,13,30,924.0,86.0,3.0,20.0,706.0,592.02,456.23
2016,10,4,13,45,915.5,84.5,3.15,20.0,677.5,531.24,406.99
2016,10,4,14,0,907.0,83.0,3.3,20.0,649.0,469.58,355.24
2016,10,4,14,15,895.0,81.0,3.35,20.0,614.0,405.58,299.88
2016,10,4,14,30,883.0,79.0,3.4,20.0,579.0,341.68,243.34
2016,10,4,14,45,867.0,76.5,3.5,20.0,537.5,276.76,185.98
2016,10,4,15,0,851.0,74.0,3.6,20.0,496.0,209.03,128.42
2016,10,4,15,15,828.0,71.0,3.65,19.5,450.0,144.76,80.53
2016,10,4,15,30,805.0,68.0,3.7,19.0,404.0,83.18,49.29
2016,10,4,15,45,770.5,64.5,3.75,19.0,354.5,58.51,45.7
2016,10,4,16,0,736.0,61.0,3.8,19.0,305.0,55.37,43.06
2016,10,4,16,15,686.0,56.5,3.7,18.0,254.0,51.26,39.64
2016,10,4,16,30,636.0,52.0,3.6,17.0,203.0,47.2,36.11
2016,10,4,16,45,549.0,45.0,3.5,16.5,153.0,37.53,27.38
2016,10,4,17,0,462.0,38.0,3.4,16.0,103.0,31.66,21.75
2016,10,4,17,15,314.5,27.0,3.45,15.0,62.5,22.34,11.98
2016,10,4,17,30,167.0,16.0,3.5,14.0,22.0,12.59,0.0
2016,10,4,17,45,83.5,8.0,3.55,13.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,5,6,15,127.5,11.0,1.85,7.5,19.0,92.35,0.0
2016,10,5,6,30,255.0,22.0,2.1,8.0,38.0,240.77,116.52
2016,10,5,6,45,393.0,31.5,2.4,9.0,83.0,381.25,311.1
2016,10,5,7,0,531.0,41.0,2.7,10.0,128.0,518.8,430.91
2016,10,5,7,15,604.0,47.5,2.9,10.5,179.0,600.59,500.02
2016,10,5,7,30,677.0,54.0,3.1,11.0,230.0,694.73,575.11
2016,10,5,7,45,728.0,57.5,3.35,12.0,282.5,767.4,629.42
2016,10,5,8,0,779.0,61.0,3.6,13.0,335.0,839.99,681.35
2016,10,5,8,15,809.5,64.5,3.75,13.5,384.5,892.35,717.33
2016,10,5,8,30,840.0,68.0,3.9,14.0,434.0,942.66,751.0
2016,10,5,8,45,865.0,69.5,4.05,15.0,480.0,970.42,766.44
2016,10,5,9,0,890.0,71.0,4.2,16.0,526.0,1006.71,787.83
2016,10,5,9,15,905.0,73.0,4.1,16.5,566.5,1030.22,799.8
2016,10,5,9,30,920.0,75.0,4.0,17.0,607.0,1050.0,809.19
2016,10,5,9,45,933.0,75.5,3.95,17.5,641.5,1061.85,813.53
2016,10,5,10,0,946.0,76.0,3.9,18.0,676.0,1069.61,815.26
2016,10,5,10,15,953.5,77.5,3.85,18.5,703.0,1068.79,811.39
2016,10,5,10,30,961.0,79.0,3.8,19.0,730.0,1063.67,804.89
2016,10,5,10,45,968.0,78.5,3.8,19.5,749.5,1051.35,794.18
2016,10,5,11,0,975.0,78.0,3.8,20.0,769.0,1034.78,780.86
2016,10,5,11,15,977.5,78.5,3.75,20.0,780.0,1010.89,763.94
2016,10,5,11,30,980.0,79.0,3.7,20.0,791.0,983.0,744.47
2016,10,5,11,45,982.0,78.0,3.7,20.5,794.0,949.11,719.93
2016,10,5,12,0,984.0,77.0,3.7,21.0,797.0,911.51,692.94
2016,10,5,12,15,982.5,77.0,3.7,21.0,791.5,868.63,663.57
2016,10,5,12,30,981.0,77.0,3.7,21.0,786.0,822.59,631.83
2016,10,5,12,45,969.0,80.5,3.7,21.0,771.0,769.72,594.49
2016,10,5,13,0,957.0,84.0,3.7,21.0,756.0,714.94,552.9
2016,10,5,13,15,951.0,83.5,3.65,21.0,734.0,658.4,508.86
2016,10,5,13,30,945.0,83.0,3.6,21.0,712.0,600.09,462.22
2016,10,5,13,45,935.5,81.5,3.6,21.5,682.5,537.67,410.4
2016,10,5,14,0,926.0,80.0,3.6,22.0,653.0,474.46,356.51
2016,10,5,14,15,913.5,78.0,3.55,21.5,617.0,409.18,300.81
2016,10,5,14,30,901.0,76.0,3.5,21.0,581.0,344.03,243.82
2016,10,5,14,45,883.0,74.0,3.5,21.0,539.0,277.97,185.63
2016,10,5,15,0,865.0,72.0,3.5,21.0,497.0,213.25,130.72
2016,10,5,15,15,841.0,69.5,3.45,20.5,450.5,144.48,79.57
2016,10,5,15,30,817.0,67.0,3.4,20.0,404.0,82.45,48.54
2016,10,5,15,45,782.5,63.5,3.35,20.0,353.5,57.95,45.03
2016,10,5,16,0,748.0,60.0,3.3,20.0,303.0,54.76,42.36
2016,10,5,16,15,697.0,55.0,2.95,19.0,251.5,50.18,38.54
2016,10,5,16,30,646.0,50.0,2.6,18.0,200.0,45.64,34.58
2016,10,5,16,45,562.0,43.0,2.3,17.5,150.0,36.08,25.96
2016,10,5,17,0,478.0,36.0,2.0,17.0,100.0,30.15,20.28
2016,10,5,17,15,324.0,25.0,2.0,16.0,60.0,20.74,10.1
2016,10,5,17,30,170.0,14.0,2.0,15.0,20.0,11.02,0.0
2016,10,5,17,45,85.0,7.0,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,6,6,15,132.0,10.5,2.1,7.5,18.0,95.11,0.0
2016,10,6,6,30,264.0,21.0,2.4,8.0,36.0,244.94,97.37
2016,10,6,6,45,396.5,30.5,2.75,9.0,80.0,383.45,311.87
2016,10,6,7,0,529.0,40.0,3.1,10.0,124.0,516.72,429.71
2016,10,6,7,15,600.5,46.0,3.2,10.5,174.5,596.63,497.62
2016,10,6,7,30,672.0,52.0,3.3,11.0,225.0,688.62,571.14
2016,10,6,7,45,719.0,56.0,3.45,12.0,276.0,757.97,622.8
2016,10,6,8,0,766.0,60.0,3.6,13.0,327.0,827.13,671.96
2016,10,6,8,15,796.0,63.5,3.55,13.5,375.5,878.6,706.36
2016,10,6,8,30,826.0,67.0,3.5,14.0,424.0,928.07,738.24
2016,10,6,8,45,848.5,69.5,3.45,15.0,469.0,954.4,751.41
2016,10,6,9,0,871.0,72.0,3.4,16.0,514.0,989.2,770.37
2016,10,6,9,15,886.0,74.0,3.35,16.5,553.5,1012.44,782.33
2016,10,6,9,30,901.0,76.0,3.3,17.0,593.0,1032.02,791.81
2016,10,6,9,45,917.5,75.0,3.3,18.0,627.5,1045.43,796.05
2016,10,6,10,0,934.0,74.0,3.3,19.0,662.0,1054.86,797.76
2016,10,6,10,15,941.5,75.0,3.25,19.5,688.5,1053.5,793.49
2016,10,6,10,30,949.0,76.0,3.2,20.0,715.0,1047.92,786.73
2016,10,6,10,45,954.5,76.5,3.15,21.0,734.0,1035.52,774.19
2016,10,6,11,0,960.0,77.0,3.1,22.0,753.0,1018.94,759.19
2016,10,6,11,15,963.0,77.0,3.0,22.0,764.0,995.29,742.24
2016,10,6,11,30,966.0,77.0,2.9,22.0,775.0,967.69,722.84
2016,10,6,11,45,967.5,77.0,2.85,22.5,778.0,934.92,699.15
2016,10,6,12,0,969.0,77.0,2.8,23.0,781.0,898.5,673.13
2016,10,6,12,15,968.0,76.5,2.8,23.0,776.0,856.05,644.68
2016,10,6,12,30,967.0,76.0,2.8,23.0,771.0,810.48,613.91
2016,10,6,12,45,962.5,76.5,2.8,23.5,757.5,760.53,578.33
2016,10,6,13,0,958.0,77.0,2.8,24.0,744.0,708.14,538.34
2016,10,6,13,15,952.5,76.0,2.75,24.0,722.5,651.5,495.15
2016,10,6,13,30,947.0,75.0,2.7,24.0,701.0,593.07,449.37
2016,10,6,13,45,939.0,74.0,2.7,24.0,672.5,531.9,400.24
2016,10,6,14,0,931.0,73.0,2.7,24.0,644.0,469.73,348.67
2016,10,6,14,15,919.5,71.0,2.65,24.0,608.5,404.68,293.27
2016,10,6,14,30,908.0,69.0,2.6,24.0,573.0,339.64,236.65
2016,10,6,14,45,891.5,67.0,2.6,24.0,532.0,273.68,179.36
2016,10,6,15,0,875.0,65.0,2.6,24.0,491.0,208.9,125.12
2016,10,6,15,15,852.5,62.5,2.5,23.5,444.5,144.51,78.2
2016,10,6,15,30,830.0,60.0,2.4,23.0,398.0,82.56,48.07
2016,10,6,15,45,797.5,57.0,2.35,23.0,348.5,53.22,40.41
2016,10,6,16,0,765.0,54.0,2.3,23.0,299.0,50.28,37.96
2016,10,6,16,15,716.0,49.5,2.0,21.5,247.5,45.95,34.46
2016,10,6,16,30,667.0,45.0,1.7,20.0,196.0,41.66,30.81
2016,10,6,16,45,584.5,38.5,1.4,19.0,146.5,35.46,25.22
2016,10,6,17,0,502.0,32.0,1.1,18.0,97.0,29.38,19.45
2016,10,6,17,15,349.0,22.0,1.15,17.0,57.5,19.97,8.71
2016,10,6,17,30,196.0,12.0,1.2,16.0,18.0,9.44,0.0
2016,10,6,17,45,98.0,6.0,1.25,15.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,7,6,15,137.5,9.5,0.85,11.0,17.0,98.12,0.0
2016,10,7,6,30,275.0,19.0,0.9,11.0,34.0,249.63,69.78
2016,10,7,6,45,400.5,28.5,1.0,11.5,77.0,384.69,304.6
2016,10,7,7,0,526.0,38.0,1.1,12.0,120.0,503.44,408.54
2016,10,7,7,15,596.5,44.0,1.25,12.5,169.5,591.61,480.78
2016,10,7,7,30,667.0,50.0,1.4,13.0,219.0,682.4,551.11
2016,10,7,7,45,712.0,54.5,1.55,14.0,269.0,750.27,600.07
2016,10,7,8,0,757.0,59.0,1.7,15.0,319.0,817.95,646.71
2016,10,7,8,15,787.0,62.5,1.85,16.0,367.5,869.12,679.87
2016,10,7,8,30,817.0,66.0,2.0,17.0,416.0,918.32,710.76
2016,10,7,8,45,839.0,68.0,2.2,18.0,460.0,943.25,724.81
2016,10,7,9,0,861.0,70.0,2.4,19.0,504.0,976.7,744.65
2016,10,7,9,15,876.5,72.0,2.5,19.5,543.5,1000.32,757.91
2016,10,7,9,30,892.0,74.0,2.6,20.0,583.0,1020.35,768.85
2016,10,7,9,45,888.0,82.0,2.75,21.0,613.0,1024.18,768.12
2016,10,7,10,0,884.0,90.0,2.9,22.0,643.0,1023.72,764.8
2016,10,7,10,15,892.5,91.5,2.85,22.5,669.5,1023.96,761.77
2016,10,7,10,30,901.0,93.0,2.8,23.0,696.0,1020.16,756.26
2016,10,7,10,45,907.5,93.5,2.8,23.5,715.0,1009.13,746.71
2016,10,7,11,0,914.0,94.0,2.8,24.0,734.0,994.07,734.77
2016,10,7,11,15,917.5,94.5,2.7,24.5,745.0,972.19,717.68
2016,10,7,11,30,921.0,95.0,2.6,25.0,756.0,946.49,698.32
2016,10,7,11,45,922.0,94.5,2.55,25.5,759.0,913.81,674.96
2016,10,7,12,0,923.0,94.0,2.5,26.0,762.0,877.7,649.47
2016,10,7,12,15,749.5,165.0,2.4,26.0,704.5,784.64,585.38
2016,10,7,12,30,576.0,236.0,2.3,26.0,647.0,675.4,506.08
2016,10,7,12,45,570.0,232.0,2.25,26.5,632.5,633.73,475.46
2016,10,7,13,0,564.0,228.0,2.2,27.0,618.0,590.99,443.15
2016,10,7,13,15,561.0,222.0,2.15,27.0,600.0,547.45,410.61
2016,10,7,13,30,558.0,216.0,2.1,27.0,582.0,502.98,376.63
2016,10,7,13,45,700.5,160.0,2.05,27.0,599.5,492.06,365.78
2016,10,7,14,0,843.0,104.0,2.0,27.0,617.0,459.13,336.15
2016,10,7,14,15,691.5,138.0,1.9,27.0,543.0,374.56,270.23
2016,10,7,14,30,540.0,172.0,1.8,27.0,469.0,302.26,214.74
2016,10,7,14,45,588.5,143.5,1.75,27.0,445.5,255.6,173.7
2016,10,7,15,0,637.0,115.0,1.7,27.0,422.0,198.65,125.23
2016,10,7,15,15,539.5,123.5,1.5,26.5,365.5,144.89,89.59
2016,10,7,15,30,442.0,132.0,1.3,26.0,309.0,105.1,72.17
2016,10,7,15,45,407.0,122.0,1.1,25.5,269.0,86.05,67.72
2016,10,7,16,0,372.0,112.0,0.9,25.0,229.0,79.67,62.59
2016,10,7,16,15,339.0,95.5,0.9,24.0,188.0,68.87,53.65
2016,10,7,16,30,306.0,79.0,0.9,23.0,147.0,57.74,44.15
2016,10,7,16,45,253.0,61.5,0.9,22.5,108.0,45.45,33.27
2016,10,7,17,0,200.0,44.0,0.9,22.0,69.0,32.87,21.88
2016,10,7,17,15,100.0,27.0,0.95,21.5,39.5,20.21,7.56
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,82.5,10.0,0.3,13.0,14.5,62.37,0.0
2016,10,8,6,30,165.0,20.0,0.3,13.0,29.0,170.31,21.34
2016,10,8,6,45,298.0,32.5,0.3,13.5,70.0,312.54,243.79
2016,10,8,7,0,431.0,45.0,0.3,14.0,111.0,445.84,356.75
2016,10,8,7,15,510.5,53.0,0.45,14.5,159.5,539.75,431.93
2016,10,8,7,30,590.0,61.0,0.6,15.0,208.0,637.54,506.43
2016,10,8,7,45,641.0,67.0,0.8,16.0,258.0,709.99,558.83
2016,10,8,8,0,692.0,73.0,1.0,17.0,308.0,782.92,609.5
2016,10,8,8,15,726.5,77.0,1.1,18.0,356.5,837.08,643.88
2016,10,8,8,30,761.0,81.0,1.2,19.0,405.0,883.32,671.95
2016,10,8,8,45,785.5,84.5,1.35,20.0,449.0,923.74,696.21
2016,10,8,9,0,810.0,88.0,1.5,21.0,493.0,961.26,718.14
2016,10,8,9,15,827.5,91.0,1.55,22.0,532.5,987.82,731.13
2016,10,8,9,30,845.0,94.0,1.6,23.0,572.0,1010.78,741.81
2016,10,8,9,45,888.0,84.0,1.7,24.0,612.0,1026.74,748.75
2016,10,8,10,0,931.0,74.0,1.8,25.0,652.0,1051.71,761.51
2016,10,8,10,15,939.0,75.0,1.75,25.5,678.5,1050.73,757.13
2016,10,8,10,30,947.0,76.0,1.7,26.0,705.0,1045.54,750.6
2016,10,8,10,45,951.0,77.0,1.7,26.5,724.0,1032.17,739.96
2016,10,8,11,0,955.0,78.0,1.7,27.0,743.0,1014.68,727.01
2016,10,8,11,15,958.0,78.5,1.6,27.5,754.0,991.6,709.37
2016,10,8,11,30,961.0,79.0,1.5,28.0,765.0,964.57,689.5
2016,10,8,11,45,961.5,79.5,1.4,28.5,767.5,931.5,666.03
2016,10,8,12,0,962.0,80.0,1.3,29.0,770.0,894.87,640.48
2016,10,8,12,15,789.5,150.0,1.2,29.0,714.0,795.86,575.93
2016,10,8,12,30,617.0,220.0,1.1,29.0,658.0,696.59,506.25
2016,10,8,12,45,627.0,208.5,1.05,29.5,646.0,657.98,479.15
2016,10,8,13,0,637.0,197.0,1.0,30.0,634.0,616.64,449.09
2016,10,8,13,15,626.0,194.5,0.95,30.0,613.5,567.72,413.86
2016,10,8,13,30,615.0,192.0,0.9,30.0,593.0,518.46,377.59
2016,10,8,13,45,768.5,134.0,0.85,30.0,612.5,502.44,363.27
2016,10,8,14,0,922.0,76.0,0.8,30.0,632.0,467.31,332.47
2016,10,8,14,15,910.0,74.0,0.8,30.0,597.0,402.58,280.22
2016,10,8,14,30,898.0,72.0,0.8,30.0,562.0,337.93,226.83
2016,10,8,14,45,880.5,70.0,0.85,30.0,520.5,272.34,172.59
2016,10,8,15,0,863.0,68.0,0.9,30.0,479.0,208.05,121.05
2016,10,8,15,15,839.5,65.5,0.85,29.5,432.5,139.74,72.86
2016,10,8,15,30,816.0,63.0,0.8,29.0,386.0,78.03,43.86
2016,10,8,15,45,781.5,59.5,0.8,28.5,336.5,54.86,40.83
2016,10,8,16,0,747.0,56.0,0.8,28.0,287.0,51.59,38.25
2016,10,8,16,15,695.0,51.0,0.85,27.0,236.0,46.92,34.43
2016,10,8,16,30,643.0,46.0,0.9,26.0,185.0,42.28,30.47
2016,10,8,16,45,557.0,38.5,0.95,25.0,136.0,35.29,24.29
2016,10,8,17,0,471.0,31.0,1.0,24.0,87.0,28.38,17.83
2016,10,8,17,15,308.5,20.5,1.05,23.0,49.5,17.02,4.11
2016,10,8,17,30,146.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,10,8,17,45,73.0,5.0,1.15,21.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,9,6,15,127.5,8.5,1.2,11.5,15.0,91.09,0.0
2016,10,9,6,30,255.0,17.0,1.2,12.0,30.0,231.0,0.0
2016,10,9,6,45,385.0,27.0,1.2,13.0,72.5,372.68,290.4
2016,10,9,7,0,515.0,37.0,1.2,14.0,115.0,503.84,405.32
2016,10,9,7,15,588.5,44.0,1.2,14.5,164.5,585.93,471.98
2016,10,9,7,30,662.0,51.0,1.2,15.0,214.0,680.36,543.52
2016,10,9,7,45,707.5,55.5,1.2,16.0,264.0,748.62,590.81
2016,10,9,8,0,753.0,60.0,1.2,17.0,314.0,816.6,635.32
2016,10,9,8,15,784.0,64.0,1.0,18.0,362.5,869.23,664.0
2016,10,9,8,30,815.0,68.0,0.8,19.0,411.0,919.92,689.28
2016,10,9,8,45,836.5,71.0,0.65,20.0,455.5,957.38,705.22
2016,10,9,9,0,858.0,74.0,0.5,21.0,500.0,979.59,710.74
2016,10,9,9,15,874.0,76.0,0.4,22.0,539.0,1003.43,718.31
2016,10,9,9,30,890.0,78.0,0.3,23.0,578.0,1023.69,723.48
2016,10,9,9,45,903.0,79.0,0.25,24.0,612.0,1035.78,724.93
2016,10,9,10,0,916.0,80.0,0.2,25.0,646.0,1043.9,724.27
2016,10,9,10,15,924.0,81.5,0.3,25.5,672.5,1043.45,723.51
2016,10,9,10,30,932.0,83.0,0.4,26.0,699.0,1038.84,720.75
2016,10,9,10,45,936.5,84.0,0.5,27.0,717.5,1025.99,711.94
2016,10,9,11,0,941.0,85.0,0.6,28.0,736.0,1009.07,700.9
2016,10,9,11,15,944.0,85.5,0.7,28.5,746.5,986.13,687.68
2016,10,9,11,30,947.0,86.0,0.8,29.0,757.0,959.3,672.06
2016,10,9,11,45,946.0,87.0,0.95,29.5,759.5,925.75,653.04
2016,10,9,12,0,945.0,88.0,1.1,30.0,762.0,888.76,631.46
2016,10,9,12,15,943.0,87.5,1.25,30.0,756.0,846.15,607.02
2016,10,9,12,30,941.0,87.0,1.4,30.0,750.0,800.61,580.02
2016,10,9,12,45,933.0,88.5,1.55,30.5,735.5,750.1,547.01
2016,10,9,13,0,925.0,90.0,1.7,31.0,721.0,697.54,510.12
2016,10,9,13,15,918.5,89.0,1.85,30.5,699.0,641.73,471.63
2016,10,9,13,30,912.0,88.0,2.0,30.0,677.0,584.34,430.18
2016,10,9,13,45,898.5,88.0,2.2,30.0,647.5,523.11,383.44
2016,10,9,14,0,885.0,88.0,2.4,30.0,618.0,461.55,334.53
2016,10,9,14,15,871.0,86.0,2.5,29.5,582.0,397.28,282.25
2016,10,9,14,30,857.0,84.0,2.6,29.0,546.0,333.25,228.67
2016,10,9,14,45,835.0,82.0,2.75,29.0,504.5,268.06,173.71
2016,10,9,15,0,813.0,80.0,2.9,29.0,463.0,204.91,122.31
2016,10,9,15,15,559.5,115.0,2.95,28.5,366.5,143.22,87.23
2016,10,9,15,30,306.0,150.0,3.0,28.0,270.0,112.2,79.86
2016,10,9,15,45,493.0,107.5,3.15,27.5,271.0,78.15,60.66
2016,10,9,16,0,680.0,65.0,3.3,27.0,272.0,53.49,40.02
2016,10,9,16,15,623.0,58.5,3.25,26.0,222.0,48.25,35.7
2016,10,9,16,30,566.0,52.0,3.2,25.0,172.0,43.03,31.19
2016,10,9,16,45,472.5,43.5,3.15,24.0,125.0,35.98,24.9
2016,10,9,17,0,379.0,35.0,3.1,23.0,78.0,29.03,18.27
2016,10,9,17,15,189.5,17.5,3.25,22.0,39.0,14.22,0.98
2016,10,9,17,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.55,9.5,13.0,10.23,0.0
2016,10,10,6,30,0.0,26.0,1.8,10.0,26.0,35.07,0.0
2016,10,10,6,45,210.0,35.0,2.05,10.5,66.0,251.05,197.61
2016,10,10,7,0,420.0,44.0,2.3,11.0,106.0,436.84,361.49
2016,10,10,7,15,499.5,53.0,2.35,11.5,154.0,531.58,441.25
2016,10,10,7,30,579.0,62.0,2.4,12.0,202.0,630.31,520.18
2016,10,10,7,45,628.0,68.5,2.5,12.5,251.0,701.33,574.35
2016,10,10,8,0,677.0,75.0,2.6,13.0,300.0,772.67,626.47
2016,10,10,8,15,711.5,79.5,2.6,13.0,347.5,827.11,664.75
2016,10,10,8,30,746.0,84.0,2.6,13.0,395.0,880.02,700.91
2016,10,10,8,45,771.0,87.5,2.65,13.5,439.0,913.39,721.42
2016,10,10,9,0,796.0,91.0,2.7,14.0,483.0,951.16,744.86
2016,10,10,9,15,814.0,94.0,2.65,14.5,522.0,978.0,759.39
2016,10,10,9,30,832.0,97.0,2.6,15.0,561.0,1001.29,771.41
2016,10,10,9,45,855.0,95.0,2.6,16.0,596.0,1019.76,779.2
2016,10,10,10,0,878.0,93.0,2.6,17.0,631.0,1021.11,775.52
2016,10,10,10,15,887.0,94.0,2.6,17.5,657.0,1021.05,772.73
2016,10,10,10,30,896.0,95.0,2.6,18.0,683.0,1016.98,767.47
2016,10,10,10,45,903.5,95.5,2.6,19.0,702.0,1006.79,756.93
2016,10,10,11,0,911.0,96.0,2.6,20.0,721.0,992.56,743.98
2016,10,10,11,15,914.0,96.5,2.6,20.5,732.0,970.1,727.2
2016,10,10,11,30,917.0,97.0,2.6,21.0,743.0,943.87,708.11
2016,10,10,11,45,919.0,96.5,2.65,21.5,746.0,912.03,685.79
2016,10,10,12,0,921.0,96.0,2.7,22.0,749.0,876.71,661.16
2016,10,10,12,15,919.5,96.0,2.75,22.5,743.5,835.79,632.63
2016,10,10,12,30,918.0,96.0,2.8,23.0,738.0,791.95,601.97
2016,10,10,12,45,911.0,97.0,2.9,23.5,723.5,742.49,566.17
2016,10,10,13,0,904.0,98.0,3.0,24.0,709.0,690.97,527.1
2016,10,10,13,15,897.5,96.5,3.05,23.5,688.0,635.63,485.99
2016,10,10,13,30,891.0,95.0,3.1,23.0,667.0,578.78,442.27
2016,10,10,13,45,878.0,94.5,3.2,23.0,637.5,518.39,393.6
2016,10,10,14,0,865.0,94.0,3.3,23.0,608.0,458.19,343.44
2016,10,10,14,15,851.0,92.0,3.4,22.5,572.5,394.81,289.93
2016,10,10,14,30,837.0,90.0,3.5,22.0,537.0,331.91,235.43
2016,10,10,14,45,812.0,88.5,3.6,22.0,495.0,267.61,179.56
2016,10,10,15,0,787.0,87.0,3.7,22.0,453.0,205.75,127.82
2016,10,10,15,15,759.0,83.0,3.85,21.5,407.5,144.35,82.99
2016,10,10,15,30,731.0,79.0,4.0,21.0,362.0,81.46,50.2
2016,10,10,15,45,683.5,75.5,4.15,20.5,312.5,60.86,47.53
2016,10,10,16,0,636.0,72.0,4.3,20.0,263.0,58.18,45.35
2016,10,10,16,15,575.5,64.5,4.35,19.0,213.5,52.39,40.4
2016,10,10,16,30,515.0,57.0,4.4,18.0,164.0,46.61,35.25
2016,10,10,16,45,411.5,47.0,4.45,17.0,117.5,38.5,27.83
2016,10,10,17,0,308.0,37.0,4.5,16.0,71.0,30.49,19.92
2016,10,10,17,15,154.0,18.5,4.45,15.0,35.5,15.02,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
