Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,11,6,15,69.5,8.5,1.35,7.5,11.5,6.69,0.0
2016,10,11,6,30,139.0,17.0,1.5,8.0,23.0,144.44,0.0
2016,10,11,6,45,269.5,30.5,1.65,9.0,62.0,290.35,226.99
2016,10,11,7,0,400.0,44.0,1.8,10.0,101.0,421.13,348.26
2016,10,11,7,15,481.0,53.0,1.95,10.5,148.5,516.5,429.3
2016,10,11,7,30,562.0,62.0,2.1,11.0,196.0,615.91,509.45
2016,10,11,7,45,347.0,98.0,2.25,12.0,186.5,477.49,399.28
2016,10,11,8,0,132.0,134.0,2.4,13.0,177.0,289.9,242.18
2016,10,11,8,15,84.0,147.5,2.4,13.5,176.5,237.46,197.4
2016,10,11,8,30,36.0,161.0,2.4,14.0,176.0,202.55,165.93
2016,10,11,8,45,149.5,183.5,2.45,14.5,255.5,361.59,298.08
2016,10,11,9,0,263.0,206.0,2.5,15.0,335.0,525.34,426.58
2016,10,11,9,15,549.5,149.5,2.55,15.0,446.0,771.14,614.4
2016,10,11,9,30,836.0,93.0,2.6,15.0,557.0,1000.45,773.27
2016,10,11,9,45,866.5,88.0,2.7,15.5,593.5,1022.62,783.88
2016,10,11,10,0,897.0,83.0,2.8,16.0,630.0,1028.04,785.38
2016,10,11,10,15,906.0,84.5,2.8,16.5,656.0,1028.57,782.92
2016,10,11,10,30,915.0,86.0,2.8,17.0,682.0,1024.99,777.94
2016,10,11,10,45,921.0,86.5,2.85,17.5,701.0,1013.14,768.11
2016,10,11,11,0,927.0,87.0,2.9,18.0,720.0,997.24,755.81
2016,10,11,11,15,930.0,87.5,2.9,18.0,730.5,974.53,740.04
2016,10,11,11,30,933.0,88.0,2.9,18.0,741.0,947.99,721.81
2016,10,11,11,45,933.0,88.5,2.9,18.5,743.5,915.11,697.98
2016,10,11,12,0,933.0,89.0,2.9,19.0,746.0,878.81,671.89
2016,10,11,12,15,932.0,89.0,2.85,19.0,740.5,837.94,643.52
2016,10,11,12,30,931.0,89.0,2.8,19.0,735.0,794.06,612.93
2016,10,11,12,45,913.0,94.5,2.8,19.5,718.5,740.91,573.5
2016,10,11,13,0,895.0,100.0,2.8,20.0,702.0,686.48,531.21
2016,10,11,13,15,724.0,153.0,2.85,20.0,630.0,589.34,456.58
2016,10,11,13,30,553.0,206.0,2.9,20.0,558.0,491.29,380.82
2016,10,11,13,45,598.0,180.5,2.95,20.0,546.0,458.37,353.61
2016,10,11,14,0,643.0,155.0,3.0,20.0,534.0,414.9,316.51
2016,10,11,14,15,526.0,178.0,3.1,19.5,475.5,341.21,257.74
2016,10,11,14,30,409.0,201.0,3.2,19.0,417.0,284.0,212.53
2016,10,11,14,45,372.0,190.5,3.35,19.0,375.5,232.27,169.94
2016,10,11,15,0,335.0,180.0,3.5,19.0,334.0,188.68,135.07
2016,10,11,15,15,530.0,129.5,3.65,18.5,344.5,147.16,95.48
2016,10,11,15,30,725.0,79.0,3.8,18.0,355.0,80.98,50.71
2016,10,11,15,45,682.0,74.0,3.95,17.5,306.5,59.81,47.21
2016,10,11,16,0,639.0,69.0,4.1,17.0,258.0,56.03,44.02
2016,10,11,16,15,577.0,62.0,4.1,16.0,208.5,50.54,39.26
2016,10,11,16,30,515.0,55.0,4.1,15.0,159.0,45.08,34.32
2016,10,11,16,45,415.0,45.0,4.2,14.5,113.0,36.96,26.72
2016,10,11,17,0,315.0,35.0,4.3,14.0,67.0,28.91,18.54
2016,10,11,17,15,157.5,17.5,4.25,13.5,33.5,14.24,0.0
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,12,6,15,67.5,8.5,1.3,7.5,11.0,6.69,0.0
2016,10,12,6,30,135.0,17.0,1.4,8.0,22.0,109.16,0.0
2016,10,12,6,45,275.0,30.0,1.55,9.0,61.5,294.36,227.0
2016,10,12,7,0,415.0,43.0,1.7,10.0,101.0,432.45,356.26
2016,10,12,7,15,498.0,51.5,1.7,10.5,149.0,529.45,437.96
2016,10,12,7,30,581.0,60.0,1.7,11.0,197.0,630.52,518.08
2016,10,12,7,45,389.0,97.0,1.7,11.5,197.5,514.89,428.0
2016,10,12,8,0,197.0,134.0,1.7,12.0,198.0,351.82,294.16
2016,10,12,8,15,212.0,151.5,1.65,12.5,230.0,409.13,339.6
2016,10,12,8,30,227.0,169.0,1.6,13.0,262.0,445.88,366.67
2016,10,12,8,45,525.5,126.5,1.6,13.5,372.5,713.06,572.66
2016,10,12,9,0,824.0,84.0,1.6,14.0,483.0,970.98,748.98
2016,10,12,9,15,841.5,86.5,1.65,14.5,522.5,996.76,760.41
2016,10,12,9,30,859.0,89.0,1.7,15.0,562.0,1018.91,772.39
2016,10,12,9,45,871.0,91.0,1.8,16.0,595.0,1030.95,777.03
2016,10,12,10,0,883.0,93.0,1.9,17.0,628.0,1038.98,779.23
2016,10,12,10,15,892.0,94.5,2.1,17.0,654.0,1026.3,772.18
2016,10,12,10,30,901.0,96.0,2.3,17.0,680.0,1022.62,771.25
2016,10,12,10,45,905.5,97.5,2.5,17.0,698.0,1010.43,764.48
2016,10,12,11,0,910.0,99.0,2.7,17.0,716.0,994.27,755.04
2016,10,12,11,15,913.0,99.5,2.9,17.0,726.5,971.68,741.15
2016,10,12,11,30,916.0,100.0,3.1,17.0,737.0,945.34,724.55
2016,10,12,11,45,918.5,99.0,3.3,17.5,739.5,913.31,702.49
2016,10,12,12,0,921.0,98.0,3.5,18.0,742.0,877.79,677.83
2016,10,12,12,15,766.5,155.0,3.5,18.0,688.0,786.63,612.78
2016,10,12,12,30,612.0,212.0,3.5,18.0,634.0,685.01,535.79
2016,10,12,12,45,551.0,227.5,3.55,18.5,602.0,615.76,482.65
2016,10,12,13,0,490.0,243.0,3.6,19.0,570.0,555.53,435.27
2016,10,12,13,15,581.0,203.5,3.6,19.0,579.0,542.59,425.24
2016,10,12,13,30,672.0,164.0,3.6,19.0,588.0,524.91,409.89
2016,10,12,13,45,769.0,128.0,3.65,19.0,593.0,496.01,384.34
2016,10,12,14,0,866.0,92.0,3.7,19.0,598.0,455.89,347.84
2016,10,12,14,15,718.5,122.0,3.85,18.5,525.0,369.74,278.01
2016,10,12,14,30,571.0,152.0,4.0,18.0,452.0,295.48,218.3
2016,10,12,14,45,542.5,149.0,4.15,18.0,416.0,244.39,174.22
2016,10,12,15,0,514.0,146.0,4.3,18.0,380.0,196.37,134.29
2016,10,12,15,15,624.0,110.0,4.25,17.5,365.0,145.8,91.13
2016,10,12,15,30,734.0,74.0,4.2,17.0,350.0,82.18,51.98
2016,10,12,15,45,699.0,68.0,4.2,17.0,302.0,55.76,43.74
2016,10,12,16,0,664.0,62.0,4.2,17.0,254.0,51.16,39.73
2016,10,12,16,15,603.0,55.5,3.85,16.0,205.0,45.86,35.11
2016,10,12,16,30,542.0,49.0,3.5,15.0,156.0,40.59,30.32
2016,10,12,16,45,444.5,39.5,3.2,14.5,110.5,32.7,22.94
2016,10,12,17,0,347.0,30.0,2.9,14.0,65.0,24.87,14.91
2016,10,12,17,15,173.5,15.0,2.9,13.0,32.5,12.21,0.0
2016,10,12,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,11.0,1.95,8.5,11.0,0.0,0.0
2016,10,13,6,30,0.0,22.0,2.0,9.0,22.0,17.31,0.0
2016,10,13,6,45,233.0,29.0,2.15,9.5,60.5,261.49,198.46
2016,10,13,7,0,466.0,36.0,2.3,10.0,99.0,466.05,383.83
2016,10,13,7,15,544.5,43.0,2.55,10.5,146.5,557.93,462.94
2016,10,13,7,30,623.0,50.0,2.8,11.0,194.0,646.61,535.71
2016,10,13,7,45,678.5,53.5,3.05,11.5,243.5,721.37,594.32
2016,10,13,8,0,734.0,57.0,3.3,12.0,293.0,796.31,650.59
2016,10,13,8,15,766.0,60.0,3.3,12.5,340.0,847.76,686.0
2016,10,13,8,30,798.0,63.0,3.3,13.0,387.0,897.38,718.96
2016,10,13,8,45,693.5,96.5,3.35,14.0,400.0,855.54,683.93
2016,10,13,9,0,589.0,130.0,3.4,15.0,413.0,797.15,637.53
2016,10,13,9,15,627.0,131.0,3.35,15.5,454.0,840.3,666.35
2016,10,13,9,30,665.0,132.0,3.3,16.0,495.0,880.58,691.8
2016,10,13,9,45,579.5,171.5,3.25,16.5,501.5,824.16,648.02
2016,10,13,10,0,494.0,211.0,3.2,17.0,508.0,776.13,609.35
2016,10,13,10,15,385.5,252.0,3.2,17.5,489.5,679.77,534.77
2016,10,13,10,30,277.0,293.0,3.2,18.0,471.0,608.48,477.53
2016,10,13,10,45,391.0,267.0,3.2,18.5,526.0,679.93,532.12
2016,10,13,11,0,505.0,241.0,3.2,19.0,581.0,769.86,597.05
2016,10,13,11,15,496.0,248.5,3.25,19.0,586.5,750.56,581.79
2016,10,13,11,30,487.0,256.0,3.3,19.0,592.0,729.22,565.85
2016,10,13,11,45,494.5,251.5,3.35,19.5,594.0,708.69,549.97
2016,10,13,12,0,502.0,247.0,3.4,20.0,596.0,685.72,532.23
2016,10,13,12,15,489.5,252.0,3.5,20.0,590.0,653.47,508.27
2016,10,13,12,30,477.0,257.0,3.6,20.0,584.0,620.2,483.3
2016,10,13,12,45,519.0,236.5,3.75,20.5,585.5,601.48,469.02
2016,10,13,13,0,561.0,216.0,3.9,21.0,587.0,577.61,450.23
2016,10,13,13,15,528.0,219.0,3.95,21.0,560.0,524.46,408.72
2016,10,13,13,30,495.0,222.0,4.0,21.0,533.0,473.23,368.1
2016,10,13,13,45,495.5,211.5,4.05,21.0,510.5,429.5,332.54
2016,10,13,14,0,496.0,201.0,4.1,21.0,488.0,385.06,295.43
2016,10,13,14,15,483.0,191.0,4.1,20.5,457.0,335.58,254.19
2016,10,13,14,30,470.0,181.0,4.1,20.0,426.0,287.31,213.22
2016,10,13,14,45,483.5,162.0,4.15,19.5,396.0,240.05,172.02
2016,10,13,15,0,497.0,143.0,4.2,19.0,366.0,191.28,130.42
2016,10,13,15,15,445.5,135.0,4.2,18.5,320.0,141.98,94.79
2016,10,13,15,30,394.0,127.0,4.2,18.0,274.0,99.36,71.58
2016,10,13,15,45,372.5,112.0,4.2,17.5,235.5,79.52,64.49
2016,10,13,16,0,351.0,97.0,4.2,17.0,197.0,69.88,56.2
2016,10,13,16,15,319.5,80.5,4.0,16.5,158.5,58.82,46.43
2016,10,13,16,30,288.0,64.0,3.8,16.0,120.0,47.42,36.14
2016,10,13,16,45,234.5,47.5,3.6,15.5,84.0,35.56,25.24
2016,10,13,17,0,181.0,31.0,3.4,15.0,48.0,23.46,13.34
2016,10,13,17,15,90.5,15.5,3.05,14.5,24.0,12.2,0.0
2016,10,13,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,4.15,13.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,4.2,13.0,7.0,5.51,0.0
2016,10,14,6,45,0.0,22.5,4.3,13.0,22.5,17.78,7.59
2016,10,14,7,0,0.0,38.0,4.4,13.0,38.0,33.19,22.09
2016,10,14,7,15,0.0,57.0,4.5,13.0,57.0,52.19,38.8
2016,10,14,7,30,0.0,76.0,4.6,13.0,76.0,70.15,54.53
2016,10,14,7,45,4.5,94.0,4.7,13.5,95.5,90.35,72.03
2016,10,14,8,0,9.0,112.0,4.8,14.0,115.0,110.6,89.26
2016,10,14,8,15,13.0,129.5,4.9,14.0,134.0,129.85,105.54
2016,10,14,8,30,17.0,147.0,5.0,14.0,153.0,149.2,121.69
2016,10,14,8,45,8.5,123.5,5.1,14.5,126.5,111.64,89.3
2016,10,14,9,0,0.0,100.0,5.2,15.0,100.0,79.02,61.15
2016,10,14,9,15,0.0,121.5,5.2,15.0,121.5,98.1,76.95
2016,10,14,9,30,0.0,143.0,5.2,15.0,143.0,117.31,92.7
2016,10,14,9,45,21.0,195.0,5.25,15.5,207.5,188.16,151.56
2016,10,14,10,0,42.0,247.0,5.3,16.0,272.0,285.18,230.06
2016,10,14,10,15,21.0,177.0,5.2,16.0,189.5,182.84,146.19
2016,10,14,10,30,0.0,107.0,5.1,16.0,107.0,83.32,63.62
2016,10,14,10,45,0.0,96.5,5.1,16.5,96.5,74.56,56.25
2016,10,14,11,0,0.0,86.0,5.1,17.0,86.0,66.3,49.28
2016,10,14,11,15,0.0,95.5,5.0,17.0,95.5,73.75,55.37
2016,10,14,11,30,0.0,105.0,4.9,17.0,105.0,81.46,61.67
2016,10,14,11,45,0.0,69.5,4.8,17.5,69.5,53.53,38.61
2016,10,14,12,0,0.0,34.0,4.7,18.0,34.0,26.11,15.95
2016,10,14,12,15,0.0,81.5,4.6,18.0,81.5,62.83,46.2
2016,10,14,12,30,0.0,129.0,4.5,18.0,129.0,100.6,77.07
2016,10,14,12,45,19.5,201.0,4.4,18.0,214.0,173.01,136.14
2016,10,14,13,0,39.0,273.0,4.3,18.0,299.0,255.38,201.99
2016,10,14,13,15,19.5,188.0,4.2,18.0,201.0,158.93,124.63
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,79.49,60.04
2016,10,14,13,45,0.0,120.5,4.05,18.0,120.5,93.03,71.31
2016,10,14,14,0,0.0,138.0,4.0,18.0,138.0,106.31,82.33
2016,10,14,14,15,9.5,164.0,3.85,17.5,169.0,128.99,101.06
2016,10,14,14,30,19.0,190.0,3.7,17.0,200.0,149.32,117.74
2016,10,14,14,45,9.5,128.0,3.55,17.0,133.0,99.36,77.09
2016,10,14,15,0,0.0,66.0,3.4,17.0,66.0,50.62,37.04
2016,10,14,15,15,0.0,42.5,3.25,16.5,42.5,32.48,21.94
2016,10,14,15,30,0.0,19.0,3.1,16.0,19.0,14.46,6.7
2016,10,14,15,45,0.0,16.0,3.0,16.0,16.0,12.16,5.22
2016,10,14,16,0,0.0,13.0,2.9,16.0,13.0,9.87,3.17
2016,10,14,16,15,0.0,10.5,2.6,15.5,10.5,7.96,1.46
2016,10,14,16,30,0.0,8.0,2.3,15.0,8.0,6.06,0.0
2016,10,14,16,45,0.0,5.5,2.0,14.5,5.5,4.16,0.0
2016,10,14,17,0,0.0,3.0,1.7,14.0,3.0,2.27,0.0
2016,10,14,17,15,0.0,1.5,1.55,13.5,1.5,1.18,0.0
2016,10,14,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,6,15,57.0,6.5,1.15,9.5,8.5,0.0,0.0
2016,10,15,6,30,114.0,13.0,1.3,10.0,17.0,91.39,0.0
2016,10,15,6,45,263.0,25.0,1.5,11.0,53.5,276.9,198.32
2016,10,15,7,0,412.0,37.0,1.7,12.0,90.0,424.97,345.6
2016,10,15,7,15,495.5,45.0,2.0,12.5,136.5,520.61,427.98
2016,10,15,7,30,579.0,53.0,2.3,13.0,183.0,620.87,509.66
2016,10,15,7,45,633.0,58.0,2.6,13.5,231.0,693.68,566.83
2016,10,15,8,0,687.0,63.0,2.9,14.0,279.0,760.5,617.23
2016,10,15,8,15,721.5,67.0,3.35,14.5,325.5,814.74,657.42
2016,10,15,8,30,756.0,71.0,3.8,15.0,372.0,867.27,695.33
2016,10,15,8,45,420.0,137.5,4.25,16.0,308.0,622.84,508.63
2016,10,15,9,0,84.0,204.0,4.7,17.0,244.0,298.28,242.71
2016,10,15,9,15,159.5,221.5,4.95,17.5,304.5,414.91,337.91
2016,10,15,9,30,235.0,239.0,5.2,18.0,365.0,508.65,411.95
2016,10,15,9,45,299.0,242.5,5.5,18.5,413.0,596.89,479.82
2016,10,15,10,0,363.0,246.0,5.8,19.0,461.0,659.3,527.39
2016,10,15,10,15,213.0,263.5,5.95,19.0,391.5,495.92,397.62
2016,10,15,10,30,63.0,281.0,6.1,19.0,322.0,335.86,267.34
2016,10,15,10,45,51.0,279.0,6.3,19.5,312.5,316.23,250.97
2016,10,15,11,0,39.0,277.0,6.5,20.0,303.0,297.46,235.09
2016,10,15,11,15,40.0,280.5,6.65,20.0,307.5,297.42,234.95
2016,10,15,11,30,41.0,284.0,6.8,20.0,312.0,297.23,234.71
2016,10,15,11,45,128.5,306.5,6.95,20.0,394.5,409.98,325.6
2016,10,15,12,0,216.0,329.0,7.1,20.0,477.0,494.95,393.15
2016,10,15,12,15,219.5,324.0,7.2,19.5,473.0,478.2,380.62
2016,10,15,12,30,223.0,319.0,7.3,19.0,469.0,460.62,367.52
2016,10,15,12,45,222.5,312.0,7.4,19.0,460.0,437.56,349.23
2016,10,15,13,0,222.0,305.0,7.5,19.0,451.0,414.13,330.45
2016,10,15,13,15,195.5,297.0,7.55,19.0,422.0,374.09,298.08
2016,10,15,13,30,169.0,289.0,7.6,19.0,393.0,336.61,267.65
2016,10,15,13,45,166.5,275.5,7.7,19.0,374.5,308.9,244.96
2016,10,15,14,0,164.0,262.0,7.8,19.0,356.0,281.56,222.28
2016,10,15,14,15,219.5,239.5,7.75,18.5,357.0,268.59,210.18
2016,10,15,14,30,275.0,217.0,7.7,18.0,358.0,252.54,194.3
2016,10,15,14,45,192.0,203.5,7.7,18.0,298.0,197.6,150.73
2016,10,15,15,0,109.0,190.0,7.7,18.0,238.0,156.57,120.06
2016,10,15,15,15,63.5,161.0,7.45,17.5,188.5,121.23,93.57
2016,10,15,15,30,18.0,132.0,7.2,17.0,139.0,95.69,74.89
2016,10,15,15,45,11.5,114.0,6.95,16.5,118.5,82.2,67.17
2016,10,15,16,0,5.0,96.0,6.7,16.0,98.0,69.54,56.11
2016,10,15,16,15,2.5,76.5,6.5,15.5,77.5,55.88,43.96
2016,10,15,16,30,0.0,57.0,6.3,15.0,57.0,42.09,31.48
2016,10,15,16,45,0.0,39.0,6.1,15.0,39.0,29.16,19.57
2016,10,15,17,0,0.0,21.0,5.9,15.0,21.0,16.04,6.63
2016,10,15,17,15,0.0,10.5,5.8,15.0,10.5,8.26,0.0
2016,10,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,2.05,12.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,2.3,12.0,6.0,4.72,0.0
2016,10,16,6,45,0.0,20.0,2.6,12.5,20.0,15.27,5.05
2016,10,16,7,0,0.0,34.0,2.9,13.0,34.0,28.44,18.02
2016,10,16,7,15,0.0,51.5,2.95,13.0,51.5,45.66,33.2
2016,10,16,7,30,0.0,69.0,3.0,13.0,69.0,61.98,47.51
2016,10,16,7,45,0.0,87.5,3.05,13.5,87.5,79.1,62.21
2016,10,16,8,0,0.0,106.0,3.1,14.0,106.0,95.89,76.34
2016,10,16,8,15,4.5,122.0,3.2,14.0,124.0,113.8,91.54
2016,10,16,8,30,9.0,138.0,3.3,14.0,142.0,131.93,106.73
2016,10,16,8,45,4.5,86.5,3.45,14.5,88.5,72.02,55.78
2016,10,16,9,0,0.0,35.0,3.6,15.0,35.0,26.75,17.09
2016,10,16,9,15,0.0,88.0,3.75,15.0,88.0,67.93,51.76
2016,10,16,9,30,0.0,141.0,3.9,15.0,141.0,115.74,91.42
2016,10,16,9,45,0.0,149.0,4.1,15.5,149.0,122.14,96.27
2016,10,16,10,0,0.0,157.0,4.3,16.0,157.0,128.58,101.18
2016,10,16,10,15,0.0,154.5,4.45,16.0,154.5,125.37,98.38
2016,10,16,10,30,0.0,152.0,4.6,16.0,152.0,122.43,95.84
2016,10,16,10,45,3.5,175.0,4.85,16.5,177.5,145.86,114.83
2016,10,16,11,0,7.0,198.0,5.1,17.0,203.0,169.16,133.53
2016,10,16,11,15,3.5,167.0,5.25,17.0,169.5,137.29,107.45
2016,10,16,11,30,0.0,136.0,5.4,17.0,136.0,107.14,82.71
2016,10,16,11,45,0.0,86.5,5.6,17.5,86.5,66.71,49.46
2016,10,16,12,0,0.0,37.0,5.8,18.0,37.0,28.42,17.86
2016,10,16,12,15,0.0,45.5,5.9,18.0,45.5,34.97,23.28
2016,10,16,12,30,0.0,54.0,6.0,18.0,54.0,41.52,28.7
2016,10,16,12,45,4.5,128.0,6.1,18.0,131.0,102.79,79.15
2016,10,16,13,0,9.0,202.0,6.2,18.0,208.0,165.54,130.26
2016,10,16,13,15,4.5,124.5,6.35,18.0,127.5,99.21,76.28
2016,10,16,13,30,0.0,47.0,6.5,18.0,47.0,36.07,24.31
2016,10,16,13,45,0.0,60.5,6.7,18.0,60.5,46.46,33.0
2016,10,16,14,0,0.0,74.0,6.9,18.0,74.0,56.88,41.71
2016,10,16,14,15,0.0,47.5,7.0,17.5,47.5,36.4,24.82
2016,10,16,14,30,0.0,21.0,7.1,17.0,21.0,16.03,7.84
2016,10,16,14,45,0.0,18.5,7.25,17.0,18.5,14.11,6.25
2016,10,16,15,0,0.0,16.0,7.4,17.0,16.0,12.19,4.66
2016,10,16,15,15,0.0,14.5,7.2,16.5,14.5,11.04,3.72
2016,10,16,15,30,0.0,13.0,7.0,16.0,13.0,9.88,2.78
2016,10,16,15,45,0.0,11.0,6.8,16.0,11.0,8.35,1.8
2016,10,16,16,0,0.0,9.0,6.6,16.0,9.0,6.83,0.43
2016,10,16,16,15,0.0,7.0,6.25,15.5,7.0,5.3,0.0
2016,10,16,16,30,0.0,5.0,5.9,15.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,5.55,14.5,3.5,2.64,0.0
2016,10,16,17,0,0.0,2.0,5.2,14.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,5.1,13.5,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,6,15,27.0,6.5,1.55,9.5,7.0,0.0,0.0
2016,10,17,6,30,54.0,13.0,1.7,10.0,14.0,48.75,0.0
2016,10,17,6,45,196.5,27.0,1.85,10.5,48.5,225.08,148.06
2016,10,17,7,0,339.0,41.0,2.0,11.0,83.0,370.08,302.67
2016,10,17,7,15,431.5,50.5,2.1,11.5,128.5,473.71,392.51
2016,10,17,7,30,524.0,60.0,2.2,12.0,174.0,582.07,480.95
2016,10,17,7,45,588.0,65.5,2.3,12.5,222.5,663.68,544.63
2016,10,17,8,0,652.0,71.0,2.4,13.0,271.0,746.29,606.2
2016,10,17,8,15,690.0,75.5,2.4,13.0,317.5,803.06,646.74
2016,10,17,8,30,728.0,80.0,2.4,13.0,364.0,858.51,685.16
2016,10,17,8,45,761.5,81.5,2.4,13.5,408.5,896.95,709.12
2016,10,17,9,0,795.0,83.0,2.4,14.0,453.0,940.25,736.08
2016,10,17,9,15,813.5,85.5,2.35,14.5,491.0,966.54,750.15
2016,10,17,9,30,832.0,88.0,2.3,15.0,529.0,989.32,761.8
2016,10,17,9,45,846.5,89.5,2.25,15.5,561.0,1003.02,767.24
2016,10,17,10,0,861.0,91.0,2.2,16.0,593.0,1012.83,770.21
2016,10,17,10,15,870.0,92.0,2.2,16.0,618.0,1012.44,768.57
2016,10,17,10,30,879.0,93.0,2.2,16.0,643.0,995.54,756.14
2016,10,17,10,45,617.5,188.0,2.2,16.5,580.0,847.53,652.8
2016,10,17,11,0,356.0,283.0,2.2,17.0,517.0,651.39,506.73
2016,10,17,11,15,178.0,159.5,2.25,17.0,276.5,338.09,270.85
2016,10,17,11,30,0.0,36.0,2.3,17.0,36.0,27.64,17.24
2016,10,17,11,45,130.5,176.0,2.35,17.5,264.5,280.61,225.89
2016,10,17,12,0,261.0,316.0,2.4,18.0,493.0,537.68,421.75
2016,10,17,12,15,581.5,204.0,2.5,18.0,592.5,679.47,531.06
2016,10,17,12,30,902.0,92.0,2.6,18.0,692.0,772.29,601.03
2016,10,17,12,45,899.0,90.5,2.75,18.0,678.5,724.0,565.51
2016,10,17,13,0,896.0,89.0,2.9,18.0,665.0,673.45,527.48
2016,10,17,13,15,889.0,87.5,2.95,18.0,643.5,618.49,484.5
2016,10,17,13,30,882.0,86.0,3.0,18.0,622.0,562.12,439.1
2016,10,17,13,45,873.0,84.0,3.15,18.0,593.5,503.17,390.45
2016,10,17,14,0,864.0,82.0,3.3,18.0,565.0,443.55,339.54
2016,10,17,14,15,849.5,80.0,3.35,17.5,530.0,380.89,285.15
2016,10,17,14,30,835.0,78.0,3.4,17.0,495.0,318.48,229.68
2016,10,17,14,45,815.5,75.0,3.45,17.0,454.5,254.91,172.94
2016,10,17,15,0,796.0,72.0,3.5,17.0,414.0,193.13,119.96
2016,10,17,15,15,767.5,68.5,3.45,16.5,369.5,132.09,74.69
2016,10,17,15,30,739.0,65.0,3.4,16.0,325.0,74.54,46.3
2016,10,17,15,45,697.0,60.5,3.4,16.0,277.5,54.52,42.86
2016,10,17,16,0,655.0,56.0,3.4,16.0,230.0,50.58,39.35
2016,10,17,16,15,589.0,50.0,3.05,15.0,182.0,41.63,31.4
2016,10,17,16,30,523.0,44.0,2.7,14.0,134.0,36.65,26.76
2016,10,17,16,45,411.0,34.5,2.4,13.5,90.5,28.64,19.11
2016,10,17,17,0,299.0,25.0,2.1,13.0,47.0,20.76,8.76
2016,10,17,17,15,149.5,12.5,2.1,12.5,23.5,9.83,0.0
2016,10,17,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,18,6,15,57.5,5.5,1.35,6.5,6.5,0.0,0.0
2016,10,18,6,30,115.0,11.0,1.4,7.0,13.0,90.76,0.0
2016,10,18,6,45,273.5,22.5,1.5,8.0,49.0,276.86,172.55
2016,10,18,7,0,432.0,34.0,1.6,9.0,85.0,438.63,356.6
2016,10,18,7,15,520.0,41.0,1.85,9.5,132.0,537.0,443.34
2016,10,18,7,30,608.0,48.0,2.1,10.0,179.0,632.02,521.95
2016,10,18,7,45,664.5,52.5,2.35,11.0,228.0,708.41,581.48
2016,10,18,8,0,721.0,57.0,2.6,12.0,277.0,785.06,638.32
2016,10,18,8,15,756.0,61.0,2.75,12.5,324.0,840.22,677.53
2016,10,18,8,30,791.0,65.0,2.9,13.0,371.0,893.67,714.36
2016,10,18,8,45,818.0,66.5,3.1,14.0,414.5,933.54,739.56
2016,10,18,9,0,845.0,68.0,3.3,15.0,458.0,958.59,753.81
2016,10,18,9,15,862.0,70.5,3.3,15.0,496.5,983.46,769.21
2016,10,18,9,30,879.0,73.0,3.3,15.0,535.0,1004.83,782.1
2016,10,18,9,45,893.0,73.5,3.35,15.5,567.5,1016.76,787.45
2016,10,18,10,0,907.0,74.0,3.4,16.0,600.0,1024.82,790.34
2016,10,18,10,15,915.5,75.5,3.35,16.5,625.5,1024.58,786.91
2016,10,18,10,30,924.0,77.0,3.3,17.0,651.0,1020.25,780.95
2016,10,18,10,45,930.0,77.5,3.3,17.5,669.0,1008.12,770.33
2016,10,18,11,0,936.0,78.0,3.3,18.0,687.0,991.95,757.24
2016,10,18,11,15,939.0,78.5,3.3,18.0,697.5,968.98,741.11
2016,10,18,11,30,942.0,79.0,3.3,18.0,708.0,942.2,722.51
2016,10,18,11,45,945.5,77.5,3.3,18.5,710.5,909.86,698.79
2016,10,18,12,0,949.0,76.0,3.3,19.0,713.0,873.94,672.67
2016,10,18,12,15,947.5,76.0,3.3,19.0,707.0,832.26,643.76
2016,10,18,12,30,946.0,76.0,3.3,19.0,701.0,787.61,612.58
2016,10,18,12,45,941.0,76.0,3.3,19.0,687.0,737.75,576.62
2016,10,18,13,0,936.0,76.0,3.3,19.0,673.0,685.66,536.54
2016,10,18,13,15,929.0,75.0,3.3,19.0,651.0,629.38,492.27
2016,10,18,13,30,922.0,74.0,3.3,19.0,629.0,571.59,445.52
2016,10,18,13,45,912.0,72.5,3.3,19.0,600.0,510.63,394.88
2016,10,18,14,0,902.0,71.0,3.3,19.0,571.0,449.04,342.11
2016,10,18,14,15,888.0,69.5,3.3,19.0,535.5,385.65,286.48
2016,10,18,14,30,874.0,68.0,3.3,19.0,500.0,322.64,230.05
2016,10,18,14,45,851.0,66.5,3.35,19.0,458.5,258.18,172.88
2016,10,18,15,0,828.0,65.0,3.4,19.0,417.0,192.44,117.1
2016,10,18,15,15,800.0,62.0,3.2,18.5,371.5,129.97,71.1
2016,10,18,15,30,772.0,59.0,3.0,18.0,326.0,70.87,42.42
2016,10,18,15,45,726.5,55.5,2.8,18.0,277.5,50.93,39.35
2016,10,18,16,0,681.0,52.0,2.6,18.0,229.0,47.59,36.39
2016,10,18,16,15,615.5,46.0,2.3,17.0,181.0,42.04,31.47
2016,10,18,16,30,550.0,40.0,2.0,16.0,133.0,36.55,26.4
2016,10,18,16,45,434.5,31.5,1.7,15.0,89.0,26.32,16.89
2016,10,18,17,0,319.0,23.0,1.4,14.0,45.0,19.16,6.44
2016,10,18,17,15,159.5,11.5,1.45,13.5,22.5,9.05,0.0
2016,10,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,10,19,6,45,237.5,15.0,2.55,7.0,42.5,236.13,135.49
2016,10,19,7,0,475.0,30.0,2.8,8.0,85.0,457.96,374.71
2016,10,19,7,15,559.0,36.5,2.85,8.5,132.0,555.58,462.45
2016,10,19,7,30,643.0,43.0,2.9,9.0,179.0,656.92,546.46
2016,10,19,7,45,694.0,47.5,2.95,10.0,227.0,728.77,602.12
2016,10,19,8,0,745.0,52.0,3.0,11.0,275.0,800.77,654.77
2016,10,19,8,15,778.0,55.0,3.15,11.5,322.0,852.96,692.1
2016,10,19,8,30,811.0,58.0,3.3,12.0,369.0,903.35,726.96
2016,10,19,8,45,778.5,70.0,3.45,13.0,396.0,898.89,719.85
2016,10,19,9,0,746.0,82.0,3.6,14.0,423.0,889.26,709.35
2016,10,19,9,15,818.5,74.0,3.65,14.5,477.0,956.08,754.64
2016,10,19,9,30,891.0,66.0,3.7,15.0,531.0,1007.29,787.38
2016,10,19,9,45,902.5,67.5,3.8,16.0,563.0,1018.1,790.57
2016,10,19,10,0,914.0,69.0,3.9,17.0,595.0,1024.97,791.48
2016,10,19,10,15,922.0,70.0,3.9,17.5,620.0,1023.61,787.69
2016,10,19,10,30,930.0,71.0,3.9,18.0,645.0,1018.18,781.36
2016,10,19,10,45,933.0,73.0,3.9,18.5,662.5,1004.98,769.94
2016,10,19,11,0,936.0,75.0,3.9,19.0,680.0,987.79,756.04
2016,10,19,11,15,938.5,75.5,3.85,19.0,690.0,964.42,739.2
2016,10,19,11,30,941.0,76.0,3.8,19.0,700.0,937.26,719.89
2016,10,19,11,45,939.0,77.0,3.8,19.5,701.0,903.11,694.75
2016,10,19,12,0,937.0,78.0,3.8,20.0,702.0,865.68,667.42
2016,10,19,12,15,935.0,78.0,3.75,20.0,696.0,824.06,638.12
2016,10,19,12,30,933.0,78.0,3.7,20.0,690.0,779.56,606.63
2016,10,19,12,45,927.5,78.0,3.7,20.5,676.0,729.94,569.47
2016,10,19,13,0,922.0,78.0,3.7,21.0,662.0,678.17,528.57
2016,10,19,13,15,915.5,77.0,3.7,21.0,640.5,622.9,485.11
2016,10,19,13,30,909.0,76.0,3.7,21.0,619.0,566.11,439.22
2016,10,19,13,45,901.5,73.5,3.7,21.0,591.0,506.14,389.47
2016,10,19,14,0,894.0,71.0,3.7,21.0,563.0,445.3,337.47
2016,10,19,14,15,880.5,69.5,3.65,21.0,527.5,382.62,282.57
2016,10,19,14,30,867.0,68.0,3.6,21.0,492.0,320.27,226.92
2016,10,19,14,45,848.0,65.5,3.6,21.0,451.5,256.37,170.39
2016,10,19,15,0,829.0,63.0,3.6,21.0,411.0,190.77,114.89
2016,10,19,15,15,801.0,60.0,3.2,20.5,366.0,128.34,69.21
2016,10,19,15,30,773.0,57.0,2.8,20.0,321.0,69.28,40.77
2016,10,19,15,45,731.5,53.0,2.4,19.5,273.0,49.0,37.42
2016,10,19,16,0,690.0,49.0,2.0,19.0,225.0,45.23,34.16
2016,10,19,16,15,624.5,43.5,1.85,18.0,177.0,40.01,29.54
2016,10,19,16,30,559.0,38.0,1.7,17.0,129.0,34.88,24.78
2016,10,19,16,45,445.0,29.5,1.55,16.0,85.5,26.92,17.19
2016,10,19,17,0,331.0,21.0,1.4,15.0,42.0,17.53,3.9
2016,10,19,17,15,165.5,10.5,1.45,14.5,21.0,8.26,0.0
2016,10,19,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,20,6,45,233.0,15.0,1.85,8.5,41.5,231.75,115.68
2016,10,20,7,0,466.0,30.0,2.0,9.0,83.0,450.53,364.21
2016,10,20,7,15,554.0,37.5,2.1,9.5,130.5,552.44,455.15
2016,10,20,7,30,642.0,45.0,2.2,10.0,178.0,658.49,542.01
2016,10,20,7,45,696.5,49.5,2.3,11.0,227.0,733.76,599.81
2016,10,20,8,0,751.0,54.0,2.4,12.0,276.0,809.18,654.55
2016,10,20,8,15,785.0,57.5,2.4,12.5,323.5,863.21,691.53
2016,10,20,8,30,819.0,61.0,2.4,13.0,371.0,915.41,725.82
2016,10,20,8,45,844.0,63.0,2.4,14.0,415.0,942.65,740.08
2016,10,20,9,0,869.0,65.0,2.4,15.0,459.0,978.2,759.89
2016,10,20,9,15,886.0,67.0,2.4,15.5,497.5,1002.52,772.89
2016,10,20,9,30,903.0,69.0,2.4,16.0,536.0,1023.26,783.47
2016,10,20,9,45,917.0,69.5,2.45,17.0,569.0,1035.13,787.19
2016,10,20,10,0,931.0,70.0,2.5,18.0,602.0,1043.04,788.46
2016,10,20,10,15,939.0,71.0,2.5,18.5,627.5,1041.45,784.52
2016,10,20,10,30,947.0,72.0,2.5,19.0,653.0,1035.71,778.14
2016,10,20,10,45,952.0,73.0,2.55,20.0,670.5,1022.87,766.37
2016,10,20,11,0,957.0,74.0,2.6,21.0,688.0,1005.93,752.16
2016,10,20,11,15,959.5,74.5,2.65,21.0,698.0,982.02,736.37
2016,10,20,11,30,962.0,75.0,2.7,21.0,708.0,954.25,718.08
2016,10,20,11,45,962.5,75.0,2.75,21.5,710.0,920.43,694.37
2016,10,20,12,0,963.0,75.0,2.8,22.0,712.0,883.12,668.31
2016,10,20,12,15,961.0,74.5,2.85,22.5,705.5,839.97,638.17
2016,10,20,12,30,959.0,74.0,2.9,23.0,699.0,793.89,605.85
2016,10,20,12,45,953.0,74.5,2.95,23.5,684.5,743.35,569.43
2016,10,20,13,0,947.0,75.0,3.0,24.0,670.0,690.61,528.97
2016,10,20,13,15,940.5,74.0,2.95,24.0,648.5,634.12,485.39
2016,10,20,13,30,934.0,73.0,2.9,24.0,627.0,576.05,439.36
2016,10,20,13,45,924.5,71.5,2.9,24.0,598.0,514.75,389.6
2016,10,20,14,0,915.0,70.0,2.9,24.0,569.0,452.73,337.65
2016,10,20,14,15,901.0,68.5,2.8,24.0,533.0,388.66,282.52
2016,10,20,14,30,887.0,67.0,2.7,24.0,497.0,324.95,226.64
2016,10,20,14,45,868.0,64.5,2.6,24.0,456.0,259.87,169.94
2016,10,20,15,0,849.0,62.0,2.5,24.0,415.0,196.32,116.87
2016,10,20,15,15,821.0,59.0,2.1,23.0,369.0,129.44,68.55
2016,10,20,15,30,793.0,56.0,1.7,22.0,323.0,69.14,40.01
2016,10,20,15,45,751.5,52.0,1.35,21.5,274.5,48.44,36.62
2016,10,20,16,0,710.0,48.0,1.0,21.0,226.0,44.61,33.34
2016,10,20,16,15,643.0,42.5,0.95,20.0,177.0,39.33,28.68
2016,10,20,16,30,576.0,37.0,0.9,19.0,128.0,34.13,23.88
2016,10,20,16,45,456.5,28.5,0.9,18.5,84.0,26.1,16.17
2016,10,20,17,0,337.0,20.0,0.9,18.0,40.0,18.23,2.08
2016,10,20,17,15,168.5,10.0,0.95,17.5,20.0,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
