Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,21,6,45,224.0,14.5,0.9,10.5,39.0,222.84,89.74
2016,10,21,7,0,448.0,29.0,0.9,11.0,78.0,435.29,344.49
2016,10,21,7,15,536.0,36.0,0.9,11.5,124.0,535.78,432.08
2016,10,21,7,30,624.0,43.0,0.9,12.0,170.0,640.4,514.55
2016,10,21,7,45,676.0,48.0,0.95,13.0,218.0,713.23,568.31
2016,10,21,8,0,728.0,53.0,1.0,14.0,266.0,786.29,619.17
2016,10,21,8,15,762.5,56.5,0.9,14.5,312.5,840.16,652.81
2016,10,21,8,30,797.0,60.0,0.8,15.0,359.0,892.32,683.52
2016,10,21,8,45,821.0,62.5,0.7,16.0,401.5,930.45,702.05
2016,10,21,9,0,845.0,65.0,0.6,17.0,444.0,953.8,710.2
2016,10,21,9,15,862.0,67.0,0.65,18.0,482.0,977.87,722.02
2016,10,21,9,30,879.0,69.0,0.7,19.0,520.0,998.47,731.5
2016,10,21,9,45,890.0,71.0,0.75,20.0,551.5,1009.26,734.79
2016,10,21,10,0,901.0,73.0,0.8,21.0,583.0,1016.15,735.88
2016,10,21,10,15,909.0,74.0,0.85,21.5,608.0,1014.73,733.36
2016,10,21,10,30,917.0,75.0,0.9,22.0,633.0,1009.3,728.62
2016,10,21,10,45,921.0,76.0,1.0,22.5,650.0,995.93,720.08
2016,10,21,11,0,925.0,77.0,1.1,23.0,667.0,978.62,709.18
2016,10,21,11,15,928.0,77.5,1.15,23.0,677.0,955.92,695.36
2016,10,21,11,30,931.0,78.0,1.2,23.0,687.0,929.46,679.18
2016,10,21,11,45,930.0,79.0,1.3,23.5,688.5,896.46,658.18
2016,10,21,12,0,929.0,80.0,1.4,24.0,690.0,860.15,634.85
2016,10,21,12,15,927.5,79.5,1.45,24.0,684.0,818.69,608.44
2016,10,21,12,30,926.0,79.0,1.5,24.0,678.0,774.35,579.81
2016,10,21,12,45,919.5,79.5,1.6,24.0,663.5,724.92,546.73
2016,10,21,13,0,913.0,80.0,1.7,24.0,649.0,673.43,509.79
2016,10,21,13,15,905.5,79.0,1.75,24.0,627.5,618.07,468.48
2016,10,21,13,30,898.0,78.0,1.8,24.0,606.0,561.32,424.71
2016,10,21,13,45,887.5,76.5,1.9,24.0,577.0,501.53,377.29
2016,10,21,14,0,877.0,75.0,2.0,24.0,548.0,441.2,327.66
2016,10,21,14,15,754.5,97.0,2.05,24.0,485.5,361.22,263.51
2016,10,21,14,30,632.0,119.0,2.1,24.0,423.0,290.55,206.94
2016,10,21,14,45,718.5,92.5,2.2,24.0,410.0,243.77,162.8
2016,10,21,15,0,805.0,66.0,2.3,24.0,397.0,189.12,113.03
2016,10,21,15,15,775.5,63.0,2.05,23.0,352.5,128.15,69.3
2016,10,21,15,30,746.0,60.0,1.8,22.0,308.0,70.74,42.03
2016,10,21,15,45,701.0,55.5,1.6,21.5,260.5,50.62,38.5
2016,10,21,16,0,656.0,51.0,1.4,21.0,213.0,46.53,34.97
2016,10,21,16,15,586.5,45.0,1.4,20.0,165.5,40.99,30.07
2016,10,21,16,30,517.0,39.0,1.4,19.0,118.0,32.7,22.58
2016,10,21,16,45,392.5,29.5,1.4,18.0,76.5,24.57,14.76
2016,10,21,17,0,268.0,20.0,1.4,17.0,35.0,16.6,0.0
2016,10,21,17,15,134.0,10.0,1.55,16.5,17.5,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,6,45,189.0,16.0,1.5,9.5,36.0,197.92,56.54
2016,10,22,7,0,378.0,32.0,1.6,10.0,72.0,394.13,314.72
2016,10,22,7,15,464.5,41.0,1.7,10.5,116.0,491.55,403.76
2016,10,22,7,30,551.0,50.0,1.8,11.0,160.0,594.22,488.48
2016,10,22,7,45,610.5,55.0,1.95,11.5,207.0,670.78,549.2
2016,10,22,8,0,670.0,60.0,2.1,12.0,254.0,740.94,602.31
2016,10,22,8,15,722.5,58.5,2.0,12.5,299.0,804.5,646.24
2016,10,22,8,30,775.0,57.0,1.9,13.0,344.0,866.32,686.8
2016,10,22,8,45,808.5,63.0,1.85,13.5,394.0,918.52,719.46
2016,10,22,9,0,842.0,69.0,1.8,14.0,444.0,968.03,749.29
2016,10,22,9,15,860.0,71.5,1.8,14.5,482.5,981.73,754.78
2016,10,22,9,30,878.0,74.0,1.8,15.0,521.0,1003.83,766.37
2016,10,22,9,45,879.0,80.0,1.85,15.5,551.0,1009.49,767.54
2016,10,22,10,0,880.0,86.0,1.9,16.0,581.0,1023.69,774.74
2016,10,22,10,15,889.5,87.0,1.9,16.5,606.5,1011.06,763.45
2016,10,22,10,30,899.0,88.0,1.9,17.0,632.0,1007.04,758.44
2016,10,22,10,45,905.0,89.5,1.95,17.5,649.5,996.19,749.64
2016,10,22,11,0,911.0,91.0,2.0,18.0,667.0,981.38,738.45
2016,10,22,11,15,914.5,91.5,2.0,18.0,677.5,959.16,723.27
2016,10,22,11,30,918.0,92.0,2.0,18.0,688.0,933.22,705.76
2016,10,22,11,45,778.5,140.0,2.05,18.5,646.5,847.35,646.57
2016,10,22,12,0,639.0,188.0,2.1,19.0,605.0,747.05,574.84
2016,10,22,12,15,620.0,192.0,2.15,19.0,593.5,704.1,544.44
2016,10,22,12,30,601.0,196.0,2.2,19.0,582.0,654.0,507.99
2016,10,22,12,45,654.0,172.5,2.3,19.0,584.5,641.56,499.4
2016,10,22,13,0,707.0,149.0,2.4,19.0,587.0,615.46,479.95
2016,10,22,13,15,800.0,118.0,2.45,18.5,597.5,597.11,466.12
2016,10,22,13,30,893.0,87.0,2.5,18.0,608.0,566.84,441.67
2016,10,22,13,45,789.5,105.5,2.55,18.0,549.5,483.21,374.62
2016,10,22,14,0,686.0,124.0,2.6,18.0,491.0,405.04,311.14
2016,10,22,14,15,677.5,116.0,2.65,17.5,458.5,348.48,262.85
2016,10,22,14,30,669.0,108.0,2.7,17.0,426.0,292.29,213.57
2016,10,22,14,45,486.5,133.5,2.75,17.0,354.0,219.56,156.98
2016,10,22,15,0,304.0,159.0,2.8,17.0,282.0,169.19,121.96
2016,10,22,15,15,287.5,144.0,2.7,16.5,250.0,131.97,93.81
2016,10,22,15,30,271.0,129.0,2.6,16.0,218.0,97.1,72.46
2016,10,22,15,45,255.5,110.0,2.55,15.5,183.5,77.71,63.4
2016,10,22,16,0,240.0,91.0,2.5,15.0,149.0,65.27,52.43
2016,10,22,16,15,209.5,72.5,2.4,14.5,115.0,52.66,41.04
2016,10,22,16,30,179.0,54.0,2.3,14.0,81.0,39.76,29.18
2016,10,22,16,45,89.5,38.5,2.2,13.5,52.0,28.31,17.99
2016,10,22,17,0,0.0,23.0,2.1,13.0,23.0,16.79,0.0
2016,10,22,17,15,0.0,11.5,2.15,12.5,11.5,9.05,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,45,200.0,15.0,1.25,8.5,35.5,203.32,27.1
2016,10,23,7,0,400.0,30.0,1.3,9.0,71.0,409.88,324.71
2016,10,23,7,15,495.0,38.0,1.5,9.5,116.5,513.43,420.6
2016,10,23,7,30,590.0,46.0,1.7,10.0,162.0,622.96,511.13
2016,10,23,7,45,647.5,51.5,1.9,11.0,210.0,691.6,565.16
2016,10,23,8,0,705.0,57.0,2.1,12.0,258.0,769.83,623.53
2016,10,23,8,15,742.0,61.0,2.1,12.5,304.5,826.36,662.82
2016,10,23,8,30,779.0,65.0,2.1,13.0,351.0,881.23,699.39
2016,10,23,8,45,803.5,68.5,2.1,13.5,394.0,920.92,724.0
2016,10,23,9,0,828.0,72.0,2.1,14.0,437.0,957.74,746.11
2016,10,23,9,15,846.5,74.0,2.1,14.5,475.0,983.26,760.04
2016,10,23,9,30,865.0,76.0,2.1,15.0,513.0,1005.23,771.53
2016,10,23,9,45,881.5,76.5,2.15,16.0,545.5,1007.03,768.6
2016,10,23,10,0,898.0,77.0,2.2,17.0,578.0,1017.35,771.78
2016,10,23,10,15,906.5,78.5,2.3,17.5,603.0,1016.92,769.84
2016,10,23,10,30,915.0,80.0,2.4,18.0,628.0,1012.47,765.47
2016,10,23,10,45,921.5,80.5,2.5,18.5,646.0,1000.78,756.43
2016,10,23,11,0,928.0,81.0,2.6,19.0,664.0,985.1,744.89
2016,10,23,11,15,930.5,81.5,2.7,19.0,674.0,961.75,729.68
2016,10,23,11,30,933.0,82.0,2.8,19.0,684.0,934.68,711.98
2016,10,23,11,45,933.5,82.0,2.9,19.5,685.5,901.69,688.84
2016,10,23,12,0,934.0,82.0,3.0,20.0,687.0,865.33,663.33
2016,10,23,12,15,931.5,82.0,3.05,20.0,680.5,823.41,634.73
2016,10,23,12,30,929.0,82.0,3.1,20.0,674.0,778.68,603.91
2016,10,23,12,45,918.5,83.5,3.2,20.5,658.0,727.38,565.98
2016,10,23,13,0,908.0,85.0,3.3,21.0,642.0,674.36,524.76
2016,10,23,13,15,899.5,83.5,3.35,21.0,620.0,618.15,480.97
2016,10,23,13,30,891.0,82.0,3.4,21.0,598.0,560.7,434.89
2016,10,23,13,45,878.5,80.5,3.45,21.0,568.5,500.35,385.13
2016,10,23,14,0,866.0,79.0,3.5,21.0,539.0,439.72,333.57
2016,10,23,14,15,849.5,77.0,3.6,20.5,503.0,376.74,279.4
2016,10,23,14,30,833.0,75.0,3.7,20.0,467.0,314.13,224.27
2016,10,23,14,45,809.0,72.5,3.85,20.0,426.0,250.47,168.12
2016,10,23,15,0,785.0,70.0,4.0,20.0,385.0,189.16,116.19
2016,10,23,15,15,752.5,66.5,4.1,19.5,340.0,128.81,71.97
2016,10,23,15,30,720.0,63.0,4.2,19.0,295.0,72.46,44.38
2016,10,23,15,45,668.5,58.5,4.3,18.5,247.5,52.69,40.8
2016,10,23,16,0,617.0,54.0,4.4,18.0,200.0,44.89,33.93
2016,10,23,16,15,542.0,47.0,4.3,17.0,153.5,39.04,28.66
2016,10,23,16,30,467.0,40.0,4.2,16.0,107.0,33.27,23.23
2016,10,23,16,45,233.5,34.0,4.15,15.0,67.5,25.83,15.52
2016,10,23,17,0,0.0,28.0,4.1,14.0,28.0,19.61,0.0
2016,10,23,17,15,0.0,14.0,4.0,13.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.0,1.65,10.5,10.0,7.6,0.0
2016,10,24,7,0,0.0,20.0,1.8,11.0,20.0,15.24,6.61
2016,10,24,7,15,0.0,34.5,2.2,11.5,34.5,26.66,16.95
2016,10,24,7,30,0.0,49.0,2.6,12.0,49.0,40.13,28.8
2016,10,24,7,45,0.0,63.5,3.0,12.5,63.5,53.19,40.18
2016,10,24,8,0,0.0,78.0,3.4,13.0,78.0,66.03,51.2
2016,10,24,8,15,0.0,92.5,3.7,13.0,92.5,78.76,62.05
2016,10,24,8,30,0.0,107.0,4.0,13.0,107.0,91.43,72.71
2016,10,24,8,45,0.0,123.0,4.35,13.5,123.0,105.69,84.45
2016,10,24,9,0,0.0,139.0,4.7,14.0,139.0,119.89,95.99
2016,10,24,9,15,28.5,175.0,4.7,14.0,189.0,205.1,167.93
2016,10,24,9,30,57.0,211.0,4.7,14.0,239.0,274.56,225.41
2016,10,24,9,45,39.5,210.0,4.7,14.5,230.5,249.8,203.45
2016,10,24,10,0,22.0,209.0,4.7,15.0,222.0,204.66,165.23
2016,10,24,10,15,37.0,232.0,4.65,15.0,254.5,263.93,213.61
2016,10,24,10,30,52.0,255.0,4.6,15.0,287.0,300.82,243.26
2016,10,24,10,45,56.5,265.5,4.6,15.5,300.5,311.95,251.38
2016,10,24,11,0,61.0,276.0,4.6,16.0,314.0,322.61,259.14
2016,10,24,11,15,63.5,281.0,4.6,16.0,321.5,324.73,260.6
2016,10,24,11,30,66.0,286.0,4.6,16.0,329.0,326.53,261.86
2016,10,24,11,45,57.5,281.5,4.6,16.5,319.0,308.49,246.65
2016,10,24,12,0,49.0,277.0,4.6,17.0,309.0,291.27,232.22
2016,10,24,12,15,31.0,247.0,4.6,17.0,267.5,242.37,192.85
2016,10,24,12,30,13.0,217.0,4.6,17.0,226.0,184.9,146.34
2016,10,24,12,45,88.0,252.0,4.7,17.5,306.5,278.16,222.57
2016,10,24,13,0,163.0,287.0,4.8,18.0,387.0,363.02,289.71
2016,10,24,13,15,93.0,252.5,4.9,18.0,309.0,266.88,212.56
2016,10,24,13,30,23.0,218.0,5.0,18.0,231.0,184.29,145.79
2016,10,24,13,45,13.5,193.0,5.1,18.0,200.5,157.08,123.93
2016,10,24,14,0,4.0,168.0,5.2,18.0,170.0,131.64,103.4
2016,10,24,14,15,2.0,123.5,5.15,17.5,124.5,95.62,74.15
2016,10,24,14,30,0.0,79.0,5.1,17.0,79.0,60.7,45.42
2016,10,24,14,45,0.0,81.5,5.05,17.0,81.5,62.55,47.11
2016,10,24,15,0,0.0,84.0,5.0,17.0,84.0,64.2,48.63
2016,10,24,15,15,0.0,74.0,4.75,16.5,74.0,56.58,42.4
2016,10,24,15,30,0.0,64.0,4.5,16.0,64.0,49.04,36.17
2016,10,24,15,45,0.0,53.5,4.25,15.5,53.5,40.96,30.91
2016,10,24,16,0,0.0,43.0,4.0,15.0,43.0,32.87,23.68
2016,10,24,16,15,0.0,32.5,3.75,14.5,32.5,24.8,16.36
2016,10,24,16,30,0.0,22.0,3.5,14.0,22.0,16.75,8.99
2016,10,24,16,45,0.0,13.5,3.25,13.5,13.5,10.26,2.68
2016,10,24,17,0,0.0,5.0,3.0,13.0,5.0,3.78,0.0
2016,10,24,17,15,0.0,2.5,3.1,12.5,2.5,1.97,0.0
2016,10,24,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.0,1.9,11.5,2.0,1.51,0.0
2016,10,25,7,0,0.0,4.0,2.0,12.0,4.0,3.02,0.0
2016,10,25,7,15,0.0,7.0,2.25,12.0,7.0,5.3,0.0
2016,10,25,7,30,0.0,10.0,2.5,12.0,10.0,7.58,0.86
2016,10,25,7,45,0.0,13.5,2.75,12.5,13.5,10.25,3.21
2016,10,25,8,0,0.0,17.0,3.0,13.0,17.0,12.92,5.53
2016,10,25,8,15,0.0,20.0,3.15,13.5,20.0,15.22,7.49
2016,10,25,8,30,0.0,23.0,3.3,14.0,23.0,17.52,9.43
2016,10,25,8,45,0.0,67.5,3.5,14.5,67.5,51.77,38.59
2016,10,25,9,0,0.0,112.0,3.7,15.0,112.0,92.05,72.35
2016,10,25,9,15,0.0,96.5,3.75,15.5,96.5,76.06,58.59
2016,10,25,9,30,0.0,81.0,3.8,16.0,81.0,62.26,46.8
2016,10,25,9,45,0.0,94.5,3.9,16.5,94.5,73.4,55.88
2016,10,25,10,0,0.0,108.0,4.0,17.0,108.0,84.93,65.2
2016,10,25,10,15,0.0,115.0,4.0,17.0,115.0,90.75,69.87
2016,10,25,10,30,0.0,122.0,4.0,17.0,122.0,96.56,74.54
2016,10,25,10,45,0.0,123.0,4.05,17.5,123.0,97.14,74.76
2016,10,25,11,0,0.0,124.0,4.1,18.0,124.0,97.75,75.04
2016,10,25,11,15,0.0,141.0,4.05,18.0,141.0,112.13,86.72
2016,10,25,11,30,0.0,158.0,4.0,18.0,158.0,126.53,98.36
2016,10,25,11,45,0.0,151.5,4.0,18.5,151.5,120.5,93.24
2016,10,25,12,0,0.0,145.0,4.0,19.0,145.0,114.64,88.32
2016,10,25,12,15,0.0,95.0,3.95,19.0,95.0,73.3,54.7
2016,10,25,12,30,0.0,45.0,3.9,19.0,45.0,34.54,22.92
2016,10,25,12,45,0.0,77.0,3.85,19.0,77.0,59.26,43.32
2016,10,25,13,0,0.0,109.0,3.8,19.0,109.0,84.42,63.98
2016,10,25,13,15,0.0,83.0,3.7,19.0,83.0,63.88,47.2
2016,10,25,13,30,0.0,57.0,3.6,19.0,57.0,43.74,30.67
2016,10,25,13,45,51.0,145.0,3.55,19.0,171.5,140.89,110.4
2016,10,25,14,0,102.0,233.0,3.5,19.0,286.0,228.91,180.3
2016,10,25,14,15,67.0,207.0,3.4,19.0,241.0,186.36,146.05
2016,10,25,14,30,32.0,181.0,3.3,19.0,196.0,149.09,116.61
2016,10,25,14,45,30.0,165.5,3.2,19.0,178.5,132.23,102.96
2016,10,25,15,0,28.0,150.0,3.1,19.0,161.0,115.92,89.76
2016,10,25,15,15,24.5,133.0,2.75,18.5,142.0,99.77,77.02
2016,10,25,15,30,21.0,116.0,2.4,18.0,123.0,84.37,65.11
2016,10,25,15,45,15.0,98.5,2.1,18.0,103.0,71.12,57.01
2016,10,25,16,0,9.0,81.0,1.8,18.0,83.0,58.75,46.02
2016,10,25,16,15,4.5,62.0,1.65,17.0,63.0,45.37,34.13
2016,10,25,16,30,0.0,43.0,1.5,16.0,43.0,31.87,21.92
2016,10,25,16,45,0.0,26.5,1.35,15.5,26.5,19.92,10.11
2016,10,25,17,0,0.0,10.0,1.2,15.0,10.0,7.87,0.0
2016,10,25,17,15,0.0,5.0,1.2,14.5,5.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,26,6,45,201.5,13.0,0.95,10.5,31.5,197.32,0.0
2016,10,26,7,0,403.0,26.0,0.9,11.0,63.0,395.87,299.94
2016,10,26,7,15,500.0,33.5,0.95,11.5,107.0,502.4,403.92
2016,10,26,7,30,597.0,41.0,1.0,12.0,151.0,613.91,494.18
2016,10,26,7,45,655.5,45.5,1.1,12.5,198.5,690.96,554.13
2016,10,26,8,0,714.0,50.0,1.2,13.0,246.0,768.49,611.38
2016,10,26,8,15,750.5,53.5,1.3,13.5,291.5,823.59,650.0
2016,10,26,8,30,787.0,57.0,1.4,14.0,337.0,877.12,686.18
2016,10,26,8,45,812.5,59.5,1.55,15.0,379.0,916.28,710.7
2016,10,26,9,0,838.0,62.0,1.7,16.0,421.0,940.88,724.78
2016,10,26,9,15,855.5,64.0,1.85,16.5,458.5,965.17,739.88
2016,10,26,9,30,873.0,66.0,2.0,17.0,496.0,986.07,752.55
2016,10,26,9,45,887.5,66.5,2.2,18.0,527.5,998.23,758.49
2016,10,26,10,0,902.0,67.0,2.4,19.0,559.0,1006.6,761.92
2016,10,26,10,15,911.0,68.0,2.45,19.5,583.5,1006.16,759.37
2016,10,26,10,30,920.0,69.0,2.5,20.0,608.0,1001.72,754.42
2016,10,26,10,45,923.5,70.5,2.65,20.5,625.5,988.52,744.81
2016,10,26,11,0,927.0,72.0,2.8,21.0,643.0,971.42,732.7
2016,10,26,11,15,930.5,72.5,2.85,21.0,653.0,949.23,717.78
2016,10,26,11,30,934.0,73.0,2.9,21.0,663.0,923.29,700.39
2016,10,26,11,45,933.5,74.0,3.0,21.5,664.5,890.82,677.6
2016,10,26,12,0,933.0,75.0,3.1,22.0,666.0,855.03,652.5
2016,10,26,12,15,932.5,75.0,3.15,22.0,661.0,814.95,625.23
2016,10,26,12,30,932.0,75.0,3.2,22.0,656.0,771.91,595.67
2016,10,26,12,45,924.5,76.0,3.3,22.5,641.5,722.33,559.27
2016,10,26,13,0,917.0,77.0,3.4,23.0,627.0,670.78,519.23
2016,10,26,13,15,910.5,76.0,3.45,22.5,606.0,616.08,477.6
2016,10,26,13,30,904.0,75.0,3.5,22.0,585.0,559.88,433.33
2016,10,26,13,45,893.0,74.0,3.6,22.0,556.5,500.3,384.22
2016,10,26,14,0,882.0,73.0,3.7,22.0,528.0,440.22,333.09
2016,10,26,14,15,866.5,71.0,3.75,21.5,493.0,377.42,278.93
2016,10,26,14,30,851.0,69.0,3.8,21.0,458.0,313.87,222.97
2016,10,26,14,45,829.0,66.5,3.9,21.0,417.5,249.87,166.43
2016,10,26,15,0,807.0,64.0,4.0,21.0,377.0,187.93,113.92
2016,10,26,15,15,775.0,60.5,3.95,20.5,332.0,126.49,68.9
2016,10,26,15,30,743.0,57.0,3.9,20.0,287.0,68.96,40.66
2016,10,26,15,45,695.0,52.5,3.9,19.5,240.0,48.14,36.64
2016,10,26,16,0,647.0,48.0,3.9,19.0,193.0,43.99,32.94
2016,10,26,16,15,568.0,41.5,3.75,18.0,146.5,37.93,27.46
2016,10,26,16,30,489.0,35.0,3.6,17.0,100.0,29.4,19.6
2016,10,26,16,45,244.5,28.5,3.5,16.0,61.0,23.42,12.33
2016,10,26,17,0,0.0,22.0,3.4,15.0,22.0,17.31,0.0
2016,10,26,17,15,0.0,11.0,3.2,14.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,1.2,10.5,5.0,3.93,0.0
2016,10,27,7,0,0.0,10.0,1.2,11.0,10.0,7.58,0.2
2016,10,27,7,15,0.0,17.5,1.45,11.5,17.5,13.3,5.58
2016,10,27,7,30,0.0,25.0,1.7,12.0,25.0,19.03,10.69
2016,10,27,7,45,0.0,33.0,2.0,13.0,33.0,25.17,16.04
2016,10,27,8,0,0.0,41.0,2.3,14.0,41.0,31.31,21.31
2016,10,27,8,15,0.0,48.5,2.35,14.0,48.5,37.09,26.27
2016,10,27,8,30,0.0,56.0,2.4,14.0,56.0,42.87,31.18
2016,10,27,8,45,0.0,75.0,2.5,14.5,75.0,57.82,43.75
2016,10,27,9,0,0.0,94.0,2.6,15.0,94.0,74.78,57.85
2016,10,27,9,15,3.0,128.5,2.6,15.5,130.0,110.35,87.42
2016,10,27,9,30,6.0,163.0,2.6,16.0,166.0,146.89,117.25
2016,10,27,9,45,3.0,135.5,2.65,16.5,137.0,114.19,89.73
2016,10,27,10,0,0.0,108.0,2.7,17.0,108.0,85.05,65.27
2016,10,27,10,15,0.0,105.0,2.55,17.0,105.0,82.12,62.77
2016,10,27,10,30,0.0,102.0,2.4,17.0,102.0,79.37,60.4
2016,10,27,10,45,8.0,160.5,2.3,17.5,165.5,138.5,108.85
2016,10,27,11,0,16.0,219.0,2.2,18.0,229.0,200.04,158.03
2016,10,27,11,15,8.0,186.0,2.4,17.5,191.0,159.86,125.63
2016,10,27,11,30,0.0,153.0,2.6,17.0,153.0,122.35,95.22
2016,10,27,11,45,0.0,153.0,2.8,17.0,153.0,121.95,94.95
2016,10,27,12,0,0.0,153.0,3.0,17.0,153.0,121.58,94.67
2016,10,27,12,15,0.0,118.0,3.15,16.5,118.0,92.02,70.69
2016,10,27,12,30,0.0,83.0,3.3,16.0,83.0,63.91,47.68
2016,10,27,12,45,1.0,127.0,3.5,16.0,128.0,99.81,77.44
2016,10,27,13,0,2.0,171.0,3.7,16.0,173.0,136.41,107.54
2016,10,27,13,15,15.0,194.5,3.45,15.5,203.5,162.83,129.58
2016,10,27,13,30,28.0,218.0,3.2,15.0,234.0,187.42,149.96
2016,10,27,13,45,17.5,195.0,2.95,15.0,205.0,160.92,128.29
2016,10,27,14,0,7.0,172.0,2.7,15.0,176.0,136.23,108.22
2016,10,27,14,15,99.5,184.5,2.55,15.0,230.0,185.46,147.05
2016,10,27,14,30,192.0,197.0,2.4,15.0,284.0,211.39,164.59
2016,10,27,14,45,96.0,143.0,2.3,15.5,186.5,133.47,102.7
2016,10,27,15,0,0.0,89.0,2.2,16.0,89.0,67.81,51.84
2016,10,27,15,15,0.0,78.0,2.0,16.0,78.0,59.37,44.88
2016,10,27,15,30,0.0,67.0,1.8,16.0,67.0,51.04,37.89
2016,10,27,15,45,0.0,55.5,1.6,16.0,55.5,42.47,32.19
2016,10,27,16,0,0.0,44.0,1.4,16.0,44.0,33.65,24.25
2016,10,27,16,15,0.0,32.5,1.3,15.5,32.5,24.81,16.24
2016,10,27,16,30,0.0,21.0,1.2,15.0,21.0,15.99,8.18
2016,10,27,16,45,0.0,12.5,1.1,14.5,12.5,9.5,1.45
2016,10,27,17,0,0.0,4.0,1.0,14.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,1.0,14.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,6,45,42.5,14.5,0.75,11.5,18.0,43.58,0.0
2016,10,28,7,0,85.0,29.0,0.7,12.0,36.0,134.83,97.15
2016,10,28,7,15,125.0,47.5,0.65,12.0,65.5,196.84,160.29
2016,10,28,7,30,165.0,66.0,0.6,12.0,95.0,257.68,213.83
2016,10,28,7,45,186.5,84.5,0.6,12.5,126.5,303.2,252.2
2016,10,28,8,0,208.0,103.0,0.6,13.0,158.0,348.88,289.12
2016,10,28,8,15,224.0,120.5,0.7,13.0,189.5,387.74,320.23
2016,10,28,8,30,240.0,138.0,0.8,13.0,221.0,426.2,350.25
2016,10,28,8,45,320.0,144.5,0.9,13.0,270.0,511.82,417.66
2016,10,28,9,0,400.0,151.0,1.0,13.0,319.0,623.52,501.37
2016,10,28,9,15,200.0,121.5,1.2,13.5,205.5,356.72,292.92
2016,10,28,9,30,0.0,92.0,1.4,14.0,92.0,71.66,54.76
2016,10,28,9,45,2.0,130.5,1.6,14.5,131.5,108.56,85.77
2016,10,28,10,0,4.0,169.0,1.8,15.0,171.0,146.82,116.93
2016,10,28,10,15,22.5,204.0,1.9,15.0,216.5,198.69,159.65
2016,10,28,10,30,41.0,239.0,2.0,15.0,262.0,273.81,220.06
2016,10,28,10,45,20.5,177.0,2.15,15.5,188.5,166.07,132.29
2016,10,28,11,0,0.0,115.0,2.3,16.0,115.0,90.17,69.33
2016,10,28,11,15,70.5,205.0,2.4,16.0,249.0,251.42,202.77
2016,10,28,11,30,141.0,295.0,2.5,16.0,383.0,425.25,339.41
2016,10,28,11,45,73.5,241.5,2.6,16.5,287.5,282.36,225.36
2016,10,28,12,0,6.0,188.0,2.7,17.0,192.0,157.04,123.33
2016,10,28,12,15,11.0,204.0,2.75,17.0,211.0,174.07,137.48
2016,10,28,12,30,16.0,220.0,2.8,17.0,230.0,190.5,150.81
2016,10,28,12,45,8.0,176.5,2.85,17.5,181.5,145.85,114.44
2016,10,28,13,0,0.0,133.0,2.9,18.0,133.0,103.88,80.12
2016,10,28,13,15,19.0,180.0,2.95,18.0,190.5,153.21,120.67
2016,10,28,13,30,38.0,227.0,3.0,18.0,248.0,208.62,165.36
2016,10,28,13,45,76.0,227.0,3.1,18.0,266.5,221.61,175.63
2016,10,28,14,0,114.0,227.0,3.2,18.0,285.0,229.72,181.43
2016,10,28,14,15,212.5,203.5,3.25,17.5,302.5,240.34,187.71
2016,10,28,14,30,311.0,180.0,3.3,17.0,320.0,237.17,180.94
2016,10,28,14,45,521.5,126.5,3.4,17.0,335.5,223.03,159.14
2016,10,28,15,0,732.0,73.0,3.5,17.0,351.0,183.65,115.51
2016,10,28,15,15,697.5,69.0,3.4,16.5,308.0,122.73,69.9
2016,10,28,15,30,663.0,65.0,3.3,16.0,265.0,69.16,42.49
2016,10,28,15,45,613.0,59.0,3.25,16.0,220.0,48.51,37.5
2016,10,28,16,0,563.0,53.0,3.2,16.0,175.0,43.75,33.11
2016,10,28,16,15,479.5,45.0,2.9,15.0,130.5,37.15,27.07
2016,10,28,16,30,396.0,37.0,2.6,14.0,86.0,30.63,20.79
2016,10,28,16,45,198.0,26.5,2.35,13.5,51.0,20.21,8.8
2016,10,28,17,0,0.0,16.0,2.1,13.0,16.0,12.59,0.0
2016,10,28,17,15,0.0,8.0,2.0,12.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,29,6,45,123.0,14.5,1.2,11.5,24.5,104.51,0.0
2016,10,29,7,0,246.0,29.0,1.3,12.0,49.0,279.88,199.79
2016,10,29,7,15,352.5,39.5,1.6,12.0,89.5,395.73,321.98
2016,10,29,7,30,459.0,50.0,1.9,12.0,130.0,513.47,422.54
2016,10,29,7,45,533.0,56.0,2.2,12.5,176.0,601.94,495.18
2016,10,29,8,0,607.0,62.0,2.5,13.0,222.0,692.09,566.08
2016,10,29,8,15,650.0,67.0,2.7,13.5,266.5,752.46,611.31
2016,10,29,8,30,693.0,72.0,2.9,14.0,311.0,811.91,654.39
2016,10,29,8,45,374.5,121.5,3.1,14.5,252.5,559.75,460.8
2016,10,29,9,0,56.0,171.0,3.3,15.0,194.0,237.59,194.39
2016,10,29,9,15,91.5,192.0,3.45,15.5,234.0,295.14,242.48
2016,10,29,9,30,127.0,213.0,3.6,16.0,274.0,375.32,306.35
2016,10,29,9,45,77.0,210.0,3.8,16.5,247.5,291.26,236.48
2016,10,29,10,0,27.0,207.0,4.0,17.0,221.0,209.85,168.37
2016,10,29,10,15,27.5,216.0,4.1,17.0,231.5,216.62,173.71
2016,10,29,10,30,28.0,225.0,4.2,17.0,242.0,223.39,178.9
2016,10,29,10,45,29.0,231.5,4.3,17.5,249.5,249.54,199.26
2016,10,29,11,0,30.0,238.0,4.4,18.0,257.0,253.68,201.97
2016,10,29,11,15,30.5,242.0,4.4,18.0,261.0,254.49,202.42
2016,10,29,11,30,31.0,246.0,4.4,18.0,265.0,255.23,202.86
2016,10,29,11,45,473.0,162.0,4.4,18.0,455.5,597.33,480.76
2016,10,29,12,0,915.0,78.0,4.4,18.0,646.0,842.18,662.93
2016,10,29,12,15,914.0,78.0,4.35,18.0,640.5,802.49,632.35
2016,10,29,12,30,913.0,78.0,4.3,18.0,635.0,759.95,601.48
2016,10,29,12,45,910.5,77.0,4.25,18.5,621.5,712.64,564.79
2016,10,29,13,0,908.0,76.0,4.2,19.0,608.0,663.02,524.58
2016,10,29,13,15,900.5,74.5,4.1,19.0,586.5,607.89,480.16
2016,10,29,13,30,893.0,73.0,4.0,19.0,565.0,551.42,433.55
2016,10,29,13,45,883.5,71.5,3.9,19.0,537.0,492.91,384.03
2016,10,29,14,0,874.0,70.0,3.8,19.0,509.0,433.79,332.59
2016,10,29,14,15,858.0,68.0,3.7,18.5,474.5,371.55,278.01
2016,10,29,14,30,842.0,66.0,3.6,18.0,440.0,310.0,222.88
2016,10,29,14,45,819.5,63.5,3.5,18.0,400.0,245.45,165.24
2016,10,29,15,0,797.0,61.0,3.4,18.0,360.0,184.29,112.75
2016,10,29,15,15,763.5,57.5,3.1,17.5,315.5,123.6,67.68
2016,10,29,15,30,730.0,54.0,2.8,17.0,271.0,66.98,39.23
2016,10,29,15,45,678.5,50.0,2.5,17.0,224.5,45.92,35.06
2016,10,29,16,0,627.0,46.0,2.2,17.0,178.0,42.15,31.56
2016,10,29,16,15,544.0,39.0,2.0,16.0,133.0,35.63,25.59
2016,10,29,16,30,461.0,32.0,1.8,15.0,88.0,26.86,17.38
2016,10,29,16,45,306.5,22.0,1.6,14.0,51.5,18.24,6.6
2016,10,29,17,0,152.0,12.0,1.4,13.0,15.0,9.44,0.0
2016,10,29,17,15,76.0,6.0,1.4,12.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,30,6,45,125.0,14.0,2.75,9.5,23.5,105.6,0.0
2016,10,30,7,0,250.0,28.0,3.0,10.0,47.0,279.71,194.77
2016,10,30,7,15,360.0,38.0,3.3,10.5,87.5,400.41,329.47
2016,10,30,7,30,470.0,48.0,3.6,11.0,128.0,520.65,433.87
2016,10,30,7,45,526.5,56.5,3.95,11.5,172.0,596.5,498.27
2016,10,30,8,0,583.0,65.0,4.3,12.0,216.0,673.49,561.06
2016,10,30,8,15,372.0,102.0,4.45,12.5,205.0,525.25,442.78
2016,10,30,8,30,161.0,139.0,4.6,13.0,194.0,330.86,278.82
2016,10,30,8,45,80.5,72.5,4.85,13.5,100.0,158.43,132.97
2016,10,30,9,0,0.0,6.0,5.1,14.0,6.0,4.56,0.0
2016,10,30,9,15,0.0,7.5,5.3,14.0,7.5,5.71,0.0
2016,10,30,9,30,0.0,9.0,5.5,14.0,9.0,6.86,0.19
2016,10,30,9,45,0.0,45.0,5.75,14.5,45.0,34.45,23.6
2016,10,30,10,0,0.0,81.0,6.0,15.0,81.0,62.28,46.9
2016,10,30,10,15,0.0,47.5,6.1,15.0,47.5,36.41,25.07
2016,10,30,10,30,0.0,14.0,6.2,15.0,14.0,10.7,3.37
2016,10,30,10,45,0.0,21.0,6.3,15.5,21.0,16.06,7.86
2016,10,30,11,0,0.0,28.0,6.4,16.0,28.0,21.44,12.33
2016,10,30,11,15,224.0,133.5,6.45,16.0,271.0,353.04,292.58
2016,10,30,11,30,448.0,239.0,6.5,16.0,514.0,676.51,548.76
2016,10,30,11,45,299.0,265.5,6.6,16.0,449.5,538.26,436.8
2016,10,30,12,0,150.0,292.0,6.7,16.0,385.0,409.99,331.89
2016,10,30,12,15,75.0,181.0,6.7,16.0,227.5,214.66,173.76
2016,10,30,12,30,0.0,70.0,6.7,16.0,70.0,53.82,39.32
2016,10,30,12,45,171.5,158.5,6.7,16.5,258.5,274.08,223.89
2016,10,30,13,0,343.0,247.0,6.7,17.0,447.0,454.58,368.23
2016,10,30,13,15,171.5,202.5,6.6,16.5,302.5,279.94,226.54
2016,10,30,13,30,0.0,158.0,6.5,16.0,158.0,123.71,97.54
2016,10,30,13,45,0.0,89.5,6.4,16.0,89.5,68.89,52.22
2016,10,30,14,0,0.0,21.0,6.3,16.0,21.0,16.03,7.9
2016,10,30,14,15,81.5,106.0,6.1,15.5,142.0,116.61,91.02
2016,10,30,14,30,163.0,191.0,5.9,15.0,263.0,199.08,156.58
2016,10,30,14,45,154.5,175.0,5.75,15.0,238.5,170.31,131.82
2016,10,30,15,0,146.0,159.0,5.6,15.0,214.0,142.85,108.76
2016,10,30,15,15,139.0,140.0,5.25,14.5,186.5,114.95,86.56
2016,10,30,15,30,132.0,121.0,4.9,14.0,159.0,88.43,67.76
2016,10,30,15,45,334.5,88.0,4.55,14.0,163.0,63.94,51.5
2016,10,30,16,0,537.0,55.0,4.2,14.0,167.0,45.17,34.6
2016,10,30,16,15,444.0,46.5,3.8,13.5,123.0,38.22,28.09
2016,10,30,16,30,351.0,38.0,3.4,13.0,79.0,31.37,21.29
2016,10,30,16,45,204.0,25.0,3.05,12.5,46.0,19.1,6.17
2016,10,30,17,0,57.0,12.0,2.7,12.0,13.0,9.44,0.0
2016,10,30,17,15,28.5,6.0,2.65,11.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
