Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,31,6,45,131.5,13.5,1.05,7.5,23.0,110.1,0.0
2016,10,31,7,0,263.0,27.0,1.0,8.0,46.0,286.74,189.43
2016,10,31,7,15,379.5,36.5,1.25,8.5,87.5,415.08,338.11
2016,10,31,7,30,496.0,46.0,1.5,9.0,129.0,540.78,445.49
2016,10,31,7,45,573.0,51.5,1.75,10.0,175.5,631.76,519.41
2016,10,31,8,0,650.0,57.0,2.0,11.0,222.0,724.65,591.22
2016,10,31,8,15,692.5,61.0,2.05,11.5,267.0,776.29,628.79
2016,10,31,8,30,735.0,65.0,2.1,12.0,312.0,835.3,670.3
2016,10,31,8,45,769.0,67.5,2.2,12.5,354.5,882.13,701.99
2016,10,31,9,0,803.0,70.0,2.3,13.0,397.0,926.39,731.14
2016,10,31,9,15,401.5,103.0,2.3,13.0,266.5,562.4,460.36
2016,10,31,9,30,0.0,136.0,2.3,13.0,136.0,114.05,90.32
2016,10,31,9,45,44.5,184.0,2.35,13.5,207.5,227.21,185.99
2016,10,31,10,0,89.0,232.0,2.4,14.0,279.0,326.7,266.41
2016,10,31,10,15,70.5,236.0,2.4,14.0,274.5,306.87,248.98
2016,10,31,10,30,52.0,240.0,2.4,14.0,270.0,287.76,232.64
2016,10,31,10,45,109.0,259.0,2.4,14.5,323.5,359.61,290.77
2016,10,31,11,0,166.0,278.0,2.4,15.0,377.0,449.93,360.98
2016,10,31,11,15,535.0,181.5,2.45,15.0,506.0,714.18,568.22
2016,10,31,11,30,904.0,85.0,2.5,15.0,635.0,907.97,705.87
2016,10,31,11,45,908.5,83.5,2.6,15.0,637.5,877.77,683.47
2016,10,31,12,0,913.0,82.0,2.7,15.0,640.0,844.11,660.7
2016,10,31,12,15,910.5,81.5,2.8,15.0,633.5,802.79,632.24
2016,10,31,12,30,908.0,81.0,2.9,15.0,627.0,758.78,601.54
2016,10,31,12,45,896.5,82.5,3.0,15.5,611.0,708.23,563.16
2016,10,31,13,0,885.0,84.0,3.1,16.0,595.0,656.14,521.79
2016,10,31,13,15,646.0,148.5,3.2,16.0,514.5,536.02,426.96
2016,10,31,13,30,407.0,213.0,3.3,16.0,434.0,410.2,327.18
2016,10,31,13,45,409.5,199.0,3.4,16.0,411.5,379.61,301.6
2016,10,31,14,0,412.0,185.0,3.5,16.0,389.0,338.72,266.78
2016,10,31,14,15,249.5,185.5,3.5,15.5,307.0,245.07,192.31
2016,10,31,14,30,87.0,186.0,3.5,15.0,225.0,169.67,133.96
2016,10,31,14,45,183.5,164.5,3.55,15.0,235.5,169.5,129.74
2016,10,31,15,0,280.0,143.0,3.6,15.0,246.0,155.49,113.16
2016,10,31,15,15,263.0,127.5,3.45,14.5,214.5,119.77,85.47
2016,10,31,15,30,246.0,112.0,3.3,14.0,183.0,86.51,64.11
2016,10,31,15,45,225.5,94.0,3.15,14.0,150.5,67.06,54.25
2016,10,31,16,0,205.0,76.0,3.0,14.0,118.0,54.97,43.24
2016,10,31,16,15,171.5,58.0,2.75,13.0,86.5,42.47,31.84
2016,10,31,16,30,138.0,40.0,2.5,12.0,55.0,29.72,19.85
2016,10,31,16,45,69.0,20.0,2.25,11.5,27.5,15.23,2.74
2016,10,31,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,45,131.5,12.5,1.35,8.5,21.5,109.28,0.0
2016,11,1,7,0,263.0,25.0,1.4,9.0,43.0,283.04,174.01
2016,11,1,7,15,381.5,34.5,1.6,9.5,84.5,414.58,336.3
2016,11,1,7,30,500.0,44.0,1.8,10.0,126.0,541.66,445.43
2016,11,1,7,45,573.0,50.0,2.05,10.5,172.0,629.51,518.16
2016,11,1,8,0,646.0,56.0,2.3,11.0,218.0,719.26,589.06
2016,11,1,8,15,690.0,60.0,2.25,11.0,263.0,772.2,628.51
2016,11,1,8,30,734.0,64.0,2.2,11.0,308.0,832.55,671.77
2016,11,1,8,45,506.0,113.0,2.15,11.5,291.5,678.4,554.06
2016,11,1,9,0,278.0,162.0,2.1,12.0,275.0,493.68,407.21
2016,11,1,9,15,310.5,173.5,2.05,12.5,310.0,538.09,441.67
2016,11,1,9,30,343.0,185.0,2.0,13.0,345.0,581.5,473.02
2016,11,1,9,45,609.5,130.5,2.0,13.5,438.5,814.45,646.19
2016,11,1,10,0,876.0,76.0,2.0,14.0,532.0,988.84,763.16
2016,11,1,10,15,659.0,144.0,1.95,14.0,495.5,864.03,673.03
2016,11,1,10,30,442.0,212.0,1.9,14.0,459.0,705.44,556.68
2016,11,1,10,45,677.5,145.5,1.85,14.5,537.5,855.79,666.35
2016,11,1,11,0,913.0,79.0,1.8,15.0,616.0,963.19,736.03
2016,11,1,11,15,916.0,79.5,1.75,15.0,626.0,940.85,718.44
2016,11,1,11,30,919.0,80.0,1.7,15.0,636.0,914.87,700.08
2016,11,1,11,45,677.0,159.0,1.7,15.5,569.5,777.33,603.58
2016,11,1,12,0,435.0,238.0,1.7,16.0,503.0,621.29,486.32
2016,11,1,12,15,431.0,236.5,1.7,16.0,496.5,592.89,466.2
2016,11,1,12,30,427.0,235.0,1.7,16.0,490.0,563.27,443.83
2016,11,1,12,45,665.0,157.0,1.75,16.0,543.5,633.21,498.57
2016,11,1,13,0,903.0,79.0,1.8,16.0,597.0,662.2,520.59
2016,11,1,13,15,895.0,78.0,1.75,16.0,575.5,607.65,476.94
2016,11,1,13,30,887.0,77.0,1.7,16.0,554.0,551.82,431.78
2016,11,1,13,45,873.5,76.0,1.65,16.0,525.0,492.35,382.48
2016,11,1,14,0,860.0,75.0,1.6,16.0,496.0,433.41,332.06
2016,11,1,14,15,842.5,72.5,1.55,16.0,461.0,370.2,276.98
2016,11,1,14,30,825.0,70.0,1.5,16.0,426.0,307.97,221.6
2016,11,1,14,45,798.0,68.0,1.5,16.0,385.5,245.26,166.2
2016,11,1,15,0,771.0,66.0,1.5,16.0,345.0,185.23,115.08
2016,11,1,15,15,734.5,62.0,1.4,15.5,301.0,125.55,70.68
2016,11,1,15,30,698.0,58.0,1.3,15.0,257.0,70.37,42.27
2016,11,1,15,45,642.0,53.0,1.2,14.5,211.0,48.06,37.3
2016,11,1,16,0,586.0,48.0,1.1,14.0,165.0,40.13,30.12
2016,11,1,16,15,494.0,40.0,1.1,13.0,120.5,33.35,23.81
2016,11,1,16,30,402.0,32.0,1.1,12.0,76.0,26.67,17.14
2016,11,1,16,45,201.0,16.0,1.15,11.5,38.0,13.01,0.35
2016,11,1,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,2,6,45,139.5,11.5,0.65,6.0,21.0,114.5,0.0
2016,11,2,7,0,279.0,23.0,0.7,6.0,42.0,291.97,163.64
2016,11,2,7,15,396.5,33.0,0.85,6.5,83.5,425.37,343.98
2016,11,2,7,30,514.0,43.0,1.0,7.0,125.0,552.39,453.19
2016,11,2,7,45,581.0,49.5,1.2,7.5,170.5,635.82,522.25
2016,11,2,8,0,648.0,56.0,1.4,8.0,216.0,720.86,589.32
2016,11,2,8,15,692.0,60.5,1.55,9.0,261.5,774.16,628.29
2016,11,2,8,30,736.0,65.0,1.7,10.0,307.0,835.18,671.28
2016,11,2,8,45,768.0,68.0,1.9,11.0,349.0,880.68,702.01
2016,11,2,9,0,800.0,71.0,2.1,12.0,391.0,923.55,730.12
2016,11,2,9,15,820.5,73.5,2.15,12.5,428.0,951.26,746.7
2016,11,2,9,30,841.0,76.0,2.2,13.0,465.0,975.55,760.84
2016,11,2,9,45,867.5,74.0,2.3,13.5,498.5,984.13,764.66
2016,11,2,10,0,894.0,72.0,2.4,14.0,532.0,1000.92,774.38
2016,11,2,10,15,903.5,73.0,2.35,14.5,557.0,1000.85,770.87
2016,11,2,10,30,913.0,74.0,2.3,15.0,582.0,996.84,765.05
2016,11,2,10,45,920.0,74.5,2.25,15.5,599.5,985.78,754.7
2016,11,2,11,0,927.0,75.0,2.2,16.0,617.0,970.79,741.97
2016,11,2,11,15,930.0,75.5,2.0,16.0,626.5,948.22,723.99
2016,11,2,11,30,933.0,76.0,1.8,16.0,636.0,921.96,703.67
2016,11,2,11,45,934.0,76.0,1.65,16.5,637.5,889.8,678.81
2016,11,2,12,0,935.0,76.0,1.5,17.0,639.0,854.3,651.87
2016,11,2,12,15,933.0,75.5,1.35,17.0,632.5,812.72,622.05
2016,11,2,12,30,931.0,75.0,1.2,17.0,626.0,768.34,590.31
2016,11,2,12,45,926.0,74.0,1.05,17.5,612.0,718.78,552.76
2016,11,2,13,0,921.0,73.0,0.9,18.0,598.0,667.12,511.95
2016,11,2,13,15,913.5,72.0,0.75,18.0,576.0,612.14,468.89
2016,11,2,13,30,906.0,71.0,0.6,18.0,554.0,555.78,423.76
2016,11,2,13,45,894.5,69.5,0.45,18.5,525.5,495.92,374.15
2016,11,2,14,0,883.0,68.0,0.3,19.0,497.0,435.65,323.1
2016,11,2,14,15,866.0,66.0,0.35,18.5,462.0,372.83,271.39
2016,11,2,14,30,849.0,64.0,0.4,18.0,427.0,310.8,218.61
2016,11,2,14,45,824.5,62.0,0.5,18.0,386.5,246.28,163.29
2016,11,2,15,0,800.0,60.0,0.6,18.0,346.0,185.2,112.28
2016,11,2,15,15,765.0,56.5,0.65,17.5,302.0,124.41,67.7
2016,11,2,15,30,730.0,53.0,0.7,17.0,258.0,67.86,38.98
2016,11,2,15,45,675.5,48.0,0.75,16.5,211.5,44.25,33.62
2016,11,2,16,0,621.0,43.0,0.8,16.0,165.0,39.58,29.36
2016,11,2,16,15,532.0,36.0,0.9,15.0,120.5,32.99,23.25
2016,11,2,16,30,443.0,29.0,1.0,14.0,76.0,26.52,16.71
2016,11,2,16,45,221.5,14.5,1.1,13.0,38.0,11.84,0.0
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,3,6,45,150.5,10.5,1.45,5.5,20.0,121.98,0.0
2016,11,3,7,0,301.0,21.0,1.5,6.0,40.0,305.42,148.98
2016,11,3,7,15,420.0,30.5,1.75,6.5,81.5,441.96,358.27
2016,11,3,7,30,539.0,40.0,2.0,7.0,123.0,570.03,471.76
2016,11,3,7,45,607.5,45.5,2.3,8.0,169.5,644.71,534.96
2016,11,3,8,0,676.0,51.0,2.6,9.0,216.0,731.43,603.94
2016,11,3,8,15,719.0,55.5,2.55,9.5,261.5,793.09,649.58
2016,11,3,8,30,762.0,60.0,2.5,10.0,307.0,853.4,692.01
2016,11,3,8,45,791.5,63.0,2.5,11.0,349.0,896.61,719.35
2016,11,3,9,0,821.0,66.0,2.5,12.0,391.0,937.14,743.86
2016,11,3,9,15,841.0,68.0,2.5,12.5,428.5,963.75,759.26
2016,11,3,9,30,861.0,70.0,2.5,13.0,466.0,986.91,772.12
2016,11,3,9,45,878.0,71.0,2.55,14.0,497.5,989.99,770.1
2016,11,3,10,0,895.0,72.0,2.6,15.0,529.0,1001.27,774.05
2016,11,3,10,15,904.5,73.0,2.5,15.5,554.0,1001.19,770.12
2016,11,3,10,30,914.0,74.0,2.4,16.0,579.0,997.17,763.78
2016,11,3,10,45,920.5,75.0,2.3,16.5,596.0,986.27,753.0
2016,11,3,11,0,927.0,76.0,2.2,17.0,613.0,971.43,739.85
2016,11,3,11,15,930.0,76.5,2.1,17.5,622.5,948.86,721.73
2016,11,3,11,30,933.0,77.0,2.0,18.0,632.0,922.62,701.39
2016,11,3,11,45,933.0,77.0,1.9,18.5,633.5,889.64,676.7
2016,11,3,12,0,933.0,77.0,1.8,19.0,635.0,853.39,649.97
2016,11,3,12,15,931.0,76.5,1.75,19.0,629.0,811.92,621.44
2016,11,3,12,30,929.0,76.0,1.7,19.0,623.0,767.67,590.87
2016,11,3,12,45,922.0,76.5,1.65,19.0,608.0,718.49,555.47
2016,11,3,13,0,915.0,77.0,1.6,19.0,593.0,667.34,516.66
2016,11,3,13,15,907.0,75.5,1.55,19.0,571.5,611.85,473.7
2016,11,3,13,30,899.0,74.0,1.5,19.0,550.0,555.06,428.53
2016,11,3,13,45,885.0,73.0,1.45,19.5,521.0,494.9,378.69
2016,11,3,14,0,871.0,72.0,1.4,20.0,492.0,434.61,327.4
2016,11,3,14,15,853.5,70.0,1.35,19.5,457.0,372.13,274.3
2016,11,3,14,30,836.0,68.0,1.3,19.0,422.0,309.88,220.11
2016,11,3,14,45,809.5,65.5,1.3,19.0,381.5,246.34,164.68
2016,11,3,15,0,783.0,63.0,1.3,19.0,341.0,185.42,113.35
2016,11,3,15,15,746.5,59.5,1.15,18.5,297.0,125.55,69.2
2016,11,3,15,30,710.0,56.0,1.0,18.0,253.0,70.14,40.81
2016,11,3,15,45,653.0,51.0,0.9,17.5,206.5,46.53,35.46
2016,11,3,16,0,596.0,46.0,0.8,17.0,160.0,38.68,28.41
2016,11,3,16,15,502.0,38.0,0.85,16.0,116.0,31.83,22.09
2016,11,3,16,30,408.0,30.0,0.9,15.0,72.0,25.09,15.27
2016,11,3,16,45,204.0,15.0,1.0,14.5,36.0,12.23,0.0
2016,11,3,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,4,6,45,127.0,11.0,0.85,7.5,18.5,104.56,0.0
2016,11,4,7,0,254.0,22.0,0.8,8.0,37.0,266.14,102.0
2016,11,4,7,15,378.0,32.0,0.95,8.5,77.5,408.58,325.53
2016,11,4,7,30,502.0,42.0,1.1,9.0,118.0,540.23,440.18
2016,11,4,7,45,574.0,48.5,1.3,10.0,164.0,627.65,511.6
2016,11,4,8,0,646.0,55.0,1.5,11.0,210.0,716.95,580.72
2016,11,4,8,15,691.5,59.5,1.45,11.5,255.0,771.31,619.45
2016,11,4,8,30,737.0,64.0,1.4,12.0,300.0,833.7,661.98
2016,11,4,8,45,767.5,67.5,1.4,12.5,342.0,878.32,690.63
2016,11,4,9,0,798.0,71.0,1.4,13.0,384.0,920.3,716.64
2016,11,4,9,15,819.0,73.5,1.35,13.5,421.0,948.47,731.75
2016,11,4,9,30,840.0,76.0,1.3,14.0,458.0,973.24,744.35
2016,11,4,9,45,854.5,78.0,1.3,15.0,489.5,987.17,749.03
2016,11,4,10,0,869.0,80.0,1.3,16.0,521.0,997.27,751.35
2016,11,4,10,15,879.0,81.5,1.25,16.5,545.5,998.3,748.36
2016,11,4,10,30,889.0,83.0,1.2,17.0,570.0,983.6,735.38
2016,11,4,10,45,895.5,84.0,1.15,17.5,587.0,972.95,725.48
2016,11,4,11,0,902.0,85.0,1.1,18.0,604.0,958.46,713.24
2016,11,4,11,15,905.0,85.5,1.1,18.0,613.5,936.36,698.47
2016,11,4,11,30,908.0,86.0,1.1,18.0,623.0,910.68,681.52
2016,11,4,11,45,909.0,85.5,1.1,18.5,624.5,878.65,659.19
2016,11,4,12,0,910.0,85.0,1.1,19.0,626.0,843.4,634.8
2016,11,4,12,15,907.5,85.0,1.15,19.0,619.5,802.89,608.67
2016,11,4,12,30,905.0,85.0,1.2,19.0,613.0,759.7,580.4
2016,11,4,12,45,763.0,120.0,1.25,19.5,558.0,663.48,510.08
2016,11,4,13,0,621.0,155.0,1.3,20.0,503.0,565.24,436.76
2016,11,4,13,15,535.0,173.5,1.3,20.0,465.5,488.4,378.82
2016,11,4,13,30,449.0,192.0,1.3,20.0,428.0,424.9,329.59
2016,11,4,13,45,651.5,134.0,1.35,20.0,456.0,443.86,341.38
2016,11,4,14,0,854.0,76.0,1.4,20.0,484.0,432.37,326.36
2016,11,4,14,15,836.0,73.5,1.4,20.0,449.0,369.53,272.39
2016,11,4,14,30,818.0,71.0,1.4,20.0,414.0,307.72,218.41
2016,11,4,14,45,792.5,68.0,1.4,20.0,374.0,245.08,163.89
2016,11,4,15,0,767.0,65.0,1.4,20.0,334.0,184.97,113.33
2016,11,4,15,15,730.0,61.0,1.25,19.0,290.0,125.66,69.77
2016,11,4,15,30,693.0,57.0,1.1,18.0,246.0,70.9,41.48
2016,11,4,15,45,636.5,51.5,0.95,17.5,200.5,46.8,35.68
2016,11,4,16,0,580.0,46.0,0.8,17.0,155.0,38.56,28.28
2016,11,4,16,15,485.5,38.0,0.85,16.5,111.5,31.75,21.92
2016,11,4,16,30,391.0,30.0,0.9,16.0,68.0,25.05,14.98
2016,11,4,16,45,195.5,15.0,0.95,15.5,34.0,12.23,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,6,45,127.5,10.0,1.1,7.5,17.0,104.1,0.0
2016,11,5,7,0,255.0,20.0,1.1,8.0,34.0,263.17,67.22
2016,11,5,7,15,376.5,30.0,1.25,8.5,74.0,405.09,321.56
2016,11,5,7,30,498.0,40.0,1.4,9.0,114.0,534.06,436.54
2016,11,5,7,45,563.5,47.5,1.55,10.0,158.5,616.58,504.68
2016,11,5,8,0,629.0,55.0,1.7,11.0,203.0,700.89,570.37
2016,11,5,8,15,674.0,59.5,1.65,11.5,247.5,762.36,615.06
2016,11,5,8,30,719.0,64.0,1.6,12.0,292.0,815.65,651.56
2016,11,5,8,45,744.5,69.0,1.6,13.0,332.5,856.96,677.24
2016,11,5,9,0,770.0,74.0,1.6,14.0,373.0,895.63,700.13
2016,11,5,9,15,791.5,77.0,1.6,14.5,409.5,924.8,717.08
2016,11,5,9,30,813.0,80.0,1.6,15.0,446.0,950.64,731.53
2016,11,5,9,45,757.5,95.0,1.6,15.5,454.5,917.63,705.89
2016,11,5,10,0,702.0,110.0,1.6,16.0,463.0,874.73,674.25
2016,11,5,10,15,785.5,97.5,1.55,16.0,510.0,925.12,707.47
2016,11,5,10,30,869.0,85.0,1.5,16.0,557.0,977.8,740.51
2016,11,5,10,45,875.0,86.0,1.45,16.5,573.5,966.69,729.41
2016,11,5,11,0,881.0,87.0,1.4,17.0,590.0,940.71,709.46
2016,11,5,11,15,883.5,87.5,1.45,17.0,599.0,918.69,695.3
2016,11,5,11,30,886.0,88.0,1.5,17.0,608.0,893.2,678.75
2016,11,5,11,45,888.0,87.0,1.55,17.5,609.5,862.19,657.2
2016,11,5,12,0,890.0,86.0,1.6,18.0,611.0,827.98,633.46
2016,11,5,12,15,755.5,124.5,1.7,18.0,567.0,739.55,573.05
2016,11,5,12,30,621.0,163.0,1.8,18.0,523.0,642.82,502.04
2016,11,5,12,45,746.0,123.5,1.95,18.5,546.0,655.48,512.53
2016,11,5,13,0,871.0,84.0,2.1,19.0,569.0,651.33,508.79
2016,11,5,13,15,862.0,82.5,2.15,19.0,547.0,596.54,466.01
2016,11,5,13,30,853.0,81.0,2.2,19.0,525.0,540.67,421.44
2016,11,5,13,45,654.0,123.5,2.3,19.0,453.5,435.96,339.1
2016,11,5,14,0,455.0,166.0,2.4,19.0,382.0,342.19,265.16
2016,11,5,14,15,452.5,153.0,2.45,18.5,354.5,297.69,227.66
2016,11,5,14,30,450.0,140.0,2.5,18.0,327.0,253.28,189.17
2016,11,5,14,45,430.5,130.0,2.55,18.0,295.0,207.53,149.63
2016,11,5,15,0,411.0,120.0,2.6,18.0,263.0,164.1,113.15
2016,11,5,15,15,393.5,105.5,2.4,17.5,227.5,120.09,79.29
2016,11,5,15,30,376.0,91.0,2.2,17.0,192.0,78.63,53.79
2016,11,5,15,45,460.0,68.5,2.05,16.5,169.5,54.84,42.87
2016,11,5,16,0,544.0,46.0,1.9,16.0,147.0,38.3,28.11
2016,11,5,16,15,447.5,37.5,1.85,15.0,105.0,31.14,21.46
2016,11,5,16,30,351.0,29.0,1.8,14.0,63.0,24.08,14.09
2016,11,5,16,45,175.5,14.5,1.75,13.5,31.5,11.79,0.0
2016,11,5,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.0,0.9,10.5,9.0,7.08,0.0
2016,11,6,7,0,0.0,18.0,0.9,11.0,18.0,15.99,0.0
2016,11,6,7,15,40.0,35.0,1.05,11.0,41.0,94.68,71.69
2016,11,6,7,30,80.0,52.0,1.2,11.0,64.0,149.92,123.05
2016,11,6,7,45,95.0,71.5,1.35,11.5,90.0,188.94,157.71
2016,11,6,8,0,110.0,91.0,1.5,12.0,116.0,227.3,190.87
2016,11,6,8,15,119.5,109.5,1.65,12.5,142.0,258.43,216.95
2016,11,6,8,30,129.0,128.0,1.8,13.0,168.0,289.22,242.03
2016,11,6,8,45,135.0,145.5,1.95,13.5,192.5,314.63,262.02
2016,11,6,9,0,141.0,163.0,2.1,14.0,217.0,339.52,281.2
2016,11,6,9,15,284.5,161.0,2.15,14.0,283.5,496.94,409.12
2016,11,6,9,30,428.0,159.0,2.2,14.0,350.0,658.63,533.49
2016,11,6,9,45,327.0,189.5,2.25,14.5,341.5,567.05,458.89
2016,11,6,10,0,226.0,220.0,2.3,15.0,333.0,475.11,384.74
2016,11,6,10,15,233.5,230.5,2.35,15.0,352.0,487.9,394.6
2016,11,6,10,30,241.0,241.0,2.4,15.0,371.0,499.53,402.92
2016,11,6,10,45,243.0,249.0,2.45,15.5,383.5,501.54,403.08
2016,11,6,11,0,245.0,257.0,2.5,16.0,396.0,502.47,402.51
2016,11,6,11,15,366.5,233.5,2.5,16.0,445.5,595.9,475.46
2016,11,6,11,30,488.0,210.0,2.5,16.0,495.0,681.93,540.27
2016,11,6,11,45,425.0,228.0,2.5,16.5,476.5,625.21,494.74
2016,11,6,12,0,362.0,246.0,2.5,17.0,458.0,554.21,439.67
2016,11,6,12,15,312.0,252.5,2.5,17.0,434.0,502.7,399.74
2016,11,6,12,30,262.0,259.0,2.5,17.0,410.0,453.95,361.41
2016,11,6,12,45,258.5,253.0,2.55,17.5,399.0,427.8,340.54
2016,11,6,13,0,255.0,247.0,2.6,18.0,388.0,401.45,319.2
2016,11,6,13,15,223.5,240.0,2.55,18.0,360.5,346.56,275.74
2016,11,6,13,30,192.0,233.0,2.5,18.0,333.0,307.33,244.17
2016,11,6,13,45,212.5,218.0,2.45,18.0,323.0,288.69,228.62
2016,11,6,14,0,233.0,203.0,2.4,18.0,313.0,267.87,210.64
2016,11,6,14,15,339.5,171.0,2.3,18.0,317.5,266.75,205.99
2016,11,6,14,30,446.0,139.0,2.2,18.0,322.0,251.71,188.01
2016,11,6,14,45,430.0,128.0,2.15,18.0,290.5,206.28,148.53
2016,11,6,15,0,414.0,117.0,2.1,18.0,259.0,162.78,111.85
2016,11,6,15,15,396.0,102.5,1.85,17.0,224.0,118.62,78.02
2016,11,6,15,30,378.0,88.0,1.6,16.0,189.0,77.06,52.45
2016,11,6,15,45,342.5,74.5,1.35,15.5,153.0,55.02,43.19
2016,11,6,16,0,307.0,61.0,1.1,15.0,117.0,45.5,34.55
2016,11,6,16,15,249.5,46.0,1.05,14.5,83.0,34.58,24.46
2016,11,6,16,30,192.0,31.0,1.0,14.0,49.0,23.5,13.39
2016,11,6,16,45,96.0,15.5,1.0,13.5,24.5,11.8,0.0
2016,11,6,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,9.5,10.0,7.87,0.0
2016,11,7,7,0,0.0,20.0,0.7,10.0,20.0,20.91,0.0
2016,11,7,7,15,76.0,35.0,0.85,10.5,46.0,126.59,97.18
2016,11,7,7,30,152.0,50.0,1.0,11.0,72.0,226.67,187.45
2016,11,7,7,45,174.5,68.0,1.15,11.5,101.5,272.77,228.25
2016,11,7,8,0,197.0,86.0,1.3,12.0,131.0,318.81,267.63
2016,11,7,8,15,211.0,103.5,1.3,12.5,161.0,355.94,297.85
2016,11,7,8,30,225.0,121.0,1.3,13.0,191.0,392.54,326.51
2016,11,7,8,45,233.5,137.5,1.3,13.5,219.0,421.54,348.14
2016,11,7,9,0,242.0,154.0,1.3,14.0,247.0,449.58,368.44
2016,11,7,9,15,306.0,161.0,1.3,14.5,289.5,518.77,421.43
2016,11,7,9,30,370.0,168.0,1.3,15.0,332.0,587.73,472.26
2016,11,7,9,45,475.5,154.5,1.35,16.0,380.5,696.63,550.77
2016,11,7,10,0,581.0,141.0,1.4,17.0,429.0,788.91,612.78
2016,11,7,10,15,464.0,181.0,1.4,17.5,418.0,702.09,546.84
2016,11,7,10,30,347.0,221.0,1.4,18.0,407.0,601.46,470.6
2016,11,7,10,45,356.5,226.5,1.45,18.5,423.0,605.87,473.56
2016,11,7,11,0,366.0,232.0,1.5,19.0,439.0,608.37,474.19
2016,11,7,11,15,593.0,166.5,1.5,19.0,507.5,758.3,585.14
2016,11,7,11,30,820.0,101.0,1.5,19.0,576.0,859.42,653.14
2016,11,7,11,45,680.5,145.5,1.5,19.5,540.5,764.97,585.7
2016,11,7,12,0,541.0,190.0,1.5,20.0,505.0,659.57,508.6
2016,11,7,12,15,679.5,145.0,1.55,20.0,536.0,702.22,541.9
2016,11,7,12,30,818.0,100.0,1.6,20.0,567.0,718.85,554.89
2016,11,7,12,45,832.5,92.0,1.65,20.5,557.5,679.31,524.71
2016,11,7,13,0,847.0,84.0,1.7,21.0,548.0,636.18,491.67
2016,11,7,13,15,655.5,133.5,1.7,21.0,484.5,528.4,409.49
2016,11,7,13,30,464.0,183.0,1.7,21.0,421.0,425.75,330.51
2016,11,7,13,45,488.5,166.0,1.7,21.0,404.5,390.66,302.1
2016,11,7,14,0,513.0,149.0,1.7,21.0,388.0,352.36,269.63
2016,11,7,14,15,631.0,110.0,1.65,20.5,382.0,329.97,246.77
2016,11,7,14,30,749.0,71.0,1.6,20.0,376.0,288.9,206.56
2016,11,7,14,45,712.5,71.5,1.6,20.0,338.5,231.29,156.46
2016,11,7,15,0,676.0,72.0,1.6,20.0,301.0,174.66,109.15
2016,11,7,15,15,642.5,66.0,1.4,19.5,260.5,119.37,67.8
2016,11,7,15,30,609.0,60.0,1.2,19.0,220.0,68.27,39.8
2016,11,7,15,45,550.0,54.0,1.0,18.5,177.5,44.35,33.33
2016,11,7,16,0,491.0,48.0,0.8,18.0,135.0,39.55,28.93
2016,11,7,16,15,398.5,38.5,0.8,17.0,95.0,31.75,21.71
2016,11,7,16,30,306.0,29.0,0.8,16.0,55.0,23.99,13.36
2016,11,7,16,45,153.0,14.5,0.85,15.5,27.5,11.41,0.0
2016,11,7,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,1.0,8.5,13.0,10.23,0.0
2016,11,8,7,0,0.0,26.0,1.0,9.0,26.0,37.84,0.0
2016,11,8,7,15,231.5,31.5,1.25,9.5,63.5,285.77,221.43
2016,11,8,7,30,463.0,37.0,1.5,10.0,101.0,499.28,407.22
2016,11,8,7,45,537.0,43.5,1.8,11.0,144.0,586.4,480.26
2016,11,8,8,0,611.0,50.0,2.1,12.0,187.0,675.97,551.89
2016,11,8,8,15,657.0,54.5,2.05,12.5,230.0,730.16,592.37
2016,11,8,8,30,703.0,59.0,2.0,13.0,273.0,792.02,636.38
2016,11,8,8,45,735.0,62.5,1.95,13.5,313.5,837.35,666.38
2016,11,8,9,0,767.0,66.0,1.9,14.0,354.0,880.3,693.62
2016,11,8,9,15,788.0,68.5,1.8,14.5,390.0,908.17,708.87
2016,11,8,9,30,809.0,71.0,1.7,15.0,426.0,932.82,721.54
2016,11,8,9,45,829.5,71.0,1.65,16.0,457.0,950.1,728.23
2016,11,8,10,0,850.0,71.0,1.6,17.0,488.0,951.9,724.49
2016,11,8,10,15,860.0,72.5,1.55,17.5,512.0,953.47,722.26
2016,11,8,10,30,870.0,74.0,1.5,18.0,536.0,951.29,717.69
2016,11,8,10,45,875.0,75.5,1.5,18.5,552.5,940.51,708.34
2016,11,8,11,0,880.0,77.0,1.5,19.0,569.0,926.04,696.83
2016,11,8,11,15,883.5,77.5,1.5,19.0,578.0,905.32,682.65
2016,11,8,11,30,887.0,78.0,1.5,19.0,587.0,881.1,666.29
2016,11,8,11,45,886.0,78.5,1.55,19.5,588.5,849.63,644.46
2016,11,8,12,0,885.0,79.0,1.6,20.0,590.0,815.13,620.59
2016,11,8,12,15,883.0,78.5,1.6,20.0,584.0,775.85,593.96
2016,11,8,12,30,881.0,78.0,1.6,20.0,578.0,733.96,565.35
2016,11,8,12,45,876.0,77.0,1.65,20.5,564.5,687.05,531.02
2016,11,8,13,0,871.0,76.0,1.7,21.0,551.0,638.2,493.6
2016,11,8,13,15,862.5,75.0,1.7,21.0,530.0,585.59,453.01
2016,11,8,13,30,854.0,74.0,1.7,21.0,509.0,531.82,410.32
2016,11,8,13,45,841.0,72.5,1.7,21.0,481.5,476.31,364.91
2016,11,8,14,0,828.0,71.0,1.7,21.0,454.0,417.99,315.95
2016,11,8,14,15,810.0,69.0,1.65,21.0,420.5,357.59,263.96
2016,11,8,14,30,792.0,67.0,1.6,21.0,387.0,298.22,211.79
2016,11,8,14,45,766.5,64.0,1.6,21.0,348.5,237.54,158.86
2016,11,8,15,0,741.0,61.0,1.6,21.0,310.0,179.39,109.78
2016,11,8,15,15,703.0,57.0,1.4,20.5,268.0,121.88,67.07
2016,11,8,15,30,665.0,53.0,1.2,20.0,226.0,69.02,38.85
2016,11,8,15,45,606.5,47.5,1.0,19.5,182.0,43.21,32.18
2016,11,8,16,0,548.0,42.0,0.8,19.0,138.0,35.21,25.01
2016,11,8,16,15,450.0,34.0,0.85,18.0,97.0,28.37,18.67
2016,11,8,16,30,352.0,26.0,0.9,17.0,56.0,21.65,11.14
2016,11,8,16,45,176.0,13.0,0.95,16.5,28.0,10.23,0.0
2016,11,8,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,9,6,45,79.5,8.0,1.0,9.0,11.5,66.15,0.0
2016,11,9,7,0,159.0,16.0,1.0,9.0,23.0,138.02,0.0
2016,11,9,7,15,282.5,28.5,1.25,9.5,59.0,324.99,246.59
2016,11,9,7,30,406.0,41.0,1.5,10.0,95.0,454.05,370.93
2016,11,9,7,45,485.5,48.5,1.75,11.0,138.0,546.66,449.3
2016,11,9,8,0,565.0,56.0,2.0,12.0,181.0,641.63,525.31
2016,11,9,8,15,614.5,62.0,2.0,12.5,224.0,707.96,575.65
2016,11,9,8,30,664.0,68.0,2.0,13.0,267.0,773.8,623.26
2016,11,9,8,45,700.5,71.0,2.05,13.5,308.0,821.61,656.25
2016,11,9,9,0,737.0,74.0,2.1,14.0,349.0,860.14,681.65
2016,11,9,9,15,760.0,77.5,2.2,14.5,385.0,891.23,701.71
2016,11,9,9,30,783.0,81.0,2.3,15.0,421.0,919.13,719.26
2016,11,9,9,45,808.5,80.5,2.4,16.0,453.0,941.04,731.12
2016,11,9,10,0,834.0,80.0,2.5,17.0,485.0,959.16,740.31
2016,11,9,10,15,845.0,81.5,2.45,17.5,509.0,961.63,738.72
2016,11,9,10,30,856.0,83.0,2.4,18.0,533.0,960.25,734.81
2016,11,9,10,45,864.0,83.5,2.4,18.5,550.5,950.83,726.15
2016,11,9,11,0,872.0,84.0,2.4,19.0,568.0,937.59,715.16
2016,11,9,11,15,875.5,84.5,2.35,19.0,577.0,906.08,692.74
2016,11,9,11,30,879.0,85.0,2.3,19.0,586.0,881.98,675.68
2016,11,9,11,45,880.0,85.0,2.25,19.5,588.0,851.78,653.17
2016,11,9,12,0,881.0,85.0,2.2,20.0,590.0,818.45,628.66
2016,11,9,12,15,878.5,84.5,2.1,20.0,583.5,778.88,600.6
2016,11,9,12,30,876.0,84.0,2.0,20.0,577.0,736.75,570.72
2016,11,9,12,45,877.5,80.5,1.95,20.5,564.5,691.78,536.57
2016,11,9,13,0,879.0,77.0,1.9,21.0,552.0,644.33,499.36
2016,11,9,13,15,870.0,76.0,1.75,21.0,531.0,591.07,457.34
2016,11,9,13,30,861.0,75.0,1.6,21.0,510.0,536.69,413.47
2016,11,9,13,45,847.0,73.5,1.5,21.5,482.0,480.43,366.52
2016,11,9,14,0,833.0,72.0,1.4,22.0,454.0,421.4,316.39
2016,11,9,14,15,814.5,70.0,1.3,21.5,420.0,360.57,264.91
2016,11,9,14,30,796.0,68.0,1.2,21.0,386.0,300.82,213.13
2016,11,9,14,45,767.5,65.0,1.15,21.0,347.0,239.23,159.79
2016,11,9,15,0,739.0,62.0,1.1,21.0,308.0,180.55,110.57
2016,11,9,15,15,700.0,58.0,1.0,20.5,265.5,123.09,68.0
2016,11,9,15,30,661.0,54.0,0.9,20.0,223.0,70.4,39.71
2016,11,9,15,45,600.5,48.5,0.8,19.5,179.5,40.58,29.88
2016,11,9,16,0,540.0,43.0,0.7,19.0,136.0,35.96,25.63
2016,11,9,16,15,440.5,34.5,0.75,18.5,95.0,28.75,18.9
2016,11,9,16,30,341.0,26.0,0.8,18.0,54.0,21.64,10.72
2016,11,9,16,45,170.5,13.0,0.9,17.5,27.0,10.23,0.0
2016,11,9,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,10,6,45,80.5,7.5,1.05,9.5,10.5,5.9,0.0
