Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,0,161.0,15.0,1.0,10.0,21.0,138.68,0.0
2016,11,10,7,15,288.5,26.5,1.2,10.5,57.0,325.51,240.61
2016,11,10,7,30,416.0,38.0,1.4,11.0,93.0,459.28,372.31
2016,11,10,7,45,493.0,46.0,1.6,12.0,135.5,549.89,448.86
2016,11,10,8,0,570.0,54.0,1.8,13.0,178.0,643.14,523.02
2016,11,10,8,15,619.5,59.5,1.8,13.0,220.5,708.75,573.58
2016,11,10,8,30,669.0,65.0,1.8,13.0,263.0,773.88,621.59
2016,11,10,8,45,674.0,70.0,1.8,13.5,294.0,793.78,633.85
2016,11,10,9,0,679.0,75.0,1.8,14.0,325.0,810.95,643.91
2016,11,10,9,15,464.5,127.5,1.75,14.5,306.5,657.37,528.74
2016,11,10,9,30,250.0,180.0,1.7,15.0,288.0,484.93,392.64
2016,11,10,9,45,290.5,188.0,1.65,15.5,322.0,529.9,427.31
2016,11,10,10,0,331.0,196.0,1.6,16.0,356.0,573.51,458.58
2016,11,10,10,15,379.0,197.0,1.5,16.5,388.5,613.73,486.69
2016,11,10,10,30,427.0,198.0,1.4,17.0,421.0,674.55,528.35
2016,11,10,10,45,513.5,178.5,1.35,17.5,455.0,723.28,562.3
2016,11,10,11,0,600.0,159.0,1.3,18.0,489.0,775.52,597.12
2016,11,10,11,15,595.5,163.5,1.15,18.0,496.0,756.68,581.23
2016,11,10,11,30,591.0,168.0,1.0,18.0,503.0,727.08,558.39
2016,11,10,11,45,588.5,170.0,0.9,18.5,504.0,703.2,539.07
2016,11,10,12,0,586.0,172.0,0.8,19.0,505.0,677.23,518.22
2016,11,10,12,15,364.0,216.0,0.75,19.0,422.0,505.99,391.75
2016,11,10,12,30,142.0,260.0,0.7,19.0,339.0,354.49,275.96
2016,11,10,12,45,325.5,221.5,0.7,19.5,397.5,443.73,346.11
2016,11,10,13,0,509.0,183.0,0.7,20.0,456.0,515.25,397.96
2016,11,10,13,15,577.0,154.5,0.65,20.0,453.0,496.41,382.16
2016,11,10,13,30,645.0,126.0,0.6,20.0,450.0,476.46,365.19
2016,11,10,13,45,356.0,159.5,0.6,20.5,337.0,323.91,249.1
2016,11,10,14,0,67.0,193.0,0.6,21.0,224.0,185.69,143.54
2016,11,10,14,15,311.5,152.0,0.6,21.0,278.0,242.59,183.94
2016,11,10,14,30,556.0,111.0,0.6,21.0,332.0,267.15,193.24
2016,11,10,14,45,632.5,88.0,0.65,21.0,315.0,226.5,154.26
2016,11,10,15,0,709.0,65.0,0.7,21.0,298.0,178.79,110.21
2016,11,10,15,15,668.5,60.5,0.65,20.5,256.5,119.62,66.24
2016,11,10,15,30,628.0,56.0,0.6,20.0,215.0,67.97,38.0
2016,11,10,15,45,566.0,50.0,0.6,19.5,172.0,41.45,30.62
2016,11,10,16,0,504.0,44.0,0.6,19.0,129.0,36.53,26.1
2016,11,10,16,15,403.5,34.5,0.7,18.5,89.0,28.58,18.7
2016,11,10,16,30,303.0,25.0,0.8,18.0,49.0,20.69,9.61
2016,11,10,16,45,151.5,12.5,0.9,17.5,24.5,9.83,0.0
2016,11,10,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,0.9,11.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,0.9,11.0,19.0,14.95,0.0
2016,11,11,7,15,193.0,28.5,0.95,11.5,53.0,245.87,176.52
2016,11,11,7,30,386.0,38.0,1.0,12.0,87.0,433.03,348.78
2016,11,11,7,45,462.5,46.5,1.05,12.5,128.5,522.92,423.99
2016,11,11,8,0,539.0,55.0,1.1,13.0,170.0,615.53,497.11
2016,11,11,8,15,587.0,61.0,1.05,13.5,211.5,679.77,544.54
2016,11,11,8,30,635.0,67.0,1.0,14.0,253.0,743.52,589.12
2016,11,11,8,45,688.0,64.5,0.95,15.0,292.5,792.02,619.53
2016,11,11,9,0,741.0,62.0,0.9,16.0,332.0,847.18,653.14
2016,11,11,9,15,691.0,82.0,1.0,16.5,353.5,834.53,642.88
2016,11,11,9,30,641.0,102.0,1.1,17.0,375.0,810.57,625.54
2016,11,11,9,45,685.5,98.5,1.25,17.5,410.0,847.28,650.82
2016,11,11,10,0,730.0,95.0,1.4,18.0,445.0,880.34,672.55
2016,11,11,10,15,609.5,137.5,1.5,18.5,439.5,803.31,618.12
2016,11,11,10,30,489.0,180.0,1.6,19.0,434.0,714.32,554.28
2016,11,11,10,45,309.0,216.0,1.7,19.5,378.5,549.16,430.7
2016,11,11,11,0,129.0,252.0,1.8,20.0,323.0,391.33,307.7
2016,11,11,11,15,94.5,248.5,1.9,20.0,301.0,327.29,258.52
2016,11,11,11,30,60.0,245.0,2.0,20.0,279.0,286.57,226.02
2016,11,11,11,45,67.0,248.5,2.15,20.5,287.0,291.0,229.39
2016,11,11,12,0,74.0,252.0,2.3,21.0,295.0,294.79,232.07
2016,11,11,12,15,120.0,255.0,2.35,21.0,322.5,343.42,270.62
2016,11,11,12,30,166.0,258.0,2.4,21.0,350.0,370.3,291.87
2016,11,11,12,45,265.5,237.5,2.45,21.0,381.0,419.35,330.64
2016,11,11,13,0,365.0,217.0,2.5,21.0,412.0,443.87,349.75
2016,11,11,13,15,218.0,216.5,2.55,21.0,332.0,323.4,255.1
2016,11,11,13,30,71.0,216.0,2.6,21.0,252.0,220.85,173.55
2016,11,11,13,45,40.5,187.5,2.65,21.0,208.0,174.81,136.99
2016,11,11,14,0,10.0,159.0,2.7,21.0,164.0,128.57,99.98
2016,11,11,14,15,160.0,156.0,2.7,20.5,219.5,187.25,145.1
2016,11,11,14,30,310.0,153.0,2.7,20.0,275.0,220.27,166.27
2016,11,11,14,45,291.5,141.0,2.75,19.5,246.5,182.86,134.54
2016,11,11,15,0,273.0,129.0,2.8,19.0,218.0,147.73,105.52
2016,11,11,15,15,256.5,112.5,2.75,18.0,187.0,112.0,77.83
2016,11,11,15,30,240.0,96.0,2.7,17.0,156.0,78.76,55.68
2016,11,11,15,45,213.0,78.5,2.65,16.5,124.0,56.71,44.37
2016,11,11,16,0,186.0,61.0,2.6,16.0,92.0,44.65,33.44
2016,11,11,16,15,138.0,44.0,2.4,15.5,63.0,32.54,22.24
2016,11,11,16,30,90.0,27.0,2.2,15.0,34.0,20.26,8.98
2016,11,11,16,45,45.0,13.5,2.05,14.5,17.0,10.62,0.0
2016,11,11,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,82.0,6.5,0.9,10.5,9.0,0.0,0.0
2016,11,12,7,0,164.0,13.0,0.9,11.0,18.0,139.19,0.0
2016,11,12,7,15,302.0,23.5,1.0,11.5,53.0,328.16,226.05
2016,11,12,7,30,440.0,34.0,1.1,12.0,88.0,474.65,379.1
2016,11,12,7,45,519.5,41.0,1.2,12.5,130.5,566.04,456.69
2016,11,12,8,0,599.0,48.0,1.3,13.0,173.0,660.45,531.46
2016,11,12,8,15,648.0,52.5,1.25,13.5,216.0,716.55,572.87
2016,11,12,8,30,697.0,57.0,1.2,14.0,259.0,780.97,617.95
2016,11,12,8,45,731.0,60.0,1.2,14.5,299.0,827.41,648.67
2016,11,12,9,0,765.0,63.0,1.2,15.0,339.0,871.53,676.71
2016,11,12,9,15,787.5,65.5,1.15,15.5,375.0,900.86,692.99
2016,11,12,9,30,810.0,68.0,1.1,16.0,411.0,927.03,706.8
2016,11,12,9,45,830.0,68.5,1.05,16.5,442.0,944.53,714.55
2016,11,12,10,0,850.0,69.0,1.0,17.0,473.0,946.71,712.2
2016,11,12,10,15,861.0,70.5,1.0,17.5,497.0,949.4,711.46
2016,11,12,10,30,872.0,72.0,1.0,18.0,521.0,948.36,708.39
2016,11,12,10,45,879.5,72.5,1.0,18.5,538.0,938.85,700.01
2016,11,12,11,0,887.0,73.0,1.0,19.0,555.0,925.63,689.5
2016,11,12,11,15,890.5,73.5,1.05,19.0,564.5,905.05,676.51
2016,11,12,11,30,894.0,74.0,1.1,19.0,574.0,880.96,661.29
2016,11,12,11,45,615.5,156.5,1.2,19.5,501.0,720.51,551.57
2016,11,12,12,0,337.0,239.0,1.3,20.0,428.0,528.52,409.99
2016,11,12,12,15,417.5,216.0,1.4,20.0,448.0,564.17,439.08
2016,11,12,12,30,498.0,193.0,1.5,20.0,468.0,576.51,449.08
2016,11,12,12,45,685.0,134.5,1.6,20.5,502.5,625.64,485.9
2016,11,12,13,0,872.0,76.0,1.7,21.0,537.0,639.18,495.42
2016,11,12,13,15,863.0,74.5,1.7,20.5,516.0,586.02,454.76
2016,11,12,13,30,854.0,73.0,1.7,20.0,495.0,531.79,412.43
2016,11,12,13,45,840.5,71.5,1.75,20.0,467.5,476.49,367.2
2016,11,12,14,0,827.0,70.0,1.8,20.0,440.0,418.33,318.27
2016,11,12,14,15,808.5,68.0,1.8,20.0,407.0,358.13,266.27
2016,11,12,14,30,790.0,66.0,1.8,20.0,374.0,299.0,214.07
2016,11,12,14,45,762.5,63.0,1.85,20.0,335.5,238.24,160.79
2016,11,12,15,0,735.0,60.0,1.9,20.0,297.0,180.23,111.44
2016,11,12,15,15,695.0,56.0,1.75,19.0,255.0,123.06,68.47
2016,11,12,15,30,655.0,52.0,1.6,18.0,213.0,70.76,39.41
2016,11,12,15,45,591.5,46.5,1.45,17.5,170.0,38.98,28.68
2016,11,12,16,0,528.0,41.0,1.3,17.0,127.0,34.32,24.33
2016,11,12,16,15,422.0,32.5,1.3,16.0,87.0,27.07,17.49
2016,11,12,16,30,316.0,24.0,1.3,15.0,47.0,19.95,8.25
2016,11,12,16,45,158.0,12.0,1.35,14.5,23.5,9.44,0.0
2016,11,12,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,9.5,8.0,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.5,10.0,16.0,114.7,0.0
2016,11,13,7,15,270.0,24.5,0.5,10.0,50.0,300.11,197.59
2016,11,13,7,30,407.0,36.0,0.5,10.0,84.0,448.15,357.25
2016,11,13,7,45,484.0,44.0,0.5,10.5,126.0,538.13,432.88
2016,11,13,8,0,561.0,52.0,0.5,11.0,168.0,630.82,504.9
2016,11,13,8,15,612.5,57.5,0.7,11.0,210.5,697.91,558.06
2016,11,13,8,30,664.0,63.0,0.9,11.0,253.0,764.64,609.2
2016,11,13,8,45,699.5,67.0,1.1,11.5,293.0,812.7,644.24
2016,11,13,9,0,735.0,71.0,1.3,12.0,333.0,851.58,671.97
2016,11,13,9,15,759.5,74.0,1.2,12.5,369.0,883.54,689.94
2016,11,13,9,30,784.0,77.0,1.1,13.0,405.0,912.33,705.09
2016,11,13,9,45,804.0,78.0,1.05,14.0,436.0,930.7,712.31
2016,11,13,10,0,824.0,79.0,1.0,15.0,467.0,945.41,717.06
2016,11,13,10,15,835.5,80.5,0.95,15.5,491.0,948.62,715.53
2016,11,13,10,30,847.0,82.0,0.9,16.0,515.0,948.03,711.79
2016,11,13,10,45,853.5,83.5,0.9,17.0,531.5,938.82,702.27
2016,11,13,11,0,860.0,85.0,0.9,18.0,548.0,925.88,690.63
2016,11,13,11,15,864.0,85.5,1.0,18.0,557.5,905.72,678.84
2016,11,13,11,30,868.0,86.0,1.1,18.0,567.0,882.04,664.69
2016,11,13,11,45,868.0,86.5,1.25,18.5,569.0,851.53,645.28
2016,11,13,12,0,868.0,87.0,1.4,19.0,571.0,817.92,623.47
2016,11,13,12,15,866.0,86.5,1.45,19.0,565.0,778.69,597.48
2016,11,13,12,30,864.0,86.0,1.5,19.0,559.0,736.87,569.41
2016,11,13,12,45,869.5,81.5,1.55,19.0,548.0,693.34,538.15
2016,11,13,13,0,875.0,77.0,1.6,19.0,537.0,642.3,500.31
2016,11,13,13,15,866.0,76.0,1.5,19.0,516.0,589.57,458.84
2016,11,13,13,30,857.0,75.0,1.4,19.0,495.0,538.6,417.51
2016,11,13,13,45,844.5,73.0,1.35,19.5,468.0,480.33,369.16
2016,11,13,14,0,832.0,71.0,1.3,20.0,441.0,421.91,319.44
2016,11,13,14,15,813.0,68.5,1.25,19.5,407.5,360.8,267.58
2016,11,13,14,30,794.0,66.0,1.2,19.0,374.0,300.85,215.39
2016,11,13,14,45,766.5,63.0,1.15,19.0,335.5,239.89,162.02
2016,11,13,15,0,739.0,60.0,1.1,19.0,297.0,181.68,112.54
2016,11,13,15,15,698.5,56.0,0.95,18.5,254.5,124.24,69.17
2016,11,13,15,30,658.0,52.0,0.8,18.0,212.0,71.72,39.72
2016,11,13,15,45,595.0,46.5,0.65,18.0,169.0,39.02,28.64
2016,11,13,16,0,532.0,41.0,0.5,18.0,126.0,34.37,24.26
2016,11,13,16,15,426.0,32.0,0.55,17.0,86.0,26.7,17.06
2016,11,13,16,30,320.0,23.0,0.6,16.0,46.0,19.13,7.08
2016,11,13,16,45,160.0,11.5,0.65,15.5,23.0,9.05,0.0
2016,11,13,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,5.5,1.0,8.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,11.0,1.0,8.0,15.0,116.93,0.0
2016,11,14,7,15,280.0,22.5,1.0,8.5,49.0,303.89,189.46
2016,11,14,7,30,422.0,34.0,1.0,9.0,83.0,458.52,367.87
2016,11,14,7,45,501.5,41.5,1.05,10.0,125.0,550.04,446.61
2016,11,14,8,0,581.0,49.0,1.1,11.0,167.0,644.54,521.15
2016,11,14,8,15,632.0,54.5,1.0,11.5,210.0,711.38,570.34
2016,11,14,8,30,683.0,60.0,0.9,12.0,253.0,769.7,610.38
2016,11,14,8,45,714.5,64.5,0.85,12.5,292.5,815.64,640.16
2016,11,14,9,0,746.0,69.0,0.8,13.0,332.0,859.19,666.98
2016,11,14,9,15,770.0,72.0,0.8,13.5,368.0,890.69,685.51
2016,11,14,9,30,794.0,75.0,0.8,14.0,404.0,919.03,701.59
2016,11,14,9,45,813.5,76.5,0.8,14.5,435.0,937.53,710.88
2016,11,14,10,0,833.0,78.0,0.8,15.0,466.0,952.38,717.83
2016,11,14,10,15,844.0,79.5,0.8,15.5,490.0,955.07,716.88
2016,11,14,10,30,855.0,81.0,0.8,16.0,514.0,953.95,713.76
2016,11,14,10,45,860.5,82.5,0.8,16.5,531.0,943.73,704.92
2016,11,14,11,0,866.0,84.0,0.8,17.0,548.0,929.79,693.98
2016,11,14,11,15,870.0,85.0,0.75,17.0,557.5,910.18,679.83
2016,11,14,11,30,874.0,86.0,0.7,17.0,567.0,887.01,663.56
2016,11,14,11,45,873.5,86.0,0.7,17.5,568.5,855.37,641.56
2016,11,14,12,0,873.0,86.0,0.7,18.0,570.0,820.68,617.66
2016,11,14,12,15,871.0,86.0,0.6,18.0,564.5,781.93,590.48
2016,11,14,12,30,869.0,86.0,0.5,18.0,559.0,740.55,561.52
2016,11,14,12,45,868.0,83.5,0.4,18.5,546.0,694.67,526.76
2016,11,14,13,0,867.0,81.0,0.3,19.0,533.0,646.53,489.66
2016,11,14,13,15,858.0,79.5,0.3,19.0,512.5,592.74,449.93
2016,11,14,13,30,849.0,78.0,0.3,19.0,492.0,537.89,408.14
2016,11,14,13,45,837.0,76.0,0.35,19.5,464.5,480.31,362.65
2016,11,14,14,0,825.0,74.0,0.4,20.0,437.0,422.51,315.38
2016,11,14,14,15,805.5,71.5,0.5,20.0,403.5,361.63,265.13
2016,11,14,14,30,786.0,69.0,0.6,20.0,370.0,301.97,214.25
2016,11,14,14,45,757.0,66.0,0.75,20.0,331.5,241.13,162.24
2016,11,14,15,0,728.0,63.0,0.9,20.0,293.0,183.24,113.71
2016,11,14,15,15,687.0,58.5,0.85,19.0,251.0,125.97,70.79
2016,11,14,15,30,646.0,54.0,0.8,18.0,209.0,70.42,38.51
2016,11,14,15,45,580.5,48.0,0.8,17.5,166.0,40.08,29.61
2016,11,14,16,0,515.0,42.0,0.8,17.0,123.0,35.08,24.94
2016,11,14,16,15,407.0,32.5,0.9,16.0,83.5,27.04,17.35
2016,11,14,16,30,299.0,23.0,1.0,15.0,44.0,19.1,6.44
2016,11,14,16,45,149.5,11.5,1.1,14.5,22.0,9.05,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.0,1.4,7.5,7.0,0.0,0.0
2016,11,15,7,0,193.0,10.0,1.4,8.0,14.0,159.12,0.0
2016,11,15,7,15,338.5,19.0,1.75,8.5,48.0,336.38,192.3
2016,11,15,7,30,484.0,28.0,2.1,9.0,82.0,492.95,396.4
2016,11,15,7,45,558.5,34.0,2.5,10.0,124.0,580.77,476.71
2016,11,15,8,0,633.0,40.0,2.9,11.0,166.0,670.67,551.58
2016,11,15,8,15,680.0,44.0,2.95,11.5,208.0,733.38,601.41
2016,11,15,8,30,727.0,48.0,3.0,12.0,250.0,795.3,648.08
2016,11,15,8,45,756.5,51.0,3.05,12.5,289.0,837.45,678.05
2016,11,15,9,0,786.0,54.0,3.1,13.0,328.0,877.27,705.28
2016,11,15,9,15,807.0,56.5,3.2,13.5,363.5,893.85,715.22
2016,11,15,9,30,828.0,59.0,3.3,14.0,399.0,918.55,730.94
2016,11,15,9,45,816.0,68.5,3.4,14.5,424.5,928.68,735.97
2016,11,15,10,0,804.0,78.0,3.5,15.0,450.0,923.15,729.92
2016,11,15,10,15,599.5,136.5,3.55,15.0,422.0,790.57,632.78
2016,11,15,10,30,395.0,195.0,3.6,15.0,394.0,617.75,500.6
2016,11,15,10,45,395.5,202.5,3.7,15.5,407.0,615.89,498.59
2016,11,15,11,0,396.0,210.0,3.8,16.0,420.0,612.26,494.29
2016,11,15,11,15,249.5,230.0,3.9,16.0,363.5,488.89,395.41
2016,11,15,11,30,103.0,250.0,4.0,16.0,307.0,332.28,268.67
2016,11,15,11,45,60.5,226.5,4.15,16.0,260.0,263.31,212.68
2016,11,15,12,0,18.0,203.0,4.3,16.0,213.0,184.17,147.4
2016,11,15,12,15,9.0,172.5,4.4,16.0,177.5,147.37,117.18
2016,11,15,12,30,0.0,142.0,4.5,16.0,142.0,113.02,88.72
2016,11,15,12,45,0.0,135.5,4.6,16.0,135.5,107.18,83.99
2016,11,15,13,0,0.0,129.0,4.7,16.0,129.0,101.47,79.35
2016,11,15,13,15,0.0,124.0,4.7,16.0,124.0,97.13,75.85
2016,11,15,13,30,0.0,119.0,4.7,16.0,119.0,92.85,72.41
2016,11,15,13,45,0.0,84.5,4.75,16.0,84.5,65.01,49.23
2016,11,15,14,0,0.0,50.0,4.8,16.0,50.0,38.27,26.8
2016,11,15,14,15,0.0,46.0,4.7,15.5,46.0,35.18,24.31
2016,11,15,14,30,0.0,42.0,4.6,15.0,42.0,32.09,21.79
2016,11,15,14,45,0.0,38.0,4.55,15.0,38.0,29.01,19.2
2016,11,15,15,0,0.0,34.0,4.5,15.0,34.0,25.93,16.59
2016,11,15,15,15,0.0,29.0,4.3,14.5,29.0,22.09,13.34
2016,11,15,15,30,0.0,24.0,4.1,14.0,24.0,18.26,10.04
2016,11,15,15,45,0.0,19.0,3.9,13.5,19.0,14.44,7.25
2016,11,15,16,0,0.0,14.0,3.7,13.0,14.0,10.62,3.74
2016,11,15,16,15,0.0,9.5,3.55,12.5,9.5,7.2,0.52
2016,11,15,16,30,0.0,5.0,3.4,12.0,5.0,3.78,0.0
2016,11,15,16,45,0.0,2.5,3.25,11.5,2.5,1.97,0.0
2016,11,15,17,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,7,15,222.0,16.5,2.15,5.5,40.5,243.41,124.65
2016,11,16,7,30,444.0,33.0,2.5,6.0,81.0,475.33,386.6
2016,11,16,7,45,535.5,39.5,2.85,7.0,124.5,576.6,479.26
2016,11,16,8,0,627.0,46.0,3.2,8.0,168.0,671.24,558.91
2016,11,16,8,15,679.0,51.0,3.35,8.5,212.0,740.7,615.36
2016,11,16,8,30,731.0,56.0,3.5,9.0,256.0,809.13,668.34
2016,11,16,8,45,770.5,58.0,3.7,10.0,298.0,860.15,705.06
2016,11,16,9,0,810.0,60.0,3.9,11.0,340.0,908.7,738.62
2016,11,16,9,15,832.5,62.5,3.95,11.0,376.5,938.38,759.24
2016,11,16,9,30,855.0,65.0,4.0,11.0,413.0,964.76,777.21
2016,11,16,9,45,871.0,66.5,4.05,11.5,444.5,968.19,776.94
2016,11,16,10,0,887.0,68.0,4.1,12.0,476.0,979.4,782.53
2016,11,16,10,15,897.5,69.5,4.05,12.0,500.0,981.44,782.33
2016,11,16,10,30,908.0,71.0,4.0,12.0,524.0,979.63,779.59
2016,11,16,10,45,914.0,72.0,3.95,12.5,541.0,968.97,769.28
2016,11,16,11,0,920.0,73.0,3.9,13.0,558.0,954.51,756.53
2016,11,16,11,15,923.0,73.5,3.85,13.0,568.0,932.92,740.28
2016,11,16,11,30,926.0,74.0,3.8,13.0,578.0,907.75,721.64
2016,11,16,11,45,925.0,74.5,3.8,13.0,579.0,875.71,698.4
2016,11,16,12,0,924.0,75.0,3.8,13.0,580.0,840.53,672.91
2016,11,16,12,15,921.5,75.0,3.75,13.0,574.0,800.63,643.64
2016,11,16,12,30,919.0,75.0,3.7,13.0,568.0,758.03,612.27
2016,11,16,12,45,912.0,74.5,3.7,13.0,554.0,709.32,575.16
2016,11,16,13,0,905.0,74.0,3.7,13.0,540.0,658.74,534.6
2016,11,16,13,15,895.5,73.0,3.65,13.0,519.0,604.53,490.06
2016,11,16,13,30,886.0,72.0,3.6,13.0,498.0,549.19,443.45
2016,11,16,13,45,869.0,71.5,3.6,13.0,469.5,491.96,394.1
2016,11,16,14,0,852.0,71.0,3.6,13.0,441.0,432.03,341.24
2016,11,16,14,15,832.5,68.5,3.55,12.5,407.0,369.78,285.71
2016,11,16,14,30,813.0,66.0,3.5,12.0,373.0,308.71,229.98
2016,11,16,14,45,780.0,63.5,3.45,12.0,333.5,245.92,172.74
2016,11,16,15,0,747.0,61.0,3.4,12.0,294.0,186.49,120.22
2016,11,16,15,15,704.5,57.0,3.0,11.5,251.5,128.38,74.36
2016,11,16,15,30,662.0,53.0,2.6,11.0,209.0,75.45,42.81
2016,11,16,15,45,586.5,47.5,2.25,10.5,164.5,39.76,30.17
2016,11,16,16,0,511.0,42.0,1.9,10.0,120.0,35.09,25.65
2016,11,16,16,15,398.0,32.5,1.8,9.0,80.5,27.05,17.76
2016,11,16,16,30,285.0,23.0,1.7,8.0,41.0,19.11,5.19
2016,11,16,16,45,142.5,11.5,1.65,7.5,20.5,9.05,0.0
2016,11,16,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,17,7,15,227.0,15.0,1.45,2.5,39.0,242.9,103.99
2016,11,17,7,30,454.0,30.0,1.8,3.0,78.0,466.4,379.57
2016,11,17,7,45,543.0,36.5,2.15,3.5,120.5,568.11,475.23
2016,11,17,8,0,632.0,43.0,2.5,4.0,163.0,671.85,563.86
2016,11,17,8,15,683.5,47.5,2.6,4.5,206.5,739.9,619.37
2016,11,17,8,30,735.0,52.0,2.7,5.0,250.0,807.04,671.5
2016,11,17,8,45,771.0,54.5,2.85,6.0,291.5,855.1,706.12
2016,11,17,9,0,807.0,57.0,3.0,7.0,333.0,900.79,737.68
2016,11,17,9,15,830.0,59.5,2.95,7.5,369.5,930.94,756.59
2016,11,17,9,30,853.0,62.0,2.9,8.0,406.0,946.41,764.43
2016,11,17,9,45,871.5,63.0,2.9,8.5,437.5,963.08,773.54
2016,11,17,10,0,890.0,64.0,2.9,9.0,469.0,976.18,780.0
2016,11,17,10,15,901.0,65.0,2.85,9.5,493.5,978.15,778.16
2016,11,17,10,30,912.0,66.0,2.8,10.0,518.0,976.29,773.84
2016,11,17,10,45,920.5,66.0,2.8,11.0,535.5,966.8,763.41
2016,11,17,11,0,929.0,66.0,2.8,12.0,553.0,953.44,750.56
2016,11,17,11,15,932.5,66.5,2.75,12.0,563.0,932.34,734.78
2016,11,17,11,30,936.0,67.0,2.7,12.0,573.0,907.59,716.63
2016,11,17,11,45,938.0,66.5,2.65,12.5,575.0,876.78,693.0
2016,11,17,12,0,940.0,66.0,2.6,13.0,577.0,842.64,667.14
2016,11,17,12,15,938.0,66.0,2.55,13.0,571.0,802.81,638.44
2016,11,17,12,30,936.0,66.0,2.5,13.0,565.0,760.2,607.64
2016,11,17,12,45,931.0,65.0,2.5,13.5,552.0,711.83,570.88
2016,11,17,13,0,926.0,64.0,2.5,14.0,539.0,661.37,530.24
2016,11,17,13,15,917.5,63.5,2.4,14.0,518.0,607.56,486.56
2016,11,17,13,30,909.0,63.0,2.3,14.0,497.0,552.45,440.71
2016,11,17,13,45,896.5,61.5,2.25,14.0,469.0,493.36,390.65
2016,11,17,14,0,884.0,60.0,2.2,14.0,441.0,433.96,338.82
2016,11,17,14,15,865.5,58.0,2.1,13.5,407.5,371.87,283.93
2016,11,17,14,30,847.0,56.0,2.0,13.0,374.0,310.71,228.56
2016,11,17,14,45,820.5,53.5,1.9,13.0,335.0,248.37,171.87
2016,11,17,15,0,794.0,51.0,1.8,13.0,296.0,186.69,117.47
2016,11,17,15,15,754.5,47.5,1.55,12.5,253.5,126.66,70.19
2016,11,17,15,30,715.0,44.0,1.3,12.0,211.0,71.31,37.28
2016,11,17,15,45,653.0,39.0,1.05,11.5,167.0,36.44,27.08
2016,11,17,16,0,591.0,34.0,0.8,11.0,123.0,31.61,22.47
2016,11,17,16,15,481.0,26.5,0.8,10.5,82.5,24.42,15.34
2016,11,17,16,30,371.0,19.0,0.8,10.0,42.0,17.37,3.29
2016,11,17,16,45,185.5,9.5,0.8,9.5,21.0,7.47,0.0
2016,11,17,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,18,7,15,216.5,14.5,1.45,3.0,37.0,231.75,72.25
2016,11,18,7,30,433.0,29.0,1.7,4.0,74.0,460.78,370.92
2016,11,18,7,45,526.0,36.5,1.95,5.0,117.0,552.2,458.64
2016,11,18,8,0,619.0,44.0,2.2,6.0,160.0,660.18,548.89
2016,11,18,8,15,674.0,49.0,2.15,6.5,204.0,732.04,605.88
2016,11,18,8,30,729.0,54.0,2.1,7.0,248.0,803.09,659.11
2016,11,18,8,45,767.5,57.0,2.1,7.5,290.5,854.33,695.51
2016,11,18,9,0,806.0,60.0,2.1,8.0,333.0,903.23,728.79
2016,11,18,9,15,830.0,63.0,2.3,9.0,370.0,935.11,749.6
2016,11,18,9,30,854.0,66.0,2.5,10.0,407.0,963.71,767.68
2016,11,18,9,45,873.0,67.0,2.7,11.0,439.0,981.05,777.46
2016,11,18,10,0,892.0,68.0,2.9,12.0,471.0,983.11,776.42
2016,11,18,10,15,902.5,69.5,3.1,12.5,495.5,985.2,776.96
2016,11,18,10,30,913.0,71.0,3.3,13.0,520.0,983.43,774.81
2016,11,18,10,45,918.5,72.0,3.55,14.0,537.0,972.34,765.09
2016,11,18,11,0,924.0,73.0,3.8,15.0,554.0,957.47,752.77
2016,11,18,11,15,926.0,73.5,3.85,15.5,563.0,935.04,735.3
2016,11,18,11,30,928.0,74.0,3.9,16.0,572.0,909.08,715.51
2016,11,18,11,45,925.5,75.0,3.95,16.5,573.0,876.49,691.06
2016,11,18,12,0,923.0,76.0,4.0,17.0,574.0,840.84,664.49
2016,11,18,12,15,919.0,75.5,4.05,17.0,567.0,799.42,634.89
2016,11,18,12,30,915.0,75.0,4.1,17.0,560.0,755.46,603.23
2016,11,18,12,45,907.0,74.5,4.2,17.0,545.5,706.44,566.56
2016,11,18,13,0,899.0,74.0,4.3,17.0,531.0,655.65,526.56
2016,11,18,13,15,889.5,73.0,4.25,17.0,510.0,601.93,482.73
2016,11,18,13,30,880.0,72.0,4.2,17.0,489.0,547.09,436.88
2016,11,18,13,45,864.0,70.5,4.2,17.0,461.0,489.87,388.05
2016,11,18,14,0,848.0,69.0,4.2,17.0,433.0,429.84,335.67
2016,11,18,14,15,828.5,67.0,3.95,16.5,399.5,368.51,281.28
2016,11,18,14,30,809.0,65.0,3.7,16.0,366.0,308.31,226.83
2016,11,18,14,45,780.0,62.0,3.5,16.0,327.0,246.38,170.83
2016,11,18,15,0,751.0,59.0,3.3,16.0,288.0,187.32,119.01
2016,11,18,15,15,708.5,55.0,2.9,15.0,246.0,129.04,73.51
2016,11,18,15,30,666.0,51.0,2.5,14.0,204.0,75.89,41.7
2016,11,18,15,45,600.0,45.0,2.1,13.0,161.0,41.14,31.04
2016,11,18,16,0,534.0,39.0,1.7,12.0,118.0,32.83,23.37
2016,11,18,16,15,416.5,30.0,1.65,11.0,78.0,25.08,15.76
2016,11,18,16,30,299.0,21.0,1.6,10.0,38.0,17.48,2.39
2016,11,18,16,45,149.5,10.5,1.6,9.5,19.0,8.26,0.0
2016,11,18,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,7,15,193.0,14.5,3.75,9.0,33.5,211.01,32.6
2016,11,19,7,30,386.0,29.0,3.7,9.0,67.0,420.55,334.2
2016,11,19,7,45,474.5,36.0,3.65,9.0,107.0,516.78,428.78
2016,11,19,8,0,563.0,43.0,3.6,9.0,147.0,617.16,515.02
2016,11,19,8,15,617.0,48.0,3.55,9.0,188.0,677.02,565.37
2016,11,19,8,30,671.0,53.0,3.5,9.0,229.0,745.93,620.21
2016,11,19,8,45,335.5,57.5,3.45,9.5,145.5,443.69,378.36
2016,11,19,9,0,0.0,62.0,3.4,10.0,62.0,47.52,35.54
2016,11,19,9,15,0.0,77.5,3.5,10.0,77.5,60.73,47.13
2016,11,19,9,30,0.0,93.0,3.6,10.0,93.0,74.77,59.11
2016,11,19,9,45,39.5,143.0,3.7,10.5,160.5,181.0,150.95
2016,11,19,10,0,79.0,193.0,3.8,11.0,228.0,280.23,234.04
2016,11,19,10,15,46.0,184.0,3.8,11.5,205.0,230.15,190.36
2016,11,19,10,30,13.0,175.0,3.8,12.0,182.0,164.61,134.07
2016,11,19,10,45,16.5,185.0,3.85,12.5,194.0,176.04,143.38
2016,11,19,11,0,20.0,195.0,3.9,13.0,206.0,187.31,152.37
2016,11,19,11,15,22.5,201.0,3.9,13.0,213.0,193.35,157.27
2016,11,19,11,30,25.0,207.0,3.9,13.0,220.0,199.27,162.09
2016,11,19,11,45,12.5,153.5,3.9,13.5,160.0,135.41,108.62
2016,11,19,12,0,0.0,100.0,3.9,14.0,100.0,77.69,59.93
2016,11,19,12,15,0.0,104.0,3.85,14.0,104.0,80.99,62.75
2016,11,19,12,30,0.0,108.0,3.8,14.0,108.0,84.27,65.53
2016,11,19,12,45,0.0,75.0,3.8,14.0,75.0,57.62,43.18
2016,11,19,13,0,0.0,42.0,3.8,14.0,42.0,32.15,21.69
2016,11,19,13,15,0.0,31.5,3.75,14.0,31.5,24.07,14.87
2016,11,19,13,30,0.0,21.0,3.7,14.0,21.0,16.02,8.03
2016,11,19,13,45,0.0,26.0,3.65,14.0,26.0,19.84,11.32
2016,11,19,14,0,0.0,31.0,3.6,14.0,31.0,23.66,14.62
2016,11,19,14,15,0.0,38.0,3.45,13.5,38.0,29.02,19.29
2016,11,19,14,30,0.0,45.0,3.3,13.0,45.0,34.39,24.0
2016,11,19,14,45,0.0,40.0,3.15,13.0,40.0,30.54,20.72
2016,11,19,15,0,0.0,35.0,3.0,13.0,35.0,26.7,17.43
2016,11,19,15,15,0.0,29.5,2.65,12.5,29.5,22.47,13.82
2016,11,19,15,30,0.0,24.0,2.3,12.0,24.0,18.26,10.16
2016,11,19,15,45,0.0,19.0,2.0,12.0,19.0,14.44,7.31
2016,11,19,16,0,0.0,14.0,1.7,12.0,14.0,10.62,3.75
2016,11,19,16,15,0.0,9.0,1.6,11.5,9.0,6.82,0.14
2016,11,19,16,30,0.0,4.0,1.5,11.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,1.45,10.5,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.3,8.5,11.0,8.37,0.0
2016,11,20,7,30,0.0,22.0,1.4,9.0,22.0,16.79,7.83
2016,11,20,7,45,0.0,36.0,1.5,9.5,36.0,29.64,19.58
2016,11,20,8,0,0.0,50.0,1.6,10.0,50.0,43.06,31.48
2016,11,20,8,15,0.0,64.5,1.7,10.0,64.5,56.65,43.51
2016,11,20,8,30,0.0,79.0,1.8,10.0,79.0,69.97,55.17
2016,11,20,8,45,0.0,92.5,1.95,10.5,92.5,81.9,65.36
2016,11,20,9,0,0.0,106.0,2.1,11.0,106.0,93.81,75.37
2016,11,20,9,15,41.5,136.0,2.0,11.0,152.5,184.58,153.94
2016,11,20,9,30,83.0,166.0,1.9,11.0,199.0,261.57,218.75
2016,11,20,9,45,115.5,181.0,1.85,11.5,230.5,329.17,273.42
2016,11,20,10,0,148.0,196.0,1.8,12.0,262.0,374.63,309.27
2016,11,20,10,15,125.0,206.0,1.75,12.0,263.5,358.17,294.34
