Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,10,30,102.0,216.0,1.7,12.0,265.0,320.19,262.86
2016,11,20,10,45,85.0,220.0,1.65,12.5,262.0,302.46,247.27
2016,11,20,11,0,68.0,224.0,1.6,13.0,259.0,285.49,232.28
2016,11,20,11,15,37.0,199.0,1.65,13.0,218.5,222.96,180.86
2016,11,20,11,30,6.0,174.0,1.7,13.0,178.0,150.4,120.56
2016,11,20,11,45,10.0,182.5,1.8,13.0,188.5,160.72,129.37
2016,11,20,12,0,14.0,191.0,1.9,13.0,199.0,170.72,137.68
2016,11,20,12,15,7.5,176.0,1.9,12.5,180.5,150.26,120.86
2016,11,20,12,30,1.0,161.0,1.9,12.0,162.0,131.01,105.01
2016,11,20,12,45,0.5,146.0,1.95,12.0,146.5,116.97,93.42
2016,11,20,13,0,0.0,131.0,2.0,12.0,131.0,103.47,82.23
2016,11,20,13,15,0.0,112.5,1.9,12.0,112.5,87.82,69.19
2016,11,20,13,30,0.0,94.0,1.8,12.0,94.0,72.66,56.48
2016,11,20,13,45,0.0,53.0,1.75,12.0,53.0,40.58,29.26
2016,11,20,14,0,0.0,12.0,1.7,12.0,12.0,9.14,2.25
2016,11,20,14,15,0.0,67.5,1.5,12.0,67.5,51.77,39.04
2016,11,20,14,30,0.0,123.0,1.3,12.0,123.0,95.06,75.99
2016,11,20,14,45,0.0,109.5,1.15,12.0,109.5,83.9,66.53
2016,11,20,15,0,0.0,96.0,1.0,12.0,96.0,72.93,57.24
2016,11,20,15,15,0.0,81.5,0.85,11.5,81.5,61.43,47.49
2016,11,20,15,30,0.0,67.0,0.7,11.0,67.0,50.16,37.78
2016,11,20,15,45,0.0,52.5,0.55,11.0,52.5,39.28,29.68
2016,11,20,16,0,0.0,38.0,0.4,11.0,38.0,28.74,19.87
2016,11,20,16,15,0.0,25.0,0.35,10.5,25.0,19.1,10.61
2016,11,20,16,30,0.0,12.0,0.3,10.0,12.0,9.13,0.0
2016,11,20,16,45,0.0,6.0,0.3,10.0,6.0,4.72,0.0
2016,11,20,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,14.5,1.25,5.5,31.0,195.65,0.0
2016,11,21,7,30,356.0,29.0,1.4,6.0,62.0,394.38,306.6
2016,11,21,7,45,455.5,37.0,1.55,7.0,102.5,500.67,411.56
2016,11,21,8,0,555.0,45.0,1.7,8.0,143.0,611.79,503.94
2016,11,21,8,15,612.5,50.0,1.8,8.5,185.0,682.91,561.5
2016,11,21,8,30,670.0,55.0,1.9,9.0,227.0,745.82,610.22
2016,11,21,8,45,713.0,58.0,2.0,9.5,267.5,800.72,650.83
2016,11,21,9,0,756.0,61.0,2.1,10.0,308.0,853.48,688.38
2016,11,21,9,15,417.0,112.5,2.15,10.0,251.0,589.14,488.46
2016,11,21,9,30,78.0,164.0,2.2,10.0,194.0,254.54,212.36
2016,11,21,9,45,185.0,172.5,2.25,10.5,252.0,386.37,324.06
2016,11,21,10,0,292.0,181.0,2.3,11.0,310.0,518.78,429.72
2016,11,21,10,15,168.0,189.5,2.3,11.5,265.0,378.76,313.53
2016,11,21,10,30,44.0,198.0,2.3,12.0,220.0,242.01,198.28
2016,11,21,10,45,91.5,215.0,2.3,12.5,262.0,302.92,249.18
2016,11,21,11,0,139.0,232.0,2.3,13.0,304.0,382.19,312.54
2016,11,21,11,15,251.0,223.5,2.3,13.0,355.0,485.01,395.28
2016,11,21,11,30,363.0,215.0,2.3,13.0,406.0,560.53,454.91
2016,11,21,11,45,360.0,218.0,2.3,13.0,408.0,545.12,441.92
2016,11,21,12,0,357.0,221.0,2.3,13.0,410.0,528.56,428.65
2016,11,21,12,15,616.0,150.5,2.25,13.0,473.5,659.81,532.15
2016,11,21,12,30,875.0,80.0,2.2,13.0,537.0,739.59,592.33
2016,11,21,12,45,878.5,76.5,2.2,13.5,525.5,690.38,553.39
2016,11,21,13,0,882.0,73.0,2.2,14.0,514.0,645.2,516.99
2016,11,21,13,15,873.0,72.0,2.15,14.0,494.0,592.92,474.86
2016,11,21,13,30,864.0,71.0,2.1,14.0,474.0,542.53,432.98
2016,11,21,13,45,849.0,69.5,2.1,14.0,446.5,483.98,383.81
2016,11,21,14,0,834.0,68.0,2.1,14.0,419.0,425.48,333.21
2016,11,21,14,15,814.0,66.0,2.0,13.5,386.0,365.01,280.03
2016,11,21,14,30,794.0,64.0,1.9,13.0,353.0,305.75,226.64
2016,11,21,14,45,763.5,61.0,1.8,13.0,315.0,244.53,171.34
2016,11,21,15,0,733.0,58.0,1.7,13.0,277.0,186.36,120.07
2016,11,21,15,15,689.5,54.0,1.45,12.5,236.0,129.14,74.62
2016,11,21,15,30,646.0,50.0,1.2,12.0,195.0,77.15,42.32
2016,11,21,15,45,575.0,44.0,1.0,11.5,152.5,36.96,27.47
2016,11,21,16,0,504.0,38.0,0.8,11.0,110.0,31.86,22.58
2016,11,21,16,15,382.5,29.0,0.85,10.5,72.0,24.15,14.77
2016,11,21,16,30,261.0,20.0,0.9,10.0,34.0,16.58,0.0
2016,11,21,16,45,130.5,10.0,0.95,9.5,17.0,7.87,0.0
2016,11,21,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,7,15,164.0,15.0,1.05,5.5,29.5,183.29,0.0
2016,11,22,7,30,328.0,30.0,1.1,6.0,59.0,370.8,283.68
2016,11,22,7,45,425.5,38.5,1.2,6.5,98.5,475.59,390.43
2016,11,22,8,0,523.0,47.0,1.3,7.0,138.0,584.87,482.17
2016,11,22,8,15,583.0,53.0,1.3,7.5,180.0,659.25,541.52
2016,11,22,8,30,643.0,59.0,1.3,8.0,222.0,733.76,597.89
2016,11,22,8,45,681.5,63.5,1.35,8.5,261.5,784.96,634.99
2016,11,22,9,0,720.0,68.0,1.4,9.0,301.0,826.36,663.69
2016,11,22,9,15,518.0,108.5,1.4,9.5,286.0,682.71,555.78
2016,11,22,9,30,316.0,149.0,1.4,10.0,271.0,511.78,422.7
2016,11,22,9,45,482.0,126.5,1.45,10.5,329.5,665.6,542.98
2016,11,22,10,0,648.0,104.0,1.5,11.0,388.0,806.3,643.14
2016,11,22,10,15,616.0,120.5,1.5,11.0,402.0,786.41,626.13
2016,11,22,10,30,584.0,137.0,1.5,11.0,416.0,763.1,608.63
2016,11,22,10,45,570.5,146.5,1.55,11.5,427.0,738.86,589.97
2016,11,22,11,0,557.0,156.0,1.6,12.0,438.0,721.98,576.73
2016,11,22,11,15,552.0,161.0,1.6,12.0,445.0,705.53,564.16
2016,11,22,11,30,547.0,166.0,1.6,12.0,452.0,686.97,549.77
2016,11,22,11,45,434.0,194.5,1.6,12.5,422.5,600.77,481.94
2016,11,22,12,0,321.0,223.0,1.6,13.0,393.0,502.3,404.71
2016,11,22,12,15,382.0,208.0,1.55,13.0,408.0,515.6,416.19
2016,11,22,12,30,443.0,193.0,1.5,13.0,423.0,539.74,434.25
2016,11,22,12,45,382.5,200.0,1.45,13.0,395.0,465.8,375.98
2016,11,22,13,0,322.0,207.0,1.4,13.0,367.0,412.11,333.08
2016,11,22,13,15,411.0,180.0,1.35,12.5,376.0,429.1,346.78
2016,11,22,13,30,500.0,153.0,1.3,12.0,385.0,424.48,342.17
2016,11,22,13,45,503.5,142.0,1.3,12.0,364.0,383.88,307.85
2016,11,22,14,0,507.0,131.0,1.3,12.0,343.0,342.29,271.94
2016,11,22,14,15,514.5,118.0,1.15,12.0,318.5,299.52,233.64
2016,11,22,14,30,522.0,105.0,1.0,12.0,294.0,255.59,193.52
2016,11,22,14,45,490.0,100.0,0.9,12.0,262.0,207.76,151.26
2016,11,22,15,0,458.0,95.0,0.8,12.0,230.0,163.37,112.98
2016,11,22,15,15,429.0,83.5,0.8,11.5,195.5,118.0,76.61
2016,11,22,15,30,400.0,72.0,0.8,11.0,161.0,76.37,48.49
2016,11,22,15,45,357.5,59.5,0.8,10.5,126.0,44.86,34.64
2016,11,22,16,0,315.0,47.0,0.8,10.0,91.0,35.69,26.03
2016,11,22,16,15,157.5,37.0,0.85,9.5,59.0,27.67,17.72
2016,11,22,16,30,0.0,27.0,0.9,9.0,27.0,19.32,0.0
2016,11,22,16,45,0.0,13.5,0.95,8.5,13.5,10.62,0.0
2016,11,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,7,15,134.0,16.0,1.25,5.5,27.5,120.93,0.0
2016,11,23,7,30,268.0,32.0,1.2,6.0,55.0,317.57,239.86
2016,11,23,7,45,364.0,43.0,1.2,7.0,93.5,424.67,349.49
2016,11,23,8,0,460.0,54.0,1.2,8.0,132.0,534.36,440.92
2016,11,23,8,15,526.0,60.5,1.35,8.5,173.5,614.89,506.58
2016,11,23,8,30,592.0,67.0,1.5,9.0,215.0,695.23,569.33
2016,11,23,8,45,633.5,72.5,1.65,9.5,254.5,750.32,610.81
2016,11,23,9,0,675.0,78.0,1.8,10.0,294.0,803.65,649.73
2016,11,23,9,15,705.0,81.5,1.85,10.0,330.0,840.91,676.08
2016,11,23,9,30,735.0,85.0,1.9,10.0,366.0,875.38,700.01
2016,11,23,9,45,762.0,86.0,2.0,10.5,398.0,900.42,716.16
2016,11,23,10,0,789.0,87.0,2.1,11.0,430.0,914.89,724.73
2016,11,23,10,15,802.5,89.0,2.15,11.0,454.5,921.62,728.73
2016,11,23,10,30,816.0,91.0,2.2,11.0,479.0,924.59,730.27
2016,11,23,10,45,472.0,159.5,2.3,11.0,386.0,661.48,537.04
2016,11,23,11,0,128.0,228.0,2.4,11.0,293.0,368.24,301.99
2016,11,23,11,15,248.0,219.0,2.4,11.0,347.5,477.83,393.13
2016,11,23,11,30,368.0,210.0,2.4,11.0,402.0,559.83,458.59
2016,11,23,11,45,618.0,149.0,2.45,11.5,472.5,714.98,579.3
2016,11,23,12,0,868.0,88.0,2.5,12.0,543.0,819.42,654.49
2016,11,23,12,15,865.5,87.5,2.5,12.0,537.5,780.72,625.39
2016,11,23,12,30,863.0,87.0,2.5,12.0,532.0,739.47,595.57
2016,11,23,12,45,855.5,87.0,2.55,12.0,518.5,692.98,560.11
2016,11,23,13,0,848.0,87.0,2.6,12.0,505.0,644.74,522.11
2016,11,23,13,15,837.5,85.5,2.65,12.0,485.0,591.7,479.42
2016,11,23,13,30,827.0,84.0,2.7,12.0,465.0,537.76,434.77
2016,11,23,13,45,813.5,81.5,2.8,12.0,438.0,480.77,386.48
2016,11,23,14,0,800.0,79.0,2.9,12.0,411.0,423.75,336.62
2016,11,23,14,15,778.0,76.5,2.8,11.5,378.5,363.9,283.45
2016,11,23,14,30,756.0,74.0,2.7,11.0,346.0,305.54,230.41
2016,11,23,14,45,724.0,70.0,2.6,11.0,308.0,243.53,174.08
2016,11,23,15,0,692.0,66.0,2.5,11.0,270.0,186.05,122.94
2016,11,23,15,15,644.5,61.0,2.15,10.5,229.0,129.44,77.34
2016,11,23,15,30,597.0,56.0,1.8,10.0,188.0,78.57,44.49
2016,11,23,15,45,522.5,49.0,1.5,9.5,146.0,40.56,30.9
2016,11,23,16,0,448.0,42.0,1.2,9.0,104.0,34.85,25.36
2016,11,23,16,15,320.5,31.5,1.2,8.5,67.0,26.04,16.32
2016,11,23,16,30,193.0,21.0,1.2,8.0,30.0,17.33,0.0
2016,11,23,16,45,96.5,10.5,1.2,7.5,15.0,8.26,0.0
2016,11,23,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,16.0,0.85,2.0,27.0,121.18,0.0
2016,11,24,7,30,269.0,32.0,0.9,2.0,54.0,314.74,234.93
2016,11,24,7,45,381.0,42.0,0.95,2.5,94.0,437.98,363.66
2016,11,24,8,0,493.0,52.0,1.0,3.0,134.0,561.51,468.0
2016,11,24,8,15,558.0,59.0,1.0,3.5,176.5,642.1,532.89
2016,11,24,8,30,623.0,66.0,1.0,4.0,219.0,722.58,594.45
2016,11,24,8,45,672.0,69.5,1.05,4.5,260.5,782.79,638.65
2016,11,24,9,0,721.0,73.0,1.1,5.0,302.0,841.13,679.87
2016,11,24,9,15,750.0,76.5,1.2,5.5,338.5,877.67,704.94
2016,11,24,9,30,779.0,80.0,1.3,6.0,375.0,903.15,721.82
2016,11,24,9,45,804.0,81.0,1.4,7.0,407.0,927.24,736.25
2016,11,24,10,0,829.0,82.0,1.5,8.0,439.0,947.55,747.8
2016,11,24,10,15,842.0,84.0,1.5,8.5,464.0,953.5,749.16
2016,11,24,10,30,855.0,86.0,1.5,9.0,489.0,955.61,748.15
2016,11,24,10,45,865.5,86.5,1.5,9.5,507.0,949.61,741.73
2016,11,24,11,0,876.0,87.0,1.5,10.0,525.0,939.72,732.92
2016,11,24,11,15,880.5,87.5,1.35,10.5,535.5,920.53,715.67
2016,11,24,11,30,885.0,88.0,1.2,11.0,546.0,897.74,696.22
2016,11,24,11,45,886.5,88.0,1.1,11.5,548.5,868.33,673.23
2016,11,24,12,0,888.0,88.0,1.0,12.0,551.0,835.69,648.25
2016,11,24,12,15,885.5,88.0,1.0,12.0,545.5,796.89,621.76
2016,11,24,12,30,883.0,88.0,1.0,12.0,540.0,755.45,593.29
2016,11,24,12,45,878.0,87.0,1.0,12.0,527.0,708.77,559.14
2016,11,24,13,0,873.0,86.0,1.0,12.0,514.0,660.11,522.29
2016,11,24,13,15,863.0,84.5,1.0,12.0,493.5,606.23,480.53
2016,11,24,13,30,853.0,83.0,1.0,12.0,473.0,551.34,436.73
2016,11,24,13,45,775.5,84.0,1.0,12.0,423.5,465.96,368.61
2016,11,24,14,0,698.0,85.0,1.0,12.0,374.0,387.36,304.35
2016,11,24,14,15,739.0,79.0,0.9,12.0,363.0,352.37,270.86
2016,11,24,14,30,780.0,73.0,0.8,12.0,352.0,312.96,232.01
2016,11,24,14,45,748.0,69.5,0.75,12.0,313.5,251.67,177.4
2016,11,24,15,0,716.0,66.0,0.7,12.0,275.0,191.55,125.02
2016,11,24,15,15,668.5,61.0,0.65,11.5,233.5,133.45,78.88
2016,11,24,15,30,621.0,56.0,0.6,11.0,192.0,81.06,45.22
2016,11,24,15,45,546.0,49.0,0.6,10.5,149.0,40.76,30.95
2016,11,24,16,0,471.0,42.0,0.6,10.0,106.0,35.01,25.39
2016,11,24,16,15,342.0,31.0,0.65,9.5,68.5,25.72,15.9
2016,11,24,16,30,213.0,20.0,0.7,9.0,31.0,16.53,0.0
2016,11,24,16,45,106.5,10.0,0.8,8.5,15.5,7.87,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,25,7,15,41.0,14.5,0.95,2.5,17.5,44.46,0.0
2016,11,25,7,30,82.0,29.0,0.9,3.0,35.0,138.37,98.45
2016,11,25,7,45,124.5,46.0,0.9,3.5,62.5,204.11,170.52
2016,11,25,8,0,167.0,63.0,0.9,4.0,90.0,265.28,226.33
2016,11,25,8,15,191.5,79.5,1.05,4.5,119.5,310.0,266.1
2016,11,25,8,30,216.0,96.0,1.2,5.0,149.0,354.88,304.7
2016,11,25,8,45,232.0,112.0,1.35,5.5,177.0,390.64,334.41
2016,11,25,9,0,248.0,128.0,1.5,6.0,205.0,425.75,362.75
2016,11,25,9,15,267.0,138.5,1.4,6.5,230.5,454.76,384.77
2016,11,25,9,30,286.0,149.0,1.3,7.0,256.0,483.18,405.66
2016,11,25,9,45,224.0,168.0,1.2,7.5,256.0,442.82,369.46
2016,11,25,10,0,162.0,187.0,1.1,8.0,256.0,379.02,315.48
2016,11,25,10,15,262.5,185.5,1.0,8.5,305.5,489.53,403.89
2016,11,25,10,30,363.0,184.0,0.9,9.0,355.0,575.45,468.65
2016,11,25,10,45,238.0,204.0,0.8,10.0,317.5,472.15,382.83
2016,11,25,11,0,113.0,224.0,0.7,11.0,280.0,330.01,267.93
2016,11,25,11,15,145.5,229.5,0.65,11.0,303.0,378.83,307.4
2016,11,25,11,30,178.0,235.0,0.6,11.0,326.0,404.92,327.35
2016,11,25,11,45,167.5,236.5,0.55,11.5,322.5,387.78,312.39
2016,11,25,12,0,157.0,238.0,0.5,12.0,319.0,370.9,298.1
2016,11,25,12,15,186.5,233.5,0.45,12.0,329.5,378.32,304.14
2016,11,25,12,30,216.0,229.0,0.4,12.0,340.0,383.18,307.77
2016,11,25,12,45,214.0,223.5,0.4,12.0,331.0,362.74,291.54
2016,11,25,13,0,212.0,218.0,0.4,12.0,322.0,342.16,275.27
2016,11,25,13,15,167.5,210.0,0.35,12.0,290.0,294.22,236.72
2016,11,25,13,30,123.0,202.0,0.3,12.0,258.0,250.72,201.66
2016,11,25,13,45,214.0,183.0,0.3,12.0,274.0,266.38,213.91
2016,11,25,14,0,305.0,164.0,0.3,12.0,290.0,280.27,222.65
2016,11,25,14,15,276.5,153.5,0.3,11.5,260.5,238.94,188.16
2016,11,25,14,30,248.0,143.0,0.3,11.0,231.0,200.83,156.35
2016,11,25,14,45,229.5,131.0,0.3,11.0,205.5,167.29,127.64
2016,11,25,15,0,211.0,119.0,0.3,11.0,180.0,136.05,101.16
2016,11,25,15,15,194.5,102.5,0.4,10.5,152.5,104.08,75.19
2016,11,25,15,30,178.0,86.0,0.5,10.0,125.0,74.57,53.19
2016,11,25,15,45,156.5,68.0,0.6,9.5,97.0,49.1,38.54
2016,11,25,16,0,135.0,50.0,0.7,9.0,69.0,36.7,26.96
2016,11,25,16,15,67.5,34.5,0.75,8.5,44.0,25.58,15.75
2016,11,25,16,30,0.0,19.0,0.8,8.0,19.0,14.18,0.0
2016,11,25,16,45,0.0,9.5,0.85,8.0,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,5.0,6.0,4.72,0.0
2016,11,26,7,30,0.0,12.0,2.4,5.0,12.0,9.12,0.8
2016,11,26,7,45,0.0,21.5,2.5,5.5,21.5,16.38,8.27
2016,11,26,8,0,0.0,31.0,2.6,6.0,31.0,23.66,14.93
2016,11,26,8,15,0.0,41.5,2.65,6.0,41.5,31.73,22.25
2016,11,26,8,30,0.0,52.0,2.7,6.0,52.0,40.09,29.76
2016,11,26,8,45,0.0,62.0,2.8,6.5,62.0,48.79,37.41
2016,11,26,9,0,0.0,72.0,2.9,7.0,72.0,57.47,44.94
2016,11,26,9,15,0.0,81.5,2.9,7.0,81.5,65.63,52.02
2016,11,26,9,30,0.0,91.0,2.9,7.0,91.0,73.81,59.05
2016,11,26,9,45,0.0,93.5,2.95,7.5,93.5,75.06,59.91
2016,11,26,10,0,0.0,96.0,3.0,8.0,96.0,76.56,60.98
2016,11,26,10,15,0.0,101.5,3.0,8.0,101.5,81.03,64.73
2016,11,26,10,30,0.0,107.0,3.0,8.0,107.0,85.55,68.5
2016,11,26,10,45,0.5,132.0,3.05,8.0,132.5,109.01,88.51
2016,11,26,11,0,1.0,157.0,3.1,8.0,158.0,132.94,108.74
2016,11,26,11,15,31.0,189.0,3.2,8.0,205.0,208.55,173.55
2016,11,26,11,30,61.0,221.0,3.3,8.0,252.0,267.98,223.64
2016,11,26,11,45,200.0,218.0,3.45,8.0,321.0,394.17,331.06
2016,11,26,12,0,339.0,215.0,3.6,8.0,390.0,509.72,426.22
2016,11,26,12,15,375.5,205.0,3.7,8.0,397.5,509.23,425.71
2016,11,26,12,30,412.0,195.0,3.8,8.0,405.0,520.93,434.96
2016,11,26,12,45,330.5,204.0,3.95,8.5,369.5,436.69,364.9
2016,11,26,13,0,249.0,213.0,4.1,9.0,334.0,374.16,312.05
2016,11,26,13,15,124.5,110.0,4.05,8.5,170.5,173.28,144.57
2016,11,26,13,30,0.0,7.0,4.0,8.0,7.0,5.33,0.0
2016,11,26,13,45,37.5,90.0,3.95,8.0,105.5,91.12,73.65
2016,11,26,14,0,75.0,173.0,3.9,8.0,204.0,176.62,146.12
2016,11,26,14,15,277.5,141.5,3.8,8.0,242.0,229.38,186.61
2016,11,26,14,30,480.0,110.0,3.7,8.0,280.0,250.45,196.19
2016,11,26,14,45,430.5,108.0,3.6,8.0,248.0,203.15,153.73
2016,11,26,15,0,381.0,106.0,3.5,8.0,216.0,161.2,117.28
2016,11,26,15,15,419.0,88.0,3.4,8.0,192.5,123.53,82.96
2016,11,26,15,30,457.0,70.0,3.3,8.0,169.0,84.82,53.54
2016,11,26,15,45,367.0,61.0,3.2,8.0,129.0,45.94,35.87
2016,11,26,16,0,277.0,52.0,3.1,8.0,89.0,38.95,28.98
2016,11,26,16,15,138.5,38.0,3.05,7.5,56.5,28.03,17.72
2016,11,26,16,30,0.0,24.0,3.0,7.0,24.0,17.33,0.0
2016,11,26,16,45,0.0,12.0,3.0,7.0,12.0,9.44,0.0
2016,11,26,17,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,27,7,15,150.5,13.0,2.55,5.5,24.0,131.17,0.0
2016,11,27,7,30,301.0,26.0,2.7,6.0,48.0,330.93,218.19
2016,11,27,7,45,419.0,34.0,2.9,6.5,87.5,462.38,379.96
2016,11,27,8,0,537.0,42.0,3.1,7.0,127.0,588.21,490.37
2016,11,27,8,15,601.5,47.5,3.2,7.0,169.0,665.77,557.0
2016,11,27,8,30,666.0,53.0,3.3,7.0,211.0,734.72,613.97
2016,11,27,8,45,711.5,56.5,3.45,7.5,252.0,792.76,659.23
2016,11,27,9,0,757.0,60.0,3.6,8.0,293.0,848.73,701.17
2016,11,27,9,15,784.0,63.0,3.6,8.5,329.0,883.58,725.08
2016,11,27,9,30,811.0,66.0,3.6,9.0,365.0,915.37,746.1
2016,11,27,9,45,832.5,67.0,3.6,9.5,396.5,935.74,758.28
2016,11,27,10,0,854.0,68.0,3.6,10.0,428.0,952.49,767.72
2016,11,27,10,15,866.5,69.5,3.45,10.0,452.5,957.39,768.89
2016,11,27,10,30,879.0,71.0,3.3,10.0,477.0,947.46,759.48
2016,11,27,10,45,887.5,72.0,3.15,10.5,495.0,940.47,751.09
2016,11,27,11,0,896.0,73.0,3.0,11.0,513.0,929.75,740.18
2016,11,27,11,15,900.0,73.5,2.8,11.0,523.0,910.62,724.36
2016,11,27,11,30,904.0,74.0,2.6,11.0,533.0,887.97,706.24
2016,11,27,11,45,903.5,74.5,2.45,11.5,535.5,858.1,682.24
2016,11,27,12,0,903.0,75.0,2.3,12.0,538.0,825.16,656.25
2016,11,27,12,15,900.5,74.5,2.2,12.0,533.0,786.57,627.88
2016,11,27,12,30,898.0,74.0,2.1,12.0,528.0,745.38,597.59
2016,11,27,12,45,885.5,75.5,2.05,12.0,514.0,697.19,561.38
2016,11,27,13,0,873.0,77.0,2.0,12.0,500.0,652.58,525.7
2016,11,27,13,15,677.5,114.5,1.9,12.0,435.0,532.21,430.2
2016,11,27,13,30,482.0,152.0,1.8,12.0,370.0,417.33,338.12
2016,11,27,13,45,476.5,143.0,1.7,12.0,348.0,375.47,303.05
2016,11,27,14,0,471.0,134.0,1.6,12.0,326.0,333.59,266.7
2016,11,27,14,15,464.0,123.0,1.5,11.5,299.5,289.52,228.24
2016,11,27,14,30,457.0,112.0,1.4,11.0,273.0,245.96,189.38
2016,11,27,14,45,425.0,105.5,1.35,11.0,242.5,200.58,149.24
2016,11,27,15,0,393.0,99.0,1.3,11.0,212.0,158.75,112.91
2016,11,27,15,15,363.0,87.0,1.15,10.5,179.0,116.67,78.51
2016,11,27,15,30,333.0,75.0,1.0,10.0,146.0,78.44,51.28
2016,11,27,15,45,386.0,57.5,0.9,9.5,122.0,43.66,33.63
2016,11,27,16,0,439.0,40.0,0.8,9.0,98.0,33.21,23.83
2016,11,27,16,15,311.5,29.5,0.85,8.5,62.5,24.38,14.57
2016,11,27,16,30,184.0,19.0,0.9,8.0,27.0,15.65,0.0
2016,11,27,16,45,92.0,9.5,1.0,7.5,13.5,7.47,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,7,15,9.0,12.0,1.1,7.0,13.0,16.66,0.0
2016,11,28,7,30,18.0,24.0,1.3,7.0,26.0,44.84,23.14
2016,11,28,7,45,48.0,41.5,1.5,7.5,48.5,113.71,90.8
2016,11,28,8,0,78.0,59.0,1.7,8.0,71.0,162.68,135.81
2016,11,28,8,15,93.5,77.0,1.9,8.0,95.5,199.36,168.99
2016,11,28,8,30,109.0,95.0,2.1,8.0,120.0,235.65,201.14
2016,11,28,8,45,121.0,111.5,2.3,8.0,144.5,265.7,227.26
2016,11,28,9,0,133.0,128.0,2.5,8.0,169.0,295.56,252.67
2016,11,28,9,15,145.0,141.5,2.6,8.0,191.0,320.33,273.37
2016,11,28,9,30,157.0,155.0,2.7,8.0,213.0,344.9,293.58
2016,11,28,9,45,304.0,149.0,2.85,8.5,272.5,495.94,419.78
2016,11,28,10,0,451.0,143.0,3.0,9.0,332.0,649.84,542.04
2016,11,28,10,15,265.5,171.0,3.05,9.0,284.0,474.43,397.61
2016,11,28,10,30,80.0,199.0,3.1,9.0,236.0,281.99,235.57
2016,11,28,10,45,109.5,210.0,3.2,9.0,262.5,317.66,266.28
2016,11,28,11,0,139.0,221.0,3.3,9.0,289.0,372.38,311.18
2016,11,28,11,15,132.5,229.5,3.4,9.0,295.5,368.81,307.46
2016,11,28,11,30,126.0,238.0,3.5,9.0,302.0,364.99,303.81
2016,11,28,11,45,70.5,212.0,3.6,9.5,248.0,261.4,217.04
2016,11,28,12,0,15.0,186.0,3.7,10.0,194.0,168.48,137.91
2016,11,28,12,15,274.5,174.0,3.7,10.0,312.5,399.18,334.92
2016,11,28,12,30,534.0,162.0,3.7,10.0,431.0,577.32,479.18
2016,11,28,12,45,329.5,189.5,3.75,10.0,354.0,422.07,351.08
2016,11,28,13,0,125.0,217.0,3.8,10.0,277.0,287.54,238.25
2016,11,28,13,15,302.5,184.5,3.8,10.0,322.0,361.42,300.84
2016,11,28,13,30,480.0,152.0,3.8,10.0,367.0,416.98,345.04
2016,11,28,13,45,420.0,152.5,3.8,10.5,333.0,357.7,293.73
2016,11,28,14,0,360.0,153.0,3.8,11.0,299.0,295.49,240.35
2016,11,28,14,15,336.5,146.5,3.65,10.5,274.5,256.63,206.34
2016,11,28,14,30,313.0,140.0,3.5,10.0,250.0,220.07,173.93
2016,11,28,14,45,490.5,104.0,3.4,10.0,254.5,216.46,161.81
2016,11,28,15,0,668.0,68.0,3.3,10.0,259.0,189.26,127.79
2016,11,28,15,15,619.5,62.5,2.85,9.5,218.5,133.44,81.83
2016,11,28,15,30,571.0,57.0,2.4,9.0,178.0,83.47,47.79
2016,11,28,15,45,509.5,48.5,2.0,8.5,138.5,40.14,30.57
2016,11,28,16,0,448.0,40.0,1.6,8.0,99.0,33.28,23.94
2016,11,28,16,15,320.0,29.5,1.5,7.5,63.0,24.43,14.58
2016,11,28,16,30,192.0,19.0,1.4,7.0,27.0,15.68,0.0
2016,11,28,16,45,96.0,9.5,1.3,6.5,13.5,7.47,0.0
2016,11,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,29,7,15,214.5,10.0,2.1,0.5,24.0,179.72,0.0
2016,11,29,7,30,429.0,20.0,2.3,1.0,48.0,417.6,241.01
2016,11,29,7,45,531.5,26.5,2.5,2.0,88.5,538.99,441.65
2016,11,29,8,0,634.0,33.0,2.7,3.0,129.0,652.25,544.56
2016,11,29,8,15,691.5,37.0,2.75,3.5,171.0,724.06,606.24
2016,11,29,8,30,749.0,41.0,2.8,4.0,213.0,786.47,657.02
2016,11,29,8,45,784.5,44.0,2.85,4.5,253.5,833.63,693.45
2016,11,29,9,0,820.0,47.0,2.9,5.0,294.0,879.17,726.88
2016,11,29,9,15,844.0,49.0,2.75,5.5,330.0,909.63,746.15
2016,11,29,9,30,868.0,51.0,2.6,6.0,366.0,937.22,762.47
2016,11,29,9,45,883.5,52.5,2.5,6.5,397.0,952.49,769.74
2016,11,29,10,0,899.0,54.0,2.4,7.0,428.0,964.25,774.38
2016,11,29,10,15,910.0,55.0,2.3,7.5,452.5,967.21,772.69
2016,11,29,10,30,921.0,56.0,2.2,8.0,477.0,966.39,768.48
2016,11,29,10,45,927.0,57.5,2.15,8.5,494.5,957.68,759.45
2016,11,29,11,0,933.0,59.0,2.1,9.0,512.0,945.16,748.02
2016,11,29,11,15,936.5,59.0,2.1,9.0,522.0,924.6,733.05
2016,11,29,11,30,940.0,59.0,2.1,9.0,532.0,900.46,715.72
2016,11,29,11,45,939.5,60.0,2.15,9.5,535.0,870.73,693.73
2016,11,29,12,0,939.0,61.0,2.2,10.0,538.0,837.77,669.46
2016,11,29,12,15,937.0,60.5,2.25,10.0,533.0,798.74,641.91
2016,11,29,12,30,935.0,60.0,2.3,10.0,528.0,756.97,612.13
2016,11,29,12,45,918.5,64.0,2.35,10.5,514.0,707.99,575.2
2016,11,29,13,0,902.0,68.0,2.4,11.0,500.0,657.66,534.42
2016,11,29,13,15,893.0,67.0,2.4,11.0,480.5,605.25,491.94
2016,11,29,13,30,884.0,66.0,2.4,11.0,461.0,551.63,447.29
2016,11,29,13,45,870.0,64.5,2.4,11.0,434.5,494.12,398.23
2016,11,29,14,0,856.0,63.0,2.4,11.0,408.0,437.96,348.72
2016,11,29,14,15,836.5,61.0,2.35,10.5,376.0,377.07,294.54
2016,11,29,14,30,817.0,59.0,2.3,10.0,344.0,317.23,239.91
2016,11,29,14,45,790.0,55.5,2.25,10.0,306.5,255.43,182.96
2016,11,29,15,0,763.0,52.0,2.2,10.0,269.0,196.2,129.26
2016,11,29,15,15,719.5,48.5,1.9,9.0,228.5,137.67,80.92
2016,11,29,15,30,676.0,45.0,1.6,8.0,188.0,84.22,44.7
2016,11,29,15,45,606.0,39.5,1.3,7.5,146.0,36.49,27.41
2016,11,29,16,0,536.0,34.0,1.0,7.0,104.0,31.32,22.31
2016,11,29,16,15,408.0,25.5,1.0,6.5,66.5,23.29,13.65
2016,11,29,16,30,280.0,17.0,1.0,6.0,29.0,15.42,0.0
2016,11,29,16,45,140.0,8.5,1.05,6.0,14.5,6.69,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,7,15,6.5,11.0,1.0,4.5,11.5,13.85,0.0
2016,11,30,7,30,13.0,22.0,0.9,5.0,23.0,37.3,14.29
2016,11,30,7,45,43.0,38.5,0.85,5.5,44.5,104.74,83.03
2016,11,30,8,0,73.0,55.0,0.8,6.0,66.0,151.84,126.85
2016,11,30,8,15,86.0,72.5,0.8,6.0,89.5,185.64,157.45
2016,11,30,8,30,99.0,90.0,0.8,6.0,113.0,218.93,186.84
2016,11,30,8,45,105.5,107.0,0.85,6.5,135.5,244.81,208.73
2016,11,30,9,0,112.0,124.0,0.9,7.0,158.0,270.24,229.62
2016,11,30,9,15,120.5,138.0,0.95,7.0,178.5,292.36,247.87
2016,11,30,9,30,129.0,152.0,1.0,7.0,199.0,314.26,265.62
2016,11,30,9,45,457.5,115.5,1.1,7.5,301.0,626.38,519.22
2016,11,30,10,0,786.0,79.0,1.2,8.0,403.0,899.16,714.42
2016,11,30,10,15,800.5,80.5,1.2,8.5,427.5,906.82,713.49
2016,11,30,10,30,815.0,82.0,1.2,9.0,452.0,910.81,713.89
2016,11,30,10,45,508.5,149.0,1.25,9.5,383.0,683.85,550.05
2016,11,30,11,0,202.0,216.0,1.3,10.0,314.0,425.01,347.38
2016,11,30,11,15,141.5,218.5,1.35,10.0,288.0,364.38,299.47
2016,11,30,11,30,81.0,221.0,1.4,10.0,262.0,287.35,236.23
2016,11,30,11,45,40.5,188.5,1.5,10.0,209.5,210.56,172.86
2016,11,30,12,0,0.0,156.0,1.6,10.0,157.0,128.08,103.28
2016,11,30,12,15,0.0,141.0,1.7,10.0,141.5,113.79,91.5
2016,11,30,12,30,0.0,126.0,1.8,10.0,126.0,100.17,80.09
2016,11,30,12,45,6.5,149.5,1.95,10.0,153.0,125.13,101.42
2016,11,30,13,0,13.0,173.0,2.1,10.0,180.0,149.74,122.25
2016,11,30,13,15,6.5,159.0,2.15,10.0,162.5,132.2,107.44
2016,11,30,13,30,0.0,145.0,2.2,10.0,145.0,115.74,93.62
2016,11,30,13,45,0.0,111.0,2.25,10.0,111.0,86.78,69.17
2016,11,30,14,0,0.0,77.0,2.3,10.0,77.0,59.17,45.64
2016,11,30,14,15,0.0,70.5,2.15,9.5,70.5,54.09,41.45
2016,11,30,14,30,0.0,64.0,2.0,9.0,64.0,49.06,37.23
2016,11,30,14,45,0.0,57.0,1.9,9.0,57.0,43.65,32.57
2016,11,30,15,0,0.0,50.0,1.8,9.0,50.0,38.25,27.87
2016,11,30,15,15,0.0,42.0,1.6,8.5,42.0,32.09,22.51
2016,11,30,15,30,0.0,34.0,1.4,8.0,34.0,25.94,17.08
