Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,15,45,0.0,26.0,1.25,8.0,26.0,19.81,12.32
2016,11,30,16,0,0.0,18.0,1.1,8.0,18.0,13.69,6.54
2016,11,30,16,15,0.0,11.5,1.1,7.5,11.5,8.73,1.54
2016,11,30,16,30,0.0,5.0,1.1,7.0,5.0,3.78,0.0
2016,11,30,16,45,0.0,2.5,1.15,7.0,2.5,1.97,0.0
2016,11,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,1,7,15,183.0,10.0,1.9,1.5,21.0,154.03,0.0
2016,12,1,7,30,366.0,20.0,2.1,2.0,42.0,359.68,159.01
2016,12,1,7,45,481.5,27.0,2.3,2.5,81.5,494.51,401.75
2016,12,1,8,0,597.0,34.0,2.5,3.0,121.0,618.71,516.37
2016,12,1,8,15,659.5,39.0,2.8,3.5,163.5,695.93,584.08
2016,12,1,8,30,722.0,44.0,3.1,4.0,206.0,773.09,648.29
2016,12,1,8,45,763.0,47.0,3.4,4.5,246.5,826.37,691.33
2016,12,1,9,0,804.0,50.0,3.7,5.0,287.0,877.66,731.15
2016,12,1,9,15,830.0,52.5,3.8,5.5,324.0,900.45,746.95
2016,12,1,9,30,856.0,55.0,3.9,6.0,361.0,930.64,767.86
2016,12,1,9,45,870.0,58.0,4.0,6.5,392.0,946.65,777.68
2016,12,1,10,0,884.0,61.0,4.1,7.0,423.0,959.12,784.84
2016,12,1,10,15,896.0,62.0,4.1,7.5,448.0,963.11,785.04
2016,12,1,10,30,908.0,63.0,4.1,8.0,473.0,963.39,782.66
2016,12,1,10,45,916.5,64.0,4.15,8.5,491.5,956.53,775.72
2016,12,1,11,0,925.0,65.0,4.2,9.0,510.0,945.85,766.21
2016,12,1,11,15,929.5,65.5,4.2,9.5,520.5,927.1,750.48
2016,12,1,11,30,934.0,66.0,4.2,10.0,531.0,904.71,732.33
2016,12,1,11,45,935.5,66.0,4.25,10.5,534.0,875.61,709.8
2016,12,1,12,0,937.0,66.0,4.3,11.0,537.0,843.22,684.91
2016,12,1,12,15,935.0,65.5,4.3,11.0,532.0,804.38,656.09
2016,12,1,12,30,933.0,65.0,4.3,11.0,527.0,762.78,625.1
2016,12,1,12,45,927.5,64.5,4.3,11.0,515.0,716.23,589.81
2016,12,1,13,0,922.0,64.0,4.3,11.0,503.0,667.6,550.16
2016,12,1,13,15,913.0,63.0,4.25,11.0,483.0,614.5,505.84
2016,12,1,13,30,904.0,62.0,4.2,11.0,463.0,560.14,459.4
2016,12,1,13,45,889.5,61.0,4.2,11.0,436.5,502.1,408.9
2016,12,1,14,0,875.0,60.0,4.2,11.0,410.0,443.89,356.82
2016,12,1,14,15,855.0,58.0,4.0,11.0,377.5,382.7,300.74
2016,12,1,14,30,835.0,56.0,3.8,11.0,345.0,322.59,244.7
2016,12,1,14,45,805.0,53.5,3.65,11.0,307.0,260.05,186.73
2016,12,1,15,0,775.0,51.0,3.5,11.0,269.0,200.34,132.34
2016,12,1,15,15,731.5,47.5,3.1,10.0,228.0,141.07,82.99
2016,12,1,15,30,688.0,44.0,2.7,9.0,187.0,86.85,45.58
2016,12,1,15,45,614.5,38.5,2.3,8.5,145.0,35.98,26.8
2016,12,1,16,0,541.0,33.0,1.9,8.0,103.0,30.46,21.4
2016,12,1,16,15,412.0,24.5,2.0,7.0,65.5,22.4,12.74
2016,12,1,16,30,283.0,16.0,2.1,6.0,28.0,14.49,0.0
2016,12,1,16,45,141.5,8.0,2.25,5.5,14.0,6.29,0.0
2016,12,1,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,2,7,15,194.5,9.0,2.75,0.5,20.5,162.19,0.0
2016,12,2,7,30,389.0,18.0,3.0,1.0,41.0,376.32,133.83
2016,12,2,7,45,497.5,25.5,3.25,2.0,80.0,506.43,411.33
2016,12,2,8,0,606.0,33.0,3.5,3.0,119.0,624.85,523.99
2016,12,2,8,15,668.0,37.5,3.65,3.5,161.0,701.02,591.27
2016,12,2,8,30,730.0,42.0,3.8,4.0,203.0,777.08,654.57
2016,12,2,8,45,766.0,45.5,4.0,5.0,243.5,826.36,693.09
2016,12,2,9,0,802.0,49.0,4.2,6.0,284.0,873.61,728.68
2016,12,2,9,15,828.0,51.5,4.35,6.5,320.5,896.41,745.29
2016,12,2,9,30,854.0,54.0,4.5,7.0,357.0,926.67,767.08
2016,12,2,9,45,866.5,57.0,4.7,8.0,387.5,941.33,775.58
2016,12,2,10,0,879.0,60.0,4.9,9.0,418.0,952.48,781.34
2016,12,2,10,15,891.0,61.5,4.85,9.0,443.0,957.33,783.32
2016,12,2,10,30,903.0,63.0,4.8,9.0,468.0,958.46,782.65
2016,12,2,10,45,910.5,64.0,4.75,9.5,486.0,950.84,774.17
2016,12,2,11,0,918.0,65.0,4.7,10.0,504.0,939.47,763.17
2016,12,2,11,15,922.5,65.5,4.65,10.0,514.5,920.99,748.54
2016,12,2,11,30,927.0,66.0,4.6,10.0,525.0,898.9,731.44
2016,12,2,11,45,928.5,66.0,4.6,10.5,528.5,870.13,708.51
2016,12,2,12,0,930.0,66.0,4.6,11.0,532.0,838.09,683.3
2016,12,2,12,15,928.0,65.5,4.6,11.0,527.0,799.61,654.53
2016,12,2,12,30,926.0,65.0,4.6,11.0,522.0,758.41,623.6
2016,12,2,12,45,919.5,65.0,4.7,11.5,510.0,712.16,587.69
2016,12,2,13,0,913.0,65.0,4.8,12.0,498.0,663.92,547.49
2016,12,2,13,15,903.5,64.0,4.8,12.0,478.0,611.03,503.37
2016,12,2,13,30,894.0,63.0,4.8,12.0,458.0,556.95,457.16
2016,12,2,13,45,879.0,62.0,4.85,12.0,431.5,499.26,406.89
2016,12,2,14,0,864.0,61.0,4.9,12.0,405.0,441.44,355.12
2016,12,2,14,15,843.5,59.0,4.65,11.5,373.0,381.55,300.56
2016,12,2,14,30,823.0,57.0,4.4,11.0,341.0,321.19,244.61
2016,12,2,14,45,792.0,54.5,4.2,11.0,303.5,259.1,186.87
2016,12,2,15,0,761.0,52.0,4.0,11.0,266.0,199.97,132.86
2016,12,2,15,15,716.5,48.0,3.6,10.0,225.0,140.93,83.54
2016,12,2,15,30,672.0,44.0,3.2,9.0,184.0,87.09,45.96
2016,12,2,15,45,599.5,38.5,2.8,8.5,142.5,37.12,27.81
2016,12,2,16,0,527.0,33.0,2.4,8.0,101.0,30.39,21.31
2016,12,2,16,15,397.0,24.5,2.4,7.0,64.0,22.35,12.64
2016,12,2,16,30,267.0,16.0,2.4,6.0,27.0,14.47,0.0
2016,12,2,16,45,133.5,8.0,2.4,5.5,13.5,6.29,0.0
2016,12,2,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,3,7,15,162.0,9.5,1.8,1.5,18.0,136.47,0.0
2016,12,3,7,30,324.0,19.0,2.1,2.0,36.0,319.8,77.75
2016,12,3,7,45,438.5,26.5,2.4,3.0,73.5,455.41,366.1
2016,12,3,8,0,553.0,34.0,2.7,4.0,111.0,577.89,482.14
2016,12,3,8,15,617.5,39.0,2.7,4.5,152.0,656.09,549.95
2016,12,3,8,30,682.0,44.0,2.7,5.0,193.0,734.31,613.7
2016,12,3,8,45,724.5,47.0,2.7,5.5,232.5,788.48,655.77
2016,12,3,9,0,767.0,50.0,2.7,6.0,272.0,840.81,694.45
2016,12,3,9,15,794.0,52.5,2.7,6.5,308.0,875.13,718.14
2016,12,3,9,30,821.0,55.0,2.7,7.0,344.0,895.59,730.89
2016,12,3,9,45,835.5,58.0,2.7,7.5,374.5,912.2,740.53
2016,12,3,10,0,850.0,61.0,2.7,8.0,405.0,925.44,747.54
2016,12,3,10,15,863.0,62.5,2.7,8.5,429.5,931.53,749.35
2016,12,3,10,30,876.0,64.0,2.7,9.0,454.0,934.0,748.69
2016,12,3,10,45,886.5,64.0,2.75,9.5,472.5,928.32,742.76
2016,12,3,11,0,897.0,64.0,2.8,10.0,491.0,918.93,734.41
2016,12,3,11,15,901.5,64.5,2.85,10.0,501.5,901.07,721.43
2016,12,3,11,30,906.0,65.0,2.9,10.0,512.0,879.68,706.07
2016,12,3,11,45,908.5,64.5,2.95,10.5,515.5,851.89,684.84
2016,12,3,12,0,911.0,64.0,3.0,11.0,519.0,820.86,661.33
2016,12,3,12,15,909.0,64.0,3.0,11.5,514.5,783.85,633.13
2016,12,3,12,30,907.0,64.0,3.0,12.0,510.0,744.15,602.94
2016,12,3,12,45,900.0,64.5,3.0,12.5,498.0,699.09,568.36
2016,12,3,13,0,893.0,65.0,3.0,13.0,486.0,652.11,529.77
2016,12,3,13,15,885.0,64.0,2.95,13.0,467.5,601.17,488.11
2016,12,3,13,30,877.0,63.0,2.9,13.0,449.0,548.93,444.35
2016,12,3,13,45,863.5,61.5,2.9,13.0,423.5,492.41,396.13
2016,12,3,14,0,850.0,60.0,2.9,13.0,398.0,435.66,346.3
2016,12,3,14,15,830.5,58.0,2.7,13.0,366.5,377.04,293.37
2016,12,3,14,30,811.0,56.0,2.5,13.0,335.0,317.83,239.02
2016,12,3,14,45,781.0,53.5,2.3,13.0,298.0,256.76,183.15
2016,12,3,15,0,751.0,51.0,2.1,13.0,261.0,198.53,130.67
2016,12,3,15,15,707.0,47.5,1.8,12.0,221.0,140.61,82.77
2016,12,3,15,30,663.0,44.0,1.5,11.0,181.0,87.8,46.07
2016,12,3,15,45,589.0,38.5,1.25,10.5,140.0,38.27,28.61
2016,12,3,16,0,515.0,33.0,1.0,10.0,99.0,30.32,21.09
2016,12,3,16,15,386.0,24.5,1.05,9.5,63.0,22.31,12.43
2016,12,3,16,30,257.0,16.0,1.1,9.0,27.0,13.25,0.0
2016,12,3,16,45,128.5,8.0,1.15,8.5,13.5,6.29,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,16.5,0.65,3.0,16.5,12.98,0.0
2016,12,4,7,30,0.0,33.0,0.6,3.0,33.0,57.62,1.63
2016,12,4,7,45,249.0,35.0,0.55,3.5,69.5,316.01,252.29
2016,12,4,8,0,498.0,37.0,0.5,4.0,106.0,543.19,443.37
2016,12,4,8,15,568.0,43.0,0.4,4.5,146.5,624.89,507.63
2016,12,4,8,30,638.0,49.0,0.3,5.0,187.0,698.51,562.78
2016,12,4,8,45,683.5,53.0,0.25,5.5,226.5,756.79,604.18
2016,12,4,9,0,729.0,57.0,0.2,6.0,266.0,813.22,642.07
2016,12,4,9,15,758.0,60.0,0.25,6.5,302.0,850.16,666.43
2016,12,4,9,30,787.0,63.0,0.3,7.0,338.0,884.21,688.35
2016,12,4,9,45,788.0,70.0,0.35,8.0,366.0,893.03,691.39
2016,12,4,10,0,789.0,77.0,0.4,9.0,394.0,898.27,692.34
2016,12,4,10,15,803.5,79.0,0.35,9.0,419.0,906.9,695.97
2016,12,4,10,30,818.0,81.0,0.3,9.0,444.0,911.88,697.14
2016,12,4,10,45,829.0,82.0,0.3,9.5,462.0,908.57,692.74
2016,12,4,11,0,840.0,83.0,0.3,10.0,480.0,901.53,686.15
2016,12,4,11,15,845.0,83.5,0.25,10.0,491.0,884.75,673.5
2016,12,4,11,30,850.0,84.0,0.2,10.0,502.0,864.51,658.89
2016,12,4,11,45,853.5,83.5,0.2,10.5,505.5,838.41,640.25
2016,12,4,12,0,857.0,83.0,0.2,11.0,509.0,809.11,619.58
2016,12,4,12,15,855.0,82.5,0.35,11.0,504.5,772.46,597.54
2016,12,4,12,30,853.0,82.0,0.5,11.0,500.0,733.24,573.45
2016,12,4,12,45,583.5,138.5,0.7,11.5,421.5,570.2,453.74
2016,12,4,13,0,314.0,195.0,0.9,12.0,343.0,401.86,324.35
2016,12,4,13,15,380.5,174.5,1.05,12.0,347.0,401.09,325.59
2016,12,4,13,30,447.0,154.0,1.2,12.0,351.0,405.68,328.47
2016,12,4,13,45,395.5,152.5,1.35,12.0,319.5,350.33,283.16
2016,12,4,14,0,344.0,151.0,1.5,12.0,288.0,291.04,234.33
2016,12,4,14,15,489.0,122.0,1.3,11.5,299.0,304.14,240.37
2016,12,4,14,30,634.0,93.0,1.1,11.0,310.0,296.39,226.25
2016,12,4,14,45,604.5,86.5,0.95,11.0,275.5,241.05,176.48
2016,12,4,15,0,575.0,80.0,0.8,11.0,241.0,188.85,130.29
2016,12,4,15,15,521.5,73.5,0.8,10.5,202.0,136.74,87.93
2016,12,4,15,30,468.0,67.0,0.8,10.0,163.0,91.19,55.77
2016,12,4,15,45,398.5,56.5,0.8,9.5,125.5,48.97,38.28
2016,12,4,16,0,329.0,46.0,0.8,9.0,88.0,35.0,25.29
2016,12,4,16,15,164.5,34.0,0.85,8.5,55.0,25.53,15.08
2016,12,4,16,30,0.0,22.0,0.9,8.0,22.0,15.95,0.0
2016,12,4,16,45,0.0,11.0,0.95,8.0,11.0,8.65,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,1.35,4.0,5.5,4.33,0.0
2016,12,5,7,30,0.0,11.0,1.5,4.0,11.0,8.37,0.0
2016,12,5,7,45,0.0,24.0,1.7,4.5,24.0,18.66,9.45
2016,12,5,8,0,0.0,37.0,1.9,5.0,37.0,31.75,21.72
2016,12,5,8,15,0.0,52.0,1.9,5.0,52.0,46.83,35.36
2016,12,5,8,30,0.0,67.0,1.9,5.0,67.0,61.26,48.37
2016,12,5,8,45,0.0,82.0,1.9,5.5,82.0,75.35,60.82
2016,12,5,9,0,0.0,97.0,1.9,6.0,97.0,89.26,72.9
2016,12,5,9,15,2.0,110.0,1.9,6.0,110.5,102.47,84.45
2016,12,5,9,30,4.0,123.0,1.9,6.0,124.0,115.77,95.94
2016,12,5,9,45,29.5,144.0,1.95,6.0,155.5,180.49,152.48
2016,12,5,10,0,55.0,165.0,2.0,6.0,187.0,228.47,193.7
2016,12,5,10,15,45.5,171.0,2.0,6.0,190.0,221.32,186.75
2016,12,5,10,30,36.0,177.0,2.0,6.0,193.0,214.73,180.5
2016,12,5,10,45,32.0,181.0,2.0,6.5,196.0,211.28,176.85
2016,12,5,11,0,28.0,185.0,2.0,7.0,199.0,208.25,173.59
2016,12,5,11,15,14.0,150.0,2.0,7.0,157.0,137.95,113.76
2016,12,5,11,30,0.0,115.0,2.0,7.0,115.0,91.68,73.78
2016,12,5,11,45,19.5,159.0,2.05,7.0,168.5,148.66,123.15
2016,12,5,12,0,39.0,203.0,2.1,7.0,222.0,223.43,186.29
2016,12,5,12,15,63.0,209.5,2.05,7.0,240.5,245.25,204.78
2016,12,5,12,30,87.0,216.0,2.0,7.0,259.0,264.99,221.46
2016,12,5,12,45,109.5,213.0,1.95,7.5,266.0,271.11,226.33
2016,12,5,13,0,132.0,210.0,1.9,8.0,273.0,288.0,239.76
2016,12,5,13,15,152.0,201.5,1.8,8.0,270.5,281.46,234.11
2016,12,5,13,30,172.0,193.0,1.7,8.0,268.0,272.94,226.62
2016,12,5,13,45,176.0,181.0,1.6,8.0,254.5,251.16,207.8
2016,12,5,14,0,180.0,169.0,1.5,8.0,241.0,229.06,188.42
2016,12,5,14,15,165.0,159.0,1.35,7.5,221.0,201.24,164.41
2016,12,5,14,30,150.0,149.0,1.2,7.0,201.0,175.11,141.7
2016,12,5,14,45,146.5,133.0,1.05,7.0,179.0,148.75,118.18
2016,12,5,15,0,143.0,117.0,0.9,7.0,157.0,123.17,95.38
2016,12,5,15,15,129.5,100.0,0.85,6.5,132.0,96.26,72.53
2016,12,5,15,30,116.0,83.0,0.8,6.0,107.0,71.45,52.54
2016,12,5,15,45,99.5,65.0,0.75,6.0,82.5,48.16,38.12
2016,12,5,16,0,83.0,47.0,0.7,6.0,58.0,34.52,25.2
2016,12,5,16,15,41.5,31.0,0.7,6.0,36.5,23.08,13.26
2016,12,5,16,30,0.0,15.0,0.7,6.0,15.0,11.39,0.0
2016,12,5,16,45,0.0,7.5,0.7,6.0,7.5,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,6,7,15,140.5,9.0,1.0,0.5,15.5,118.45,0.0
2016,12,6,7,30,281.0,18.0,1.1,1.0,31.0,287.61,0.0
2016,12,6,7,45,409.0,26.5,1.25,1.5,68.0,427.11,333.37
2016,12,6,8,0,537.0,35.0,1.4,2.0,105.0,561.67,464.8
2016,12,6,8,15,606.5,40.5,1.35,2.5,146.5,645.4,536.01
2016,12,6,8,30,676.0,46.0,1.3,3.0,188.0,729.03,602.31
2016,12,6,8,45,599.5,62.0,1.3,3.5,206.5,696.95,578.57
2016,12,6,9,0,523.0,78.0,1.3,4.0,225.0,649.83,542.78
2016,12,6,9,15,544.5,84.5,1.5,5.0,256.0,682.11,567.96
2016,12,6,9,30,566.0,91.0,1.7,6.0,287.0,712.1,589.66
2016,12,6,9,45,594.0,95.0,1.9,7.0,316.5,742.96,611.44
2016,12,6,10,0,622.0,99.0,2.1,8.0,346.0,770.99,630.66
2016,12,6,10,15,756.0,82.0,2.15,8.0,401.0,864.44,698.82
2016,12,6,10,30,890.0,65.0,2.2,8.0,456.0,948.55,757.94
2016,12,6,10,45,898.0,66.0,2.25,8.5,474.0,941.96,750.55
2016,12,6,11,0,906.0,67.0,2.3,9.0,492.0,931.66,741.72
2016,12,6,11,15,910.0,68.0,2.35,9.0,503.0,914.04,729.16
2016,12,6,11,30,914.0,69.0,2.4,9.0,514.0,892.88,714.2
2016,12,6,11,45,913.0,70.0,2.45,9.5,517.0,864.02,692.48
2016,12,6,12,0,912.0,71.0,2.5,10.0,520.0,832.05,668.59
2016,12,6,12,15,909.5,70.5,2.55,10.0,516.0,794.18,641.52
2016,12,6,12,30,907.0,70.0,2.6,10.0,512.0,753.66,612.31
2016,12,6,12,45,901.0,69.5,2.7,10.0,500.0,708.28,579.12
2016,12,6,13,0,895.0,69.0,2.8,10.0,488.0,660.92,541.68
2016,12,6,13,15,885.5,68.0,2.9,9.5,469.0,609.16,500.65
2016,12,6,13,30,876.0,67.0,3.0,9.0,450.0,556.23,457.25
2016,12,6,13,45,859.5,66.0,3.1,9.0,423.5,501.5,410.04
2016,12,6,14,0,843.0,65.0,3.2,9.0,397.0,443.43,358.73
2016,12,6,14,15,822.0,63.0,3.1,9.0,365.5,383.02,303.83
2016,12,6,14,30,801.0,61.0,3.0,9.0,334.0,323.79,248.84
2016,12,6,14,45,767.0,58.5,2.95,9.0,297.0,262.16,191.86
2016,12,6,15,0,733.0,56.0,2.9,9.0,260.0,203.83,138.54
2016,12,6,15,15,687.0,52.0,2.55,8.0,220.0,146.08,89.63
2016,12,6,15,30,641.0,48.0,2.2,7.0,180.0,93.7,51.69
2016,12,6,15,45,564.5,42.0,1.85,6.5,139.0,41.85,26.15
2016,12,6,16,0,488.0,36.0,1.5,6.0,98.0,30.23,21.35
2016,12,6,16,15,354.5,26.5,1.45,5.5,62.0,22.06,12.42
2016,12,6,16,30,221.0,17.0,1.4,5.0,26.0,14.04,0.0
2016,12,6,16,45,110.5,8.5,1.4,4.5,13.0,6.69,0.0
2016,12,6,17,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.7,0.0,3.0,2.36,0.0
2016,12,7,7,30,0.0,6.0,1.7,0.0,6.0,4.54,0.0
2016,12,7,7,45,0.0,14.0,1.75,0.0,14.0,10.64,2.9
2016,12,7,8,0,0.0,22.0,1.8,0.0,22.0,16.76,9.01
2016,12,7,8,15,0.0,31.0,1.65,0.0,31.0,23.65,15.45
2016,12,7,8,30,0.0,40.0,1.5,0.0,40.0,30.57,21.86
2016,12,7,8,45,0.0,49.0,1.35,0.5,49.0,37.5,28.17
2016,12,7,9,0,0.0,58.0,1.2,1.0,58.0,44.49,34.44
2016,12,7,9,15,0.0,65.5,1.15,1.5,65.5,50.78,39.99
2016,12,7,9,30,0.0,73.0,1.1,2.0,73.0,57.11,45.49
2016,12,7,9,45,132.5,117.5,1.1,2.5,169.5,265.36,231.36
2016,12,7,10,0,265.0,162.0,1.1,3.0,266.0,471.97,401.72
2016,12,7,10,15,306.5,167.0,1.1,3.5,295.0,511.4,430.58
2016,12,7,10,30,348.0,172.0,1.1,4.0,324.0,549.11,459.09
2016,12,7,10,45,343.5,180.5,1.1,5.0,336.0,545.85,453.52
2016,12,7,11,0,339.0,189.0,1.1,6.0,348.0,541.22,447.4
2016,12,7,11,15,267.5,203.5,1.2,6.0,331.0,482.52,399.88
2016,12,7,11,30,196.0,218.0,1.3,6.0,314.0,406.09,338.21
2016,12,7,11,45,109.5,203.5,1.45,6.0,257.5,306.2,255.96
2016,12,7,12,0,23.0,189.0,1.6,6.0,201.0,179.69,149.07
2016,12,7,12,15,16.0,180.0,1.7,6.0,188.0,163.5,135.61
2016,12,7,12,30,9.0,171.0,1.8,6.0,175.0,148.32,122.62
2016,12,7,12,45,4.5,157.0,1.95,6.5,159.0,131.23,107.88
2016,12,7,13,0,0.0,143.0,2.1,7.0,143.0,115.11,93.98
2016,12,7,13,15,0.0,80.0,2.1,7.0,80.0,61.47,47.96
2016,12,7,13,30,0.0,17.0,2.1,7.0,17.0,12.96,5.73
2016,12,7,13,45,19.0,87.0,2.15,7.0,94.5,80.38,64.71
2016,12,7,14,0,38.0,157.0,2.2,7.0,172.0,149.19,123.58
2016,12,7,14,15,35.5,145.0,2.05,6.5,158.5,133.92,110.43
2016,12,7,14,30,33.0,133.0,1.9,6.0,145.0,119.22,97.84
2016,12,7,14,45,29.0,119.0,1.8,6.0,128.5,103.02,83.74
2016,12,7,15,0,25.0,105.0,1.7,6.0,112.0,87.62,70.31
2016,12,7,15,15,19.0,89.5,1.55,5.5,94.5,70.39,55.5
2016,12,7,15,30,13.0,74.0,1.4,5.0,77.0,56.23,43.37
2016,12,7,15,45,6.5,57.5,1.25,5.0,59.0,42.44,31.39
2016,12,7,16,0,0.0,41.0,1.1,5.0,41.0,30.42,21.63
2016,12,7,16,15,0.0,26.0,1.15,5.0,26.0,19.59,10.44
2016,12,7,16,30,0.0,11.0,1.2,5.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,1.25,5.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,4.2,8.0,7.5,5.9,0.0
2016,12,8,7,30,0.0,15.0,4.2,8.0,15.0,11.8,0.0
2016,12,8,7,45,37.0,30.5,4.25,8.5,35.0,88.59,63.45
2016,12,8,8,0,74.0,46.0,4.3,9.0,55.0,141.21,115.77
2016,12,8,8,15,89.5,63.0,4.2,9.0,78.5,177.11,149.1
2016,12,8,8,30,105.0,80.0,4.1,9.0,102.0,212.41,180.99
2016,12,8,8,45,115.0,96.5,4.1,9.5,124.5,241.29,206.18
2016,12,8,9,0,125.0,113.0,4.1,10.0,147.0,269.8,230.34
2016,12,8,9,15,131.5,127.5,4.0,10.0,168.0,291.23,248.27
2016,12,8,9,30,138.0,142.0,3.9,10.0,189.0,312.29,265.53
2016,12,8,9,45,85.0,148.0,3.85,10.5,178.0,241.72,203.95
2016,12,8,10,0,32.0,154.0,3.8,11.0,167.0,192.23,159.66
2016,12,8,10,15,16.0,111.5,3.75,11.0,118.0,107.45,87.34
2016,12,8,10,30,0.0,69.0,3.7,11.0,69.0,52.94,39.99
2016,12,8,10,45,100.0,138.0,3.65,11.0,184.5,243.22,204.74
2016,12,8,11,0,200.0,207.0,3.6,11.0,300.0,415.47,347.0
2016,12,8,11,15,127.5,206.5,3.5,11.0,266.5,340.6,283.0
2016,12,8,11,30,55.0,206.0,3.4,11.0,233.0,250.1,206.54
2016,12,8,11,45,55.0,207.5,3.3,11.5,234.5,247.08,203.68
2016,12,8,12,0,55.0,209.0,3.2,12.0,236.0,244.14,200.71
2016,12,8,12,15,38.5,197.0,3.1,12.0,216.0,213.49,174.91
2016,12,8,12,30,22.0,185.0,3.0,12.0,196.0,171.37,139.63
2016,12,8,12,45,32.0,188.0,2.9,12.0,203.5,192.34,157.32
2016,12,8,13,0,42.0,191.0,2.8,12.0,211.0,198.71,162.69
2016,12,8,13,15,21.0,153.0,2.65,12.0,163.0,136.29,110.4
2016,12,8,13,30,0.0,115.0,2.5,12.0,115.0,90.49,71.71
2016,12,8,13,45,0.0,97.0,2.4,12.0,97.0,75.42,59.07
2016,12,8,14,0,0.0,79.0,2.3,12.0,79.0,60.81,46.71
2016,12,8,14,15,0.0,72.5,2.15,12.0,72.5,55.67,42.4
2016,12,8,14,30,0.0,66.0,2.0,12.0,66.0,50.61,38.12
2016,12,8,14,45,0.0,59.0,1.85,12.0,59.0,45.2,33.5
2016,12,8,15,0,0.0,52.0,1.7,12.0,52.0,39.8,28.85
2016,12,8,15,15,0.0,43.5,1.6,11.5,43.5,33.25,23.2
2016,12,8,15,30,0.0,35.0,1.5,11.0,35.0,26.71,17.48
2016,12,8,15,45,0.0,27.0,1.45,11.0,27.0,20.58,12.01
2016,12,8,16,0,0.0,19.0,1.4,11.0,19.0,14.45,7.06
2016,12,8,16,15,0.0,12.0,1.35,10.5,12.0,9.11,1.7
2016,12,8,16,30,0.0,5.0,1.3,10.0,5.0,3.78,0.0
2016,12,8,16,45,0.0,2.5,1.3,10.0,2.5,1.97,0.0
2016,12,8,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.0,8.5,12.0,9.44,0.0
2016,12,9,7,30,0.0,24.0,1.0,9.0,24.0,18.88,0.0
2016,12,9,7,45,234.5,29.0,1.0,9.5,58.0,289.52,213.41
2016,12,9,8,0,469.0,34.0,1.0,10.0,92.0,511.37,410.39
2016,12,9,8,15,542.0,40.0,1.3,10.5,131.5,594.61,481.79
2016,12,9,8,30,615.0,46.0,1.6,11.0,171.0,670.38,544.46
2016,12,9,8,45,667.5,49.0,1.9,11.5,210.5,733.67,595.11
2016,12,9,9,0,720.0,52.0,2.2,12.0,250.0,795.32,642.59
2016,12,9,9,15,412.0,96.5,2.35,12.0,213.0,560.89,465.11
2016,12,9,9,30,104.0,141.0,2.5,12.0,176.0,278.24,232.27
2016,12,9,9,45,97.5,153.5,2.65,12.5,189.0,262.49,219.53
2016,12,9,10,0,91.0,166.0,2.8,13.0,202.0,266.87,222.15
2016,12,9,10,15,45.5,144.0,2.9,13.0,162.0,187.37,154.59
2016,12,9,10,30,0.0,122.0,3.0,13.0,122.0,101.46,80.66
2016,12,9,10,45,24.5,157.5,3.15,13.5,169.0,159.76,130.36
2016,12,9,11,0,49.0,193.0,3.3,14.0,216.0,238.93,195.87
2016,12,9,11,15,28.5,181.0,3.3,14.0,194.5,201.3,163.89
2016,12,9,11,30,8.0,169.0,3.3,14.0,173.0,150.77,121.35
2016,12,9,11,45,186.0,182.5,3.35,14.5,273.5,346.88,286.72
2016,12,9,12,0,364.0,196.0,3.4,15.0,374.0,515.0,421.2
2016,12,9,12,15,210.5,201.0,3.25,14.5,303.5,367.38,301.16
2016,12,9,12,30,57.0,206.0,3.1,14.0,233.0,233.46,190.04
2016,12,9,12,45,85.5,206.5,3.0,14.0,246.5,249.08,203.64
2016,12,9,13,0,114.0,207.0,2.9,14.0,260.0,274.99,224.84
2016,12,9,13,15,130.5,199.0,2.8,14.0,257.5,267.89,218.9
2016,12,9,13,30,147.0,191.0,2.7,14.0,255.0,259.21,211.51
2016,12,9,13,45,108.0,177.5,2.6,14.0,223.5,216.14,175.61
2016,12,9,14,0,69.0,164.0,2.5,14.0,192.0,169.67,137.03
2016,12,9,14,15,65.5,151.5,2.25,13.5,176.0,151.58,121.92
2016,12,9,14,30,62.0,139.0,2.0,13.0,160.0,134.16,107.17
2016,12,9,14,45,58.5,124.5,1.8,13.0,142.5,115.72,91.27
2016,12,9,15,0,55.0,110.0,1.6,13.0,125.0,98.01,75.99
2016,12,9,15,15,48.0,93.5,1.4,12.5,105.5,79.02,60.02
2016,12,9,15,30,41.0,77.0,1.2,12.0,86.0,61.34,45.41
2016,12,9,15,45,30.0,60.5,1.05,12.0,66.0,44.92,32.27
2016,12,9,16,0,19.0,44.0,0.9,12.0,46.0,32.42,22.71
2016,12,9,16,15,9.5,28.0,0.9,11.5,29.0,21.06,11.3
2016,12,9,16,30,0.0,12.0,0.9,11.0,12.0,9.14,0.0
2016,12,9,16,45,0.0,6.0,0.9,11.0,6.0,4.72,0.0
2016,12,9,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,4.5,11.0,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,4.5,11.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,5.5,4.5,11.5,5.5,4.16,0.0
2016,12,10,8,0,0.0,9.0,4.5,12.0,9.0,6.82,0.02
2016,12,10,8,15,0.0,13.0,4.5,12.0,13.0,9.86,2.75
2016,12,10,8,30,0.0,17.0,4.5,12.0,17.0,12.91,5.47
2016,12,10,8,45,0.0,21.0,4.5,12.0,21.0,15.97,8.17
2016,12,10,9,0,0.0,25.0,4.5,12.0,25.0,19.03,10.85
2016,12,10,9,15,0.0,29.0,4.45,12.0,29.0,22.1,13.52
2016,12,10,9,30,0.0,33.0,4.4,12.0,33.0,25.17,16.16
2016,12,10,9,45,0.0,31.5,4.4,12.0,31.5,24.02,15.15
2016,12,10,10,0,0.0,30.0,4.4,12.0,30.0,22.88,14.13
2016,12,10,10,15,0.0,18.0,4.4,12.0,18.0,13.71,6.19
2016,12,10,10,30,0.0,6.0,4.4,12.0,6.0,4.57,0.0
2016,12,10,10,45,0.0,6.5,4.4,12.5,6.5,4.95,0.0
2016,12,10,11,0,0.0,7.0,4.4,13.0,7.0,5.33,0.0
2016,12,10,11,15,0.0,12.0,4.35,13.0,12.0,9.15,2.18
2016,12,10,11,30,0.0,17.0,4.3,13.0,17.0,12.97,5.45
2016,12,10,11,45,0.0,51.5,4.25,13.0,51.5,39.45,28.06
2016,12,10,12,0,0.0,86.0,4.2,13.0,86.0,66.24,50.8
2016,12,10,12,15,0.0,115.0,4.1,13.0,115.0,91.13,71.79
2016,12,10,12,30,0.0,144.0,4.0,13.0,144.0,116.87,93.42
2016,12,10,12,45,0.0,106.0,3.95,13.0,106.0,83.09,65.04
2016,12,10,13,0,0.0,68.0,3.9,13.0,68.0,52.17,38.93
2016,12,10,13,15,0.0,48.5,3.8,13.0,48.5,37.12,26.15
2016,12,10,13,30,0.0,29.0,3.7,13.0,29.0,22.13,13.36
2016,12,10,13,45,0.0,20.0,3.6,13.0,20.0,15.24,7.47
2016,12,10,14,0,0.0,11.0,3.5,13.0,11.0,8.37,1.56
2016,12,10,14,15,0.0,10.0,3.3,12.5,10.0,7.6,0.92
2016,12,10,14,30,0.0,9.0,3.1,12.0,9.0,6.84,0.28
2016,12,10,14,45,0.0,8.0,2.95,12.0,8.0,6.07,0.0
2016,12,10,15,0,0.0,7.0,2.8,12.0,7.0,5.31,0.0
2016,12,10,15,15,0.0,6.0,2.65,11.5,6.0,4.55,0.0
2016,12,10,15,30,0.0,5.0,2.5,11.0,5.0,3.79,0.0
2016,12,10,15,45,0.0,3.5,2.45,11.0,3.5,2.65,0.0
2016,12,10,16,0,0.0,2.0,2.4,11.0,2.0,1.51,0.0
2016,12,10,16,15,0.0,1.0,2.35,10.5,1.0,0.75,0.0
2016,12,10,16,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
