Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,0.8,2.0,14.0,11.02,0.0
2016,12,11,7,45,50.5,28.5,0.75,2.5,34.5,95.61,66.67
2016,12,11,8,0,101.0,43.0,0.7,3.0,55.0,178.38,148.71
2016,12,11,8,15,118.5,60.0,0.75,3.5,79.5,217.57,185.18
2016,12,11,8,30,136.0,77.0,0.8,4.0,104.0,237.38,204.13
2016,12,11,8,45,145.0,93.0,0.9,4.5,127.5,265.09,228.4
2016,12,11,9,0,154.0,109.0,1.0,5.0,151.0,292.36,251.43
2016,12,11,9,15,160.0,123.5,1.05,5.0,172.5,313.76,269.24
2016,12,11,9,30,166.0,138.0,1.1,5.0,194.0,334.66,286.27
2016,12,11,9,45,152.5,152.0,1.15,5.0,207.0,335.22,285.69
2016,12,11,10,0,139.0,166.0,1.2,5.0,220.0,335.14,284.62
2016,12,11,10,15,92.5,171.0,1.3,5.5,208.0,269.21,228.05
2016,12,11,10,30,46.0,176.0,1.4,6.0,196.0,225.33,189.3
2016,12,11,10,45,50.5,185.0,1.55,7.0,208.0,235.96,197.65
2016,12,11,11,0,55.0,194.0,1.7,8.0,220.0,246.4,205.53
2016,12,11,11,15,121.0,204.5,1.75,8.0,262.5,333.43,278.7
2016,12,11,11,30,187.0,215.0,1.8,8.0,305.0,396.33,330.56
2016,12,11,11,45,199.5,216.0,1.85,8.5,313.0,398.26,331.18
2016,12,11,12,0,212.0,217.0,1.9,9.0,321.0,398.95,331.15
2016,12,11,12,15,217.0,215.0,1.85,9.0,320.5,389.03,322.85
2016,12,11,12,30,222.0,213.0,1.8,9.0,320.0,378.31,313.9
2016,12,11,12,45,278.0,200.5,1.8,9.5,331.0,405.61,335.61
2016,12,11,13,0,334.0,188.0,1.8,10.0,342.0,411.92,340.02
2016,12,11,13,15,210.5,187.5,1.85,10.0,283.5,304.94,252.07
2016,12,11,13,30,87.0,187.0,1.9,10.0,225.0,212.62,175.11
2016,12,11,13,45,43.5,149.5,1.95,10.0,168.5,148.99,121.91
2016,12,11,14,0,0.0,112.0,2.0,10.0,112.0,87.85,70.19
2016,12,11,14,15,0.0,103.0,1.8,9.5,103.0,80.3,64.03
2016,12,11,14,30,0.0,94.0,1.6,9.0,94.0,72.87,57.84
2016,12,11,14,45,0.0,83.5,1.45,9.0,83.5,64.36,50.54
2016,12,11,15,0,0.0,73.0,1.3,9.0,73.0,55.98,43.29
2016,12,11,15,15,0.0,62.0,1.15,8.5,62.0,47.36,35.81
2016,12,11,15,30,0.0,51.0,1.0,8.0,51.0,38.87,28.33
2016,12,11,15,45,0.0,39.0,0.85,7.5,39.0,29.81,20.26
2016,12,11,16,0,0.0,27.0,0.7,7.0,27.0,20.61,12.76
2016,12,11,16,15,0.0,17.0,0.75,6.5,17.0,12.94,5.02
2016,12,11,16,30,0.0,7.0,0.8,6.0,7.0,5.31,0.0
2016,12,11,16,45,0.0,3.5,0.85,5.5,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,10.0,1.1,2.5,10.0,0.0,0.0
2016,12,12,7,30,0.0,20.0,1.2,3.0,20.0,15.74,0.0
2016,12,12,7,45,218.5,27.0,1.3,3.5,53.0,268.5,189.84
2016,12,12,8,0,437.0,34.0,1.4,4.0,86.0,481.99,396.2
2016,12,12,8,15,515.0,41.0,1.5,4.5,125.0,570.41,473.99
2016,12,12,8,30,593.0,48.0,1.6,5.0,164.0,660.81,548.53
2016,12,12,8,45,639.0,53.0,1.7,5.5,203.0,719.11,595.13
2016,12,12,9,0,685.0,58.0,1.8,6.0,242.0,767.99,632.68
2016,12,12,9,15,717.5,61.5,1.7,6.0,278.0,809.32,662.27
2016,12,12,9,30,750.0,65.0,1.6,6.0,314.0,847.94,688.62
2016,12,12,9,45,597.5,97.5,1.55,6.5,307.5,748.12,612.03
2016,12,12,10,0,445.0,130.0,1.5,7.0,301.0,628.13,520.03
2016,12,12,10,15,637.5,101.0,1.5,7.0,364.0,781.46,635.96
2016,12,12,10,30,830.0,72.0,1.5,7.0,427.0,912.19,727.63
2016,12,12,10,45,734.5,94.0,1.55,7.5,418.0,842.33,674.56
2016,12,12,11,0,639.0,116.0,1.6,8.0,409.0,764.61,617.58
2016,12,12,11,15,557.5,141.5,1.6,8.0,402.0,693.11,564.85
2016,12,12,11,30,476.0,167.0,1.6,8.0,395.0,632.81,517.9
2016,12,12,11,45,442.0,176.0,1.65,8.0,389.0,595.5,488.95
2016,12,12,12,0,408.0,185.0,1.7,8.0,383.0,558.13,459.44
2016,12,12,12,15,383.5,188.5,1.75,8.0,374.0,505.93,418.71
2016,12,12,12,30,359.0,192.0,1.8,8.0,365.0,472.61,391.98
2016,12,12,12,45,328.5,192.5,1.85,8.0,348.0,432.67,359.53
2016,12,12,13,0,298.0,193.0,1.9,8.0,331.0,394.42,328.08
2016,12,12,13,15,279.5,187.5,1.85,8.0,313.0,359.26,298.79
2016,12,12,13,30,261.0,182.0,1.8,8.0,295.0,325.43,270.25
2016,12,12,13,45,233.0,174.0,1.8,8.0,270.5,285.95,236.86
2016,12,12,14,0,205.0,166.0,1.8,8.0,246.0,240.72,198.47
2016,12,12,14,15,196.0,154.5,1.7,7.5,226.5,212.43,173.95
2016,12,12,14,30,187.0,143.0,1.6,7.0,207.0,185.21,149.93
2016,12,12,14,45,180.5,128.0,1.55,7.0,184.0,156.83,124.44
2016,12,12,15,0,174.0,113.0,1.5,7.0,161.0,129.49,99.88
2016,12,12,15,15,160.5,97.0,1.3,6.5,136.0,101.41,75.61
2016,12,12,15,30,147.0,81.0,1.1,6.0,111.0,75.35,54.28
2016,12,12,15,45,128.5,64.0,0.95,6.0,86.0,50.75,36.36
2016,12,12,16,0,110.0,47.0,0.8,6.0,61.0,34.5,25.21
2016,12,12,16,15,55.0,31.5,0.8,5.5,38.5,23.5,13.81
2016,12,12,16,30,0.0,16.0,0.8,5.0,16.0,12.11,0.0
2016,12,12,16,45,0.0,8.0,0.8,5.0,8.0,6.29,0.0
2016,12,12,17,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,0.75,4.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,0.8,5.0,11.0,8.65,0.0
2016,12,13,7,45,48.5,26.5,0.85,5.5,32.0,89.01,57.64
2016,12,13,8,0,97.0,42.0,0.9,6.0,53.0,174.19,143.03
2016,12,13,8,15,123.0,58.5,0.95,6.0,78.5,219.81,185.54
2016,12,13,8,30,149.0,75.0,1.0,6.0,104.0,265.42,226.36
2016,12,13,8,45,164.0,91.0,1.05,6.5,129.5,299.82,255.96
2016,12,13,9,0,179.0,107.0,1.1,7.0,155.0,333.8,284.25
2016,12,13,9,15,188.5,122.0,1.0,7.5,178.5,339.64,288.53
2016,12,13,9,30,198.0,137.0,0.9,8.0,202.0,364.92,307.93
2016,12,13,9,45,207.0,149.0,0.8,8.5,223.0,384.42,322.04
2016,12,13,10,0,216.0,161.0,0.7,9.0,244.0,403.24,335.23
2016,12,13,10,15,166.0,174.0,0.6,9.0,240.5,365.83,302.66
2016,12,13,10,30,116.0,187.0,0.5,9.0,237.0,328.47,270.53
2016,12,13,10,45,106.0,194.5,0.45,9.5,241.5,301.24,247.89
2016,12,13,11,0,96.0,202.0,0.4,10.0,246.0,295.09,241.78
2016,12,13,11,15,313.0,178.0,0.35,10.0,326.5,494.62,402.01
2016,12,13,11,30,530.0,154.0,0.3,10.0,407.0,665.82,528.44
2016,12,13,11,45,429.0,177.0,0.3,10.5,383.5,586.12,464.38
2016,12,13,12,0,328.0,200.0,0.3,11.0,360.0,492.52,393.04
2016,12,13,12,15,228.5,208.0,0.3,11.0,319.0,390.92,314.89
2016,12,13,12,30,129.0,216.0,0.3,11.0,278.0,314.1,253.68
2016,12,13,12,45,104.0,208.5,0.3,11.0,258.0,265.3,215.24
2016,12,13,13,0,79.0,201.0,0.3,11.0,238.0,234.33,190.23
2016,12,13,13,15,280.5,172.5,0.35,10.5,295.0,345.26,281.58
2016,12,13,13,30,482.0,144.0,0.4,10.0,352.0,423.1,341.74
2016,12,13,13,45,241.0,129.5,0.45,10.0,233.5,247.57,201.0
2016,12,13,14,0,0.0,115.0,0.5,10.0,115.0,90.41,71.85
2016,12,13,14,15,0.0,105.5,0.45,10.0,105.5,82.39,65.6
2016,12,13,14,30,0.0,96.0,0.4,10.0,96.0,74.51,58.97
2016,12,13,14,45,0.0,85.5,0.4,10.0,85.5,65.96,51.71
2016,12,13,15,0,0.0,75.0,0.4,10.0,75.0,57.55,44.48
2016,12,13,15,15,0.0,63.0,0.4,9.5,63.0,48.13,36.36
2016,12,13,15,30,0.0,51.0,0.4,9.0,51.0,38.88,28.27
2016,12,13,15,45,0.0,39.0,0.45,9.0,39.0,29.82,20.17
2016,12,13,16,0,0.0,27.0,0.5,9.0,27.0,20.6,12.65
2016,12,13,16,15,0.0,17.0,0.5,8.5,17.0,12.94,5.02
2016,12,13,16,30,0.0,7.0,0.5,8.0,7.0,5.31,0.0
2016,12,13,16,45,0.0,3.5,0.55,8.0,3.5,2.75,0.0
2016,12,13,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,7.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,8.0,8.0,6.29,0.0
2016,12,14,7,45,0.0,23.0,1.85,8.5,23.0,21.18,8.47
2016,12,14,8,0,0.0,38.0,2.0,9.0,38.0,38.59,26.55
2016,12,14,8,15,11.0,54.5,2.1,9.0,56.5,65.73,51.12
2016,12,14,8,30,22.0,71.0,2.2,9.0,75.0,105.29,86.17
2016,12,14,8,45,29.0,86.5,2.35,9.5,93.5,127.96,106.2
2016,12,14,9,0,36.0,102.0,2.5,10.0,112.0,150.6,125.85
2016,12,14,9,15,40.0,116.5,2.55,10.0,129.0,168.7,141.38
2016,12,14,9,30,44.0,131.0,2.6,10.0,146.0,186.78,156.67
2016,12,14,9,45,46.0,143.0,2.65,10.5,159.5,199.12,166.56
2016,12,14,10,0,48.0,155.0,2.7,11.0,173.0,211.52,176.37
2016,12,14,10,15,27.0,152.0,2.65,11.0,162.5,181.37,149.96
2016,12,14,10,30,6.0,149.0,2.6,11.0,152.0,136.4,111.11
2016,12,14,10,45,112.5,174.5,2.55,11.5,226.5,302.09,252.16
2016,12,14,11,0,219.0,200.0,2.5,12.0,301.0,426.35,353.41
2016,12,14,11,15,272.0,198.5,2.5,12.0,326.5,483.28,398.22
2016,12,14,11,30,325.0,197.0,2.5,12.0,352.0,516.11,424.26
2016,12,14,11,45,222.0,207.5,2.5,12.0,314.0,408.35,336.61
2016,12,14,12,0,119.0,218.0,2.5,12.0,276.0,325.9,267.94
2016,12,14,12,15,79.0,206.5,2.5,12.0,245.0,257.01,211.33
2016,12,14,12,30,39.0,195.0,2.5,12.0,214.0,209.44,171.35
2016,12,14,12,45,19.5,162.0,2.5,12.5,171.5,146.83,118.93
2016,12,14,13,0,0.0,129.0,2.5,13.0,129.0,103.01,81.79
2016,12,14,13,15,0.0,122.5,2.45,12.5,122.5,97.18,77.17
2016,12,14,13,30,0.0,116.0,2.4,12.0,116.0,91.48,72.61
2016,12,14,13,45,0.0,92.5,2.35,12.0,92.5,71.78,55.98
2016,12,14,14,0,0.0,69.0,2.3,12.0,69.0,52.93,39.97
2016,12,14,14,15,0.0,63.5,2.1,12.0,63.5,48.67,36.4
2016,12,14,14,30,0.0,58.0,1.9,12.0,58.0,44.42,32.8
2016,12,14,14,45,0.0,51.5,1.7,12.0,51.5,39.4,28.51
2016,12,14,15,0,0.0,45.0,1.5,12.0,45.0,34.39,24.19
2016,12,14,15,15,0.0,38.0,1.45,11.5,38.0,29.01,19.54
2016,12,14,15,30,0.0,31.0,1.4,11.0,31.0,23.63,14.83
2016,12,14,15,45,0.0,24.0,1.35,10.5,24.0,18.27,10.08
2016,12,14,16,0,0.0,17.0,1.3,10.0,17.0,12.92,5.78
2016,12,14,16,15,0.0,10.5,1.3,9.5,10.5,7.96,0.9
2016,12,14,16,30,0.0,4.0,1.3,9.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,1.35,9.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.75,10.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.7,10.0,5.0,3.93,0.0
2016,12,15,7,45,0.0,14.5,4.7,10.0,14.5,11.04,1.38
2016,12,15,8,0,0.0,24.0,4.7,10.0,24.0,18.31,9.53
2016,12,15,8,15,0.0,35.5,4.5,10.0,35.5,27.21,17.59
2016,12,15,8,30,0.0,47.0,4.3,10.0,47.0,37.81,27.02
2016,12,15,8,45,0.0,59.0,4.1,10.5,59.0,48.79,36.67
2016,12,15,9,0,0.0,71.0,3.9,11.0,71.0,59.65,46.08
2016,12,15,9,15,0.0,82.0,3.7,11.0,82.0,69.29,54.42
2016,12,15,9,30,0.0,93.0,3.5,11.0,93.0,78.94,62.68
2016,12,15,9,45,0.0,102.5,3.35,11.0,102.5,86.96,69.46
2016,12,15,10,0,0.0,112.0,3.2,11.0,112.0,95.05,76.26
2016,12,15,10,15,0.0,113.5,3.1,11.0,113.5,94.8,75.91
2016,12,15,10,30,0.0,115.0,3.0,11.0,115.0,94.94,75.92
2016,12,15,10,45,0.0,111.5,2.95,11.5,111.5,90.51,71.91
2016,12,15,11,0,0.0,108.0,2.9,12.0,108.0,86.53,68.32
2016,12,15,11,15,0.0,126.0,2.85,12.0,126.0,102.92,82.1
2016,12,15,11,30,0.0,144.0,2.8,12.0,144.0,119.51,95.96
2016,12,15,11,45,0.0,145.5,2.8,12.0,145.5,120.16,96.44
2016,12,15,12,0,0.0,147.0,2.8,12.0,147.0,120.92,97.05
2016,12,15,12,15,0.0,106.0,2.8,12.0,106.0,83.35,65.44
2016,12,15,12,30,0.0,65.0,2.8,12.0,65.0,49.86,37.07
2016,12,15,12,45,0.0,79.5,2.8,12.0,79.5,61.09,46.68
2016,12,15,13,0,0.0,94.0,2.8,12.0,94.0,72.98,56.82
2016,12,15,13,15,0.0,91.5,2.8,12.0,91.5,70.91,55.11
2016,12,15,13,30,0.0,89.0,2.8,12.0,89.0,68.87,53.45
2016,12,15,13,45,0.0,75.5,2.8,12.0,75.5,57.97,44.22
2016,12,15,14,0,0.0,62.0,2.8,12.0,62.0,47.51,35.33
2016,12,15,14,15,0.0,57.0,2.75,12.0,57.0,43.65,32.07
2016,12,15,14,30,0.0,52.0,2.7,12.0,52.0,39.78,28.79
2016,12,15,14,45,0.0,46.5,2.65,12.0,46.5,35.54,25.16
2016,12,15,15,0,0.0,41.0,2.6,12.0,41.0,31.31,21.51
2016,12,15,15,15,0.0,34.5,2.45,12.0,34.5,26.31,17.15
2016,12,15,15,30,0.0,28.0,2.3,12.0,28.0,21.33,12.76
2016,12,15,15,45,0.0,21.5,2.15,12.0,21.5,16.35,8.35
2016,12,15,16,0,0.0,15.0,2.0,12.0,15.0,11.39,4.35
2016,12,15,16,15,0.0,9.5,1.9,11.5,9.5,7.2,0.24
2016,12,15,16,30,0.0,4.0,1.8,11.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,1.7,11.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,5.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,5.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,12,16,7,15,105.5,6.0,4.25,3.0,8.5,0.0,0.0
2016,12,16,7,30,211.0,12.0,4.3,3.0,17.0,180.66,0.0
2016,12,16,7,45,363.5,21.0,4.4,3.5,52.0,368.13,227.19
2016,12,16,8,0,516.0,30.0,4.5,4.0,87.0,531.77,438.99
2016,12,16,8,15,595.0,36.0,4.6,4.5,128.5,623.54,526.1
2016,12,16,8,30,674.0,42.0,4.7,5.0,170.0,716.15,606.07
2016,12,16,8,45,721.5,46.0,4.8,5.5,210.5,777.07,657.2
2016,12,16,9,0,769.0,50.0,4.9,6.0,251.0,836.35,704.63
2016,12,16,9,15,799.5,53.0,4.9,6.0,288.5,875.86,735.53
2016,12,16,9,30,830.0,56.0,4.9,6.0,326.0,912.54,763.24
2016,12,16,9,45,851.0,58.0,4.95,6.5,358.0,935.44,778.65
2016,12,16,10,0,872.0,60.0,5.0,7.0,390.0,943.93,782.85
2016,12,16,10,15,886.0,61.5,4.9,7.0,416.5,952.14,787.12
2016,12,16,10,30,900.0,63.0,4.8,7.0,443.0,956.71,788.63
2016,12,16,10,45,908.0,64.0,4.75,7.5,462.5,951.14,781.57
2016,12,16,11,0,916.0,65.0,4.7,8.0,482.0,941.86,771.99
2016,12,16,11,15,921.5,66.0,4.65,8.0,494.0,926.58,759.56
2016,12,16,11,30,927.0,67.0,4.6,8.0,506.0,907.65,744.59
2016,12,16,11,45,928.5,67.5,4.55,8.0,510.5,881.08,724.04
2016,12,16,12,0,930.0,68.0,4.5,8.0,515.0,851.2,701.13
2016,12,16,12,15,929.0,67.5,4.4,8.0,512.5,814.97,673.1
2016,12,16,12,30,928.0,67.0,4.3,8.0,510.0,775.89,642.95
2016,12,16,12,45,923.0,67.0,4.2,8.5,499.5,731.92,607.84
2016,12,16,13,0,918.0,67.0,4.1,9.0,489.0,685.75,568.99
2016,12,16,13,15,910.5,66.0,4.0,9.0,471.5,634.95,526.47
2016,12,16,13,30,903.0,65.0,3.9,9.0,454.0,582.66,481.87
2016,12,16,13,45,889.5,63.5,3.8,9.0,429.0,525.54,432.25
2016,12,16,14,0,876.0,62.0,3.7,9.0,404.0,468.05,381.02
2016,12,16,14,15,857.0,60.0,3.5,8.5,373.5,409.02,327.69
2016,12,16,14,30,838.0,58.0,3.3,8.0,343.0,348.78,272.07
2016,12,16,14,45,810.0,55.5,3.1,8.0,306.5,286.65,213.87
2016,12,16,15,0,782.0,53.0,2.9,8.0,270.0,226.97,158.17
2016,12,16,15,15,739.5,49.0,2.6,7.0,230.0,166.35,105.05
2016,12,16,15,30,697.0,45.0,2.3,6.0,190.0,110.53,61.37
2016,12,16,15,45,628.5,39.5,2.0,5.5,148.5,57.51,30.92
2016,12,16,16,0,560.0,34.0,1.7,5.0,107.0,31.45,22.61
2016,12,16,16,15,280.0,32.5,1.7,4.5,69.0,26.81,16.93
2016,12,16,16,30,0.0,31.0,1.7,4.0,31.0,21.43,0.0
2016,12,16,16,45,0.0,15.5,1.7,3.5,15.5,12.2,0.0
2016,12,16,17,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,17,7,15,122.5,5.5,1.85,-3.0,8.5,0.0,0.0
2016,12,17,7,30,245.0,11.0,2.1,-2.0,17.0,207.22,0.0
2016,12,17,7,45,397.5,20.0,2.35,-1.5,52.5,395.08,234.96
2016,12,17,8,0,550.0,29.0,2.6,-1.0,88.0,560.19,463.05
2016,12,17,8,15,627.5,34.5,2.6,-0.5,130.0,650.61,548.93
2016,12,17,8,30,705.0,40.0,2.6,0.0,172.0,741.74,626.25
2016,12,17,8,45,752.0,44.0,2.65,0.5,214.0,802.57,676.08
2016,12,17,9,0,799.0,48.0,2.7,1.0,256.0,861.77,722.09
2016,12,17,9,15,829.0,51.0,2.75,1.5,293.5,901.12,751.04
2016,12,17,9,30,859.0,54.0,2.8,2.0,331.0,927.12,768.95
2016,12,17,9,45,879.0,56.0,2.9,2.5,364.0,948.83,783.58
2016,12,17,10,0,899.0,58.0,3.0,3.0,397.0,967.2,795.41
2016,12,17,10,15,912.5,59.0,3.0,3.5,423.5,974.23,797.87
2016,12,17,10,30,926.0,60.0,3.0,4.0,450.0,977.55,797.73
2016,12,17,10,45,934.0,61.5,3.0,4.5,470.0,972.52,791.63
2016,12,17,11,0,942.0,63.0,3.0,5.0,490.0,963.67,782.98
2016,12,17,11,15,947.0,63.5,2.95,5.0,502.0,946.89,769.71
2016,12,17,11,30,952.0,64.0,2.9,5.0,514.0,926.42,753.96
2016,12,17,11,45,952.5,64.5,2.85,5.5,519.0,898.48,731.57
2016,12,17,12,0,953.0,65.0,2.8,6.0,524.0,867.21,706.94
2016,12,17,12,15,952.0,65.0,2.7,6.0,521.0,830.95,679.57
2016,12,17,12,30,951.0,65.0,2.6,6.0,518.0,791.75,650.03
2016,12,17,12,45,941.0,66.0,2.55,6.5,507.0,744.64,613.65
2016,12,17,13,0,931.0,67.0,2.5,7.0,496.0,695.65,573.81
2016,12,17,13,15,922.5,66.0,2.4,7.0,478.0,643.7,531.04
2016,12,17,13,30,914.0,65.0,2.3,7.0,460.0,590.32,486.11
2016,12,17,13,45,900.5,64.0,2.25,7.0,434.5,533.22,437.23
2016,12,17,14,0,887.0,63.0,2.2,7.0,409.0,475.68,386.57
2016,12,17,14,15,867.5,61.0,2.0,6.5,378.0,415.87,332.9
2016,12,17,14,30,848.0,59.0,1.8,6.0,347.0,354.84,276.9
2016,12,17,14,45,819.0,56.0,1.6,6.0,310.0,291.33,217.78
2016,12,17,15,0,790.0,53.0,1.4,6.0,273.0,230.39,161.15
2016,12,17,15,15,747.5,49.5,1.25,5.5,233.0,169.68,107.74
2016,12,17,15,30,705.0,46.0,1.1,5.0,193.0,113.74,63.67
2016,12,17,15,45,635.5,40.5,1.0,4.5,151.0,60.05,32.4
2016,12,17,16,0,566.0,35.0,0.9,4.0,109.0,32.37,23.58
2016,12,17,16,15,283.0,33.5,0.9,3.5,70.5,27.66,17.86
2016,12,17,16,30,0.0,32.0,0.9,3.0,32.0,22.04,0.0
2016,12,17,16,45,0.0,16.0,0.95,2.5,16.0,12.59,0.0
2016,12,17,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,115.0,5.5,1.9,-4.0,8.0,0.0,0.0
2016,12,18,7,30,230.0,11.0,2.1,-3.0,16.0,194.82,0.0
2016,12,18,7,45,384.5,20.0,2.35,-2.5,51.0,382.56,216.83
2016,12,18,8,0,539.0,29.0,2.6,-2.0,86.0,549.88,455.46
2016,12,18,8,15,619.0,34.5,2.5,-1.5,128.0,642.42,543.58
2016,12,18,8,30,699.0,40.0,2.4,-1.0,170.0,735.73,622.3
2016,12,18,8,45,748.0,43.5,2.35,-0.5,211.5,797.73,672.38
2016,12,18,9,0,797.0,47.0,2.3,0.0,253.0,858.13,718.39
2016,12,18,9,15,828.5,50.0,2.35,0.5,291.5,888.92,740.84
2016,12,18,9,30,860.0,53.0,2.4,1.0,330.0,926.43,767.46
2016,12,18,9,45,879.0,55.5,2.45,1.5,363.0,948.08,781.46
2016,12,18,10,0,898.0,58.0,2.5,2.0,396.0,966.35,792.77
2016,12,18,10,15,912.5,59.5,2.55,2.5,423.5,975.19,797.05
2016,12,18,10,30,927.0,61.0,2.6,3.0,451.0,980.27,798.69
2016,12,18,10,45,936.5,62.0,2.65,3.5,471.0,976.04,793.68
2016,12,18,11,0,946.0,63.0,2.7,4.0,491.0,967.95,786.1
2016,12,18,11,15,951.5,63.5,2.7,4.0,504.0,951.66,773.65
2016,12,18,11,30,957.0,64.0,2.7,4.0,517.0,931.64,758.69
2016,12,18,11,45,959.5,64.5,2.7,4.5,522.0,905.36,737.96
2016,12,18,12,0,962.0,65.0,2.7,5.0,527.0,875.61,714.84
2016,12,18,12,15,960.5,64.5,2.75,5.0,524.5,838.13,687.67
2016,12,18,12,30,959.0,64.0,2.8,5.0,522.0,797.74,658.19
2016,12,18,12,45,955.0,63.5,2.85,5.5,511.5,752.85,623.91
2016,12,18,13,0,951.0,63.0,2.9,6.0,501.0,705.59,585.91
2016,12,18,13,15,942.5,62.0,2.85,6.0,483.0,652.88,542.41
2016,12,18,13,30,934.0,61.0,2.8,6.0,465.0,598.67,496.64
2016,12,18,13,45,921.0,60.0,2.8,6.0,439.5,540.94,446.92
2016,12,18,14,0,908.0,59.0,2.8,6.0,414.0,482.69,395.26
2016,12,18,14,15,889.5,57.0,2.6,5.5,383.0,420.95,339.49
2016,12,18,14,30,871.0,55.0,2.4,5.0,352.0,359.88,282.83
2016,12,18,14,45,843.5,52.5,2.2,5.0,315.0,296.7,223.27
2016,12,18,15,0,816.0,50.0,2.0,5.0,278.0,235.07,165.32
2016,12,18,15,15,774.5,46.5,1.8,4.0,237.5,172.98,110.23
2016,12,18,15,30,733.0,43.0,1.6,3.0,197.0,115.5,64.35
2016,12,18,15,45,666.5,38.0,1.4,2.5,154.5,60.55,31.69
2016,12,18,16,0,600.0,33.0,1.2,2.0,112.0,30.79,22.36
2016,12,18,16,15,477.5,25.5,1.2,1.5,73.5,23.54,14.58
2016,12,18,16,30,355.0,18.0,1.2,1.0,35.0,16.46,0.0
2016,12,18,16,45,177.5,9.0,1.3,0.5,17.5,7.08,0.0
2016,12,18,17,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,19,7,15,94.0,5.5,1.4,-2.5,7.0,0.0,0.0
2016,12,19,7,30,188.0,11.0,1.5,-2.0,14.0,160.63,0.0
2016,12,19,7,45,337.5,20.5,1.65,-1.5,47.5,341.48,181.37
2016,12,19,8,0,487.0,30.0,1.8,-1.0,81.0,504.26,414.63
2016,12,19,8,15,568.5,36.0,1.8,-0.5,121.5,598.05,503.14
2016,12,19,8,30,650.0,42.0,1.8,0.0,162.0,692.59,582.66
2016,12,19,8,45,700.5,46.0,1.8,0.0,202.5,756.19,634.99
2016,12,19,9,0,751.0,50.0,1.8,0.0,243.0,818.28,683.69
2016,12,19,9,15,782.5,53.0,1.85,0.5,280.5,858.86,713.49
2016,12,19,9,30,814.0,56.0,1.9,1.0,318.0,896.71,740.25
2016,12,19,9,45,829.5,60.0,1.95,2.0,349.5,917.37,752.25
2016,12,19,10,0,845.0,64.0,2.0,3.0,381.0,934.58,761.53
2016,12,19,10,15,860.0,65.5,2.1,3.5,407.5,944.3,767.17
2016,12,19,10,30,875.0,67.0,2.2,4.0,434.0,950.28,770.15
2016,12,19,10,45,884.5,68.0,2.3,4.5,453.5,935.91,758.48
2016,12,19,11,0,894.0,69.0,2.4,5.0,473.0,928.67,752.28
2016,12,19,11,15,899.5,70.0,2.4,5.0,485.5,914.09,741.1
2016,12,19,11,30,905.0,71.0,2.4,5.0,498.0,895.94,727.52
2016,12,19,11,45,906.5,71.5,2.4,5.5,503.0,870.22,707.26
2016,12,19,12,0,908.0,72.0,2.4,6.0,508.0,841.27,684.81
2016,12,19,12,15,745.5,105.0,2.4,6.0,462.0,730.17,601.86
2016,12,19,12,30,583.0,138.0,2.4,6.0,416.0,610.96,508.54
2016,12,19,12,45,740.5,104.0,2.45,6.0,450.0,658.3,547.62
2016,12,19,13,0,898.0,70.0,2.5,6.0,484.0,680.21,564.69
2016,12,19,13,15,889.5,69.0,2.4,6.0,466.0,629.88,522.41
2016,12,19,13,30,881.0,68.0,2.3,6.0,448.0,578.19,478.66
2016,12,19,13,45,867.0,66.5,2.25,6.0,424.0,524.97,432.71
2016,12,19,14,0,853.0,65.0,2.2,6.0,400.0,467.68,382.24
2016,12,19,14,15,833.0,63.0,2.0,5.5,369.0,407.46,328.28
2016,12,19,14,30,813.0,61.0,1.8,5.0,338.0,348.2,273.76
2016,12,19,14,45,783.0,58.0,1.6,5.0,302.0,286.35,216.07
2016,12,19,15,0,753.0,55.0,1.4,5.0,266.0,227.23,160.95
2016,12,19,15,15,708.0,51.0,1.3,4.5,226.5,167.71,108.41
2016,12,19,15,30,663.0,47.0,1.2,4.0,187.0,113.3,64.97
2016,12,19,15,45,590.5,41.5,1.1,3.5,146.0,61.77,33.84
2016,12,19,16,0,518.0,36.0,1.0,3.0,105.0,32.98,24.27
2016,12,19,16,15,259.0,34.0,1.0,2.5,68.5,25.94,16.66
2016,12,19,16,30,0.0,32.0,1.0,2.0,32.0,22.19,0.0
2016,12,19,16,45,0.0,16.0,1.05,2.0,16.0,12.59,0.0
2016,12,19,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,20,7,45,213.5,15.0,1.75,0.5,37.0,238.35,117.69
2016,12,20,8,0,427.0,30.0,1.9,1.0,74.0,465.63,381.67
2016,12,20,8,15,510.5,36.5,1.9,1.5,113.0,557.2,468.08
2016,12,20,8,30,594.0,43.0,1.9,2.0,152.0,641.86,540.15
2016,12,20,8,45,646.5,47.5,1.95,2.5,191.5,707.18,593.58
2016,12,20,9,0,699.0,52.0,2.0,3.0,231.0,771.23,643.45
2016,12,20,9,15,732.5,55.0,2.0,3.5,267.0,813.41,674.21
2016,12,20,9,30,766.0,58.0,2.0,4.0,303.0,853.01,701.93
2016,12,20,9,45,794.5,59.0,2.0,4.5,335.5,882.09,721.01
2016,12,20,10,0,823.0,60.0,2.0,5.0,368.0,907.89,737.29
2016,12,20,10,15,838.0,61.5,2.05,5.5,394.0,917.84,742.42
2016,12,20,10,30,853.0,63.0,2.1,6.0,420.0,913.32,737.27
2016,12,20,10,45,863.0,64.0,2.15,7.0,439.5,910.72,732.45
2016,12,20,11,0,873.0,65.0,2.2,8.0,459.0,904.53,725.14
2016,12,20,11,15,879.0,65.5,2.2,8.0,471.5,890.41,714.39
2016,12,20,11,30,885.0,66.0,2.2,8.0,484.0,872.79,701.33
2016,12,20,11,45,886.5,67.0,2.25,8.5,489.0,848.51,682.79
2016,12,20,12,0,888.0,68.0,2.3,9.0,494.0,821.03,662.03
2016,12,20,12,15,676.5,118.5,2.3,9.0,442.5,692.07,566.19
2016,12,20,12,30,465.0,169.0,2.3,9.0,391.0,548.94,452.89
2016,12,20,12,45,665.5,119.5,2.35,9.0,430.0,623.05,513.73
2016,12,20,13,0,866.0,70.0,2.4,9.0,469.0,660.53,543.33
2016,12,20,13,15,857.5,69.0,2.4,9.0,452.0,616.41,506.52
2016,12,20,13,30,849.0,68.0,2.4,9.0,435.0,565.52,464.26
2016,12,20,13,45,836.0,66.5,2.4,9.0,411.5,510.71,417.75
2016,12,20,14,0,823.0,65.0,2.4,9.0,388.0,455.58,369.6
2016,12,20,14,15,804.0,63.0,2.2,8.5,358.5,397.44,317.86
2016,12,20,14,30,785.0,61.0,2.0,8.0,329.0,340.18,265.56
2016,12,20,14,45,759.0,58.0,1.85,8.0,295.0,281.09,210.74
2016,12,20,15,0,733.0,55.0,1.7,8.0,261.0,224.27,157.97
2016,12,20,15,15,691.0,51.0,1.5,7.0,222.5,166.39,107.22
2016,12,20,15,30,649.0,47.0,1.3,6.0,184.0,113.25,64.89
2016,12,20,15,45,585.5,41.0,1.1,5.5,144.5,62.4,33.68
2016,12,20,16,0,522.0,35.0,0.9,5.0,105.0,32.1,23.3
2016,12,20,16,15,403.0,26.5,0.95,4.5,69.0,24.13,15.05
2016,12,20,16,30,284.0,18.0,1.0,4.0,33.0,14.93,0.0
2016,12,20,16,45,142.0,9.0,1.05,3.5,16.5,7.08,0.0
2016,12,20,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,7,45,194.5,15.5,1.95,3.5,35.0,222.73,100.4
2016,12,21,8,0,389.0,31.0,2.2,4.0,70.0,433.45,352.43
2016,12,21,8,15,473.5,38.0,2.2,4.0,108.0,525.94,440.51
2016,12,21,8,30,558.0,45.0,2.2,4.0,146.0,621.24,522.05
2016,12,21,8,45,613.0,49.5,2.2,4.5,185.0,686.85,575.53
2016,12,21,9,0,668.0,54.0,2.2,5.0,224.0,744.03,619.97
2016,12,21,9,15,702.5,57.5,2.2,5.5,260.0,787.72,652.19
2016,12,21,9,30,737.0,61.0,2.2,6.0,296.0,828.92,681.32
2016,12,21,9,45,770.0,61.5,2.25,6.5,329.0,861.86,703.87
2016,12,21,10,0,803.0,62.0,2.3,7.0,362.0,891.52,723.57
2016,12,21,10,15,819.0,63.5,2.25,7.5,388.0,902.64,728.53
2016,12,21,10,30,835.0,65.0,2.2,8.0,414.0,910.21,731.04
2016,12,21,10,45,846.0,66.5,2.2,8.5,434.0,909.36,728.12
2016,12,21,11,0,857.0,68.0,2.2,9.0,454.0,894.42,715.3
2016,12,21,11,15,863.5,68.5,2.25,9.0,467.0,881.12,705.74
2016,12,21,11,30,870.0,69.0,2.3,9.0,480.0,864.35,693.74
2016,12,21,11,45,874.5,69.0,2.4,9.5,485.5,841.8,676.83
