Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,12,0,879.0,69.0,2.5,10.0,491.0,815.97,657.58
2016,12,21,12,15,879.0,69.0,2.55,10.0,489.5,783.39,634.14
2016,12,21,12,30,879.0,69.0,2.6,10.0,488.0,748.0,608.54
2016,12,21,12,45,874.0,69.0,2.65,10.5,478.5,706.43,577.04
2016,12,21,13,0,869.0,69.0,2.7,11.0,469.0,662.76,542.05
2016,12,21,13,15,861.5,68.0,2.7,11.0,452.5,614.55,502.97
2016,12,21,13,30,854.0,67.0,2.7,11.0,436.0,568.77,464.68
2016,12,21,13,45,843.0,65.0,2.7,11.0,413.0,514.26,418.54
2016,12,21,14,0,832.0,63.0,2.7,11.0,390.0,459.22,370.64
2016,12,21,14,15,813.5,61.0,2.55,10.5,361.0,400.85,319.05
2016,12,21,14,30,795.0,59.0,2.4,10.0,332.0,343.28,266.77
2016,12,21,14,45,768.0,56.0,2.3,10.0,297.5,283.36,211.49
2016,12,21,15,0,741.0,53.0,2.2,10.0,263.0,225.8,158.29
2016,12,21,15,15,699.5,49.5,1.9,9.0,224.5,167.96,107.59
2016,12,21,15,30,658.0,46.0,1.6,8.0,186.0,114.75,65.19
2016,12,21,15,45,591.5,40.5,1.3,7.5,146.0,63.52,33.67
2016,12,21,16,0,525.0,35.0,1.0,7.0,106.0,32.11,23.13
2016,12,21,16,15,408.0,26.5,1.05,6.5,70.0,24.14,15.0
2016,12,21,16,30,291.0,18.0,1.1,6.0,34.0,16.28,0.0
2016,12,21,16,45,145.5,9.0,1.15,5.5,17.0,7.08,0.0
2016,12,21,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,22,7,45,228.0,15.0,1.55,2.0,37.5,249.05,103.95
2016,12,22,8,0,456.0,30.0,1.6,3.0,75.0,475.21,383.3
2016,12,22,8,15,541.0,36.5,1.5,3.5,115.5,572.27,473.76
2016,12,22,8,30,626.0,43.0,1.4,4.0,156.0,670.3,554.05
2016,12,22,8,45,679.0,47.0,1.35,4.5,196.5,736.3,605.65
2016,12,22,9,0,732.0,51.0,1.3,5.0,237.0,800.81,653.24
2016,12,22,9,15,764.5,54.5,1.3,5.5,274.0,843.18,682.94
2016,12,22,9,30,797.0,58.0,1.3,6.0,311.0,882.91,709.62
2016,12,22,9,45,818.5,60.0,1.35,7.0,343.5,906.92,723.71
2016,12,22,10,0,840.0,62.0,1.4,8.0,376.0,927.56,735.16
2016,12,22,10,15,855.0,64.0,1.5,8.5,402.5,938.34,741.61
2016,12,22,10,30,870.0,66.0,1.6,9.0,429.0,945.43,745.54
2016,12,22,10,45,879.5,67.0,1.7,9.5,449.0,931.46,734.8
2016,12,22,11,0,889.0,68.0,1.8,10.0,469.0,924.68,729.4
2016,12,22,11,15,895.5,68.5,1.8,10.0,482.0,910.82,719.08
2016,12,22,11,30,902.0,69.0,1.8,10.0,495.0,893.38,706.44
2016,12,22,11,45,905.0,69.5,1.85,10.5,500.5,869.4,688.61
2016,12,22,12,0,908.0,70.0,1.9,11.0,506.0,842.08,668.52
2016,12,22,12,15,907.5,70.0,1.9,11.0,504.0,808.16,644.4
2016,12,22,12,30,907.0,70.0,1.9,11.0,502.0,771.39,618.17
2016,12,22,12,45,904.5,69.0,1.9,11.5,493.0,729.31,586.82
2016,12,22,13,0,902.0,68.0,1.9,12.0,484.0,684.89,552.08
2016,12,22,13,15,894.0,67.0,1.8,12.0,467.0,634.91,511.96
2016,12,22,13,30,886.0,66.0,1.7,12.0,450.0,583.49,469.83
2016,12,22,13,45,874.0,64.5,1.6,12.0,426.5,528.26,423.67
2016,12,22,14,0,862.0,63.0,1.5,12.0,403.0,474.68,377.48
2016,12,22,14,15,842.5,61.0,1.25,11.5,372.5,414.25,324.78
2016,12,22,14,30,823.0,59.0,1.0,11.0,342.0,354.68,271.5
2016,12,22,14,45,794.5,56.5,0.8,11.0,306.5,293.14,215.7
2016,12,22,15,0,766.0,54.0,0.6,11.0,271.0,234.08,162.04
2016,12,22,15,15,723.5,50.0,0.65,10.5,231.5,174.01,110.37
2016,12,22,15,30,681.0,46.0,0.7,10.0,192.0,118.71,66.71
2016,12,22,15,45,611.0,41.0,0.75,9.5,151.0,66.2,34.61
2016,12,22,16,0,541.0,36.0,0.8,9.0,110.0,33.09,23.82
2016,12,22,16,15,423.0,27.5,0.85,8.5,72.5,25.1,15.76
2016,12,22,16,30,305.0,19.0,0.9,8.0,35.0,15.81,0.41
2016,12,22,16,45,152.5,9.5,1.0,7.5,17.5,7.47,0.0
2016,12,22,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,23,7,45,212.0,14.0,4.2,4.0,35.0,232.78,87.77
2016,12,23,8,0,424.0,28.0,4.3,4.0,70.0,446.56,364.22
2016,12,23,8,15,507.5,34.5,4.35,4.0,108.5,540.35,457.36
2016,12,23,8,30,591.0,41.0,4.4,4.0,147.0,635.87,541.8
2016,12,23,8,45,639.5,46.0,4.45,4.5,185.5,697.96,594.66
2016,12,23,9,0,688.0,51.0,4.5,5.0,224.0,758.9,644.12
2016,12,23,9,15,722.0,54.0,4.65,5.0,260.5,801.66,679.12
2016,12,23,9,30,756.0,57.0,4.8,5.0,297.0,841.95,711.23
2016,12,23,9,45,378.0,87.5,4.95,5.5,207.5,511.53,443.23
2016,12,23,10,0,0.0,118.0,5.1,6.0,118.0,102.34,83.84
2016,12,23,10,15,14.0,140.5,5.1,6.0,146.5,138.42,115.97
2016,12,23,10,30,28.0,163.0,5.1,6.0,175.0,193.63,163.8
2016,12,23,10,45,14.0,138.5,5.2,6.5,144.5,131.22,109.14
2016,12,23,11,0,0.0,114.0,5.3,7.0,114.0,92.38,74.74
2016,12,23,11,15,0.0,61.0,5.05,7.0,61.0,46.76,35.18
2016,12,23,11,30,0.0,8.0,4.8,7.0,8.0,6.09,0.0
2016,12,23,11,45,0.0,9.0,4.55,7.5,9.0,6.86,0.33
2016,12,23,12,0,0.0,10.0,4.3,8.0,10.0,7.62,0.99
2016,12,23,12,15,0.0,12.0,4.3,8.0,12.0,9.15,2.32
2016,12,23,12,30,0.0,14.0,4.3,8.0,14.0,10.68,3.65
2016,12,23,12,45,0.0,14.0,4.3,8.5,14.0,10.67,3.64
2016,12,23,13,0,0.0,14.0,4.3,9.0,14.0,10.67,3.63
2016,12,23,13,15,0.0,15.5,4.45,8.5,15.5,11.81,4.65
2016,12,23,13,30,0.0,17.0,4.6,8.0,17.0,12.96,5.68
2016,12,23,13,45,0.0,16.0,4.8,8.0,16.0,12.19,5.02
2016,12,23,14,0,0.0,15.0,5.0,8.0,15.0,11.42,4.36
2016,12,23,14,15,0.0,14.0,5.0,7.5,14.0,10.65,3.71
2016,12,23,14,30,0.0,13.0,5.0,7.0,13.0,9.88,3.06
2016,12,23,14,45,0.0,11.5,5.0,7.0,11.5,8.74,2.06
2016,12,23,15,0,0.0,10.0,5.0,7.0,10.0,7.59,1.05
2016,12,23,15,15,0.0,8.5,4.7,6.5,8.5,6.45,0.04
2016,12,23,15,30,0.0,7.0,4.4,6.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,4.15,6.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.9,6.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,3.6,5.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,3.3,5.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,3.05,4.5,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,24,7,45,233.0,14.0,2.25,0.5,36.5,244.77,84.5
2016,12,24,8,0,466.0,28.0,2.5,1.0,73.0,482.39,392.17
2016,12,24,8,15,551.0,34.0,2.45,1.5,113.5,578.29,485.87
2016,12,24,8,30,636.0,40.0,2.4,2.0,154.0,675.56,568.62
2016,12,24,8,45,691.0,44.0,2.4,2.5,194.5,743.23,623.95
2016,12,24,9,0,746.0,48.0,2.4,3.0,235.0,809.75,675.53
2016,12,24,9,15,778.5,50.5,2.45,3.5,272.5,850.93,706.06
2016,12,24,9,30,811.0,53.0,2.5,4.0,310.0,889.49,733.53
2016,12,24,9,45,836.5,54.5,2.65,4.5,343.0,905.95,744.71
2016,12,24,10,0,862.0,56.0,2.8,5.0,376.0,929.78,761.18
2016,12,24,10,15,877.0,57.5,2.9,5.0,403.0,940.05,768.29
2016,12,24,10,30,892.0,59.0,3.0,5.0,430.0,946.71,772.88
2016,12,24,10,45,903.5,59.5,3.1,5.5,450.5,944.9,769.96
2016,12,24,11,0,915.0,60.0,3.2,6.0,471.0,939.33,764.46
2016,12,24,11,15,921.0,60.5,3.2,6.0,484.5,924.92,753.22
2016,12,24,11,30,927.0,61.0,3.2,6.0,498.0,906.86,739.51
2016,12,24,11,45,930.5,61.0,3.25,6.5,504.0,882.37,720.24
2016,12,24,12,0,934.0,61.0,3.3,7.0,510.0,854.47,698.56
2016,12,24,12,15,933.5,61.0,3.3,7.0,508.0,820.06,673.0
2016,12,24,12,30,933.0,61.0,3.3,7.0,506.0,782.7,645.18
2016,12,24,12,45,922.5,62.5,3.35,7.0,496.0,737.23,611.26
2016,12,24,13,0,912.0,64.0,3.4,7.0,486.0,689.9,574.37
2016,12,24,13,15,905.0,63.5,3.35,7.0,469.5,640.85,533.67
2016,12,24,13,30,898.0,63.0,3.3,7.0,453.0,590.2,490.7
2016,12,24,13,45,887.0,61.0,3.25,7.0,429.5,534.47,442.55
2016,12,24,14,0,876.0,59.0,3.2,7.0,406.0,478.08,392.5
2016,12,24,14,15,858.5,57.5,3.0,7.0,376.5,419.13,338.74
2016,12,24,14,30,841.0,56.0,2.8,7.0,347.0,360.7,284.21
2016,12,24,14,45,815.5,53.0,2.6,7.0,312.0,299.23,226.54
2016,12,24,15,0,790.0,50.0,2.4,7.0,277.0,239.19,170.12
2016,12,24,15,15,750.5,47.0,2.05,6.0,237.5,179.08,116.31
2016,12,24,15,30,711.0,44.0,1.7,5.0,198.0,123.28,70.57
2016,12,24,15,45,648.5,39.0,1.4,4.5,157.0,69.08,35.72
2016,12,24,16,0,586.0,34.0,1.1,4.0,116.0,31.58,23.02
2016,12,24,16,15,471.5,26.5,1.1,3.5,77.5,24.38,15.68
2016,12,24,16,30,357.0,19.0,1.1,3.0,39.0,17.34,3.1
2016,12,24,16,45,178.5,9.5,1.15,2.5,19.5,7.47,0.0
2016,12,24,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,226.0,14.0,1.55,0.0,36.0,238.3,73.35
2016,12,25,8,0,452.0,28.0,1.8,0.0,72.0,469.78,381.0
2016,12,25,8,15,538.5,34.5,1.8,0.0,112.0,567.2,476.58
2016,12,25,8,30,625.0,41.0,1.8,0.0,152.0,666.28,561.55
2016,12,25,8,45,677.5,45.5,1.85,0.5,192.5,732.31,615.76
2016,12,25,9,0,730.0,50.0,1.9,1.0,233.0,797.11,666.37
2016,12,25,9,15,764.0,53.5,1.95,1.5,271.0,841.17,699.07
2016,12,25,9,30,798.0,57.0,2.0,2.0,309.0,882.64,728.7
2016,12,25,9,45,819.0,59.5,2.05,3.0,341.5,907.18,743.62
2016,12,25,10,0,840.0,62.0,2.1,4.0,374.0,928.38,755.8
2016,12,25,10,15,855.5,63.5,2.1,4.5,401.0,939.31,761.06
2016,12,25,10,30,871.0,65.0,2.1,5.0,428.0,935.68,755.91
2016,12,25,10,45,882.0,66.0,2.15,5.5,448.5,934.31,753.23
2016,12,25,11,0,893.0,67.0,2.2,6.0,469.0,929.25,747.98
2016,12,25,11,15,898.5,68.0,2.25,6.0,482.0,915.42,737.92
2016,12,25,11,30,904.0,69.0,2.3,6.0,495.0,898.02,725.44
2016,12,25,11,45,906.0,69.5,2.35,6.5,501.0,873.43,706.57
2016,12,25,12,0,908.0,70.0,2.4,7.0,507.0,845.56,685.41
2016,12,25,12,15,907.0,69.5,2.45,7.0,505.0,810.92,660.48
2016,12,25,12,30,906.0,69.0,2.5,7.0,503.0,773.46,633.34
2016,12,25,12,45,900.5,69.0,2.55,7.0,493.5,730.71,601.99
2016,12,25,13,0,895.0,69.0,2.6,7.0,484.0,685.82,567.34
2016,12,25,13,15,886.5,68.0,2.6,7.0,467.0,636.0,526.75
2016,12,25,13,30,878.0,67.0,2.6,7.0,450.0,584.78,484.03
2016,12,25,13,45,864.5,65.5,2.6,7.0,426.0,529.25,436.67
2016,12,25,14,0,851.0,64.0,2.6,7.0,402.0,475.61,389.4
2016,12,25,14,15,832.0,62.0,2.45,6.5,372.5,415.98,336.27
2016,12,25,14,30,813.0,60.0,2.3,6.0,343.0,357.14,282.38
2016,12,25,14,45,786.0,57.0,2.15,6.0,308.0,296.02,225.33
2016,12,25,15,0,759.0,54.0,2.0,6.0,273.0,237.23,170.21
2016,12,25,15,15,718.0,50.5,1.9,5.0,234.0,178.08,117.39
2016,12,25,15,30,677.0,47.0,1.8,4.0,195.0,123.47,72.42
2016,12,25,15,45,615.0,41.5,1.7,3.5,154.5,70.77,37.86
2016,12,25,16,0,553.0,36.0,1.6,3.0,114.0,33.14,24.55
2016,12,25,16,15,441.0,28.0,1.65,2.5,76.5,25.59,16.88
2016,12,25,16,30,329.0,20.0,1.7,2.0,39.0,18.17,4.44
2016,12,25,16,45,164.5,10.0,1.8,1.5,19.5,7.87,0.0
2016,12,25,17,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,-1.5,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,7,45,240.0,13.5,2.0,-0.5,36.5,248.71,68.03
2016,12,26,8,0,480.0,27.0,2.2,0.0,73.0,493.2,399.31
2016,12,26,8,15,565.0,33.0,2.35,0.0,113.5,589.07,496.04
2016,12,26,8,30,650.0,39.0,2.5,0.0,154.0,686.58,581.5
2016,12,26,8,45,698.0,43.5,2.7,0.5,194.5,748.67,634.28
2016,12,26,9,0,746.0,48.0,2.9,1.0,235.0,809.5,683.62
2016,12,26,9,15,779.5,51.0,2.85,1.5,273.0,852.56,715.48
2016,12,26,9,30,813.0,54.0,2.8,2.0,311.0,893.04,743.99
2016,12,26,9,45,831.5,57.5,2.8,3.0,343.5,916.71,758.0
2016,12,26,10,0,850.0,61.0,2.8,4.0,376.0,937.01,769.14
2016,12,26,10,15,865.5,62.5,2.75,4.5,403.0,937.08,766.08
2016,12,26,10,30,881.0,64.0,2.7,5.0,430.0,944.4,768.55
2016,12,26,10,45,890.5,65.0,2.65,5.5,451.0,941.63,763.62
2016,12,26,11,0,900.0,66.0,2.6,6.0,472.0,935.18,756.28
2016,12,26,11,15,906.0,67.0,2.5,6.0,485.0,921.81,744.98
2016,12,26,11,30,912.0,68.0,2.4,6.0,498.0,904.8,731.27
2016,12,26,11,45,915.0,68.0,2.35,6.5,504.0,880.34,711.51
2016,12,26,12,0,918.0,68.0,2.3,7.0,510.0,852.53,689.54
2016,12,26,12,15,917.0,68.0,2.25,7.0,508.5,818.28,664.2
2016,12,26,12,30,916.0,68.0,2.2,7.0,507.0,781.16,636.74
2016,12,26,12,45,912.0,67.0,2.2,7.0,497.5,738.0,605.04
2016,12,26,13,0,908.0,66.0,2.2,7.0,488.0,692.57,570.28
2016,12,26,13,15,900.0,65.5,2.15,7.0,471.5,643.14,530.07
2016,12,26,13,30,892.0,65.0,2.1,7.0,455.0,592.2,487.7
2016,12,26,13,45,879.5,63.5,2.1,7.0,431.0,536.55,440.69
2016,12,26,14,0,867.0,62.0,2.1,7.0,407.0,480.37,391.82
2016,12,26,14,15,848.5,60.0,2.0,7.0,377.5,422.4,339.78
2016,12,26,14,30,830.0,58.0,1.9,7.0,348.0,362.86,285.19
2016,12,26,14,45,802.5,55.5,1.85,7.0,312.5,301.11,228.1
2016,12,26,15,0,775.0,53.0,1.8,7.0,277.0,241.69,172.77
2016,12,26,15,15,735.0,49.5,1.65,6.0,238.0,181.71,119.29
2016,12,26,15,30,695.0,46.0,1.5,5.0,199.0,126.13,73.48
2016,12,26,15,45,632.0,41.0,1.35,4.0,158.0,72.58,38.37
2016,12,26,16,0,569.0,36.0,1.2,3.0,117.0,33.23,24.67
2016,12,26,16,15,458.5,28.0,1.2,2.5,79.0,25.66,17.03
2016,12,26,16,30,348.0,20.0,1.2,2.0,41.0,18.21,5.27
2016,12,26,16,45,174.0,10.0,1.25,1.5,20.5,7.87,0.0
2016,12,26,17,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,7,45,201.0,14.5,1.25,0.0,33.5,222.59,52.57
2016,12,27,8,0,402.0,29.0,1.3,0.0,67.0,440.88,355.55
2016,12,27,8,15,490.5,36.0,1.35,0.5,106.0,536.81,449.26
2016,12,27,8,30,579.0,43.0,1.4,1.0,145.0,625.67,525.18
2016,12,27,8,45,637.5,47.5,1.5,1.5,185.5,697.0,583.77
2016,12,27,9,0,696.0,52.0,1.6,2.0,226.0,767.23,638.8
2016,12,27,9,15,731.0,55.5,1.45,2.5,263.0,812.17,669.7
2016,12,27,9,30,766.0,59.0,1.3,3.0,300.0,854.63,697.09
2016,12,27,9,45,792.5,60.5,1.2,4.0,333.0,883.29,712.59
2016,12,27,10,0,819.0,62.0,1.1,5.0,366.0,908.69,725.11
2016,12,27,10,15,835.5,64.0,1.15,5.5,393.0,921.61,732.38
2016,12,27,10,30,852.0,66.0,1.2,6.0,420.0,930.9,737.24
2016,12,27,10,45,861.0,67.5,1.25,7.0,440.5,928.62,732.8
2016,12,27,11,0,870.0,69.0,1.3,8.0,461.0,912.16,718.74
2016,12,27,11,15,876.5,70.0,1.35,8.0,474.5,899.87,710.46
2016,12,27,11,30,883.0,71.0,1.4,8.0,488.0,884.03,699.7
2016,12,27,11,45,885.5,71.5,1.5,8.0,494.0,860.6,684.31
2016,12,27,12,0,888.0,72.0,1.6,8.0,500.0,833.91,666.54
2016,12,27,12,15,887.5,72.0,1.55,8.0,499.0,801.08,642.53
2016,12,27,12,30,887.0,72.0,1.5,8.0,498.0,765.42,616.5
2016,12,27,12,45,874.5,74.0,1.5,8.5,487.5,727.33,588.07
2016,12,27,13,0,862.0,76.0,1.5,9.0,477.0,680.32,551.23
2016,12,27,13,15,854.0,75.0,1.45,9.0,461.0,631.43,512.37
2016,12,27,13,30,846.0,74.0,1.4,9.0,445.0,581.14,471.49
2016,12,27,13,45,833.5,72.0,1.4,9.0,422.0,526.27,426.27
2016,12,27,14,0,821.0,70.0,1.4,9.0,399.0,470.98,379.31
2016,12,27,14,15,802.0,68.0,1.3,8.5,369.5,412.83,328.87
2016,12,27,14,30,783.0,66.0,1.2,8.0,340.0,355.5,277.66
2016,12,27,14,45,754.0,63.0,1.15,8.0,305.5,295.3,222.95
2016,12,27,15,0,725.0,60.0,1.1,8.0,271.0,237.67,170.14
2016,12,27,15,15,682.5,56.0,1.05,7.5,232.5,179.55,118.89
2016,12,27,15,30,640.0,52.0,1.0,7.0,194.0,124.11,73.44
2016,12,27,15,45,573.5,46.0,0.95,6.5,154.0,72.25,39.08
2016,12,27,16,0,507.0,40.0,0.9,6.0,114.0,33.46,24.59
2016,12,27,16,15,395.0,31.0,0.9,5.5,77.0,25.78,16.99
2016,12,27,16,30,283.0,22.0,0.9,5.0,40.0,18.21,5.88
2016,12,27,16,45,141.5,11.0,0.95,4.5,20.0,8.65,0.0
2016,12,27,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,234.0,13.0,2.7,0.0,35.5,241.98,50.08
2016,12,28,8,0,468.0,26.0,2.7,0.0,71.0,481.62,390.04
2016,12,28,8,15,553.5,32.5,2.55,0.5,111.0,577.72,486.73
2016,12,28,8,30,639.0,39.0,2.4,1.0,151.0,676.03,570.57
2016,12,28,8,45,694.0,42.5,2.25,2.0,192.0,743.28,623.83
2016,12,28,9,0,749.0,46.0,2.1,3.0,233.0,809.4,672.66
2016,12,28,9,15,781.5,49.0,2.1,3.5,270.5,851.66,703.37
2016,12,28,9,30,814.0,52.0,2.1,4.0,308.0,891.38,730.99
2016,12,28,9,45,840.5,52.5,2.15,4.5,341.5,907.65,741.06
2016,12,28,10,0,867.0,53.0,2.2,5.0,375.0,931.46,756.49
2016,12,28,10,15,881.5,54.5,2.3,5.5,402.0,941.8,762.37
2016,12,28,10,30,896.0,56.0,2.4,6.0,429.0,948.53,765.75
2016,12,28,10,45,906.0,56.5,2.55,7.0,449.5,945.8,761.5
2016,12,28,11,0,916.0,57.0,2.7,8.0,470.0,939.34,754.7
2016,12,28,11,15,921.5,57.5,2.7,8.0,483.5,924.99,743.69
2016,12,28,11,30,927.0,58.0,2.7,8.0,497.0,906.99,730.25
2016,12,28,11,45,930.0,58.5,2.75,8.5,503.0,883.22,711.87
2016,12,28,12,0,933.0,59.0,2.8,9.0,509.0,856.02,691.11
2016,12,28,12,15,932.0,59.0,2.75,9.0,508.0,821.65,665.65
2016,12,28,12,30,931.0,59.0,2.7,9.0,507.0,784.35,638.04
2016,12,28,12,45,925.0,59.5,2.7,9.5,498.0,741.3,605.23
2016,12,28,13,0,919.0,60.0,2.7,10.0,489.0,696.02,569.96
2016,12,28,13,15,911.5,59.0,2.65,10.0,472.5,646.07,529.51
2016,12,28,13,30,904.0,58.0,2.6,10.0,456.0,594.54,486.85
2016,12,28,13,45,893.0,57.0,2.6,10.0,433.0,539.84,440.7
2016,12,28,14,0,882.0,56.0,2.6,10.0,410.0,484.39,392.54
2016,12,28,14,15,865.0,54.5,2.4,9.5,380.5,425.4,340.34
2016,12,28,14,30,848.0,53.0,2.2,9.0,351.0,366.86,287.07
2016,12,28,14,45,823.0,50.5,2.0,9.0,316.5,305.6,230.23
2016,12,28,15,0,798.0,48.0,1.8,9.0,282.0,246.27,174.89
2016,12,28,15,15,760.5,45.0,1.6,8.0,243.0,185.23,120.47
2016,12,28,15,30,723.0,42.0,1.4,7.0,204.0,128.82,73.79
2016,12,28,15,45,664.0,37.5,1.2,6.5,163.5,74.04,37.34
2016,12,28,16,0,605.0,33.0,1.0,6.0,123.0,30.84,22.25
2016,12,28,16,15,502.0,26.5,1.05,5.5,84.0,24.51,15.93
2016,12,28,16,30,399.0,20.0,1.1,5.0,45.0,18.33,6.59
2016,12,28,16,45,199.5,10.0,1.15,4.5,22.5,7.87,0.0
2016,12,28,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,29,7,45,209.5,14.5,3.25,1.5,34.0,228.82,40.18
2016,12,29,8,0,419.0,29.0,3.3,2.0,68.0,455.04,367.23
2016,12,29,8,15,509.5,36.0,3.3,2.0,108.0,553.25,467.07
2016,12,29,8,30,600.0,43.0,3.3,2.0,148.0,644.35,547.69
2016,12,29,8,45,655.0,48.0,3.3,2.5,189.0,713.56,605.73
2016,12,29,9,0,710.0,53.0,3.3,3.0,230.0,781.59,659.88
2016,12,29,9,15,746.0,56.5,3.35,3.5,268.0,827.94,695.18
2016,12,29,9,30,782.0,60.0,3.4,4.0,306.0,871.73,727.25
2016,12,29,9,45,790.5,66.0,3.5,5.0,337.0,889.16,737.44
2016,12,29,10,0,799.0,72.0,3.6,6.0,368.0,903.17,744.87
2016,12,29,10,15,817.0,74.0,3.55,6.5,396.0,917.91,753.01
2016,12,29,10,30,835.0,76.0,3.5,7.0,424.0,928.97,758.32
2016,12,29,10,45,848.0,77.0,3.45,7.5,445.5,930.21,756.42
2016,12,29,11,0,861.0,78.0,3.4,8.0,467.0,927.63,751.94
2016,12,29,11,15,868.5,79.0,3.35,8.5,481.0,916.16,741.13
2016,12,29,11,30,876.0,80.0,3.3,9.0,495.0,901.0,727.9
2016,12,29,11,45,880.5,80.0,3.25,9.5,501.5,878.37,709.41
2016,12,29,12,0,885.0,80.0,3.2,10.0,508.0,852.31,688.62
2016,12,29,12,15,884.5,79.5,3.15,10.0,507.0,818.31,663.35
2016,12,29,12,30,884.0,79.0,3.1,10.0,506.0,781.45,635.96
2016,12,29,12,45,893.0,74.5,3.1,10.5,499.5,737.49,602.32
2016,12,29,13,0,902.0,70.0,3.1,11.0,493.0,697.7,570.75
2016,12,29,13,15,894.5,69.5,3.0,11.0,476.5,648.9,530.93
2016,12,29,13,30,887.0,69.0,2.9,11.0,460.0,598.52,489.04
2016,12,29,13,45,874.5,67.5,2.8,11.0,436.5,546.31,444.61
2016,12,29,14,0,862.0,66.0,2.7,11.0,413.0,489.51,395.44
2016,12,29,14,15,844.0,64.0,2.5,10.5,383.5,429.61,342.94
2016,12,29,14,30,826.0,62.0,2.3,10.0,354.0,370.34,289.54
2016,12,29,14,45,799.0,59.0,2.15,10.0,319.0,308.27,232.59
2016,12,29,15,0,772.0,56.0,2.0,10.0,284.0,248.47,177.35
2016,12,29,15,15,731.5,52.5,1.75,9.0,244.5,188.26,124.02
2016,12,29,15,30,691.0,49.0,1.5,8.0,205.0,132.51,78.03
2016,12,29,15,45,627.0,44.0,1.25,7.5,164.0,78.7,41.99
2016,12,29,16,0,563.0,39.0,1.0,7.0,123.0,35.82,26.65
2016,12,29,16,15,454.0,31.0,1.05,6.5,84.0,26.03,17.25
2016,12,29,16,30,345.0,23.0,1.1,6.0,45.0,19.2,7.73
2016,12,29,16,45,172.5,11.5,1.15,5.5,22.5,9.05,0.0
2016,12,29,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,30,7,45,139.5,16.0,0.6,3.5,29.0,172.88,24.31
2016,12,30,8,0,279.0,32.0,0.7,4.0,58.0,336.68,267.75
2016,12,30,8,15,348.5,43.0,0.85,4.0,92.5,417.75,348.14
2016,12,30,8,30,418.0,54.0,1.0,4.0,127.0,501.91,421.37
2016,12,30,8,45,463.0,63.0,1.15,4.5,163.0,562.73,472.38
2016,12,30,9,0,508.0,72.0,1.3,5.0,199.0,623.01,520.98
2016,12,30,9,15,535.5,80.0,1.35,5.5,232.5,664.32,552.35
2016,12,30,9,30,563.0,88.0,1.4,6.0,266.0,703.66,581.22
2016,12,30,9,45,600.5,90.0,1.45,6.5,297.5,743.5,609.6
2016,12,30,10,0,638.0,92.0,1.5,7.0,329.0,780.48,635.19
2016,12,30,10,15,664.0,91.0,1.55,7.5,353.5,799.44,647.17
2016,12,30,10,30,690.0,90.0,1.6,8.0,378.0,815.05,656.79
2016,12,30,10,45,685.5,98.5,1.7,9.0,396.5,810.51,651.19
2016,12,30,11,0,681.0,107.0,1.8,10.0,415.0,802.79,643.57
2016,12,30,11,15,686.0,109.5,1.85,10.0,427.5,793.67,636.88
2016,12,30,11,30,691.0,112.0,1.9,10.0,440.0,781.52,628.08
2016,12,30,11,45,413.0,167.0,1.95,10.5,364.0,571.44,466.76
2016,12,30,12,0,135.0,222.0,2.0,11.0,288.0,347.58,285.23
2016,12,30,12,15,137.0,221.0,2.05,11.0,287.5,339.29,279.58
2016,12,30,12,30,139.0,220.0,2.1,11.0,287.0,330.66,272.56
2016,12,30,12,45,159.5,215.5,2.15,11.5,291.5,331.09,272.75
2016,12,30,13,0,180.0,211.0,2.2,12.0,296.0,329.67,271.23
2016,12,30,13,15,513.5,142.5,2.3,12.0,372.5,485.78,399.22
2016,12,30,13,30,847.0,74.0,2.4,12.0,449.0,586.41,477.02
2016,12,30,13,45,833.0,72.5,2.5,12.0,426.0,531.27,430.52
2016,12,30,14,0,819.0,71.0,2.6,12.0,403.0,475.82,383.41
2016,12,30,14,15,800.5,69.0,2.6,11.5,374.0,417.93,333.31
2016,12,30,14,30,782.0,67.0,2.6,11.0,345.0,360.78,282.3
2016,12,30,14,45,752.5,64.5,2.6,11.0,310.5,300.79,227.62
2016,12,30,15,0,723.0,62.0,2.6,11.0,276.0,243.39,174.87
2016,12,30,15,15,682.0,57.5,2.4,10.0,238.0,184.94,123.26
2016,12,30,15,30,641.0,53.0,2.2,9.0,200.0,128.98,77.01
2016,12,30,15,45,576.0,47.5,2.0,8.5,159.5,77.14,41.83
2016,12,30,16,0,511.0,42.0,1.8,8.0,119.0,35.06,25.87
2016,12,30,16,15,405.5,33.0,1.9,7.5,82.0,27.43,18.44
2016,12,30,16,30,300.0,24.0,2.0,7.0,45.0,19.89,8.68
2016,12,30,16,45,150.0,12.0,2.1,6.5,22.5,9.44,0.0
2016,12,30,17,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
